Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,38.430871965,5.40434518158,0.699744476862,1.76035897678,12.925468867,10.100111941,38.3329476654,38.3129476654,0.0,0.02
 01/01  02:00:00,39.2406142359,5.42462032151,0.510565693252,2.74021086377,12.925468867,10.100111941,45.9622499204,40.2018483393,0.0,5.76040158113
 01/01  03:00:00,35.3885997343,5.43749689438,0.265105015453,3.73981618262,8.34152022915,10.0650221343,48.0687195457,42.3084238098,0.0,5.76029573591
 01/01  04:00:00,36.1589033926,5.46196718569,0.14050355264,4.61025326086,8.34152022915,10.0650221343,43.7755167666,43.7555167666,0.0,0.02
 01/01  05:00:00,38.6112996184,5.49844106395,0.0778916247544,5.48207720563,8.34152022915,11.6705166398,48.6907243375,42.9238181911,0.0,5.7669061464
 01/01  06:00:00,43.467004242,5.52978243305,0.046163749733,6.17976710206,8.80141237637,15.3678112995,47.3568750626,41.5833487132,0.0,5.77352634943
 01/01  07:00:00,63.0326208094,5.52258899566,0.231456553287,5.59049498086,18.5082010057,25.6353820695,53.4819631586,41.9300126684,0.0,11.5519504902
 01/01  08:00:00,72.4558869034,5.52317016839,1.13866539088,3.30272776146,19.4926561212,41.1001056674,52.115969325,40.4969100926,0.0,11.6190592325
 01/01  09:00:00,94.7875579273,5.70267508878,3.56635274473,1.15346864711,26.3286599382,57.9988325916,71.4282650172,29.9269892326,0.0,41.5012757846
 01/01  10:00:00,80.9332669185,5.62979259265,4.89983487186,1.31245993954,26.2443270014,42.8153538416,71.9901333229,24.493925828,18.025,29.4712074948
 01/01  11:00:00,57.2109973753,5.55913568983,4.18368200317,2.25189492659,21.7447113004,23.4437158914,68.6080509202,21.2067329683,18.025,29.3763179519
 01/01  12:00:00,54.6223185032,5.57688918217,4.36191838011,1.86944879226,19.3449162599,23.4437158914,60.6674840611,19.1938331967,18.025,23.4486508643
 01/01  13:00:00,54.0198357876,5.55207218397,4.21803507125,1.29368710522,19.190480192,23.7425572507,59.636012113,18.224385965,18.025,23.386626148
 01/01  14:00:00,53.2167903446,5.4953525971,4.04031532276,0.698957366847,19.260583323,23.698576057,56.8484172969,15.4394743246,18.025,23.3839429723
 01/01  15:00:00,52.8890418152,5.47687798957,4.01057818211,0.419422600571,19.260583323,23.698576057,50.7050263786,15.1290284385,18.025,17.55099794
 01/01  16:00:00,52.3146821885,5.44807150181,3.85112768168,0.323272577888,19.260583323,23.4086260847,57.9825114111,16.5615546599,18.025,23.3959567511
 01/01  17:00:00,55.7765878037,5.4257127618,2.93949208934,0.267840348671,19.260583323,27.8781056672,40.4849010926,16.6932258535,18.025,5.76667523905
 01/01  18:00:00,70.4521523986,5.4453897349,1.48230959855,0.222339278112,18.1807569449,37.5792895564,26.8181996397,21.0449903274,0.0,5.77320931231
 01/01  19:00:00,85.1689140339,5.54525759665,2.28794569538,0.139922065112,32.6059821062,37.0465235296,38.5712339168,28.1597400618,0.0,10.411493855
 01/01  20:00:00,86.0799049189,5.62947820261,2.92384269227,0.0995191919406,36.8143715336,33.066984531,35.3846986322,28.4625073685,0.0,6.92219126374
 01/01  21:00:00,92.2634982987,5.73364001662,3.61433698867,0.128951316194,36.43363367,38.8072253906,41.7968721704,30.2319628903,0.0,11.56490928
 01/01  22:00:00,89.8410976596,5.73099655685,3.49287970684,0.187364864497,36.0963922311,36.7877557581,44.3026365316,32.7374404514,0.0,11.5651960802
 01/01  23:00:00,67.0763448985,5.53502831693,2.041592343,0.389606262345,30.9507766546,20.6087787026,47.4863642716,35.8671061229,0.0,11.6192581487
 01/01  24:00:00,43.8505156032,5.39925431364,0.981596037065,0.79447674913,17.4250845679,11.7056064465,48.1953988917,36.642338152,0.0,11.5530607397
 01/02  01:00:00,36.868276475,5.399370462,0.754119377029,1.46766914851,11.6412384099,10.0650221343,35.542010527,35.522010527,0.0,0.02
 01/02  02:00:00,35.9934623349,5.41491121675,0.56376641553,2.3284648317,10.0992000411,10.047477231,41.5337195854,35.7732517373,0.0,5.76046784807
 01/02  03:00:00,34.4773501786,5.41801267863,0.412234306085,2.8203382816,8.25718729233,10.0299323277,40.9183374668,35.1578419549,0.0,5.76049551188
 01/02  04:00:00,34.8177648203,5.42160343056,0.281974956019,3.28742391052,8.25718729233,10.0299323277,41.6055187769,36.2839936132,0.0,5.32152516365
 01/02  05:00:00,36.9795527582,5.43477520947,0.150157866736,3.96114860422,8.25718729233,11.6354268332,39.3488605548,38.8904147553,0.0,0.458445799549
 01/02  06:00:00,44.9110356347,5.45089686128,0.150858884181,4.29583522243,12.1011305571,15.3678112995,50.4270237196,38.8746438436,0.0,11.552379876
 01/02  07:00:00,73.4173006758,5.4981759093,1.40238478833,1.97450839407,19.7275818095,37.2640762949,50.6033141922,38.9850332992,0.0,11.618280893
 01/02  08:00:00,86.916184413,5.63089485636,2.75448838562,1.03603962229,24.3117294858,51.2795993405,60.2743511518,36.9489531605,0.0,23.3253979913
 01/02  09:00:00,73.6250202715,5.50453454285,1.77750955947,2.00780158428,23.6694662846,40.6342015617,56.040712606,26.56142462,0.0,29.479287986
 01/02  10:00:00,70.8273441635,5.53969811508,4.08741445246,1.87268266482,23.6694662846,35.6302164847,68.8407816782,21.4441055383,18.025,29.3716761399
 01/02  11:00:00,53.5530156729,5.52710736586,3.94973398163,2.34552276026,18.7433767983,22.9618409725,60.3144217932,18.836524068,18.025,23.4528977252
 01/02  12:00:00,53.2256177502,5.53051975484,4.0765384162,1.89033556993,18.7433767983,22.9618409725,58.285258422,16.8630180533,18.025,23.3972403687
 01/02  13:00:00,52.8701889397,5.54211703223,4.09295206984,1.46344798015,18.5889407304,23.1597249699,55.6480355192,14.2339727496,18.025,23.3890627696
 01/02  14:00:00,52.8529063822,5.54035439976,4.20499618511,1.08937987278,18.7433767983,23.2517909448,54.5049567313,13.0932915797,18.025,23.3866651516
 01/02  15:00:00,52.554597669,5.52583636635,4.22840407097,0.782180780038,18.7433767983,23.2517909448,48.3008068909,12.7335256999,18.025,17.542281191
 01/02  16:00:00,51.8730063279,5.49776960114,4.13651097189,0.510503365409,18.7433767983,22.9618409725,55.627490545,14.2043428097,18.025,23.3981477353
 01/02  17:00:00,55.1043210332,5.45217137964,3.08574219431,0.386856201438,18.7433767983,27.431320555,39.6577760986,15.866150342,18.025,5.76662575661
 01/02  18:00:00,73.4438287632,5.48970195049,1.80758701544,0.242553712497,17.6635504202,40.6971502883,29.3868032875,18.7532776141,0.0,10.6335256735
 01/02  19:00:00,80.3735159478,5.53029727068,2.14017456334,0.29377808829,27.5259009287,37.3340067412,40.9916943134,28.4758554655,0.0,12.5158388479
 01/02  20:00:00,83.164119881,5.58165717965,2.52423487282,0.323935146124,33.8341110165,33.3544677425,42.8989517665,31.3354215046,0.0,11.5635302619
 01/02  21:00:00,92.1652886915,5.69461590812,3.31901524919,0.26320558955,36.5179666069,38.8247702939,38.4283553569,32.6356323715,0.0,5.7927229854
 01/02  22:00:00,86.8336299171,5.71888388209,3.4244193217,0.316475600071,32.965339924,36.8579353714,50.8250904454,33.405658334,0.0,17.4194321114
 01/02  23:00:00,61.8733649497,5.51205326445,1.82890754931,0.706034499221,25.6355707503,20.6438685092,47.5364966698,35.957059715,0.0,11.5794369548
 01/02  24:00:00,42.7346431241,5.44322030565,0.828419376116,2.19003515038,15.0252895274,11.7056064465,43.8528427207,38.0793724034,0.0,5.77347031724
 01/03  01:00:00,39.1447820148,5.47797478306,0.496377685415,3.92330812019,11.6412384099,10.0650221343,49.209192702,43.4422422549,0.0,5.76695044703
 01/03  02:00:00,38.4867545762,5.49895211989,0.284579242914,5.01690222501,10.0992000411,10.047477231,46.9160426445,46.8960426445,0.0,0.02
 01/03  03:00:00,38.2945533444,5.56367520745,0.113463261433,6.7906482242,8.25718729233,10.0299323277,54.8496116451,49.0892807819,0.0,5.76033086325
 01/03  04:00:00,40.6777990326,5.66981429551,0.0357449748839,9.14547362082,8.25718729233,10.0299323277,59.1529797097,53.3926204659,0.0,5.76035924384
 01/03  05:00:00,44.1379945162,5.75355226198,0.0262630000071,10.9247047296,8.25718729233,11.6354268332,61.3969822373,55.6308701762,0.0,5.76611206107
 01/03  06:00:00,52.4066411826,5.78285253832,0.024561526191,11.5857784494,12.1011305571,15.3678112995,60.7445910077,54.9577616592,0.0,5.78682934851
 01/03  07:00:00,79.3645721194,5.69710281789,0.643389594064,8.48183714106,19.7275818095,37.2640762949,73.9759338248,56.5564694628,0.0,17.419464362
 01/03  08:00:00,90.3450588467,5.68819792745,1.8086043957,5.35348443906,24.3117294858,51.2795993405,70.2284352788,52.7283079217,0.0,17.5001273571
 01/03  09:00:00,78.0380025074,5.66600954345,1.13281511991,6.90399496068,23.6694662846,40.6342015617,66.2222547962,36.7408123525,0.0,29.4814424437
 01/03  10:00:00,73.7903796016,5.64970567477,3.46857665303,5.34454369107,23.6694662846,35.6302164847,75.9873692742,28.588203384,18.025,29.3741658902
 01/03  11:00:00,56.2435312981,5.63538104711,3.50125050009,5.37624244683,18.7433767983,22.9618409725,66.4305803354,24.9523758754,18.025,23.45320446
 01/03  12:00:00,55.3732417671,5.61454929168,3.73554015216,4.29492452657,18.7433767983,22.9618409725,62.8636384452,21.4431417805,18.025,23.3954966647
 01/03  13:00:00,54.271173124,5.5883567609,3.75877687562,3.15236654037,18.5889407304,23.1597249699,59.9257084885,18.5090063303,18.025,23.3917021582
 01/03  14:00:00,53.7197007549,5.56308697846,3.90791991424,2.23051610629,18.7433767983,23.2517909448,57.2844672212,15.8692823315,18.025,23.3901848897
 01/03  15:00:00,53.060720486,5.53381714805,3.99938568755,1.50933911306,18.7433767983,23.2517909448,55.2422042843,13.831699405,18.025,23.3855048793
 01/03  16:00:00,52.179531076,5.49722361586,3.94061435601,1.01346369562,18.7433767983,22.9618409725,56.0405974771,14.6324061417,18.025,23.3831913354
 01/03  17:00:00,55.3356865925,5.45053695544,2.83509277932,0.870504083928,18.7433767983,27.431320555,35.2268763794,17.1818763794,18.025,0.02
 01/03  18:00:00,73.2455733968,5.45430495963,1.46101366395,0.426263808748,17.6635504202,40.6971502883,34.7743542346,23.2344389116,0.0,11.539915323
 01/03  19:00:00,80.1481307581,5.48589109951,1.71051080042,0.542456874281,27.5259009287,37.3340067412,45.1165379141,33.510374822,0.0,11.6061630921
 01/03  20:00:00,82.8495167483,5.52341227721,2.01091328134,0.580891557713,33.8341110165,33.3544677425,47.1966249895,35.6310496529,0.0,11.5655753366
 01/03  21:00:00,91.8504247386,5.63525862204,2.8208660237,0.505840051735,36.5179666069,38.8247702939,42.7354056555,36.943638724,0.0,5.79176693147
 01/03  22:00:00,86.5340430899,5.6506089022,2.84956961082,0.660007001816,32.965339924,36.8579353714,57.5984122171,40.1799586747,0.0,17.4184535423
 01/03  23:00:00,62.0671272375,5.47998173005,1.4384170159,1.32235099183,25.6355707503,20.6438685092,52.1513498477,40.5719645419,0.0,11.5793853058
 01/03  24:00:00,44.10191581,5.48564726338,0.633542386909,3.70975427586,15.0252895274,11.7056064465,48.1068961398,42.3332139982,0.0,5.77368214168
 01/04  01:00:00,40.0738410015,5.50635719112,0.35758031239,4.96277816745,11.6412384099,10.0650221343,50.2092263859,44.4421845474,0.0,5.76704183852
 01/04  02:00:00,40.2637613084,5.57483553411,0.172029529232,6.8305716256,10.0992000411,10.047477231,49.3274196471,46.7858694962,0.0,2.54155015084
 01/04  03:00:00,40.1129116798,5.64494214336,0.0567954121393,8.58440753216,8.25718729233,10.0299323277,51.6184109336,48.3807142113,0.0,3.23769672237
 01/04  04:00:00,40.8278077968,5.67690460136,0.0308838551583,9.29324988414,8.25718729233,10.0299323277,53.4243474665,47.6641028467,0.0,5.76024461984
 01/04  05:00:00,43.7432916231,5.73557231538,0.0236389560003,10.5506015175,8.25718729233,11.6354268332,55.8041925606,50.0375074526,0.0,5.76668510793
 01/04  06:00:00,51.5383605674,5.74351363313,0.0222939998108,10.7591012413,12.1011305571,15.3678112995,55.3211649106,49.5342686641,0.0,5.78689624655
 01/04  07:00:00,77.2716933886,5.61185003351,0.743530368311,6.3740592217,19.7275818095,37.2640762949,64.8775401978,47.4598376837,0.0,17.4177025141
 01/04  08:00:00,88.548920839,5.61461217379,1.87136780503,3.56815835823,24.3117294858,51.2795993405,62.0993683834,44.5982016899,0.0,17.5011666935
 01/04  09:00:00,76.3320045848,5.58670485817,1.20083619734,5.20927096076,23.6694662846,40.6342015617,61.621943687,32.1382907825,0.0,29.4836529045
 01/04  10:00:00,72.6068390344,5.59327166421,3.61369600191,4.07231439352,23.6694662846,35.6302164847,71.1473894071,23.7479090754,18.025,29.3744803316
 01/04  11:00:00,55.0046291193,5.57841848475,3.78328690567,3.91226052265,18.7433767983,22.9618409725,59.9853852505,18.506781242,18.025,23.4536040085
 01/04  12:00:00,54.3452245894,5.57785388109,4.13772943452,2.90141145922,18.7433767983,22.9618409725,56.0459304978,14.6225106541,18.025,23.3984198437
 01/04  13:00:00,53.5326889599,5.56397870324,4.29527772955,1.90175518942,18.5889407304,23.1597249699,51.8707803634,10.4498393556,18.025,23.3959410078
 01/04  14:00:00,53.1945942061,5.54962161136,4.47123145098,1.15556179036,18.7433767983,23.2517909448,48.9368955902,7.51820267626,18.025,23.393692914
 01/04  15:00:00,52.6457780838,5.52108247686,4.49417901203,0.612336775518,18.7433767983,23.2517909448,48.0194502105,6.60297722238,18.025,23.3914729881
 01/04  16:00:00,51.9026357743,5.4904425472,4.35949111045,0.324471513826,18.7433767983,22.9618409725,50.4271053841,9.01284077768,18.025,23.3892646064
 01/04  17:00:00,55.1460414699,5.44508554141,3.24029220367,0.281098299614,18.7433767983,27.431320555,35.9357686896,12.1439369331,18.025,5.76683175645
 01/04  18:00:00,73.3323052641,5.47688371137,1.74598819708,0.205434866737,17.6635504202,40.6971502883,23.1813675888,17.4012740268,0.0,5.78009356199
 01/04  19:00:00,80.2042701742,5.51078738441,2.04101851206,0.243179350251,27.5259009287,37.3340067412,38.748112629,27.141853697,0.0,11.6062589321
 01/04  20:00:00,82.8857139266,5.54839376365,2.3024514627,0.300559788581,33.8341110165,33.3544677425,43.285162494,31.7186533935,0.0,11.5665091005
 01/04  21:00:00,91.8977996647,5.65528789659,3.02905427029,0.324993116691,36.5179666069,38.8247702939,47.2754808065,35.7096649471,0.0,11.5658158594
 01/04  22:00:00,86.5993153572,5.67949635554,3.12885109669,0.417101592128,32.965339924,36.8579353714,48.8898959419,37.2702227971,0.0,11.6196731448
 01/04  23:00:00,61.7379495223,5.48194559587,1.59942368293,0.830196477927,25.6355707503,20.6438685092,50.2506340281,38.6716895077,0.0,11.5789445204
 01/04  24:00:00,43.3421670187,5.45914679826,0.720665925061,2.88937857035,15.0252895274,11.7056064465,47.5106123603,41.7376998229,0.0,5.77291253743
 01/05  01:00:00,39.6342980458,5.4918030448,0.416734544301,4.47863269848,11.6412384099,10.0650221343,51.0782342982,45.3111291979,0.0,5.76710510034
 01/05  02:00:00,39.189482447,5.52751702225,0.232828396359,5.74280781868,10.0992000411,10.047477231,52.958558196,47.1980264449,0.0,5.76053175115
 01/05  03:00:00,39.4258167932,5.61483100869,0.0770788280038,7.90713787913,8.25718729233,10.0299323277,49.4138398988,49.3938398988,0.0,0.02
 01/05  04:00:00,40.7003528463,5.6709988215,0.0351104452479,9.16747457176,8.25718729233,10.0299323277,55.3212635361,49.5606761407,0.0,5.7605873954
 01/05  05:00:00,43.5676310073,5.72788591523,0.0256149576282,10.3806488046,8.25718729233,11.6354268332,56.4251564148,50.6584909867,0.0,5.7666654281
 01/05  06:00:00,51.3293729557,5.73448389203,0.0248814756224,10.5565473119,12.1011305571,15.3678112995,60.9240873563,49.3709533916,0.0,11.5531339647
 01/05  07:00:00,76.5231985753,5.59576854544,0.944302830569,5.44087057654,19.7275818095,37.2640762949,54.8817692443,43.2626773941,0.0,11.6190918502
 01/05  08:00:00,87.9921584271,5.62593750588,2.24672118947,2.62470060598,24.3117294858,51.2795993405,54.1974236906,36.6962104943,0.0,17.5012131963
 01/05  09:00:00,75.5975874979,5.54702024988,1.22612270676,4.48924454447,23.6694662846,40.6342015617,62.7279365531,27.3490349699,0.0,35.3789015832
 01/05  10:00:00,71.9787644298,5.52563049357,3.29574054481,3.82982766613,23.6694662846,35.6302164847,63.9420462249,22.410322062,18.025,23.5067241629
 01/05  11:00:00,54.4319611482,5.48130787889,3.0458131004,4.17417394364,18.7433767983,22.9618409725,66.2722120535,18.9349176304,18.025,29.3122944231
 01/05  12:00:00,53.583317315,5.43553330147,3.0063958535,3.41315577448,18.7433767983,22.9618409725,58.526916841,17.1040814149,18.025,23.3978354261
 01/05  13:00:00,52.4599413728,5.38422988399,2.94585567494,2.35817196699,18.5889407304,23.1597249699,54.6972190791,13.28496838,18.025,23.3872506991
 01/05  14:00:00,52.0220001928,5.35958560278,3.02778112003,1.61645071011,18.7433767983,23.2517909448,45.7732754857,10.1925730937,18.025,17.5557023921
 01/05  15:00:00,51.7672703649,5.36138717958,3.33393263112,1.05376952179,18.7433767983,23.2517909448,49.306275487,7.88197112891,18.025,23.3993043581
 01/05  16:00:00,51.3975578417,5.37829185666,3.8232208787,0.467813793178,18.7433767983,22.9618409725,48.0711951158,6.64900877228,18.025,23.3971863435
 01/05  17:00:00,54.8609981028,5.36294666791,3.0031089026,0.315376483948,18.7433767983,27.431320555,31.7503543556,7.95846678697,18.025,5.76688756867
 01/05  18:00:00,73.0205836523,5.41217782536,1.54624108504,0.158162951085,17.6635504202,40.6971502883,17.4744838473,11.6947492103,0.0,5.779734637
 01/05  19:00:00,79.7871717467,5.44951731749,1.73931507503,0.189045163824,27.5259009287,37.3340067412,39.9479663236,22.5485745038,0.0,17.3993918198
 01/05  20:00:00,82.6533714894,5.51644953791,2.30280938004,0.0998003953755,33.8341110165,33.3544677425,28.7133408047,22.9215315391,0.0,5.7918092656
 01/05  21:00:00,91.8557665529,5.64932719536,3.25475922873,0.0632103905357,36.5179666069,38.8247702939,35.7949067762,24.2292840084,0.0,11.5656227678
 01/05  22:00:00,86.6310510493,5.69201673384,3.49033799144,0.0748181317088,32.965339924,36.8579353714,41.2534175183,23.8336438082,0.0,17.4197737101
 01/05  23:00:00,61.3877830171,5.48818227973,1.92849278308,0.14471802307,25.6355707503,20.6438685092,35.1189961476,23.5389768199,0.0,11.5800193277
 01/05  24:00:00,41.008181989,5.36209089368,0.763577545799,0.609532959248,15.0252895274,11.7056064465,31.6560416581,25.8824523151,0.0,5.77358934305
 01/06  01:00:00,36.3499912977,5.35392616464,0.463167812174,1.28576734885,11.6412384099,10.0650221343,34.1140522255,28.3469731932,0.0,5.76707903225
 01/06  02:00:00,35.3577499862,5.36757460428,0.295803412476,2.00804358544,10.0992000411,10.047477231,29.5280562661,29.5080562661,0.0,0.02
 01/06  03:00:00,34.144406772,5.38509742044,0.151643034443,2.78089258828,8.25718729233,10.0299323277,36.902247504,31.1417534075,0.0,5.76049409648
 01/06  04:00:00,35.0916618286,5.42561869952,0.0935237278865,3.74574740832,8.25718729233,10.0299323277,38.3584632455,32.5983090293,0.0,5.76015421622
 01/06  05:00:00,36.8526660319,5.43345211877,0.0791275253307,3.90660312088,8.25718729233,11.6354268332,30.3755336184,30.3555336184,0.0,0.02
 01/06  06:00:00,44.4558977676,5.43566055583,0.102564754701,3.90420756868,12.1011305571,15.3678112995,40.8878296554,29.3356267857,0.0,11.5522028697
 01/06  07:00:00,72.5988198952,5.46616782565,1.44059378688,1.14978919366,19.7275818095,37.2640762949,40.6445251551,28.9496380227,0.0,11.6948871324
 01/06  08:00:00,86.6710795869,5.63374973918,2.92414381964,0.618378339166,24.3117294858,51.2795993405,51.0471596647,27.7941109915,0.0,23.2530486733
 01/06  09:00:00,72.879422051,5.46316764273,2.10012726999,0.980920235471,23.6694662846,40.6342015617,48.656764229,19.1726245693,0.0,29.4841396597
 01/06  10:00:00,70.1138319434,5.49641631657,4.57968930762,0.710155581219,23.6694662846,35.6302164847,60.619320942,13.2161285792,18.025,29.3781923628
 01/06  11:00:00,52.7655215209,5.48314973993,4.52067120665,1.03103024041,18.7433767983,22.9618409725,52.0478411621,10.5666954302,18.025,23.4561457319
 01/06  12:00:00,52.6948885477,5.51146133324,4.78611286408,0.669078363557,18.7433767983,22.9618409725,49.7050822181,8.28166114575,18.025,23.3984210723
 01/06  13:00:00,52.5397060392,5.52335675639,4.91495388681,0.32971373368,18.5889407304,23.1597249699,48.8156542637,7.39728822581,18.025,23.3933660379
 01/06  14:00:00,52.7389551915,5.53622245644,4.98561292657,0.19893399206,18.7433767983,23.2517909448,45.1728993383,3.75416434986,18.025,23.3937349885
 01/06  15:00:00,52.7674737825,5.54082113752,5.09389286567,0.114573469507,18.7433767983,23.2517909448,44.6498362177,3.23547506449,18.025,23.3893611532
 01/06  16:00:00,52.4079854966,5.53383408973,5.09572294358,0.0501914176939,18.7433767983,22.9618409725,46.0129384129,4.60057807159,18.025,23.3873603413
 01/06  17:00:00,55.7912883733,5.49802640214,4.09595319774,0.0177423527975,18.7433767983,27.431320555,29.950669411,6.15881440059,18.025,5.76685501039
 01/06  18:00:00,73.8427574902,5.5396238199,2.39912762942,0.0,17.6635504202,40.6971502883,18.1655353296,12.3851768357,0.0,5.7803584939
 01/06  19:00:00,80.7666606578,5.58980210966,2.76756029982,0.0,27.5259009287,37.3340067412,32.4895580538,20.8830900139,0.0,11.60646804
 01/06  20:00:00,83.4399489319,5.63367756954,3.07195113104,0.0,33.8341110165,33.3544677425,37.4318445755,25.8647709047,0.0,11.5670736709
 01/06  21:00:00,92.3020826881,5.7337567702,3.65771467243,0.022135746797,36.5179666069,38.8247702939,43.4114693145,31.846571528,0.0,11.5648977865
 01/06  22:00:00,86.889596364,5.74876721929,3.67079399871,0.0961501932797,32.965339924,36.8579353714,45.7055073486,34.0857735241,0.0,11.6197338244
 01/06  23:00:00,61.6858606314,5.53125177183,2.07925255587,0.248959604827,25.6355707503,20.6438685092,47.1853254377,35.604581443,0.0,11.5807439947
 01/06  24:00:00,41.3772716076,5.39895944246,0.975890558124,0.729438971351,15.0252895274,11.7056064465,42.889249152,37.115413549,0.0,5.77383560297
 01/07  01:00:00,38.4538501355,5.4162808949,0.713521352901,1.87701670081,12.8411359301,10.0650221343,44.2484957913,38.4813199515,0.0,5.76717583982
 01/07  02:00:00,39.2734678942,5.44009632024,0.567111759301,2.82044591996,12.8411359301,10.0650221343,45.4052496803,39.6447790757,0.0,5.7604706046
 01/07  03:00:00,35.0516754017,5.44305475124,0.382966900325,3.39888159626,8.25718729233,10.0299323277,37.5938817332,37.5738817332,0.0,0.02
 01/07  04:00:00,35.6664500681,5.45705245322,0.234417505098,4.14820552608,8.25718729233,10.0299323277,45.3305730066,39.57003103,0.0,5.76054197666
 01/07  05:00:00,38.1446261284,5.49019667928,0.137452474329,5.08348917517,8.25718729233,11.6354268332,46.1288997182,40.3633179032,0.0,5.76558181501
 01/07  06:00:00,42.9267813266,5.51613593065,0.0824315320259,5.73632259062,8.71707943955,15.3327214929,44.8242092123,39.0503011339,0.0,5.77390807842
 01/07  07:00:00,62.0956821321,5.49542858773,0.398294348994,4.51384852242,18.5082010057,25.6353820695,48.192374027,36.6385466677,0.0,11.5538273592
 01/07  08:00:00,71.6955029127,5.51813633878,1.37814356427,2.4272666531,19.4083231844,41.0650158608,45.3362491659,33.715917305,0.0,11.6203318609
 01/07  09:00:00,94.6509527502,5.69592024947,3.85425691556,0.735644588832,26.3286599382,57.9988325916,58.0973131363,22.5076457379,0.0,35.5896673984
 01/07  10:00:00,80.726591591,5.60095017148,5.31425003533,0.600739169484,26.3286599382,42.8504436482,68.8545880335,15.4510766091,18.025,35.3785114244
 01/07  11:00:00,56.2880905923,5.50783572376,4.81711604448,0.746818963046,21.7447113004,23.4437158914,52.897034405,11.3614094591,18.025,23.510624946
 01/07  12:00:00,53.9326877358,5.53943048262,5.24182852255,0.397051357997,19.3027497915,23.426170988,53.8437647867,6.50724733133,18.025,29.3115174554
 01/07  13:00:00,54.0046521039,5.54072697677,5.39914885169,0.168428651173,19.1483137236,23.7250123474,45.4538731281,4.03882041566,18.025,23.3900527124
 01/07  14:00:00,54.5527911842,5.59503500837,5.88218059171,0.0336824197677,19.3027497915,23.7161209604,41.6114411932,0.198452732692,18.025,23.3879884605
 01/07  15:00:00,54.6760780346,5.60346165373,6.0307243672,0.0,19.3027497915,23.7161209604,35.5775331625,0.0,18.025,17.5525331625
 01/07  16:00:00,54.2588509822,5.5983128832,5.90859863188,0.0,19.3027497915,23.426170988,43.3362106823,1.90993800581,18.025,23.4012726765
 01/07  17:00:00,57.0931001742,5.51238288452,4.37744753333,0.0,19.3027497915,27.8956505705,27.9437005525,4.15170298805,18.025,5.76699756441
 01/07  18:00:00,71.8539621689,5.57290211093,2.9192134665,0.0,18.2229234133,37.5968344597,13.4282180128,7.65452268651,0.0,5.77369532634
 01/07  19:00:00,87.0089898689,5.72582232353,3.96792892912,0.0,32.690315043,37.0816133363,24.0201856471,12.4815559308,0.0,11.5386297164
 01/07  20:00:00,87.6837868541,5.81513856978,4.44154840595,0.0,36.8143715336,33.066984531,21.4653181083,15.6716384527,0.0,5.79367965564
 01/07  21:00:00,94.1173093766,5.97193869411,5.47818998735,0.0,36.3493007332,38.7721355839,27.7781863318,16.2128604221,0.0,11.5653259097
 01/07  22:00:00,92.141079852,5.99439764247,5.59736462817,0.0,36.1807251679,36.8228455648,27.0906097601,15.5237496992,0.0,11.5668600609
 01/07  23:00:00,68.5688765793,5.72009061353,3.61919167298,0.0,31.0351095914,20.6438685092,28.1610756448,16.5404586761,0.0,11.6206169687
 01/07  24:00:00,44.3142717581,5.51710739737,2.12194409479,0.0,17.4250845679,11.7056064465,29.1592845537,17.6051670709,0.0,11.5541174828
 01/08  01:00:00,37.6685271512,5.45984426252,1.64222640075,0.0,12.925468867,10.100111941,27.2712213152,21.5039365063,0.0,5.76728480885
 01/08  02:00:00,37.4273583577,5.43055877562,1.4268974299,0.00466675371064,12.925468867,10.100111941,22.6554783831,22.6354783831,0.0,0.02
 01/08  03:00:00,32.5634821614,5.3959206479,1.16695898304,0.0544033019475,8.34152022915,10.0650221343,26.8449320172,21.0843388965,0.0,5.76059312071
 01/08  04:00:00,32.5045104761,5.3844002737,1.07426390659,0.0996460525816,8.34152022915,10.0650221343,25.2589279478,19.4986601436,0.0,5.76026780421
 01/08  05:00:00,34.0418388698,5.37155099385,0.969867115054,0.147508941178,8.34152022915,11.6705166398,25.9204505115,20.1535477217,0.0,5.76690278984
 01/08  06:00:00,38.1236443473,5.35845883877,0.870240262678,0.183627004593,8.80141237637,15.3678112995,26.0495270396,20.2757645926,0.0,5.77376244696
 01/08  07:00:00,58.5758421409,5.41937371783,1.34285701978,0.125497954334,18.5082010057,25.6353820695,27.8172458357,22.0299913886,0.0,5.78725444709
 01/08  08:00:00,70.5820538938,5.57031159059,2.51788227382,0.00246965974199,19.4926561212,41.1001056674,39.4871561497,22.065698649,0.0,17.4214575008
 01/08  09:00:00,95.5829142764,5.83701614297,5.38075593743,0.0,26.3286599382,57.9988325916,50.8964376331,15.3056064578,0.0,35.5908311753
 01/08  10:00:00,81.1509165901,5.67041746443,6.38926342076,0.0,26.2443270014,42.8153538416,60.849638328,13.3355274153,18.025,29.4891109128
 01/08  11:00:00,55.5880598556,5.45154439179,4.92019054746,0.0,21.7447113004,23.4437158914,60.5565268372,13.1463868893,18.025,29.3851399479
 01/08  12:00:00,52.8867221545,5.42388542953,4.63116266274,0.0175808914392,19.3449162599,23.4437158914,54.4569569606,12.9762882562,18.025,23.4556687044
 01/08  13:00:00,52.7937023653,5.41919907108,4.39848410929,0.0199572328695,19.190480192,23.7425572507,54.9016050657,13.4739989709,18.025,23.4026060948
 01/08  14:00:00,52.7064826023,5.41557808296,4.29672022518,0.0120030621625,19.260583323,23.698576057,52.4367358957,11.0112252609,18.025,23.4005106348
 01/08  15:00:00,52.6517865304,5.4115717102,4.25341207319,0.00462141852056,19.260583323,23.698576057,52.3440762196,10.9204052963,18.025,23.3986709233
 01/08  16:00:00,52.3223488585,5.40645241359,4.22366464921,0.0,19.260583323,23.4086260847,52.9929165955,11.5710636463,18.025,23.3968529492
 01/08  17:00:00,55.9220931307,5.39975176167,3.37877274991,0.0,19.260583323,27.8781056672,34.8499473484,11.0579926319,18.025,5.76695471651
 01/08  18:00:00,70.9409663559,5.47955905749,2.15926467796,0.0,18.1807569449,37.5792895564,18.203619838,12.4308923992,0.0,5.77272743888
 01/08  19:00:00,86.0147390931,5.61634451858,3.20257504293,0.0,32.6059821062,37.0465235296,21.7426464724,15.9621655389,0.0,5.78048093349
 01/08  20:00:00,87.1156299123,5.7257640679,3.96275679368,0.0,36.8143715336,33.066984531,28.2664512728,16.6990235087,0.0,11.5674277641
 01/08  21:00:00,93.6562325251,5.88190247784,4.98771923866,0.0,36.43363367,38.8072253906,29.4322068997,17.867438346,0.0,11.5647685537
 01/08  22:00:00,91.3749924749,5.90847345132,5.03662111351,0.0,36.0963922311,36.7877557581,29.8669499073,18.3002269765,0.0,11.5667229309
 01/08  23:00:00,67.8716396228,5.64824106868,3.11321803179,0.0,30.9507766546,20.6087787026,32.0445104367,20.423765618,0.0,11.6207448186
 01/08  24:00:00,43.8275845675,5.46113957051,1.69122049059,0.0,17.4250845679,11.7056064465,34.7214022243,23.1670655494,0.0,11.5543366748
 01/09  01:00:00,35.9500752852,5.40806486568,1.2948727474,0.0,11.6412384099,10.0650221343,24.8631818127,24.8431818127,0.0,0.02
 01/09  02:00:00,34.1025926752,5.37155251445,1.02940775792,0.0152970884869,10.0992000411,10.047477231,31.7342177242,25.9736016474,0.0,5.7606160768
 01/09  03:00:00,32.0987694298,5.34530574443,0.803067578341,0.123616177079,8.25718729233,10.0299323277,32.2992147769,26.5385154195,0.0,5.7606993574
 01/09  04:00:00,32.0911035371,5.32645631028,0.572450986158,0.365418634536,8.25718729233,10.0299323277,35.1255164126,29.365529978,0.0,5.75998643459
 01/09  05:00:00,33.7612138439,5.31127797546,0.373778568238,0.64266595013,8.25718729233,11.6354268332,32.7256432163,32.7056432163,0.0,0.02
 01/09  06:00:00,41.4972604982,5.32051511139,0.417071331861,0.746193978226,12.1011305571,15.3678112995,44.4205874622,32.8671929388,0.0,11.5533945234
 01/09  07:00:00,72.5594967414,5.53914427815,2.24265766362,0.235402466387,19.7275818095,37.2640762949,43.3778675153,31.7562052246,0.0,11.6216622908
 01/09  08:00:00,86.8437428352,5.70945547885,3.51361354767,0.125833097396,24.3117294858,51.2795993405,53.439371674,30.1085142627,0.0,23.3308574113
 01/09  09:00:00,72.167440521,5.44681873531,1.99563904205,0.389753852515,23.6694662846,40.6342015617,53.2410904279,23.753952132,0.0,29.4871382959
 01/09  10:00:00,69.2196658666,5.43102554722,3.92770218987,0.533351732733,23.6694662846,35.6302164847,69.2659555456,21.8592094954,18.025,29.3817460502
 01/09  11:00:00,51.1880485075,5.34892744518,3.31652357589,0.79191512881,18.7433767983,22.9618409725,63.0481797247,21.566653237,18.025,23.4565264877
 01/09  12:00:00,51.1533736558,5.3536020092,3.33312142174,0.73840673416,18.7433767983,22.9618409725,62.0720157378,20.6472144949,18.025,23.3998012429
 01/09  13:00:00,51.0274061411,5.36532128047,3.33500402537,0.555391111509,18.5889407304,23.1597249699,58.9154399521,17.4922561545,18.025,23.3981837976
 01/09  14:00:00,51.0836767182,5.35799359259,3.27634551216,0.43114429727,18.7433767983,23.2517909448,57.5690913178,16.1491978465,18.025,23.3948934712
 01/09  15:00:00,50.8847077623,5.33771192089,3.14760313922,0.38119917388,18.7433767983,23.2517909448,57.5705901751,16.1524309168,18.025,23.3931592583
 01/09  16:00:00,50.508347269,5.33168073643,3.12972538199,0.318697014727,18.7433767983,22.9618409725,58.8172439169,17.4007989613,18.025,23.3914449556
 01/09  17:00:00,54.190435568,5.34195139825,2.39682032609,0.272085509843,18.7433767983,27.431320555,41.8999858103,18.1086077028,18.025,5.76637810748
 01/09  18:00:00,72.9174815416,5.42756608465,1.45159481746,0.13430169016,17.6635504202,40.6971502883,26.1198626587,20.3393510491,0.0,5.78051160959
 01/09  19:00:00,80.0020162727,5.49228104326,2.03460134906,0.0658108833881,27.5259009287,37.3340067412,36.4717101658,24.8648030474,0.0,11.6069071183
 01/09  20:00:00,82.7965773176,5.54586313546,2.44574890669,0.0706287223021,33.8341110165,33.3544677425,38.5539889611,26.9865558808,0.0,11.5674330803
 01/09  21:00:00,91.8009335995,5.65530871885,3.14444644463,0.112686009974,36.5179666069,38.8247702939,42.2491549768,30.6822537078,0.0,11.566901269
 01/09  22:00:00,86.4720023898,5.6856703077,3.27173095014,0.140692748794,32.965339924,36.8579353714,43.5704732265,31.9505780273,0.0,11.6198951992
 01/09  23:00:00,61.3379905792,5.47784140515,1.69052713644,0.343207281212,25.6355707503,20.6438685092,45.9087201631,34.3275807563,0.0,11.5811394068
 01/09  24:00:00,41.2841497014,5.35797399778,0.589084499722,1.06409775539,15.0252895274,11.7056064465,42.0527506462,36.2788313263,0.0,5.77391931991
 01/10  01:00:00,36.7540660866,5.35387323702,0.287836475326,1.86521525904,11.6412384099,10.0650221343,42.8637089992,37.0963197069,0.0,5.76738929229
 01/10  02:00:00,36.3117685126,5.39535194868,0.147173808507,3.08290358262,10.0992000411,10.047477231,43.9248798466,38.1641965103,0.0,5.76068333639
 01/10  03:00:00,35.8446535039,5.45793811803,0.0877087965462,4.47222614048,8.25718729233,10.0299323277,44.7006394808,38.9398624912,0.0,5.7607769896
 01/10  04:00:00,37.0992008062,5.51515472727,0.0614895980524,5.69577822494,8.25718729233,10.0299323277,40.9500903999,40.9300903999,0.0,0.02
 01/10  05:00:00,39.3468165342,5.54461973527,0.0448407180014,6.32386109955,8.25718729233,11.6354268332,46.6268257558,40.8594820903,0.0,5.76734366553
 01/10  06:00:00,46.9139756963,5.54381827905,0.0501494959346,6.30652286559,12.1011305571,15.3678112995,50.7951925644,39.24047352,0.0,11.5547190443
 01/10  07:00:00,73.7554781905,5.49589993633,1.173399275,2.54388230941,19.7275818095,37.2640762949,49.595776161,37.9750992996,0.0,11.6206768614
 01/10  08:00:00,86.8509009521,5.61549549289,2.61201758095,1.1285338084,24.3117294858,51.2795993405,57.1012078374,33.7688206989,0.0,23.3323871385
 01/10  09:00:00,73.5123932531,5.4810880596,1.73651586586,1.95955229844,23.6694662846,40.6342015617,52.7002359823,23.211100854,0.0,29.4891351282
 01/10  10:00:00,70.7324706076,5.51775842645,4.03998480038,1.84713459377,23.6694662846,35.6302164847,66.6476481515,19.2377668039,18.025,29.3848813476
 01/10  11:00:00,53.2467600807,5.4999477469,4.03212012067,1.98400770382,18.7433767983,22.9618409725,56.8110415126,15.3265455799,18.025,23.4594959327
 01/10  12:00:00,52.8243747905,5.5069097535,4.40516271976,1.1840563224,18.7433767983,22.9618409725,52.3762948713,10.9474615098,18.025,23.4038333616
 01/10  13:00:00,52.525959383,5.52004140963,4.71318177186,0.521044011181,18.5889407304,23.1597249699,49.3751900921,7.9546075801,18.025,23.395582512
 01/10  14:00:00,52.6323233128,5.52662939362,4.86291500088,0.224582497629,18.7433767983,23.2517909448,45.2444497049,3.82546497295,18.025,23.3939847319
 01/10  15:00:00,52.5877578267,5.52138840284,4.92798863977,0.120183879302,18.7433767983,23.2517909448,44.7027695327,3.28780226439,18.025,23.3899672683
 01/10  16:00:00,52.3301061786,5.52117896859,5.04660892227,0.0340709373198,18.7433767983,22.9618409725,45.4294718177,4.01612640459,18.025,23.3883454131
 01/10  17:00:00,55.7199424316,5.48843122498,4.04654640314,0.00539091406016,18.7433767983,27.431320555,23.7144050154,5.66940501545,18.025,0.02
 01/10  18:00:00,73.764720741,5.53201081243,2.3286891288,0.0,17.6635504202,40.6971502883,24.9869982456,13.4464893026,0.0,11.540508943
 01/10  19:00:00,80.685842155,5.58098543798,2.69553002082,0.0,27.5259009287,37.3340067412,33.3034396215,21.6964539142,0.0,11.6069857072
 01/10  20:00:00,83.5816807307,5.64748409224,3.19985618892,0.0,33.8341110165,33.3544677425,34.1114311056,22.5437068154,0.0,11.5677242902
 01/10  21:00:00,92.9045961643,5.79972950814,4.21636939582,0.0,36.5179666069,38.8247702939,34.3044165158,22.7390339283,0.0,11.5653825874
 01/10  22:00:00,87.628540393,5.83773147132,4.41689201473,0.0,32.965339924,36.8579353714,34.4060803107,22.7853561622,0.0,11.6207241486
 01/10  23:00:00,61.8076253501,5.55905330218,2.37116402223,0.0509873706172,25.6355707503,20.6438685092,41.5277783073,29.9461919485,0.0,11.5815863587
 01/10  24:00:00,41.1455772708,5.40776641729,1.16654922847,0.298265627661,15.0252895274,11.7056064465,37.0259315202,31.2530293479,0.0,5.77290217224
 01/11  01:00:00,35.9719534528,5.37540437913,0.876423890698,0.472981172096,11.6412384099,10.0650221343,35.61885571,29.8514158946,0.0,5.76743981541
 01/11  02:00:00,34.524735488,5.36724147585,0.727915628099,0.743237455967,10.0992000411,10.047477231,33.8392253629,28.0785084086,0.0,5.76071695431
 01/11  03:00:00,33.5918685107,5.38976361953,0.489983963603,1.88534080137,8.25718729233,10.0299323277,32.3091207358,32.2891207358,0.0,0.02
 01/11  04:00:00,34.0423606004,5.40026064189,0.369172512138,2.4461454038,8.25718729233,10.0299323277,39.2949092426,33.534091933,0.0,5.76081730956
 01/11  05:00:00,36.315010498,5.41485190269,0.222487769517,3.2441731486,8.25718729233,11.6354268332,43.6121010172,37.8454922907,0.0,5.76660872647
 01/11  06:00:00,44.5747325786,5.44043821872,0.185535900083,3.93527066789,12.1011305571,15.3678112995,51.9187279833,40.3645609248,0.0,11.5541670585
 01/11  07:00:00,73.2672929704,5.51199709013,1.59339866409,1.61959251054,19.7275818095,37.2640762949,49.4835422533,37.8631329917,0.0,11.6204092616
 01/11  08:00:00,86.9019921504,5.65303709289,2.9397182123,0.81437370525,24.3117294858,51.2795993405,51.7920203199,34.2875841576,0.0,17.5044361623
 01/11  09:00:00,73.4415832815,5.52174875766,2.41854269114,1.16604833578,23.6694662846,40.6342015617,55.2337797732,19.844997794,0.0,35.3887819792
 01/11  10:00:00,70.751167591,5.5721642192,5.30276817405,0.548636761947,23.6694662846,35.6302164847,56.6794652736,9.26781962617,18.025,29.3866456474
 01/11  11:00:00,53.1160357245,5.53297691423,5.35884098289,0.493529809742,18.7433767983,22.9618409725,45.4868644649,4.00200224427,18.025,23.4598622206
 01/11  12:00:00,53.4399236266,5.57561257811,5.90766920799,0.228394154645,18.7433767983,22.9618409725,43.1616034015,1.73336230295,18.025,23.4032410986
 01/11  13:00:00,54.1956712732,5.64804165835,6.70489027805,0.0710429641092,18.5889407304,23.1597249699,42.5001904281,1.07959109785,18.025,23.3955993302
 01/11  14:00:00,54.9714665426,5.72769712411,7.22557006018,0.0,18.7433767983,23.2517909448,41.4184255975,0.0,18.025,23.3934255975
 01/11  15:00:00,55.2437656793,5.75388496718,7.47168093016,0.0,18.7433767983,23.2517909448,41.4130310181,0.0,18.025,23.3880310181
 01/11  16:00:00,54.6557817751,5.72461121725,7.20292153368,0.0,18.7433767983,22.9618409725,35.6114218568,0.0324690890814,18.025,17.5539527677
 01/11  17:00:00,57.6360116572,5.65290170882,5.80353722087,0.0,18.7433767983,27.431320555,24.9114427861,1.12043202046,18.025,5.76601076566
 01/11  18:00:00,76.3627996331,5.76499151613,4.69378571288,0.0,17.6635504202,40.6971502883,14.1898921254,2.64868279312,0.0,11.5412093323
 01/11  19:00:00,83.3949032955,5.85055203272,5.13501975806,0.0,27.5259009287,37.3340067412,17.5278685804,5.91976766236,0.0,11.608100918
 01/11  20:00:00,86.4343170858,5.93862237551,5.76135121731,0.0,33.8341110165,33.3544677425,19.0334102448,7.46624996452,0.0,11.5671602803
 01/11  21:00:00,95.8217727119,6.11357868251,6.81969014537,0.0,36.5179666069,38.8247702939,15.6268161355,9.83417500619,0.0,5.7926411293
 01/11  22:00:00,90.3411881211,6.14229200162,6.82497273011,0.0,32.965339924,36.8579353714,29.5444555095,12.1217772526,0.0,17.4226782569
 01/11  23:00:00,64.1628867743,5.81676138236,4.51969833353,0.0,25.6355707503,20.6438685092,24.3653526767,12.783702978,0.0,11.5816496987
 01/11  24:00:00,42.5991517588,5.58378975577,2.7423629057,0.0,15.0252895274,11.7056064465,19.0062223736,13.2322295502,0.0,5.77399282344
 01/12  01:00:00,36.859593852,5.51457143901,2.09787586848,0.0,11.6412384099,10.0650221343,20.4370938109,14.6700404554,0.0,5.7670533555
 01/12  02:00:00,34.8251148061,5.46492050854,1.67385212318,0.0,10.0992000411,10.047477231,23.5976197101,17.8368973802,0.0,5.76072232999
 01/12  03:00:00,32.7077270327,5.43369543653,1.44724999335,0.0,8.25718729233,10.0299323277,18.3163679656,18.2963679656,0.0,0.02
 01/12  04:00:00,32.5716206449,5.41603081605,1.32880514218,0.0,8.25718729233,10.0299323277,23.7314239763,17.9705947916,0.0,5.76082918474
 01/12  05:00:00,34.0207881499,5.39577677246,1.19151107899,0.0,8.25718729233,11.6354268332,25.1889766489,19.4216810456,0.0,5.76729560333
 01/12  06:00:00,41.6806793063,5.40425126959,1.26293759127,0.0,12.1011305571,15.3678112995,25.1397593887,19.3525872095,0.0,5.78717217925
 01/12  07:00:00,73.2461809099,5.65349786184,3.05036909169,0.0,19.7275818095,37.2640762949,37.0976551688,19.6776349972,0.0,17.4200201716
 01/12  08:00:00,88.0689648428,5.87361885525,4.7004750051,0.0,24.3117294858,51.2795993405,35.7139843685,18.2086679585,0.0,17.50531641
 01/12  09:00:00,74.1176467949,5.64067032575,4.14172660479,0.0,23.6694662846,40.6342015617,46.1530405733,10.7646233978,0.0,35.3884171755
 01/12  10:00:00,70.9772594409,5.60466275622,6.04499459727,0.0,23.6694662846,35.6302164847,49.0653822099,7.52781620913,18.025,23.5125660008
 01/12  11:00:00,52.5591271431,5.48227289765,5.34616154095,0.0,18.7433767983,22.9618409725,53.1311299063,5.78636992515,18.025,29.3197599811
 01/12  12:00:00,52.7337289189,5.50443936575,5.50103978303,0.0,18.7433767983,22.9618409725,46.0001068807,4.572402877,18.025,23.4027040037
 01/12  13:00:00,52.7088989118,5.50443817109,5.43276134538,0.0,18.5889407304,23.1597249699,46.6616526472,5.2427997824,18.025,23.3938528648
 01/12  14:00:00,52.590372308,5.48145922823,5.09071130852,0.0,18.7433767983,23.2517909448,44.2015691522,2.78497568478,18.025,23.3915934674
 01/12  15:00:00,52.5575141353,5.4774417612,5.06187020368,0.0,18.7433767983,23.2517909448,40.8591239281,2.8552469559,18.025,19.9788769722
 01/12  16:00:00,52.4059207508,5.49247751663,5.18519337031,0.0,18.7433767983,22.9618409725,42.9654608435,3.97075849106,18.025,20.9697023525
 01/12  17:00:00,56.0727428158,5.49171911835,4.401447637,0.0,18.7433767983,27.431320555,28.8368321828,5.04467933475,18.025,5.76715284808
 01/12  18:00:00,75.1153876306,5.63014084968,3.58122032238,0.0,17.6635504202,40.6971502883,18.2559885895,6.71589632973,0.0,11.5400922598
 01/12  19:00:00,82.4303037353,5.73880443988,4.28216063229,0.0,27.5259009287,37.3340067412,22.8204231689,11.212414019,0.0,11.6080091498
 01/12  20:00:00,85.4338309728,5.82955113187,4.8699320513,0.0,33.8341110165,33.3544677425,24.6829128979,13.1158873181,0.0,11.5670255798
 01/12  21:00:00,94.9873664032,6.02156109423,6.07729609995,0.0,36.5179666069,38.8247702939,20.9479836154,15.1553981389,0.0,5.79258547649
 01/12  22:00:00,89.6358593074,6.0642967353,6.19763217293,0.0,32.965339924,36.8579353714,34.1678484049,16.7451710936,0.0,17.4226773113
 01/12  23:00:00,63.3302748343,5.72959723688,3.77424527274,0.0,25.6355707503,20.6438685092,29.7975824154,18.2156671159,0.0,11.5819152995
 01/12  24:00:00,42.0106693197,5.52327728166,2.21438986057,0.0,15.0252895274,11.7056064465,24.9192406607,19.1450324656,0.0,5.77420819511
 01/13  01:00:00,36.3627557401,5.46089875492,1.65470806179,0.0,11.6412384099,10.0650221343,26.4428854405,20.6753491062,0.0,5.76753633424
 01/13  02:00:00,34.4827032341,5.42237412423,1.37398538983,0.0,10.0992000411,10.047477231,27.4876335223,21.7269627652,0.0,5.76067075702
 01/13  03:00:00,32.3304695448,5.38570484791,1.11798134518,0.0,8.25718729233,10.0299323277,23.2206453463,23.2006453463,0.0,0.02
 01/13  04:00:00,32.1602774424,5.36399612119,0.969494842683,0.0,8.25718729233,10.0299323277,29.9465845531,24.1858004551,0.0,5.76078409801
 01/13  05:00:00,33.6608585309,5.35014938276,0.877206546392,0.0,8.25718729233,11.6354268332,30.2109767045,24.4437098482,0.0,5.76726685627
 01/13  06:00:00,41.3378464252,5.3607709435,0.963581128293,0.0,12.1011305571,15.3678112995,29.4507565365,23.6635762012,0.0,5.78718033528
 01/13  07:00:00,72.9464461033,5.61331502508,2.79081008213,0.0,19.7275818095,37.2640762949,41.3726311118,23.9515431266,0.0,17.4210879852
 01/13  08:00:00,87.5363174,5.81223964529,4.22919770659,0.0,24.3117294858,51.2795993405,40.0108459308,22.5051287628,0.0,17.505717168
 01/13  09:00:00,73.3132556387,5.57232552166,3.40567403374,0.0,23.6694662846,40.6342015617,50.7615642947,15.3719078888,0.0,35.3896564059
 01/13  10:00:00,69.8607877856,5.51170857543,5.02147249121,0.0,23.6694662846,35.6302164847,56.3293604649,14.7909499243,18.025,23.5134105406
 01/13  11:00:00,51.4106012881,5.39352348692,4.28638195196,0.0,18.7433767983,22.9618409725,61.4998159416,14.1539926993,18.025,29.3208232424
 01/13  12:00:00,51.6574984893,5.42023515614,4.5090113297,0.0,18.7433767983,22.9618409725,52.5194658598,11.0908989014,18.025,23.4035669584
 01/13  13:00:00,51.9336470915,5.44090997302,4.72103586082,0.0,18.5889407304,23.1597249699,49.0977361819,7.67875197197,18.025,23.3939842099
 01/13  14:00:00,52.6646130913,5.49966214733,5.14674712687,0.0,18.7433767983,23.2517909448,45.099635675,3.68202033818,18.025,23.3926153368
 01/13  15:00:00,53.3412678809,5.56237124688,5.76069242827,0.0,18.7433767983,23.2517909448,43.0377751603,1.62394447809,18.025,23.3888306822
 01/13  16:00:00,53.3547675265,5.59169778001,6.03481643898,0.0,18.7433767983,22.9618409725,38.1109971381,2.53243568708,18.025,17.553561451
 01/13  17:00:00,56.8908373375,5.5734852766,5.13777499511,0.0,18.7433767983,27.431320555,26.8760442045,3.08384491843,18.025,5.7671992861
 01/13  18:00:00,75.0496894366,5.64448035616,3.50117993295,0.0,17.6635504202,40.6971502883,19.8607102311,8.31925972963,0.0,11.5414505015
 01/13  19:00:00,81.8240222883,5.70647067998,3.70820755575,0.0,27.5259009287,37.3340067412,27.8273274329,16.2187553457,0.0,11.6085720871
 01/13  20:00:00,84.7335638644,5.78482402559,4.21438675544,0.0,33.8341110165,33.3544677425,29.7324728057,18.1648784542,0.0,11.5675943515
 01/13  21:00:00,94.1103059185,5.94673742112,5.27505496422,0.0,36.5179666069,38.8247702939,25.6927416468,19.8998716562,0.0,5.79286999066
 01/13  22:00:00,88.8232864432,5.98319570218,5.46615359154,0.0,32.965339924,36.8579353714,38.0851003796,20.661379374,0.0,17.4237210056
 01/13  23:00:00,62.8796534142,5.68365159163,3.36956446072,0.0,25.6355707503,20.6438685092,33.4564180193,21.8745624678,0.0,11.5818555515
 01/13  24:00:00,41.6713479582,5.49230193544,1.9060411388,0.0,15.0252895274,11.7056064465,29.8753299413,24.1010798523,0.0,5.77425008893
 01/14  01:00:00,37.4402406481,5.44712270541,1.54606956029,0.0,12.8411359301,10.0650221343,29.8525354475,24.0852338184,0.0,5.76730162911
 01/14  02:00:00,37.1637014938,5.41259769556,1.30527709812,0.0,12.8411359301,10.0650221343,31.8827514263,26.1221835805,0.0,5.76056784579
 01/14  03:00:00,32.1482243713,5.36078170901,0.930477930886,0.0301796797827,8.25718729233,10.0299323277,27.8146057181,27.7946057181,0.0,0.02
 01/14  04:00:00,32.1047807141,5.34951824964,0.834031251022,0.0944435856655,8.25718729233,10.0299323277,32.6838555295,26.92316808,0.0,5.76068744949
 01/14  05:00:00,33.7523055375,5.344149662,0.75850695168,0.216143980888,8.25718729233,11.6354268332,32.3822958971,26.6147131148,0.0,5.76758278227
 01/14  06:00:00,37.9294308714,5.33654256979,0.669560984302,0.331414541912,8.71707943955,15.3327214929,32.0140390638,26.2397381001,0.0,5.77430096361
 01/14  07:00:00,58.5269133355,5.40663251869,1.24313684926,0.189002682818,18.5082010057,25.6353820695,35.9720581358,24.4170004766,0.0,11.5550576592
 01/14  08:00:00,70.5352827124,5.57820422987,2.58507088727,0.0,19.4083231844,41.0650158608,33.8215463997,22.1992517469,0.0,11.6222946528
 01/14  09:00:00,95.4473102603,5.826467563,5.25564184422,0.0,26.3286599382,57.9988325916,55.3838580234,15.475117841,0.0,39.9087401824
 01/14  10:00:00,81.2554585286,5.67473043076,6.37003032943,0.0,26.3286599382,42.8504436482,61.6093272829,12.4830360951,18.025,31.1012911878
 01/14  11:00:00,55.8683760933,5.48365446624,5.16836819498,0.0,21.7447113004,23.4437158914,58.5879647868,11.1724302149,18.025,29.3905345719
 01/14  12:00:00,53.1223796441,5.45375263504,4.91422436404,0.0,19.3027497915,23.426170988,51.7191976229,10.2330642849,18.025,23.4611333381
 01/14  13:00:00,53.5061170645,5.47509536376,5.13466029895,0.0,19.1483137236,23.7250123474,49.6190181491,8.19504541182,18.025,23.3989727373
 01/14  14:00:00,53.7819829681,5.48433828965,5.25573677533,0.0,19.3027497915,23.7161209604,45.3271454491,3.9070029383,18.025,23.3951425108
 01/14  15:00:00,53.8531999118,5.48719395889,5.32409756096,0.0,19.3027497915,23.7161209604,45.1788063064,3.75996260706,18.025,23.3938436993
 01/14  16:00:00,53.4173063622,5.4763629038,5.1889848003,0.0,19.3027497915,23.426170988,47.4530231444,6.03547002373,18.025,23.3925531206
 01/14  17:00:00,56.7970229063,5.45689065965,4.13684157137,0.0,19.3027497915,27.8956505705,31.6822580744,7.8898624284,18.025,5.76739564602
 01/14  18:00:00,71.8731372906,5.54970888077,2.96155730891,0.0,18.2229234133,37.5968344597,14.6923148004,8.91827360003,0.0,5.77404120032
