Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  19:00:00,87.1396331844,5.70668981345,4.11768110092,0.0,32.690315043,37.0816133363,18.119096553,12.3384222603,0.0,5.78067429262
 01/14  20:00:00,88.3289493153,5.85051614461,5.0512982019,0.0,36.8143715336,33.066984531,25.6422243754,14.074780086,0.0,11.5674442894
 01/14  21:00:00,95.1378302896,6.05410628973,6.4165062222,0.0,36.3493007332,38.7721355839,21.0853130564,15.2924944982,0.0,5.79281855818
 01/14  22:00:00,93.2089602348,6.08510304689,6.57450743729,0.0,36.1807251679,36.8228455648,26.515785711,14.9472212803,0.0,11.5685644307
 01/14  23:00:00,69.2472338722,5.77496344207,4.24262053712,0.0,31.0351095914,20.6438685092,32.7965061504,15.3725078005,0.0,17.4239983499
 01/14  24:00:00,44.7671604781,5.55581123326,2.53610318891,0.0,17.4250845679,11.7056064465,22.1179845675,16.3304131566,0.0,5.78757141091
 01/15  01:00:00,38.1919431351,5.51225342405,2.11321669786,0.0,12.925468867,10.100111941,22.3933019035,16.6257076239,0.0,5.76759427957
 01/15  02:00:00,37.9670058071,5.48692056087,1.91483389975,0.0,12.925468867,10.100111941,22.4766637366,16.7159442721,0.0,5.76071946451
 01/15  03:00:00,32.9565883491,5.44041349288,1.56996333887,0.0,8.34152022915,10.0650221343,22.5974124996,16.8365671115,0.0,5.76084538812
 01/15  04:00:00,32.7738576312,5.41967455166,1.40797329743,0.0,8.34152022915,10.0650221343,17.0891197769,17.0691197769,0.0,0.02
 01/15  05:00:00,34.2783226329,5.40725815798,1.3181353205,0.0,8.34152022915,11.6705166398,23.0137363639,17.2462432493,0.0,5.76749311464
 01/15  06:00:00,38.3104143454,5.39129603838,1.20777971635,0.0,8.80141237637,15.3678112995,23.5684477595,17.7944602877,0.0,5.77398747183
 01/15  07:00:00,58.77268598,5.4483648109,1.63617428997,0.0,18.5082010057,25.6353820695,29.4894881568,17.9339942148,0.0,11.5554939421
 01/15  08:00:00,71.484970698,5.6649922081,3.32854262995,0.0,19.4926561212,41.1001056674,27.8829915462,16.2611688732,0.0,11.621822673
 01/15  09:00:00,97.9298347381,6.05831907453,7.50630816834,0.0,26.3286599382,57.9988325916,51.367712258,9.83599918341,0.0,41.5317130746
 01/15  10:00:00,84.5259669113,5.99310330841,9.44158385836,0.0,26.2443270014,42.8153538416,52.7440172153,5.22611320024,18.025,29.4929040151
 01/15  11:00:00,59.0573334152,5.76641061566,8.07456284153,0.0,21.7447113004,23.4437158914,50.2847259908,2.86876040236,18.025,29.3909655885
 01/15  12:00:00,56.9303282408,5.7879383204,8.32827309845,0.0,19.3449162599,23.4437158914,42.7474231077,1.26467646132,18.025,23.4577466464
 01/15  13:00:00,58.4157641393,5.9435407517,9.51614848824,0.0,19.190480192,23.7425572507,42.2832080093,0.856606409685,18.025,23.4016015996
 01/15  14:00:00,58.5446756413,5.96178607165,9.60069151457,0.0,19.260583323,23.698576057,41.4268119843,0.0,18.025,23.4018119843
 01/15  15:00:00,59.3391104735,6.05735144055,10.2995608611,0.0,19.260583323,23.698576057,41.4239443819,0.0,18.025,23.3989443819
 01/15  16:00:00,58.996222949,6.044685108,10.259289209,0.0,19.260583323,23.4086260847,41.4243425659,0.0,18.025,23.3993425659
 01/15  17:00:00,61.7286802639,5.94085598842,8.64423845626,0.0,19.260583323,27.8781056672,24.0186162062,0.226174919223,18.025,5.76744128695
 01/15  18:00:00,74.3231322066,6.00452560694,6.90044275441,0.0,18.1807569449,37.5792895564,8.09481487477,2.32064641124,0.0,5.77416846353
 01/15  19:00:00,91.1831590216,6.1923282676,7.79498691167,0.0,32.6059821062,37.0465235296,13.8227578638,8.04190888834,0.0,5.78084897543
 01/15  20:00:00,91.8439203443,6.28018138681,8.13659552994,0.0,36.8143715336,33.066984531,23.4267669466,11.8586174834,0.0,11.5681494633
 01/15  21:00:00,97.9544786065,6.4073239833,8.7605125969,0.0,36.43363367,38.8072253906,26.9097828736,15.3422756053,0.0,11.5675072683
 01/15  22:00:00,95.6599979993,6.41695004837,8.81311643929,0.0,36.0963922311,36.7877557581,20.2930564682,14.4991324139,0.0,5.79392405434
 01/15  23:00:00,72.1897390117,6.11825018728,6.96125701445,0.0,30.9507766546,20.6087787026,28.6055180974,11.1819480746,0.0,17.4235700228
 01/15  24:00:00,47.2184299765,5.80517690732,4.73799994772,0.0,17.4250845679,11.7056064465,21.8944204462,10.3390013006,0.0,11.5554191457
 01/16  01:00:00,39.8600144035,5.69014610369,3.60339420786,0.0,12.925468867,10.100111941,11.716114644,11.696114644,0.0,0.02
 01/16  02:00:00,39.3357710791,5.63948639393,3.13103358135,0.0,12.925468867,10.100111941,17.3081489323,11.547391939,0.0,5.7607569933
 01/16  03:00:00,34.1037654531,5.573176154,2.58437464744,0.0,8.34152022915,10.0650221343,18.9634180828,13.2025329606,0.0,5.76088512223
 01/16  04:00:00,33.7058884349,5.53042278517,2.22925320147,0.0,8.34152022915,10.0650221343,21.4439702028,15.6837604793,0.0,5.76020972351
 01/16  05:00:00,34.9371533256,5.48876433611,1.89545876649,0.0,8.34152022915,11.6705166398,18.6775219112,18.6575219112,0.0,0.02
 01/16  06:00:00,38.8016718038,5.45572790208,1.63460179131,0.0,8.80141237637,15.3678112995,32.0898334983,20.5616724825,0.0,11.5281610158
 01/16  07:00:00,59.3462257014,5.52650975482,2.13156865704,0.0,18.5082010057,25.6353820695,27.5782558811,21.79166291,0.0,5.78659297111
 01/16  08:00:00,71.6818598615,5.70660632717,3.48380815037,0.0,19.4926561212,41.1001056674,38.5052114875,21.0803977583,0.0,17.4248137293
 01/16  09:00:00,97.777464056,6.07259678381,7.33965127579,0.0,26.3286599382,57.9988325916,46.4099937949,10.8027764661,0.0,35.6072173288
 01/16  10:00:00,84.4795108372,6.02049776503,9.36772763824,0.0,26.2443270014,42.8153538416,53.1791959795,5.65812511687,18.025,29.4960708626
 01/16  11:00:00,59.1397889273,5.83028814324,8.09313859754,0.0,21.7447113004,23.4437158914,51.8228007088,4.40578538211,18.025,29.3920153267
 01/16  12:00:00,56.8212920985,5.84588590484,8.16128558867,0.0,19.3449162599,23.4437158914,44.5874493397,3.10120314491,18.025,23.4612461948
 01/16  13:00:00,57.6912010158,5.94406204684,8.79105820383,0.0,19.190480192,23.7425572507,44.6805007942,3.24727975173,18.025,23.4082210424
 01/16  14:00:00,57.4228972477,5.92343615251,8.51726173511,0.0,19.260583323,23.698576057,41.9200074736,0.488227495418,18.025,23.4067799781
 01/16  15:00:00,56.7484594288,5.84500921312,7.92125077818,0.0,19.260583323,23.698576057,42.037519597,0.606924590363,18.025,23.4055950066
 01/16  16:00:00,56.2528743092,5.82484335676,7.73578146755,0.0,19.260583323,23.4086260847,43.3248245553,1.89539604387,18.025,23.4044285114
 01/16  17:00:00,59.5829112214,5.78364461006,6.65568314605,0.0,19.260583323,27.8781056672,26.2291137599,2.43682581496,18.025,5.76728794494
 01/16  18:00:00,72.2559769907,5.83968605161,4.99812694075,0.0,18.1807569449,37.5792895564,12.2953479178,6.52151570411,0.0,5.77383221369
 01/16  19:00:00,89.1965617376,6.01207432002,5.98863888403,0.0,32.6059821062,37.0465235296,23.9842749873,12.4429158227,0.0,11.5413591646
 01/16  20:00:00,90.0781746011,6.11381617333,6.53721472608,0.0,36.8143715336,33.066984531,21.3137913294,15.5195168299,0.0,5.79427449947
 01/16  21:00:00,96.4596991415,6.26277924312,7.41027321794,0.0,36.43363367,38.8072253906,29.6935297088,18.1268543488,0.0,11.56667536
 01/16  22:00:00,94.0304216532,6.25946026433,7.34102383368,0.0,36.0963922311,36.7877557581,30.2940078794,18.7255309449,0.0,11.5684769345
 01/16  23:00:00,69.8318333697,5.89651351267,4.8250835636,0.0,30.9507766546,20.6087787026,32.5312517725,20.9080053328,0.0,11.6232464397
 01/16  24:00:00,45.0734851769,5.61456789491,2.78366015876,0.0,17.4250845679,11.7056064465,35.4168791516,23.8613665361,0.0,11.5555126155
 01/17  01:00:00,37.0926856295,5.553184495,2.29234410407,0.0,11.6412384099,10.0650221343,28.4466691172,22.6790213483,0.0,5.76764776885
 01/17  02:00:00,35.0988730441,5.50034442916,1.91218028119,0.0,10.0992000411,10.047477231,22.8281876215,22.8081876215,0.0,0.02
 01/17  03:00:00,32.7639286872,5.44375621695,1.49338176132,0.0,8.25718729233,10.0299323277,31.9498570637,26.1889205805,0.0,5.76093648323
 01/17  04:00:00,32.4347126425,5.40204155449,1.20587782455,0.0,8.25718729233,10.0299323277,34.7598476002,28.9991726352,0.0,5.76067496498
 01/17  05:00:00,33.7876521585,5.36939723758,0.984744197785,0.0,8.25718729233,11.6354268332,37.1884826545,31.4211420892,0.0,5.76734056531
 01/17  06:00:00,41.3789663038,5.36905754467,0.990512743089,0.00588767314375,12.1011305571,15.3678112995,37.2636679225,31.4762080575,0.0,5.78745986507
 01/17  07:00:00,72.8022214453,5.60595781691,2.65391600841,0.0,19.7275818095,37.2640762949,50.3921791227,32.9697178937,0.0,17.4224612291
 01/17  08:00:00,87.3438707085,5.80255648422,4.04640293318,0.0,24.3117294858,51.2795993405,45.9716156078,28.4642769829,0.0,17.507338625
 01/17  09:00:00,72.9318676032,5.55751201747,3.03907689723,0.0,23.6694662846,40.6342015617,54.559455593,19.1655169961,0.0,35.3939385969
 01/17  10:00:00,70.2357199053,5.57203907367,5.33605839808,0.0,23.6694662846,35.6302164847,56.1908065254,14.650995013,18.025,23.5148115124
 01/17  11:00:00,52.1687359281,5.48534744994,4.95267975431,0.0,18.7433767983,22.9618409725,59.187822071,11.8402410032,18.025,29.3225810678
 01/17  12:00:00,51.8543460917,5.45338768726,4.67269853026,0.0,18.7433767983,22.9618409725,52.7577966266,11.327454726,18.025,23.4053419006
 01/17  13:00:00,51.9268230205,5.46025888004,4.69485498193,0.0,18.5889407304,23.1597249699,50.4922344981,9.07121147342,18.025,23.3960230247
 01/17  14:00:00,52.1738004621,5.46891075304,4.68667821919,0.0,18.7433767983,23.2517909448,48.2162438787,6.79629210704,18.025,23.3949517716
 01/17  15:00:00,52.5240886127,5.49581947265,5.01005738828,0.0,18.7433767983,23.2517909448,46.2187172661,4.80225727136,18.025,23.3914599948
 01/17  16:00:00,52.4730289701,5.51625244886,5.2285146581,0.0,18.7433767983,22.9618409725,46.6355338141,5.22013508373,18.025,23.3903987304
 01/17  17:00:00,56.0565164923,5.50106931692,4.37586145082,0.0,18.7433767983,27.431320555,23.8875435521,5.8425435521,18.025,0.02
 01/17  18:00:00,73.0643731058,5.6244523061,3.41987905559,0.0,17.6635504202,40.6971502883,19.43594042,7.89424087703,0.0,11.541699543
 01/17  19:00:00,82.1291720839,5.72194036856,3.99786406911,0.0,27.5259009287,37.3340067412,25.2999868021,13.6916343082,0.0,11.6083524939
 01/17  20:00:00,85.1277093177,5.8100262885,4.58331220053,0.0,33.8341110165,33.3544677425,26.8587989753,15.290206515,0.0,11.5685924603
 01/17  21:00:00,94.5691355259,5.99104524242,5.68956204403,0.0,36.5179666069,38.8247702939,29.5087097387,17.9422972869,0.0,11.5664124518
 01/17  22:00:00,89.453789218,6.05048458633,6.02934118601,0.0,32.965339924,36.8579353714,29.7038389513,18.0823353115,0.0,11.6215036398
 01/17  23:00:00,63.1409666767,5.71078139797,3.60372999306,0.0,25.6355707503,20.6438685092,32.2250653791,20.6437188242,0.0,11.5813465549
 01/17  24:00:00,41.9558124401,5.52195148058,2.16084554581,0.0,15.0252895274,11.7056064465,27.6887051509,21.9142693722,0.0,5.77443577866
 01/18  01:00:00,36.5100970583,5.47660397845,1.78633448366,0.0,11.6412384099,10.0650221343,26.2289045135,20.4614402138,0.0,5.76746429966
 01/18  02:00:00,34.6847258456,5.44393038321,1.55444322316,0.0,10.0992000411,10.047477231,25.8603517173,20.0995103022,0.0,5.76084141503
 01/18  03:00:00,32.5374527896,5.40937897339,1.30128157383,0.0,8.25718729233,10.0299323277,20.4123397901,20.3923397901,0.0,0.02
 01/18  04:00:00,32.3850708556,5.39020012712,1.16807852934,0.0,8.25718729233,10.0299323277,26.3848067118,20.6238228461,0.0,5.76098386565
 01/18  05:00:00,33.8718370161,5.37505044331,1.06327445535,0.0,8.25718729233,11.6354268332,26.591158613,20.823885888,0.0,5.76727272505
 01/18  06:00:00,41.557821815,5.3868337594,1.15747331236,0.0,12.1011305571,15.3678112995,31.559294475,20.0038717488,0.0,11.5554227262
 01/18  07:00:00,73.3649129114,5.66304521578,3.15951855136,0.0,19.7275818095,37.2640762949,30.7442984849,19.1215838716,0.0,11.6227146133
 01/18  08:00:00,88.0358351904,5.86620250253,4.67470891514,0.0,24.3117294858,51.2795993405,40.3807728138,17.0433044219,0.0,23.3374683918
 01/18  09:00:00,73.5485570174,5.57586422285,3.63740947381,0.0,23.6694662846,40.6342015617,41.7833249179,12.2848180779,0.0,29.49850684
 01/18  10:00:00,70.3674572662,5.54204880942,5.49778259492,0.0,23.6694662846,35.6302164847,58.418172107,11.0044156198,18.025,29.3887564872
 01/18  11:00:00,51.8293896425,5.41317718463,4.68550190804,0.0,18.7433767983,22.9618409725,52.22721985,10.7393206663,18.025,23.4628991838
 01/18  12:00:00,51.606508994,5.39640932386,4.48183708033,0.0,18.7433767983,22.9618409725,51.977408158,10.5472683181,18.025,23.4051398399
 01/18  13:00:00,51.5565376947,5.39241734452,4.39241182669,0.0,18.5889407304,23.1597249699,50.5782851569,9.15223866704,18.025,23.4010464899
 01/18  14:00:00,51.5947752654,5.39286587781,4.18369730541,0.0,18.7433767983,23.2517909448,49.908809531,8.48376432958,18.025,23.4000452014
 01/18  15:00:00,51.4957685939,5.38310152546,4.09445461528,0.0,18.7433767983,23.2517909448,49.9574557202,8.53341616628,18.025,23.3990395539
 01/18  16:00:00,51.1820608651,5.38460546029,4.06919277225,0.0,18.7433767983,22.9618409725,52.0686948692,10.6456631339,18.025,23.3980317353
 01/18  17:00:00,55.0699368859,5.40765402629,3.48268299174,0.0,18.7433767983,27.431320555,34.2109646253,10.4185068138,18.025,5.76745781154
 01/18  18:00:00,72.2342299725,5.53965413511,2.67452677398,0.0,17.6635504202,40.6971502883,16.8182413097,11.0372766097,0.0,5.78096469998
 01/18  19:00:00,81.5056687068,5.63569300854,3.46059614928,0.0,27.5259009287,37.3340067412,25.7435349462,14.133755498,0.0,11.6097794482
 01/18  20:00:00,84.594175552,5.72405674838,4.13574354574,0.0,33.8341110165,33.3544677425,25.8718042166,14.3032664489,0.0,11.5685377677
 01/18  21:00:00,94.0138938309,5.88979010479,5.2355693804,0.0,36.5179666069,38.8247702939,27.2812011064,15.7151610931,0.0,11.5660400134
 01/18  22:00:00,89.0023605136,5.96461791058,5.66377390569,0.0,32.965339924,36.8579353714,33.6115854362,16.1880140991,0.0,17.4235713371
 01/18  23:00:00,63.0350538372,5.6823873238,3.52620742353,0.0,25.6355707503,20.6438685092,22.7844928539,16.9836198445,0.0,5.80087300939
 01/18  24:00:00,41.883926773,5.50240853537,2.10849894655,0.0,15.0252895274,11.7056064465,29.380923764,17.8521051975,0.0,11.5288185665
 01/19  01:00:00,36.3326569791,5.4505320477,1.63496534288,0.0,11.6412384099,10.0650221343,23.8907537917,18.1232984369,0.0,5.7674553548
 01/19  02:00:00,34.4891654486,5.41777489696,1.38503947872,0.0,10.0992000411,10.047477231,18.7830731512,18.7630731512,0.0,0.02
 01/19  03:00:00,32.3563386858,5.38489753699,1.14464516244,0.0,8.25718729233,10.0299323277,25.7966491803,20.0358267105,0.0,5.76082246977
 01/19  04:00:00,32.210607758,5.36683027698,1.01649010601,0.000493031315834,8.25718729233,10.0299323277,26.5128991251,20.7523396228,0.0,5.7605595023
 01/19  05:00:00,33.7472453052,5.35592622554,0.933752753608,0.024053019745,8.25718729233,11.6354268332,20.9839585617,20.9639585617,0.0,0.02
 01/19  06:00:00,41.5126521549,5.37662730018,1.09889646241,0.0236119777325,12.1011305571,15.3678112995,30.5579315085,19.0020995357,0.0,11.5558319727
 01/19  07:00:00,73.4755515602,5.66742805403,3.2657641067,0.0,19.7275818095,37.2640762949,34.8445423562,17.418600962,0.0,17.4259413942
 01/19  08:00:00,88.3006113504,5.88274299581,4.9229427769,0.0,24.3117294858,51.2795993405,31.8327258392,14.3246699763,0.0,17.5080558628
 01/19  09:00:00,74.0423070623,5.58540672886,4.12161124324,0.0,23.6694662846,40.6342015617,38.0435750363,8.54494436387,0.0,29.4986306724
 01/19  10:00:00,71.4645060414,5.57659141842,6.56028788764,0.0,23.6694662846,35.6302164847,52.2068038556,4.79216122525,18.025,29.3896426304
 01/19  11:00:00,53.4543011059,5.46908288305,6.25450289281,0.0,18.7433767983,22.9618409725,49.3378547806,1.98799035511,18.025,29.3248644255
 01/19  12:00:00,54.3388970951,5.50589364072,7.10473863817,0.0,18.7433767983,22.9618409725,37.3276484859,0.0993708365384,18.025,19.2032776494
 01/19  13:00:00,55.9852401193,5.56659699047,8.6469289339,0.0,18.5889407304,23.1597249699,39.7872114302,0.0,18.025,21.7622114302
 01/19  14:00:00,56.4656487011,5.57064166743,8.8767937712,0.0,18.7433767983,23.2517909448,41.4335985242,0.0,18.025,23.4085985242
 01/19  15:00:00,57.7681863636,5.61245294764,10.1375201071,0.0,18.7433767983,23.2517909448,41.4326190723,0.0,18.025,23.4076190723
 01/19  16:00:00,58.310889169,5.69813724176,10.8844886543,0.0,18.7433767983,22.9618409725,41.4316514133,0.0,18.025,23.4066514133
 01/19  17:00:00,62.2722497167,5.76285988861,10.3297938558,0.0,18.7433767983,27.431320555,23.7924569241,0.0,18.025,5.76745692411
 01/19  18:00:00,79.8641187379,6.02612404689,9.81794388835,0.0,17.6635504202,40.6971502883,11.541793229,0.0,0.0,11.541793229
 01/19  19:00:00,89.3867653929,6.24794445288,10.7294388406,0.0,27.5259009287,37.3340067412,11.60842672,0.0,0.0,11.60842672
 01/19  20:00:00,91.1135193123,6.30626915934,10.0728724189,0.0,33.8341110165,33.3544677425,12.5477806345,0.979359451205,0.0,11.5684211833
 01/19  21:00:00,100.022290587,6.47860146162,10.6551524936,0.0,36.5179666069,38.8247702939,10.2917068536,4.49892473203,0.0,5.7927821216
 01/19  22:00:00,95.2765120241,6.57913865689,11.3234005549,0.0,32.965339924,36.8579353714,21.281759771,3.85703246173,0.0,17.4247273093
 01/19  23:00:00,69.2169337275,6.24971709962,9.14075242586,0.0,25.6355707503,20.6438685092,13.2589725082,1.67613402902,0.0,11.5828384792
 01/19  24:00:00,46.9397390142,5.92934911853,6.7373698188,0.0,15.0252895274,11.7056064465,6.8764466277,1.10196495745,0.0,5.77448167025
 01/20  01:00:00,40.7160534286,5.81827020454,5.65062059948,0.0,11.6412384099,10.0650221343,6.94454170835,1.17675888775,0.0,5.7677828206
 01/20  02:00:00,38.5694013578,5.76973446101,5.11331282104,0.0,10.0992000411,10.047477231,6.91229781949,1.15140566296,0.0,5.76089215652
 01/20  03:00:00,36.1615165552,5.72149976002,4.61322310455,0.0,8.25718729233,10.0299323277,1.25341195294,1.23341195294,0.0,0.02
 01/20  04:00:00,35.1540514842,5.64785462768,3.67940018537,0.0,8.25718729233,10.0299323277,10.1208950474,4.35985976109,0.0,5.76103528632
 01/20  05:00:00,35.2528023737,5.52228573878,2.29700035564,0.0,8.25718729233,11.6354268332,16.9778559202,11.2102328212,0.0,5.76762309898
 01/20  06:00:00,42.6102305857,5.50419613593,2.09251563693,0.0,12.1011305571,15.3678112995,19.3431542009,13.555400316,0.0,5.78775388492
 01/20  07:00:00,75.223123824,5.87112729659,4.8096355871,0.0,19.7275818095,37.2640762949,31.3026121911,13.8786496686,0.0,17.4239625225
 01/20  08:00:00,91.3980272985,6.23961061172,7.66348007239,0.0,24.3117294858,51.2795993405,30.0688888775,12.5607356303,0.0,17.5081532472
 01/20  09:00:00,75.6221098147,5.75742024252,5.52939605197,0.0,23.6694662846,40.6342015617,44.7410865335,9.34372740197,0.0,35.3973591315
 01/20  10:00:00,71.6243388356,5.65122089339,6.64548455661,0.0,23.6694662846,35.6302164847,58.0902078182,10.6714348335,18.025,29.3937729847
 01/20  11:00:00,52.5683665292,5.48609208586,5.35155941643,0.0,18.7433767983,22.9618409725,54.1466377216,12.6566396271,18.025,23.4649980945
 01/20  12:00:00,52.2229467188,5.46343053375,5.03125009634,0.0,18.7433767983,22.9618409725,54.5091134887,13.0747878692,18.025,23.4093256195
 01/20  13:00:00,51.9762151657,5.44345600976,4.76104725119,0.0,18.5889407304,23.1597249699,53.4423624257,12.0132040227,18.025,23.404158403
 01/20  14:00:00,51.9923118289,5.44204986103,4.53204646122,0.0,18.7433767983,23.2517909448,52.76881089,11.3429256245,18.025,23.4008852655
 01/20  15:00:00,51.8682280229,5.43169042557,4.41832168243,0.0,18.7433767983,23.2517909448,52.6149516421,11.1923479271,18.025,23.397603715
 01/20  16:00:00,51.5430594008,5.43078912437,4.38400409173,0.0,18.7433767983,22.9618409725,53.8894285262,12.4676971865,18.025,23.3967313397
 01/20  17:00:00,55.1687557372,5.43553581936,3.55361853133,0.0,18.7433767983,27.431320555,37.1953196905,13.403004541,18.025,5.76731514951
 01/20  18:00:00,72.2865469502,5.56944231388,2.69705100536,0.0,17.6635504202,40.6971502883,19.9114958825,14.1304836241,0.0,5.78101225843
 01/20  19:00:00,81.5538497982,5.66142002757,3.48304274778,0.0,27.5259009287,37.3340067412,28.7885119259,17.1787809576,0.0,11.6097309683
 01/20  20:00:00,84.4410499269,5.73530776989,3.97135887928,0.0,33.8341110165,33.3544677425,30.1753730965,18.6058881507,0.0,11.5694849457
 01/20  21:00:00,93.6773007651,5.883215377,4.90554462639,0.0,36.5179666069,38.8247702939,32.6267087315,21.0592462227,0.0,11.5674625088
 01/20  22:00:00,88.5691947496,5.94410523324,5.25111024188,0.0,32.965339924,36.8579353714,33.7888719583,22.1648358408,0.0,11.6240361175
 01/20  23:00:00,62.7283483104,5.66556182773,3.23631985949,0.0,25.6355707503,20.6438685092,35.4146412349,23.8316978032,0.0,11.5829434316
 01/20  24:00:00,41.5873388869,5.48362780728,1.83068733809,0.0,15.0252895274,11.7056064465,36.5859089954,25.0569579946,0.0,11.5289510008
 01/21  01:00:00,37.2478641883,5.42316954028,1.37763438923,0.0,12.8411359301,10.0650221343,26.5844401037,26.5644401037,0.0,0.02
 01/21  02:00:00,36.9153123165,5.38222846561,1.08724859795,0.0,12.8411359301,10.0650221343,34.5141310854,28.7530792381,0.0,5.7610518473
 01/21  03:00:00,31.9028019112,5.32825616033,0.684933667653,0.0628135404726,8.25718729233,10.0299323277,36.680521955,30.9195833253,0.0,5.76093862968
 01/21  04:00:00,31.7697173397,5.30275512525,0.470331228228,0.169834648044,8.25718729233,10.0299323277,35.896961774,33.6898354648,0.0,2.20712630923
 01/21  05:00:00,33.4277536325,5.29324413244,0.335981890917,0.365011113206,8.25718729233,11.6354268332,38.8269924428,35.2502441401,0.0,3.57674830276
 01/21  06:00:00,37.6979057443,5.2890491243,0.228086454351,0.588839568331,8.71707943955,15.3327214929,46.508404163,34.9805372362,0.0,11.5278669268
 01/21  07:00:00,58.0545024717,5.31604232096,0.389362646571,0.660934590604,18.5082010057,25.6353820695,41.7573214471,35.9693624469,0.0,5.78795900015
 01/21  08:00:00,69.8868107099,5.47361611894,1.67138811627,0.369756543969,19.4083231844,41.0650158608,52.0528561091,34.6263553143,0.0,17.4265007948
 01/21  09:00:00,94.6843611258,5.78306697292,4.45787181869,0.0781708197709,26.3286599382,57.9988325916,61.3547403409,25.7425035116,0.0,35.6122368292
 01/21  10:00:00,80.7643782204,5.68856648438,5.80451057701,0.0605676282248,26.3286599382,42.8504436482,68.7165649147,21.1896122318,18.025,29.5019526828
 01/21  11:00:00,55.6735310124,5.52872252307,4.77869298925,0.149737277026,21.7447113004,23.4437158914,66.5496886237,19.1277602596,18.025,29.3969283641
 01/21  12:00:00,53.3925196645,5.55798112868,4.93527446117,0.144841495051,19.3027497915,23.426170988,64.1520442575,16.8059534145,18.025,29.321090843
 01/21  13:00:00,53.5328170488,5.58470151077,4.98613981194,0.065598322131,19.1483137236,23.7250123474,56.37303196,14.952326174,18.025,23.395705786
 01/21  14:00:00,53.8700273928,5.60869251955,5.2080540671,0.0113595747044,19.3027497915,23.7161209604,52.3080149864,10.8883090025,18.025,23.3947059839
 01/21  15:00:00,54.1113753989,5.63254658352,5.43690770561,0.0,19.3027497915,23.7161209604,44.7923538601,9.21551929631,18.025,17.5518345638
 01/21  16:00:00,53.8964180524,5.63574538593,5.50870310978,0.0,19.3027497915,23.426170988,51.5392270617,10.1040277847,18.025,23.410199277
 01/21  17:00:00,57.0406396866,5.56642530882,4.27091799942,0.0,19.3027497915,27.8956505705,35.4611322458,11.668745491,18.025,5.7673867548
 01/21  18:00:00,69.5184620058,5.56908520001,2.47149365749,0.0,18.2229234133,37.5968344597,23.0770234783,17.3037999765,0.0,5.77322350177
 01/21  19:00:00,86.2356477307,5.67947599032,3.24088993487,0.0,32.690315043,37.0816133363,37.5160481873,25.9740381875,0.0,11.5420099998
 01/21  20:00:00,86.8351264049,5.74707825063,3.66088823686,0.0,36.8143715336,33.066984531,42.2450225468,30.6786053797,0.0,11.5664171671
 01/21  21:00:00,92.8481571659,5.85384690376,4.32706824044,0.0,36.3493007332,38.7721355839,39.2961258011,33.5017121065,0.0,5.79441369457
 01/21  22:00:00,90.5071850782,5.83219456573,4.12055273924,0.0050602185935,36.1807251679,36.8228455648,46.9070582666,35.3373679905,0.0,11.5696902762
 01/21  23:00:00,67.4189266184,5.60202036755,2.5192018694,0.0680162676651,31.0351095914,20.6438685092,54.7841650626,37.3578420331,0.0,17.4263230295
 01/21  24:00:00,43.7359339561,5.43413495988,1.33460518546,0.291924202578,17.4250845679,11.7056064465,44.8005944686,39.0126297276,0.0,5.78796474099
 01/22  01:00:00,37.8050725857,5.40020664172,0.91469260912,0.923687424423,12.925468867,10.100111941,49.033450501,43.2669100792,0.0,5.7665404218
 01/22  02:00:00,38.668612799,5.4206413015,0.710812506911,1.97189824274,12.925468867,10.100111941,49.1540688919,43.392981442,0.0,5.76108744988
 01/22  03:00:00,35.0045132139,5.44029227155,0.445169573646,3.17283199189,8.34152022915,10.0650221343,44.0511118374,44.0311118374,0.0,0.02
 01/22  04:00:00,35.8876246433,5.46544383376,0.283371469014,4.19258881937,8.34152022915,10.0650221343,51.3482603499,45.5874122652,0.0,5.76084808467
 01/22  05:00:00,39.0914453845,5.53014326269,0.157293447052,5.85106701205,8.34152022915,11.6705166398,53.0838334592,47.3166506085,0.0,5.7671828507
 01/22  06:00:00,44.2266088324,5.5707592265,0.0838453802199,6.86065003989,8.80141237637,15.3678112995,52.2983214843,46.5238971176,0.0,5.7744243667
 01/22  07:00:00,63.5400256794,5.558177028,0.348531134305,5.94514854891,18.5082010057,25.6353820695,56.2751670578,44.7202407183,0.0,11.5549263395
 01/22  08:00:00,72.755421195,5.56592518583,1.45368589727,3.24433677227,19.4926561212,41.1001056674,52.7974417505,41.1738822465,0.0,11.6235595039
 01/22  09:00:00,94.9641449364,5.73662001606,3.86001244588,1.00225499632,26.3286599382,57.9988325916,70.4149518915,28.8731793614,0.0,41.5417725301
 01/22  10:00:00,81.0997004873,5.66928430125,5.46628010306,0.872822770181,26.2443270014,42.8153538416,69.1647266198,21.6410131622,18.025,29.4987134575
 01/22  11:00:00,57.057861909,5.57419153029,4.70725969122,1.56002648042,21.7447113004,23.4437158914,64.9417261722,17.5209893793,18.025,29.3957367929
 01/22  12:00:00,54.1175938822,5.53952564968,4.46085138089,1.30308202601,19.3449162599,23.4437158914,56.6888691062,15.2015148074,18.025,23.4623542988
 01/22  13:00:00,53.755413244,5.54900097912,4.59047770195,0.659846718574,19.190480192,23.7425572507,54.4010826368,12.9698371836,18.025,23.4062454531
 01/22  14:00:00,53.8525153801,5.58124012617,4.99639494314,0.292670410449,19.260583323,23.698576057,49.7599418102,8.32968676109,18.025,23.4052550491
 01/22  15:00:00,53.7033847615,5.56757521136,4.95517503305,0.19842451967,19.260583323,23.698576057,49.1001606563,7.67069980417,18.025,23.4044608521
 01/22  16:00:00,53.2388969229,5.54804182194,4.87199683336,0.126598119875,19.260583323,23.4086260847,50.5813102868,9.15262677812,18.025,23.4036835087
 01/22  17:00:00,56.5216805928,5.49866876116,3.79313810963,0.086276025374,19.260583323,27.8781056672,34.4028829304,10.6104335204,18.025,5.76744941001
 01/22  18:00:00,69.0763227815,5.51531573413,2.11073967783,0.0320883929616,18.1807569449,37.5792895564,21.8550433613,16.0808135969,0.0,5.7742297644
 01/22  19:00:00,85.7893816565,5.62893567661,2.96458190251,0.0,32.6059821062,37.0465235296,28.012833942,22.2318597292,0.0,5.78097421284
 01/22  20:00:00,86.5035608148,5.69319875268,3.38319504085,0.0,36.8143715336,33.066984531,38.251894899,26.6829927328,0.0,11.5689021663
 01/22  21:00:00,92.8051599359,5.81672705342,4.20176277892,0.0,36.43363367,38.8072253906,39.4380990733,27.8698196818,0.0,11.5682793915
 01/22  22:00:00,90.4283889354,5.82047312879,4.14419476377,0.0337643910501,36.0963922311,36.7877557581,39.7985954407,28.2294406587,0.0,11.569154782
 01/22  23:00:00,67.2454741706,5.58340949069,2.43589575724,0.11590169754,30.9507766546,20.6087787026,44.3182892965,32.6957082377,0.0,11.6225810588
 01/22  24:00:00,43.7422698674,5.42036111345,1.19702886874,0.449603954906,17.4250845679,11.7056064465,46.9793135565,35.4244810751,0.0,11.5548324814
 01/23  01:00:00,36.5574177559,5.3951981776,0.82727274577,1.08777999072,11.6412384099,10.0650221343,43.48722449,37.719952496,0.0,5.76727199405
 01/23  02:00:00,35.8115426875,5.41419454515,0.619808048359,2.09118504163,10.0992000411,10.047477231,38.1349333009,38.1149333009,0.0,0.02
 01/23  03:00:00,34.483802133,5.42355051932,0.449833482376,2.78361895712,8.25718729233,10.0299323277,44.1845614899,38.4248153193,0.0,5.75974617055
 01/23  04:00:00,34.8726210078,5.42941819584,0.322856547936,3.29354576127,8.25718729233,10.0299323277,44.7957617531,39.0348744669,0.0,5.76088728617
 01/23  05:00:00,36.764984754,5.43298557256,0.221426278779,3.6770524519,8.25718729233,11.6354268332,45.2854457451,39.5177018165,0.0,5.76774392863
 01/23  06:00:00,44.6056835446,5.4460052813,0.239668008754,3.9064846719,12.1011305571,15.3678112995,44.5223186141,38.7341915839,0.0,5.78812703023
 01/23  07:00:00,73.3077771279,5.49691213488,1.40092453671,1.86756130557,19.7275818095,37.2640762949,55.3409032262,37.9174289465,0.0,17.4234742796
 01/23  08:00:00,86.8160353636,5.62978503085,2.75447645591,0.936823250763,24.3117294858,51.2795993405,53.8922307232,36.3830742168,0.0,17.5091565064
 01/23  09:00:00,73.5461779879,5.5078437901,1.84996944467,1.85305910735,23.6694662846,40.6342015617,61.9924684792,26.5927242057,0.0,35.3997442735
 01/23  10:00:00,70.6918905752,5.54007878169,4.19607175219,1.62809746503,23.6694662846,35.6302164847,62.9751061642,21.4312371083,18.025,23.5188690559
 01/23  11:00:00,53.1818769947,5.51437815816,4.16775738071,1.76901908145,18.7433767983,22.9618409725,64.1908305686,16.8380312424,18.025,29.3277993262
 01/23  12:00:00,52.800415111,5.51494430699,4.42660551505,1.13059560433,18.7433767983,22.9618409725,54.1250619436,12.6920848399,18.025,23.4079771037
 01/23  13:00:00,52.4733130203,5.52584869929,4.54848239804,0.627264459403,18.5889407304,23.1597249699,50.9459037624,9.5206898596,18.025,23.4002139028
 01/23  14:00:00,52.5717859107,5.53354245317,4.74968471364,0.270338287297,18.7433767983,23.2517909448,47.8173038669,6.392789212,18.025,23.399514655
 01/23  15:00:00,52.7328570807,5.54658828758,5.02992360184,0.13812460021,18.7433767983,23.2517909448,45.3884864009,3.96710474103,18.025,23.3963816599
 01/23  16:00:00,52.4984718421,5.55219654136,5.16157180259,0.0564327984046,18.7433767983,22.9618409725,46.1665526873,4.74587148086,18.025,23.3956812065
 01/23  17:00:00,55.9029063673,5.51762174576,4.18574169651,0.0199404851134,18.7433767983,27.431320555,30.0911371918,6.29853416601,18.025,5.76760302582
 01/23  18:00:00,72.2866322202,5.57868173152,2.68789109366,0.0,17.6635504202,40.6971502883,17.3115150852,11.5315044084,0.0,5.78001067679
 01/23  19:00:00,81.1024003183,5.63092469338,3.06207755564,0.0,27.5259009287,37.3340067412,30.8779805486,19.2672585848,0.0,11.6107219639
 01/23  20:00:00,83.9428664223,5.69289103932,3.51558287675,0.0,33.8341110165,33.3544677425,33.4352420035,21.8660193648,0.0,11.5692226387
 01/23  21:00:00,93.2641848186,5.84580156983,4.52983456867,0.0,36.5179666069,38.8247702939,34.3264452528,22.7574292964,0.0,11.5690159564
 01/23  22:00:00,87.6781436688,5.85001397831,4.45406060266,7.64923328305e-05,32.965339924,36.8579353714,37.888127333,26.2640186512,0.0,11.6241086818
 01/23  23:00:00,62.0086986139,5.58854768833,2.55958770651,0.0340854449686,25.6355707503,20.6438685092,41.0822166528,29.498827607,0.0,11.5833890458
 01/23  24:00:00,41.2837847663,5.42570384704,1.28673508325,0.298316539755,15.0252895274,11.7056064465,37.857977198,32.0834671857,0.0,5.77451001228
 01/24  01:00:00,36.1224939687,5.38204534513,0.877155984838,0.616125190713,11.6412384099,10.0650221343,40.6332977629,34.8654098765,0.0,5.76788788647
 01/24  02:00:00,35.3161845327,5.39805285075,0.666184713643,1.565588577,10.0992000411,10.047477231,42.6057468673,36.8446749826,0.0,5.76107188473
 01/24  03:00:00,34.1030567194,5.41387610732,0.509988432057,2.35239043488,8.25718729233,10.0299323277,42.1880269329,36.4269230046,0.0,5.76110392826
 01/24  04:00:00,34.6968455475,5.42821929369,0.379880266343,3.06194710914,8.25718729233,10.0299323277,37.7342828553,37.7142828553,0.0,0.02
 01/24  05:00:00,36.7840367301,5.43878147504,0.267691645935,3.64404238567,8.25718729233,11.6354268332,44.8671490649,39.0993588862,0.0,5.76779017869
 01/24  06:00:00,44.7029828148,5.45477464781,0.285188493283,3.94948817928,12.1011305571,15.3678112995,49.9286214594,38.3736063337,0.0,11.5550151257
 01/24  07:00:00,73.6035351218,5.53680973016,1.71670503912,1.80763912756,19.7275818095,37.2640762949,48.8114763303,37.1867141752,0.0,11.6247621552
 01/24  08:00:00,87.0822371867,5.66134602989,2.96854581487,0.957387064451,24.3117294858,51.2795993405,59.1572495582,35.8175671672,0.0,23.3396823909
 01/24  09:00:00,73.7524189515,5.51945364533,2.01213572566,1.88552064388,23.6694662846,40.6342015617,53.8496925772,24.3466170738,0.0,29.5030755034
 01/24  10:00:00,70.8588605263,5.56072030644,4.76925259486,1.20124553369,23.6694662846,35.6302164847,63.0620639199,15.6464864489,18.025,29.390577471
 01/24  11:00:00,53.1268332307,5.51595370046,4.7180241683,1.16212897284,18.7433767983,22.9618409725,56.4992769507,10.4586515126,18.025,28.0156254381
 01/24  12:00:00,52.9480641867,5.54502036142,5.14054837461,0.534223374856,18.7433767983,22.9618409725,43.7191399134,6.82352112104,18.025,18.8706187923
 01/24  13:00:00,53.1478664515,5.57974867575,5.60268596645,0.19371046247,18.5889407304,23.1597249699,46.8070284858,5.3707847319,18.025,23.4112437539
 01/24  14:00:00,53.5669213227,5.62455962571,5.86950305391,0.0546377887408,18.7433767983,23.2517909448,43.1341724687,1.69869034498,18.025,23.4104821237
 01/24  15:00:00,53.7220769955,5.6452806201,6.05675827924,0.00181721706144,18.7433767983,23.2517909448,42.9772322505,1.54244582432,18.025,23.4097864262
 01/24  16:00:00,53.4267745941,5.6321110028,6.06639279443,0.0,18.7433767983,22.9618409725,43.9298060248,2.4957128286,18.025,23.4090931962
 01/24  17:00:00,57.0291025253,5.61558955001,5.23391042462,0.0,18.7433767983,27.431320555,26.6377058343,2.84510760103,18.025,5.76759823325
 01/24  18:00:00,73.724043076,5.71269608154,3.99128492962,0.0,17.6635504202,40.6971502883,17.0151371411,5.4727755341,0.0,11.542361607
 01/24  19:00:00,82.7326703122,5.79574615207,4.52752251456,0.0,27.5259009287,37.3340067412,22.0707971684,10.461040041,0.0,11.6097571275
 01/24  20:00:00,85.5000748281,5.85982312067,4.90585999259,0.0,33.8341110165,33.3544677425,24.5896111263,13.0211941538,0.0,11.5684169725
 01/24  21:00:00,94.6494099648,6.00716382625,5.75369248367,0.0,36.5179666069,38.8247702939,21.7785968312,15.9852317864,0.0,5.79336504478
 01/24  22:00:00,89.3427232352,6.04418344306,5.92454326398,0.0,32.965339924,36.8579353714,34.116023945,16.6893751137,0.0,17.4266488313
 01/24  23:00:00,63.3052495332,5.73352850817,3.74523937437,0.0,25.6355707503,20.6438685092,29.3777795166,17.7942146177,0.0,11.5835648989
 01/24  24:00:00,41.8020297725,5.50658849876,2.02241167322,0.0,15.0252895274,11.7056064465,27.035688941,21.2611036723,0.0,5.77458526872
 01/25  01:00:00,36.2917355668,5.45433628002,1.59022961629,0.0,11.6412384099,10.0650221343,26.558377939,20.7905216619,0.0,5.76785627704
 01/25  02:00:00,34.5044317428,5.42630725675,1.3917642743,0.0,10.0992000411,10.047477231,25.5562034229,19.7951150777,0.0,5.76108834516
 01/25  03:00:00,32.3915839936,5.39144276762,1.13495140989,0.0383901580155,8.25718729233,10.0299323277,21.2817013577,21.2617013577,0.0,0.02
 01/25  04:00:00,32.2772293499,5.37167025046,0.976099013185,0.102659084762,8.25718729233,10.0299323277,28.0004028311,22.2395430414,0.0,5.76085978967
 01/25  05:00:00,33.8048353536,5.35681587946,0.854405231225,0.160091177859,8.25718729233,11.6354268332,28.2592288674,22.49200592,0.0,5.76722294739
 01/25  06:00:00,41.4406041109,5.36124530743,0.885696989204,0.18012860158,12.1011305571,15.3678112995,34.4249116363,22.8692053013,0.0,11.5557063351
 01/25  07:00:00,72.6718937118,5.58257178713,2.54684618483,9.3953256219e-05,19.7275818095,37.2640762949,35.6111913273,23.9875907291,0.0,11.6236005982
 01/25  08:00:00,87.1990043884,5.77606788156,3.92362716297,0.00434225227259,24.3117294858,51.2795993405,46.9711191612,23.630683142,0.0,23.3404360192
 01/25  09:00:00,73.0400853854,5.55244705329,3.13654948053,0.0157767505156,23.6694662846,40.6342015617,46.1641994342,16.6600616379,0.0,29.5041377963
 01/25  10:00:00,69.8856270646,5.53342197177,4.98875014007,0.0358084970597,23.6694662846,35.6302164847,61.8979579091,14.4787072116,18.025,29.3942506975
 01/25  11:00:00,51.1744744807,5.37725891084,3.90632728407,0.160161724385,18.7433767983,22.9618409725,57.245798166,15.7543389519,18.025,23.4664592141
 01/25  12:00:00,50.9348207725,5.36116626303,3.61094239377,0.234439597075,18.7433767983,22.9618409725,59.5880797809,18.1550691725,18.025,23.4080106084
 01/25  13:00:00,50.9961678224,5.38840599023,3.61366628238,0.222375872413,18.5889407304,23.1597249699,57.8608924915,16.429963028,18.025,23.4059294636
 01/25  14:00:00,51.6914115233,5.4488350147,4.05246784809,0.171886317183,18.7433767983,23.2517909448,54.600692615,13.1704064955,18.025,23.4052861195
 01/25  15:00:00,51.8296559861,5.46449216786,4.19716929439,0.14977216512,18.7433767983,23.2517909448,53.5619518207,12.1322990991,18.025,23.4046527217
 01/25  16:00:00,51.4588791032,5.44863780007,4.19737819268,0.0845905910934,18.7433767983,22.9618409725,53.2637963824,11.8347685685,18.025,23.404027814
 01/25  17:00:00,55.145447827,5.44425663338,3.48454918947,0.0370314333283,18.7433767983,27.431320555,35.3261364245,11.5336615701,18.025,5.76747485439
 01/25  18:00:00,71.7725564713,5.52090759642,2.23158337428,0.0,17.6635504202,40.6971502883,20.2759643815,14.4951097448,0.0,5.78085463666
 01/25  19:00:00,80.7270398543,5.58432895213,2.73330084194,0.0,27.5259009287,37.3340067412,37.5279662531,20.1221674039,0.0,17.4057988492
 01/25  20:00:00,83.474012515,5.63716095348,3.10245530652,0.0,33.8341110165,33.3544677425,29.72779178,23.9345561773,0.0,5.79323560272
 01/25  21:00:00,92.4767856603,5.75394826576,3.83428425538,0.0,36.5179666069,38.8247702939,38.9456922311,27.3767894572,0.0,11.5689027739
 01/25  22:00:00,87.1242783017,5.78466460629,3.95382694668,0.0117823194463,32.965339924,36.8579353714,45.9101169396,28.4826820843,0.0,17.4274348552
 01/25  23:00:00,61.7325921047,5.55295935434,2.28923448864,0.0639147795559,25.6355707503,20.6438685092,42.6540850895,31.070710605,0.0,11.5833744845
 01/25  24:00:00,41.0622605919,5.39503970141,1.06925095236,0.32493839891,15.0252895274,11.7056064465,40.1138521006,34.3404162562,0.0,5.77343584439
 01/26  01:00:00,36.0052700811,5.3550972052,0.656105297072,0.746896651315,11.6412384099,10.0650221343,43.0154637564,37.2476818354,0.0,5.76778192104
 01/26  02:00:00,35.207819106,5.37132518358,0.438757182679,1.71137815444,10.0992000411,10.047477231,39.2740038043,39.2540038043,0.0,0.02
 01/26  03:00:00,34.1148802618,5.39148074791,0.27636722588,2.62023094928,8.25718729233,10.0299323277,45.9073272172,40.1462815469,0.0,5.76104567034
 01/26  04:00:00,34.9715747396,5.41776974192,0.138977369965,3.58802388303,8.25718729233,10.0299323277,48.0208925089,42.2600723039,0.0,5.76082020502
 01/26  05:00:00,38.1597974507,5.4846110478,0.0510184618365,5.19064335706,8.25718729233,11.6354268332,50.7982358519,45.0306509572,0.0,5.76758489465
 01/26  06:00:00,46.8032416698,5.53260464281,0.0426009256867,6.21450335157,12.1011305571,15.3678112995,52.306744527,46.5186584917,0.0,5.78808603539
 01/26  07:00:00,74.24927742,5.52369063556,1.2702371104,2.91296100265,19.7275818095,37.2640762949,63.6145459887,46.1895288325,0.0,17.4250171561
 01/26  08:00:00,87.2432380098,5.62750307372,2.56486068722,1.55590617804,24.3117294858,51.2795993405,60.9844604399,43.474398852,0.0,17.5100615878
 01/26  09:00:00,74.5739859888,5.53793383212,1.57611935411,3.12461661952,23.6694662846,40.6342015617,65.6065813549,30.2044665423,0.0,35.4021148126
 01/26  10:00:00,71.5801799942,5.57145975965,4.05859733808,2.62247265016,23.6694662846,35.6302164847,69.8046071573,22.3819517587,18.025,29.3976553986
 01/26  11:00:00,54.1224850777,5.55393291289,3.98373698295,2.85408781075,18.7433767983,22.9618409725,60.5387580866,19.0482717488,18.025,23.4654863377
 01/26  12:00:00,53.5926047017,5.55159099418,4.16884931204,2.14389052959,18.7433767983,22.9618409725,58.338528839,16.9028378832,18.025,23.4106909557
 01/26  13:00:00,52.9768399875,5.55450337056,4.24588078716,1.40473587443,18.5889407304,23.1597249699,55.5687125082,14.1410973982,18.025,23.40261511
 01/26  14:00:00,52.6162472686,5.5352085482,4.39515588929,0.667659029272,18.7433767983,23.2517909448,53.383234142,11.9553851038,18.025,23.4028490382
 01/26  15:00:00,52.3641463361,5.52705537894,4.58085044869,0.238016640568,18.7433767983,23.2517909448,50.3895511577,8.96469258928,18.025,23.3998585684
 01/26  16:00:00,52.1202705515,5.52856347494,4.76692091904,0.0965121088315,18.7433767983,22.9618409725,49.6969457787,8.27265210876,18.025,23.3992936699
 01/26  17:00:00,55.562536017,5.4981551855,3.85408624992,0.0306841861614,18.7433767983,27.431320555,33.0082314758,9.21560012846,18.025,5.76763134732
 01/26  18:00:00,71.9988910061,5.55287106812,2.42595349518,0.0,17.6635504202,40.6971502883,19.324014997,13.5431069212,0.0,5.78090807582
 01/26  19:00:00,80.9222536033,5.61183390692,2.90100815679,0.0,27.5259009287,37.3340067412,31.6653160653,20.0544560622,0.0,11.6108600031
 01/26  20:00:00,83.9115946969,5.6904902627,3.48670464097,0.0,33.8341110165,33.3544677425,32.370396674,20.8010796359,0.0,11.5693170382
 01/26  21:00:00,93.32492413,5.85434092089,4.5820246669,0.0,36.5179666069,38.8247702939,32.5003093546,20.9325485304,0.0,11.5677608242
 01/26  22:00:00,88.0613411462,5.89346473472,4.79387215199,0.0,32.965339924,36.8579353714,38.3664971261,20.9408888951,0.0,17.425608231
 01/26  23:00:00,62.3236898341,5.62061064945,2.87659302611,0.0,25.6355707503,20.6438685092,33.7215663883,22.1388440549,0.0,11.5827223334
 01/26  24:00:00,41.2657870368,5.44267009927,1.51468324224,0.0353993661192,15.0252895274,11.7056064465,30.1471585189,24.3724550256,0.0,5.77470349328
 01/27  01:00:00,35.9185758503,5.39636990373,1.10023197442,0.174802901566,11.6412384099,10.0650221343,31.3010168484,25.5332296258,0.0,5.7677872226
 01/27  02:00:00,34.2407056323,5.36814141134,0.853173958828,0.333031017958,10.0992000411,10.047477231,27.3371123965,27.3171123965,0.0,0.02
 01/27  03:00:00,32.3546961879,5.34553708671,0.636589714733,0.545765006423,8.25718729233,10.0299323277,35.5240071768,29.7628719741,0.0,5.7611352027
 01/27  04:00:00,32.6934854082,5.35192116768,0.533993399735,0.980767560993,8.25718729233,10.0299323277,35.7233919539,29.9624902349,0.0,5.76090171898
 01/27  05:00:00,34.6286256451,5.36027625745,0.45638673748,1.37843793178,8.25718729233,11.6354268332,35.5288804762,29.7618920946,0.0,5.76698838164
 01/27  06:00:00,42.4798324785,5.37216289744,0.464631552892,1.62950250079,12.1011305571,15.3678112995,36.1663977168,30.3782215158,0.0,5.78817620099
 01/27  07:00:00,72.5491864822,5.52077554876,1.98306158143,0.502954899818,19.7275818095,37.2640762949,48.7531375986,31.3259927314,0.0,17.4271448671
 01/27  08:00:00,86.7991816578,5.69974656592,3.40480211474,0.199662661773,24.3117294858,51.2795993405,44.6755592158,27.1649433655,0.0,17.5106158503
 01/27  09:00:00,73.0841291382,5.5256624856,2.88348051111,0.339667017985,23.6694662846,40.6342015617,50.9725295193,15.5692826565,0.0,35.4032468628
 01/27  10:00:00,70.5715437505,5.57574055003,5.38776011964,0.280392914965,23.6694662846,35.6302164847,51.8082339518,10.264603975,18.025,23.5186299768
 01/27  11:00:00,52.9556563822,5.53424117036,5.44198340206,0.248700718831,18.7433767983,22.9618409725,52.8900411595,5.5360044386,18.025,29.3290367208
 01/27  12:00:00,53.6252675222,5.59896788804,6.17020196735,0.127823450096,18.7433767983,22.9618409725,43.9788975602,2.54443230386,18.025,23.4094652564
 01/27  13:00:00,54.2873393538,5.67239606811,6.82292868286,0.0202910795386,18.5889407304,23.1597249699,43.8825626114,2.45690180046,18.025,23.4006608109
 01/27  14:00:00,54.6872944759,5.71385428143,6.9552149425,0.0,18.7433767983,23.2517909448,41.4420126848,0.017295892799,18.025,23.399716792
 01/27  15:00:00,55.0801074963,5.76637351281,7.29550862899,0.0,18.7433767983,23.2517909448,41.4209365407,0.0,18.025,23.3959365407
 01/27  16:00:00,54.6916885594,5.75861777586,7.20479541495,0.0,18.7433767983,22.9618409725,42.5947602131,1.17433806242,18.025,23.3954221507
 01/27  17:00:00,57.9880139658,5.71277813053,6.09563159905,0.0,18.7433767983,27.431320555,20.0323631618,1.98736316175,18.025,0.02
 01/27  18:00:00,74.37607285,5.77634326965,4.57966392796,0.0,17.6635504202,40.6971502883,15.3661630366,3.82360256464,0.0,11.542560472
 01/27  19:00:00,83.1179159861,5.8410401835,4.86746616121,0.0,27.5259009287,37.3340067412,20.8272120593,9.21661618319,0.0,11.6105958761
 01/27  20:00:00,85.9337290378,5.90905560405,5.29027012516,0.0,33.8341110165,33.3544677425,23.0698518128,11.5005177013,0.0,11.5693341115
 01/27  21:00:00,95.0188662068,6.05089069053,6.07941804645,0.0,36.5179666069,38.8247702939,26.4713380445,14.9024629508,0.0,11.5688750937
 01/27  22:00:00,89.3250316848,6.05243349276,5.89859029991,0.0,32.965339924,36.8579353714,29.9948651693,18.3706406976,0.0,11.6242244717
 01/27  23:00:00,63.1055912698,5.71897602434,3.56012607007,0.0,25.6355707503,20.6438685092,33.7535278462,22.1697736785,0.0,11.5837541677
 01/27  24:00:00,41.7178515664,5.50160141219,1.94321484681,0.0,15.0252895274,11.7056064465,31.014739039,25.2400925083,0.0,5.77464653073
 01/28  01:00:00,37.3555391401,5.43985298987,1.46861639369,0.0,12.8411359301,10.0650221343,33.4012637847,27.6332840183,0.0,5.76797976638
 01/28  02:00:00,37.1178738116,5.40822926822,1.23677038838,0.0270312699551,12.8411359301,10.0650221343,34.5612332513,28.8002294161,0.0,5.76100383517
 01/28  03:00:00,32.2179170859,5.35970799418,0.840758681219,0.190645368808,8.25718729233,10.0299323277,37.1665430231,31.4054946798,0.0,5.76104834333
 01/28  04:00:00,32.2101451345,5.33822748158,0.608594500192,0.436521011781,8.25718729233,10.0299323277,36.0757908588,36.0557908588,0.0,0.02
 01/28  05:00:00,34.3282980441,5.34360186397,0.436675593307,1.11449457423,8.25718729233,11.6354268332,46.162034829,40.3941163471,0.0,5.76791848189
 01/28  06:00:00,39.4928341914,5.37727148839,0.292881268168,2.23073962039,8.71707943955,15.3327214929,48.5878924967,42.8131620816,0.0,5.77473041513
 01/28  07:00:00,60.0061709679,5.41302811649,0.532667757303,2.37229534927,18.5082010057,25.6353820695,55.7764536532,44.2208674015,0.0,11.5555862517
 01/28  08:00:00,70.8112068421,5.5077903788,1.65072041297,1.28062002714,19.4083231844,41.0650158608,59.1176267111,41.6900579039,0.0,17.4275688072
 01/28  09:00:00,94.7866273037,5.77045884676,4.25905379817,0.391827400348,26.3286599382,57.9988325916,62.6107120908,26.993271116,0.0,35.6174409748
 01/28  10:00:00,81.2796549982,5.71060593389,5.9990624707,0.359228826506,26.3286599382,42.8504436482,66.1738825006,18.6428404528,18.025,29.5060420477
 01/28  11:00:00,56.324808626,5.56108566271,5.05007085024,0.497256476124,21.7447113004,23.4437158914,63.3474494956,15.9220987623,18.025,29.4003507333
 01/28  12:00:00,54.0199416641,5.59573120424,5.30444654104,0.365328636357,19.3027497915,23.426170988,60.0030960539,12.652446252,18.025,29.325649802
 01/28  13:00:00,54.209508503,5.63768888079,5.4979746205,0.17745991742,19.1483137236,23.7250123474,51.5791225952,10.1551356781,18.025,23.3989869171
 01/28  14:00:00,54.7946310107,5.6946094961,6.02713190502,0.0309602274722,19.3027497915,23.7161209604,46.4960294071,5.07515656091,18.025,23.3958728461
 01/28  15:00:00,55.0221400173,5.71471965613,6.26549105438,0.0,19.3027497915,23.7161209604,45.3990264447,3.97864315475,18.025,23.39538329
 01/28  16:00:00,54.303233233,5.64946570563,5.90178817212,0.0,19.3027497915,23.426170988,46.6798476975,5.25993804982,18.025,23.3949096477
 01/28  17:00:00,57.7322749278,5.61359622447,4.91537226387,0.0,19.3027497915,27.8956505705,24.0155814378,5.97058143784,18.025,0.02
 01/28  18:00:00,70.7624988744,5.68255453713,3.60204856747,0.0,18.2229234133,37.5968344597,19.5630822929,8.03394826508,0.0,11.5291340278
 01/28  19:00:00,87.7413818799,5.83089749788,4.59519000049,0.0,32.690315043,37.0816133363,19.0428173039,13.261518567,0.0,5.78129873688
 01/28  20:00:00,88.4423791447,5.922026853,5.09317503329,0.0,36.8143715336,33.066984531,27.7969066206,16.228685331,0.0,11.5682212896
