Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  21:00:00,94.6071095193,6.05319767977,5.88664938984,0.0,36.3493007332,38.7721355839,25.3199202114,19.5266147115,0.0,5.79330549995
 01/28  22:00:00,92.187309881,6.02422965392,5.61368607961,0.0,36.1807251679,36.8228455648,34.8009858905,23.2309333342,0.0,11.5700525563
 01/28  23:00:00,68.5043259517,5.72846480283,3.5461451889,0.0,31.0351095914,20.6438685092,43.186251935,25.7587776794,0.0,17.4274742556
 01/28  24:00:00,44.2397277126,5.51913834548,2.04530427263,0.0,17.4250845679,11.7056064465,32.5737162126,26.7853505158,0.0,5.78836569679
 01/29  01:00:00,37.7736835322,5.47518022292,1.73200945126,0.0,12.925468867,10.100111941,31.8212649183,26.0532616257,0.0,5.76800329263
 01/29  02:00:00,37.438996006,5.43264574495,1.4202094494,0.0208738820981,12.925468867,10.100111941,33.829805123,28.0689680668,0.0,5.76083705626
 01/29  03:00:00,32.4912194847,5.37604800618,0.942280290457,0.226663335219,8.34152022915,10.0650221343,38.1715541726,32.4105323842,0.0,5.76102178834
 01/29  04:00:00,32.4651011459,5.35199676296,0.717149722426,0.449729368252,8.34152022915,10.0650221343,34.9880069862,34.9680069862,0.0,0.02
 01/29  05:00:00,34.1966658929,5.34445388558,0.588120515973,0.711141385108,8.34152022915,11.6705166398,41.2397000617,35.4717509468,0.0,5.76794911488
 01/29  06:00:00,38.966584652,5.36202921632,0.472325901259,1.42086445951,8.80141237637,15.3678112995,41.6782849776,35.9035957018,0.0,5.77468927575
 01/29  07:00:00,59.2041892758,5.40358872593,0.837176930113,1.27524093139,18.5082010057,25.6353820695,47.7010827818,36.1444882254,0.0,11.5565945564
 01/29  08:00:00,70.7130371665,5.53894986219,2.0785806776,0.604005948346,19.4926561212,41.1001056674,50.6702936473,33.242893581,0.0,17.4274000662
 01/29  09:00:00,95.4240559407,5.83692025066,5.06840337745,0.153442503728,26.3286599382,57.9988325916,55.3140406055,19.6956068431,0.0,35.6184337624
 01/29  10:00:00,81.7455233216,5.76587489766,6.80024094711,0.0880702111286,26.2443270014,42.8153538416,59.3528301152,11.8233750127,18.025,29.5044551025
 01/29  11:00:00,56.7879286614,5.60369323498,5.87823901345,0.0895976440879,21.7447113004,23.4437158914,55.130930133,7.70570202465,18.025,29.4002281084
 01/29  12:00:00,54.2617872537,5.57732942533,5.85342865692,0.0168809556897,19.3449162599,23.4437158914,51.9928241994,4.63978940554,18.025,29.3280347939
 01/29  13:00:00,55.1682720304,5.67365412937,6.53851933211,0.0,19.190480192,23.7425572507,44.9531190951,3.53040934117,18.025,23.397709754
 01/29  14:00:00,56.0831245685,5.77770944013,7.3231962141,0.0,19.260583323,23.698576057,41.489617003,0.066734603529,18.025,23.3978823995
 01/29  15:00:00,56.6661428999,5.84161065852,7.84231319439,0.0,19.260583323,23.698576057,40.593991502,0.0,18.025,22.568991502
 01/29  16:00:00,56.1077651839,5.8144065376,7.60109033765,0.0,19.260583323,23.4086260847,37.0007870202,0.590538186151,18.025,18.3852488341
 01/29  17:00:00,59.191406891,5.7420694061,6.30574373873,0.0,19.260583323,27.8781056672,25.282898966,1.49029705498,18.025,5.76760191101
 01/29  18:00:00,71.9193576362,5.78960627346,4.71156747707,0.0,18.1807569449,37.5792895564,15.0987142564,3.56988814184,0.0,11.5288261146
 01/29  19:00:00,88.8639530701,5.96105039868,5.70702953698,0.0,32.6059821062,37.0465235296,14.5267528612,8.74569101838,0.0,5.78106184281
 01/29  20:00:00,90.4343520345,6.12205643165,6.88511697891,0.0,36.8143715336,33.066984531,19.704517927,8.13674778589,0.0,11.5677701411
 01/29  21:00:00,97.171891115,6.29978262819,8.08542180359,0.0,36.43363367,38.8072253906,14.6199613987,8.82479727405,0.0,5.79516412462
 01/29  22:00:00,94.6859623986,6.29855914501,7.95742982084,0.0,36.0963922311,36.7877557581,21.7688140997,10.1983879806,0.0,11.5704261192
 01/29  23:00:00,70.6012737686,5.96116069211,5.52981680242,0.0,30.9507766546,20.6087787026,29.656191438,12.2302445246,0.0,17.4259469135
 01/29  24:00:00,45.7950215677,5.6806811955,3.43905404674,0.0,17.4250845679,11.7056064465,19.399751726,13.6115924703,0.0,5.78815925566
 01/30  01:00:00,37.6371319964,5.60181701545,2.78814045867,0.0,11.6412384099,10.0650221343,18.7231215218,12.9551844379,0.0,5.76793708389
 01/30  02:00:00,35.6884035292,5.56089706131,2.44114239335,0.0,10.0992000411,10.047477231,18.3865564092,12.6255361578,0.0,5.76102025132
 01/30  03:00:00,33.7030071992,5.54192584939,2.33427599792,0.0,8.25718729233,10.0299323277,16.5647143318,10.8035067109,0.0,5.76120762097
 01/30  04:00:00,33.7184680433,5.53926020892,2.35240447949,0.0,8.25718729233,10.0299323277,8.74326302591,8.72326302591,0.0,0.02
 01/30  05:00:00,35.27379046,5.53064761199,2.30961448489,0.0,8.25718729233,11.6354268332,14.0505445551,8.28376955315,0.0,5.76677500193
 01/30  06:00:00,43.1985848257,5.56491552377,2.62012615481,0.0,12.1011305571,15.3678112995,18.2897056556,6.73364814456,0.0,11.556057511
 01/30  07:00:00,76.5754961802,5.9812433395,6.0518551265,0.0,19.7275818095,37.2640762949,16.95145775,5.32728035394,0.0,11.6241773961
 01/30  08:00:00,93.7312061174,6.40747505021,9.82874445506,0.0,24.3117294858,51.2795993405,26.0110172934,2.67071775053,0.0,23.3402995429
 01/30  09:00:00,78.8981524166,5.94721062893,8.61561603783,0.0,23.6694662846,40.6342015617,29.5109222321,0.00420925149411,0.0,29.5067129806
 01/30  10:00:00,75.7192590439,5.91875140555,10.47285228,0.0,23.6694662846,35.6302164847,47.4228348143,0.0,18.025,29.3978348143
 01/30  11:00:00,56.3782871719,5.68908119058,8.9584708205,0.0,18.7433767983,22.9618409725,41.5898727113,0.0983131171475,18.025,23.4665595942
 01/30  12:00:00,56.5682253181,5.70125943845,9.13868819051,0.0,18.7433767983,22.9618409725,41.4372783583,0.0,18.025,23.4122783583
 01/30  13:00:00,58.1251217714,5.82854817712,10.5248467153,0.0,18.5889407304,23.1597249699,41.4543591372,0.0177594416291,18.025,23.4115996956
 01/30  14:00:00,60.4772945799,6.06459760038,12.394469768,0.0,18.7433767983,23.2517909448,41.4361103422,0.0,18.025,23.4111103422
 01/30  15:00:00,60.6328386291,6.09703508428,12.5175763409,0.0,18.7433767983,23.2517909448,41.435627437,0.0,18.025,23.410627437
 01/30  16:00:00,59.1176261632,6.03356857718,11.3557804941,0.0,18.7433767983,22.9618409725,41.435194464,0.0,18.025,23.410194464
 01/30  17:00:00,62.1278943012,6.00167395661,9.94661037157,0.0,18.7433767983,27.431320555,23.7926223954,0.0,18.025,5.76762239545
 01/30  18:00:00,77.2308465673,6.17875662381,8.91601764814,0.0,17.6635504202,40.6971502883,11.541528886,0.0,0.0,11.541528886
 01/30  19:00:00,87.8691682388,6.29443962708,9.16530923613,0.0,27.5259009287,37.3340067412,13.1953340727,1.58504451461,0.0,11.610289558
 01/30  20:00:00,90.8070714719,6.38855323607,9.68411323903,0.0,33.8341110165,33.3544677425,14.3801488246,2.81126022052,0.0,11.5688886041
 01/30  21:00:00,100.375808766,6.58766510751,10.8995772168,0.0,36.5179666069,38.8247702939,10.4527940632,4.6591672973,0.0,5.79362676594
 01/30  22:00:00,95.087114262,6.63130677166,11.0817912581,0.0,32.965339924,36.8579353714,22.5992099789,5.17129738535,0.0,17.4279125936
 01/30  23:00:00,68.2358400443,6.23051174503,8.1788323471,0.0,25.6355707503,20.6438685092,17.2108474294,5.62712771598,0.0,11.5837197135
 01/30  24:00:00,45.6783196353,5.88407273861,5.52120919987,0.0,15.0252895274,11.7056064465,12.1997993298,6.42518364934,0.0,5.77461568048
 01/31  01:00:00,39.3782522665,5.75914926921,4.3719275257,0.0,11.6412384099,10.0650221343,12.5965599824,6.82895487863,0.0,5.76760510374
 01/31  02:00:00,36.8455445388,5.6706576468,3.48852216374,0.0,10.0992000411,10.047477231,13.843217493,8.08226562264,0.0,5.76095187037
 01/31  03:00:00,34.3397339776,5.6061019969,2.90682737603,0.0,8.25718729233,10.0299323277,8.92415508627,8.90415508627,0.0,0.02
 01/31  04:00:00,33.9518718034,5.56647754014,2.55858932716,0.0,8.25718729233,10.0299323277,15.8527569443,10.0916157323,0.0,5.76114121199
 01/31  05:00:00,35.3608736428,5.54412603517,2.3832187869,0.0,8.25718729233,11.6354268332,16.7255538474,10.958008188,0.0,5.76754565939
 01/31  06:00:00,43.0795932453,5.56026843881,2.50578062148,0.0,12.1011305571,15.3678112995,21.8654615089,10.3089015935,0.0,11.5565599154
 01/31  07:00:00,75.3257640762,5.88468775264,4.89867681662,0.0,19.7275818095,37.2640762949,21.3697329549,9.74619897337,0.0,11.6235339815
 01/31  08:00:00,91.2952406449,6.22538305031,7.57486633992,0.0,24.3117294858,51.2795993405,32.4048851461,9.06311615482,0.0,23.3417689913
 01/31  09:00:00,77.5767932821,5.93786733023,7.30359851516,0.0,23.6694662846,40.6342015617,32.5710373212,3.0646652903,0.0,29.5063720309
 01/31  10:00:00,75.9567478975,6.06222082229,10.5668695733,0.0,23.6694662846,35.6302164847,48.1321967207,0.709044840315,18.025,29.3981518804
 01/31  11:00:00,57.9523132886,5.97966917759,10.2419082035,0.0,18.7433767983,22.9618409725,41.8723916413,0.379348934467,18.025,23.4680427068
 01/31  12:00:00,59.0145859761,6.08174879537,11.2045592291,0.0,18.7433767983,22.9618409725,41.4357139446,0.0,18.025,23.4107139446
 01/31  13:00:00,60.6698311208,6.1718814644,12.7262229891,0.0,18.5889407304,23.1597249699,41.435066178,0.0,18.025,23.410066178
 01/31  14:00:00,60.8476782613,6.21534801694,12.6141022473,0.0,18.7433767983,23.2517909448,41.4348716284,0.0,18.025,23.4098716284
 01/31  15:00:00,60.6807750346,6.19824972029,12.4642973616,0.0,18.7433767983,23.2517909448,41.434163333,0.0,18.025,23.409163333
 01/31  16:00:00,60.7872661829,6.23797146504,12.8210167002,0.0,18.7433767983,22.9618409725,41.4337629248,0.0,18.025,23.4087629248
 01/31  17:00:00,64.0169591361,6.21419232877,11.6231536383,0.0,18.7433767983,27.431320555,23.7925679115,0.0,18.025,5.76756791145
 01/31  18:00:00,78.3827798456,6.3307733303,9.91593253552,0.0,17.6635504202,40.6971502883,5.78129801522,0.0,0.0,5.78129801522
 01/31  19:00:00,88.2309231326,6.378479012,9.44301992644,0.0,27.5259009287,37.3340067412,20.02337767,2.61721741151,0.0,17.4061602585
 01/31  20:00:00,90.5402483924,6.41914432229,9.38669813736,0.0,33.8341110165,33.3544677425,18.2458874299,6.67775878762,0.0,11.5681286422
 01/31  21:00:00,100.34968956,6.62877030771,10.8323505591,0.0,36.5179666069,38.8247702939,12.7180438712,6.92478419379,0.0,5.79325967743
 01/31  22:00:00,94.7795692712,6.64094757869,10.7646039232,0.0,32.965339924,36.8579353714,25.3826895305,7.95543097201,0.0,17.4272585585
 01/31  23:00:00,67.1999116897,6.17141237353,7.20200127155,0.0,25.6355707503,20.6438685092,23.8538391739,12.2694947235,0.0,11.5843444503
 01/31  24:00:00,44.1254484171,5.76730756059,4.08510227235,0.0,15.0252895274,11.7056064465,23.0819447082,17.3071743635,0.0,5.77477034476
 02/01  01:00:00,37.6614359003,5.61827158604,2.7959880741,0.0,11.6412384099,10.0650221343,27.4111988148,21.6434354437,0.0,5.76776337108
 02/01  02:00:00,35.370243603,5.53895270306,2.14492592586,0.0,10.0992000411,10.047477231,32.0573613054,26.2963784037,0.0,5.76098290173
 02/01  03:00:00,32.9104510859,5.46753938293,1.6161073312,0.0,8.25718729233,10.0299323277,30.9252932943,30.9052932943,0.0,0.02
 02/01  04:00:00,32.4626559906,5.40987072815,1.22597896042,0.0,8.25718729233,10.0299323277,42.0521859109,36.2910118461,0.0,5.76117406479
 02/01  05:00:00,33.7599835718,5.3691417459,0.957311906276,0.0,8.25718729233,11.6354268332,44.9543572779,39.1871770631,0.0,5.76718021482
 02/01  06:00:00,41.3459473902,5.36833986883,0.964063171233,0.0,12.1011305571,15.3678112995,49.5599294188,38.0045628935,0.0,11.5553665253
 02/01  07:00:00,72.7934626217,5.61187778966,2.63918304565,0.0,19.7275818095,37.2640762949,47.6172971068,35.9931776374,0.0,11.6241194694
 02/01  08:00:00,87.1367274308,5.78787123025,3.85386277115,0.0,24.3117294858,51.2795993405,56.5192448485,33.1770368972,0.0,23.3422079513
 02/01  09:00:00,72.8023033949,5.57081057501,2.89616301036,0.0,23.6694662846,40.6342015617,53.462025897,23.9544898211,0.0,29.5075360759
 02/01  10:00:00,70.0287845219,5.58708076427,5.1140446511,0.0,23.6694662846,35.6302164847,66.947337094,19.5247716544,18.025,29.3975654396
 02/01  11:00:00,51.9180029847,5.49936765791,4.68789900057,0.0,18.7433767983,22.9618409725,59.3796996923,17.8864926312,18.025,23.4682070611
 02/01  12:00:00,52.122398839,5.52729928882,4.86682089116,0.0,18.7433767983,22.9618409725,56.6122903641,15.1777678657,18.025,23.4095224984
 02/01  13:00:00,52.2429646613,5.55002058564,4.92121749204,0.0,18.5889407304,23.1597249699,53.0215509937,11.5876823647,18.025,23.408868629
 02/01  14:00:00,52.8484523481,5.5916612241,5.23856247539,0.0,18.7433767983,23.2517909448,50.3108227452,8.87737582058,18.025,23.4084469246
 02/01  15:00:00,52.9724051062,5.60222344902,5.35195300654,0.0,18.7433767983,23.2517909448,49.5463848184,8.11333414825,18.025,23.4080506702
 02/01  16:00:00,52.7911941093,5.61380612299,5.44910926628,0.0,18.7433767983,22.9618409725,50.8619543933,9.42929696831,18.025,23.407657425
 02/01  17:00:00,56.3339857319,5.58851680195,4.56585346259,0.0,18.7433767983,27.431320555,33.7016961041,9.90913789998,18.025,5.76755820416
 02/01  18:00:00,71.1682364191,5.68189517061,3.35026592558,0.0,17.6635504202,40.6971502883,18.4828874073,12.7018621605,0.0,5.78102524686
 02/01  19:00:00,81.9716895108,5.74865148714,3.81360984379,0.0,27.5259009287,37.3340067412,36.2813447667,18.8760588603,0.0,17.4052859064
 02/01  20:00:00,84.7576100572,5.80681786782,4.21638479198,0.0,33.8341110165,33.3544677425,34.1365635419,22.5689655691,0.0,11.5675979728
 02/01  21:00:00,93.8764456556,5.94076236321,5.04711486246,0.0,36.5179666069,38.8247702939,31.7910394554,25.9959765841,0.0,5.7950628713
 02/01  22:00:00,88.4615941714,5.96178635018,5.12578677222,0.0,32.965339924,36.8579353714,44.6968619273,27.2703311403,0.0,17.426530787
 02/01  23:00:00,62.6314141882,5.67258975831,3.13232525914,0.0,25.6355707503,20.6438685092,40.816263974,29.2324203738,0.0,11.5838436001
 02/01  24:00:00,41.4972205713,5.47993249798,1.74424846448,0.0,15.0252895274,11.7056064465,36.8178828859,31.0431060666,0.0,5.77477681923
 02/02  01:00:00,35.9620421042,5.41591930207,1.29629925567,0.00264644872715,11.6412384099,10.0650221343,37.7133140603,31.9452701425,0.0,5.76804391774
 02/02  02:00:00,34.1398986646,5.37549609899,0.992505785225,0.0855317694874,10.0992000411,10.047477231,39.1064639986,33.3453395161,0.0,5.76112448251
 02/02  03:00:00,32.2065776241,5.34636957495,0.711824535804,0.321578886099,8.25718729233,10.0299323277,35.2000188319,35.1800188319,0.0,0.02
 02/02  04:00:00,32.3238470818,5.3360993475,0.523115239925,0.637825128395,8.25718729233,10.0299323277,42.4297280403,36.6688136303,0.0,5.76091441007
 02/02  05:00:00,34.5447945921,5.35208742694,0.384540433293,1.37463589689,8.25718729233,11.6354268332,43.7262339069,37.9582341994,0.0,5.76799970749
 02/02  06:00:00,42.4373177571,5.3669630717,0.402930406588,1.65387944482,12.1011305571,15.3678112995,42.7903155002,37.0019534043,0.0,5.7883620959
 02/02  07:00:00,72.6022363274,5.53840574789,2.10020529693,0.421221803779,19.7275818095,37.2640762949,52.1583461006,34.7313430375,0.0,17.4270030631
 02/02  08:00:00,86.7714711187,5.70806652015,3.39902459487,0.169384661456,24.3117294858,51.2795993405,54.9042687339,31.562436036,0.0,23.3418326979
 02/02  09:00:00,72.7812988806,5.51702722585,2.49734799139,0.431591547631,23.6694662846,40.6342015617,51.618318212,22.111888473,0.0,29.506429739
 02/02  10:00:00,70.0248835409,5.54908201864,4.77103454557,0.377106683198,23.6694662846,35.6302164847,65.7002254581,18.278775914,18.025,29.3964495441
 02/02  11:00:00,52.2341180572,5.49369769166,4.43689779647,0.5727858007,18.7433767983,22.9618409725,57.935415785,16.4412365755,18.025,23.4691792095
 02/02  12:00:00,52.2850018706,5.52340875697,4.64521498543,0.388098805875,18.7433767983,22.9618409725,55.7438312385,14.3090229587,18.025,23.4098082798
 02/02  13:00:00,52.2854094683,5.55096442761,4.75521265552,0.207505759505,18.5889407304,23.1597249699,52.2735629534,10.8405775681,18.025,23.4079853853
 02/02  14:00:00,52.5722749743,5.56392053311,4.88067157688,0.109453637752,18.7433767983,23.2517909448,50.7668201426,9.33421986169,18.025,23.4076002809
 02/02  15:00:00,52.6086154947,5.569600268,4.98591192073,0.0348740734641,18.7433767983,23.2517909448,49.7185714778,8.2863442979,18.025,23.4072271799
 02/02  16:00:00,52.3775247311,5.57338961655,5.07483311397,0.00102265916806,18.7433767983,22.9618409725,50.621620383,9.18976041741,18.025,23.4068599656
 02/02  17:00:00,55.890469903,5.54366911831,4.1671838527,0.0,18.7433767983,27.431320555,33.5608950411,9.76827649729,18.025,5.76761854382
 02/02  18:00:00,70.7076509495,5.62776611813,2.94380857498,0.0,17.6635504202,40.6971502883,18.4779701001,12.6966182973,0.0,5.78135180277
 02/02  19:00:00,81.487176576,5.68704479389,3.39070172715,0.0,27.5259009287,37.3340067412,36.5362787653,19.1308992629,0.0,17.4053795024
 02/02  20:00:00,84.2354362624,5.73999347377,3.76103294461,0.0,33.8341110165,33.3544677425,34.6835328534,23.1163158204,0.0,11.567217033
 02/02  21:00:00,93.3308120446,5.87046541804,4.57177800222,0.0,36.5179666069,38.8247702939,32.4939838281,26.6991229365,0.0,5.79486089153
 02/02  22:00:00,87.8933516422,5.88901973071,4.6303080082,0.0,32.965339924,36.8579353714,45.5707100112,28.1442650419,0.0,17.4264449692
 02/02  23:00:00,62.1703124368,5.61520024058,2.72861189442,0.0,25.6355707503,20.6438685092,41.7509686775,30.167486284,0.0,11.5834823935
 02/02  24:00:00,41.2292087481,5.44105281917,1.4437626695,0.0713529956521,15.0252895274,11.7056064465,37.9308701814,32.1560636524,0.0,5.77480652902
 02/03  01:00:00,35.9874863885,5.39253011747,1.01992393821,0.32785476663,11.6412384099,10.0650221343,39.4155272253,33.6474614969,0.0,5.76806572838
 02/03  02:00:00,34.5151517839,5.3694291979,0.741896782391,0.717460767462,10.0992000411,10.047477231,41.4888678314,35.7279340512,0.0,5.7609337802
 02/03  03:00:00,33.4201859178,5.38738001637,0.538103229436,1.66789762137,8.25718729233,10.0299323277,37.498436788,37.478436788,0.0,0.02
 02/03  04:00:00,34.0848898723,5.40494596753,0.39835929557,2.45477661592,8.25718729233,10.0299323277,44.7867676416,39.0256397304,0.0,5.76112791125
 02/03  05:00:00,36.2198649002,5.41685909921,0.280390175493,3.08908437904,8.25718729233,11.6354268332,46.2425718364,40.4747581207,0.0,5.7678137157
 02/03  06:00:00,43.9870881038,5.42487508712,0.296014301131,3.25265360491,12.1011305571,15.3678112995,45.3448655711,39.5566800761,0.0,5.78818549507
 02/03  07:00:00,73.0382626031,5.52149851394,1.77855205291,1.19580627906,19.7275818095,37.2640762949,54.8279890127,37.4014729636,0.0,17.4265160491
 02/03  08:00:00,86.8754771687,5.68105600813,3.17533438185,0.524089443315,24.3117294858,51.2795993405,55.0500773529,31.7088197562,0.0,23.3412575967
 02/03  09:00:00,72.9930779066,5.50252491981,2.30978603581,0.845432989315,23.6694662846,40.6342015617,50.4420769186,20.9365571084,0.0,29.5055198102
 02/03  10:00:00,70.2559965978,5.53765497352,4.72215056662,0.668529777699,23.6694662846,35.6302164847,62.8137647259,15.3921728413,18.025,29.3965918846
 02/03  11:00:00,52.5470765041,5.48372102435,4.48902993048,0.843588359536,18.7433767983,22.9618409725,53.3220297856,11.8283764088,18.025,23.4686533768
 02/03  12:00:00,52.0903532543,5.46855977292,4.53473236646,0.358781222465,18.7433767983,22.9618409725,50.8096159456,9.37588291695,18.025,23.4087330286
 02/03  13:00:00,52.5572190857,5.52431582781,5.091592364,0.169584150819,18.5889407304,23.1597249699,47.8319070401,6.39946077873,18.025,23.4074462614
 02/03  14:00:00,52.7939226605,5.53730215865,5.17910113103,0.0592896003211,18.7433767983,23.2517909448,44.2281629792,2.79443999153,18.025,23.4087229876
 02/03  15:00:00,53.09224964,5.56768860218,5.50020845524,0.00612287416512,18.7433767983,23.2517909448,43.449630428,2.0178804395,18.025,23.4067499885
 02/03  16:00:00,53.2297792631,5.60287045251,5.89862895426,0.0,18.7433767983,22.9618409725,43.958759722,2.5273552846,18.025,23.4064044374
 02/03  17:00:00,56.9802405811,5.59469388078,5.20592888103,0.0,18.7433767983,27.431320555,26.2454060446,2.45273581555,18.025,5.76767022904
 02/03  18:00:00,71.9193840004,5.69719634302,4.08611059679,0.0,17.6635504202,40.6971502883,9.54667873757,3.76544774343,0.0,5.78123099415
 02/03  19:00:00,82.5973282847,5.77053034347,4.41736580321,0.0,27.5259009287,37.3340067412,27.0246105318,9.61839753333,0.0,17.4062129985
 02/03  20:00:00,85.3793178846,5.84067762128,4.80422927247,0.0,33.8341110165,33.3544677425,18.4065488817,12.6127895554,0.0,5.79375932626
 02/03  21:00:00,94.5293819517,5.99034815416,5.65046475723,0.0,36.5179666069,38.8247702939,27.4331484941,15.8630864981,0.0,11.570061996
 02/03  22:00:00,89.1533335739,6.0225815041,5.7567258705,0.0,32.965339924,36.8579353714,34.659088914,17.2329282985,0.0,17.4261606155
 02/03  23:00:00,63.1204085708,5.71294629137,3.58096092564,0.0,25.6355707503,20.6438685092,30.8177072207,19.2344260196,0.0,11.5832812011
 02/03  24:00:00,41.7929583676,5.50602544924,2.01389213857,0.0,15.0252895274,11.7056064465,27.1544867026,21.379787348,0.0,5.77469935462
 02/04  01:00:00,37.477474051,5.45311921578,1.57727943452,0.0,12.8411359301,10.0650221343,28.4212876131,22.6533304626,0.0,5.76795715056
 02/04  02:00:00,37.2413593461,5.42408669819,1.37142677475,0.0,12.8411359301,10.0650221343,29.6554973777,23.8942700726,0.0,5.76122730508
 02/04  03:00:00,32.2875485315,5.37757435863,1.02790214447,0.055266562192,8.25718729233,10.0299323277,25.057708219,25.037708219,0.0,0.02
 02/04  04:00:00,32.1708439784,5.35531694706,0.842298894546,0.146419691115,8.25718729233,10.0299323277,31.8431252514,26.0821060152,0.0,5.76101923622
 02/04  05:00:00,33.7097703557,5.33938289215,0.702244951033,0.234610837298,8.25718729233,11.6354268332,33.1411475869,27.373439308,0.0,5.76770827895
 02/04  06:00:00,37.8725584675,5.3306731015,0.609974257372,0.33996464628,8.71707943955,15.3327214929,32.9395118302,27.1646273014,0.0,5.77488452881
 02/04  07:00:00,58.4552459288,5.3965939614,1.12861180291,0.241852507565,18.5082010057,25.6353820695,37.4233627325,25.8669605783,0.0,11.5564021542
 02/04  08:00:00,68.4626848414,5.5572834847,2.35479553682,0.0625168687184,19.4083231844,41.0650158608,36.8045880477,25.1794268465,0.0,11.6251612012
 02/04  09:00:00,95.4705456048,5.85046040239,5.22538318561,0.0293952181065,26.3286599382,57.9988325916,59.5928826112,18.038223309,0.0,41.5546593022
 02/04  10:00:00,81.8939699264,5.77444207518,6.90690355826,0.00185588336279,26.3286599382,42.8504436482,59.4748253299,11.9466935348,18.025,29.5031317951
 02/04  11:00:00,56.9322548157,5.62401923517,6.09182768029,0.0,21.7447113004,23.4437158914,55.644830591,8.21757061836,18.025,29.4022599726
 02/04  12:00:00,54.9741346419,5.67997369843,6.53971987086,0.0,19.3027497915,23.426170988,46.6923116969,5.20144547897,18.025,23.4658662179
 02/04  13:00:00,55.4050054296,5.71681749065,6.79179963647,0.0,19.1483137236,23.7250123474,45.8590490729,4.4242960917,18.025,23.4097529812
 02/04  14:00:00,54.5749671986,5.61286928668,5.92016477561,0.0,19.3027497915,23.7161209604,43.9634531535,2.52924846703,18.025,23.4092046864
 02/04  15:00:00,54.3164701919,5.59415231529,5.68038474204,0.0,19.3027497915,23.7161209604,45.5061064499,4.072256277,18.025,23.4088501729
 02/04  16:00:00,53.7784545949,5.56881925522,5.45765215552,0.0,19.3027497915,23.426170988,47.4974261381,6.06391624996,18.025,23.4085098881
 02/04  17:00:00,57.407814529,5.56155038161,4.64294472934,0.0,19.3027497915,27.8956505705,30.6466319186,6.85392812666,18.025,5.76770379199
 02/04  18:00:00,68.3627916348,5.61757734804,3.1513095346,0.0,18.2229234133,37.5968344597,15.8487664447,10.0741850573,0.0,5.77458138738
 02/04  19:00:00,87.1401475898,5.7611653392,4.06367615255,0.0,32.690315043,37.0816133363,27.2044670412,15.6615125872,0.0,11.542954454
 02/04  20:00:00,87.8526638814,5.85541188828,4.57006229846,0.0,36.8143715336,33.066984531,24.8453461845,19.0502676505,0.0,5.795078534
 02/04  21:00:00,94.0878458211,5.99205605762,5.42852063145,0.0,36.3493007332,38.7721355839,33.7440340763,22.1755791738,0.0,11.5684549024
 02/04  22:00:00,91.9036241923,5.99033438174,5.36388382038,0.0,36.1807251679,36.8228455648,35.1143437187,23.5440425374,0.0,11.5703011813
 02/04  23:00:00,68.2566204705,5.69867939652,3.32821227913,0.0,31.0351095914,20.6438685092,37.1990742405,25.5737351184,0.0,11.6253391222
 02/04  24:00:00,44.0410132867,5.49618048499,1.86953732497,0.0,17.4250845679,11.7056064465,39.1461744033,27.5893699027,0.0,11.5568045006
 02/05  01:00:00,37.507614811,5.44324445479,1.49787188952,0.0,12.925468867,10.100111941,34.5579522022,28.7899506993,0.0,5.76800150286
 02/05  02:00:00,37.2154934025,5.40632312654,1.24390096006,0.0,12.925468867,10.100111941,35.756050876,29.9949716662,0.0,5.76107920984
 02/05  03:00:00,32.2396857409,5.35674251936,0.876173836071,0.0605410880644,8.34152022915,10.0650221343,31.269406068,31.249406068,0.0,0.02
 02/05  04:00:00,32.2230472733,5.33848405856,0.670419103222,0.267912939852,8.34152022915,10.0650221343,38.7262397315,32.9655087131,0.0,5.76073101839
 02/05  05:00:00,33.8971889317,5.32489117543,0.507093948153,0.512249042487,8.34152022915,11.6705166398,40.4209548555,34.6529882798,0.0,5.76796657567
 02/05  06:00:00,38.1540698642,5.31760432667,0.389921168665,0.735174788868,8.80141237637,15.3678112995,40.1932489241,34.4183657098,0.0,5.77488321428
 02/05  07:00:00,58.5714173258,5.37724743549,0.864986659987,0.64099377959,18.5082010057,25.6353820695,44.2063617835,32.649877374,0.0,11.5564844095
 02/05  08:00:00,68.5313991639,5.52969501666,2.1021612644,0.292031176313,19.4926561212,41.1001056674,40.889664955,29.2639633723,0.0,11.6257015826
 02/05  09:00:00,95.1678500635,5.81659345327,4.89595631179,0.0899926832531,26.3286599382,57.9988325916,61.0077936748,19.4536195881,0.0,41.5541740867
 02/05  10:00:00,81.2904249382,5.73595996981,6.40821217136,0.0549058619715,26.2443270014,42.8153538416,61.9142198239,14.3845528124,18.025,29.5046670116
 02/05  11:00:00,56.2877406275,5.57492842086,5.42176730776,0.0746365443804,21.7447113004,23.4437158914,59.7709351353,12.3451993274,18.025,29.400735808
 02/05  12:00:00,54.0452416932,5.60254786668,5.58573574315,0.0428050182017,19.3449162599,23.4437158914,51.9640196219,10.4719420347,18.025,23.4670775872
 02/05  13:00:00,54.228350682,5.63831970993,5.62689287884,0.00703730611511,19.190480192,23.7425572507,51.4086215252,9.97263868133,18.025,23.4109828439
 02/05  14:00:00,54.6434202733,5.68986665662,5.97133148592,0.0,19.260583323,23.698576057,47.8840239314,6.44860186521,18.025,23.4104220662
 02/05  15:00:00,54.8712000136,5.71558609039,6.17339187423,0.0,19.260583323,23.698576057,47.1327055351,5.69763128403,18.025,23.4100742511
 02/05  16:00:00,54.6219639426,5.71049994644,6.21919191058,0.0,19.260583323,23.4086260847,47.7398049794,6.30506309424,18.025,23.4097418852
 02/05  17:00:00,57.8514317137,5.64666663519,5.06115825123,0.0,19.260583323,27.8781056672,31.0532563251,7.2605466624,18.025,5.76770966267
 02/05  18:00:00,68.6183253386,5.67763665664,3.40649559129,0.0,18.1807569449,37.5792895564,16.4448221283,10.6704035094,0.0,5.7744186189
 02/05  19:00:00,87.2420054556,5.81295088253,4.23317061378,0.0,32.6059821062,37.0465235296,28.0870219177,16.545254218,0.0,11.5417676996
 02/05  20:00:00,88.0490022656,5.89416258173,4.72764941758,0.0,36.8143715336,33.066984531,26.060207758,20.2656344314,0.0,5.79457332653
 02/05  21:00:00,94.2727694223,6.01120585909,5.47487192033,0.0,36.43363367,38.8072253906,34.8309808536,23.2619342348,0.0,11.5690466188
 02/05  22:00:00,91.7605393179,5.99879481514,5.33176037811,0.0,36.0963922311,36.7877557581,36.2044603158,24.6338581381,0.0,11.5706021777
 02/05  23:00:00,68.1946149211,5.71325599842,3.37105151264,0.0,30.9507766546,20.6087787026,44.0339890718,26.605785291,0.0,17.4282037808
 02/05  24:00:00,44.0800046572,5.50394425494,1.90076512973,0.0,17.4250845679,11.7056064465,34.2640034355,28.4765656723,0.0,5.78743776321
 02/06  01:00:00,36.1719060571,5.44343144529,1.4812962776,0.0,11.6412384099,10.0650221343,35.2802720056,29.5125443849,0.0,5.76772762074
 02/06  02:00:00,34.296872652,5.39825297536,1.15319654621,0.0590566455878,10.0992000411,10.047477231,36.4254541181,30.6645120214,0.0,5.76094209678
 02/06  03:00:00,32.2972084858,5.36791751736,0.873588973054,0.228896132147,8.25718729233,10.0299323277,32.1569070236,32.1369070236,0.0,0.02
 02/06  04:00:00,32.2848305353,5.34783285939,0.683282401356,0.426907264957,8.25718729233,10.0299323277,39.3664107933,33.6052719128,0.0,5.76113888046
 02/06  05:00:00,33.9962682757,5.33751549898,0.5366507494,0.688569908407,8.25718729233,11.6354268332,41.1349819425,35.3678224573,0.0,5.76715948513
 02/06  06:00:00,41.8880877438,5.35305988056,0.562029328766,0.959450408036,12.1011305571,15.3678112995,46.0331099848,34.4772202516,0.0,11.5558897333
 02/06  07:00:00,72.6584183633,5.55427980173,2.24290099064,0.318829571732,19.7275818095,37.2640762949,43.9305863038,32.3066757607,0.0,11.6239105431
 02/06  08:00:00,85.0584564386,5.73323756036,3.57792636084,0.136290709856,24.3117294858,51.2795993405,51.5714028616,28.2286525264,0.0,23.3427503353
 02/06  09:00:00,73.0037279139,5.53962901389,2.85790769646,0.270855656063,23.6694662846,40.6342015617,47.9452643216,18.4366675977,0.0,29.5085967239
 02/06  10:00:00,70.4523931654,5.58969669611,5.28597184391,0.249061443449,23.6694662846,35.6302164847,60.8677969875,13.4441976794,18.025,29.3985993081
 02/06  11:00:00,52.4931941207,5.52467649163,4.95159644817,0.286181721763,18.7433767983,22.9618409725,53.02414949,11.5305867735,18.025,23.4685627165
 02/06  12:00:00,52.7179485745,5.56527766773,5.26602113025,0.158369133797,18.7433767983,22.9618409725,49.9540809782,8.51872264409,18.025,23.4103583341
 02/06  13:00:00,53.0795136539,5.61385842943,5.65100661669,0.0429198195998,18.5889407304,23.1597249699,48.3209722755,6.88620464938,18.025,23.4097676261
 02/06  14:00:00,53.6268281295,5.6650430815,5.94355431498,0.0,18.7433767983,23.2517909448,44.9116108849,3.4771566236,18.025,23.4094542613
 02/06  15:00:00,54.0050281492,5.7003564555,6.28644101863,0.0,18.7433767983,23.2517909448,44.0838337509,2.64971770144,18.025,23.4091160494
 02/06  16:00:00,53.7727605984,5.69918067205,6.34529918991,0.0,18.7433767983,22.9618409725,45.0652930228,3.63149522444,18.025,23.4087977983
 02/06  17:00:00,57.4137478825,5.68410743664,5.55002362549,0.0,18.7433767983,27.431320555,27.4911583477,3.69840792621,18.025,5.76775042154
 02/06  18:00:00,72.3226982302,5.78653287805,4.40008695693,0.0,17.6635504202,40.6971502883,12.0882225755,6.30698076655,0.0,5.78124180896
 02/06  19:00:00,83.0363448746,5.85746414907,4.76944815922,0.0,27.5259009287,37.3340067412,29.8259556454,12.4187371864,0.0,17.407218459
 02/06  20:00:00,85.7203587659,5.91550625256,5.07044077832,0.0,33.8341110165,33.3544677425,27.0245496975,15.4564188693,0.0,11.5681308282
 02/06  21:00:00,94.8697957773,6.05996115129,5.92126060615,0.0,36.5179666069,38.8247702939,24.5209302315,18.7255797914,0.0,5.79535044009
 02/06  22:00:00,89.4564327625,6.0799944953,6.0024118737,0.0,32.965339924,36.8579353714,37.6715376273,20.2440386385,0.0,17.4274989888
 02/06  23:00:00,63.3282742998,5.75015204842,3.75161798478,0.0,25.6355707503,20.6438685092,33.8949808986,22.3105108299,0.0,11.5844700687
 02/06  24:00:00,41.8924578091,5.52483034912,2.09458532342,0.0,15.0252895274,11.7056064465,30.0326281847,24.2578324845,0.0,5.77479570021
 02/07  01:00:00,36.3195963515,5.4613239995,1.61109379898,0.0,11.6412384099,10.0650221343,31.1216274134,25.3538481265,0.0,5.76777928687
 02/07  02:00:00,34.4209798347,5.41857169389,1.31604146471,0.0,10.0992000411,10.047477231,32.3040830327,26.5430901773,0.0,5.76099285545
 02/07  03:00:00,32.3053854669,5.38157408224,1.04555407209,0.0514512364305,8.25718729233,10.0299323277,27.6110106286,27.5910106286,0.0,0.02
 02/07  04:00:00,32.2076522776,5.35987327664,0.860169726289,0.160801192467,8.25718729233,10.0299323277,34.3890206757,28.6278306536,0.0,5.76119002212
 02/07  05:00:00,33.7515875855,5.3430394282,0.710388890869,0.26462706776,8.25718729233,11.6354268332,35.9777592374,30.2105477775,0.0,5.76721145988
 02/07  06:00:00,41.4732388723,5.35495804518,0.764525952095,0.340206369845,12.1011305571,15.3678112995,40.9520852435,29.3960859723,0.0,11.5559992712
 02/07  07:00:00,72.6812954643,5.58223324499,2.50274595928,0.0539077815619,19.7275818095,37.2640762949,39.0939879234,27.4695965728,0.0,11.6243913506
 02/07  08:00:00,85.2821261714,5.77190997563,3.85806445303,0.0411490765387,24.3117294858,51.2795993405,48.3598125477,25.0168065166,0.0,23.3430060311
 02/07  09:00:00,72.9537236035,5.53777125082,3.03508366917,0.0455328067031,23.6694662846,40.6342015617,45.0430356264,15.534087365,0.0,29.5089482614
 02/07  10:00:00,70.4449901743,5.57893547091,5.50518514606,0.0332060635328,23.6694662846,35.6302164847,57.9503003439,10.5263514969,18.025,29.3989488469
 02/07  11:00:00,52.6506002058,5.53031138245,5.30091211048,0.0886369379613,18.7433767983,22.9618409725,50.1184011939,8.6237082751,18.025,23.4696929188
 02/07  12:00:00,53.184688672,5.58733149354,5.8413898065,0.0276865907148,18.7433767983,22.9618409725,46.4333247815,4.99768694597,18.025,23.4106378355
 02/07  13:00:00,54.0606179301,5.67258300999,6.61630580657,0.0,18.5889407304,23.1597249699,45.1195488754,3.68446011142,18.025,23.4100887639
 02/07  14:00:00,54.8478239901,5.74447086229,7.08512226425,0.0,18.7433767983,23.2517909448,41.5317743525,0.0970276277939,18.025,23.4097467247
 02/07  15:00:00,55.1444601431,5.77598233069,7.35024697776,0.0,18.7433767983,23.2517909448,41.4344152581,0.0,18.025,23.4094152581
 02/07  16:00:00,55.0667785313,5.79912126316,7.53937638403,0.0,18.7433767983,22.9618409725,42.299155216,0.865053444258,18.025,23.4091017718
 02/07  17:00:00,58.749189043,5.78439551087,6.78517689105,0.0,18.7433767983,27.431320555,24.8017505864,1.00920757856,18.025,5.76754300783
 02/07  18:00:00,73.707469604,5.89402828534,5.67736271406,0.0,17.6635504202,40.6971502883,7.9673938289,2.18608427698,0.0,5.78130955192
 02/07  19:00:00,84.4141667582,5.98407690193,6.02065707408,0.0,27.5259009287,37.3340067412,23.4202603339,6.01283463349,0.0,17.4074257004
 02/07  20:00:00,87.1831808514,6.05421578982,6.39455315665,0.0,33.8341110165,33.3544677425,21.0786079228,9.51033342014,0.0,11.5682745027
 02/07  21:00:00,96.3751269247,6.21105826833,7.2754939922,0.0,36.5179666069,38.8247702939,18.5134664979,12.7205053566,0.0,5.79296114127
 02/07  22:00:00,90.8785233299,6.23125958533,7.27323712011,0.0,32.965339924,36.8579353714,31.8119832839,14.3842515267,0.0,17.4277317572
 02/07  23:00:00,64.2814508546,5.85300186051,4.6019442388,0.0,25.6355707503,20.6438685092,28.1855276809,16.601465396,0.0,11.5840622849
 02/07  24:00:00,42.5120207025,5.5869214181,2.65205700826,0.0,15.0252895274,11.7056064465,24.6206583917,18.845788544,0.0,5.77486984779
 02/08  01:00:00,36.7552456351,5.51120477792,1.99686228923,0.0,11.6412384099,10.0650221343,26.1376036107,20.3697508913,0.0,5.76785271935
 02/08  02:00:00,34.7844024961,5.46359286593,1.63444285849,0.0,10.0992000411,10.047477231,27.7420235046,21.9809577031,0.0,5.76106580151
 02/08  03:00:00,32.5858540846,5.42127937193,1.33776848748,0.0,8.25718729233,10.0299323277,23.4665001968,23.4465001968,0.0,0.02
 02/08  04:00:00,32.3532895346,5.39141335742,1.13506811709,0.0,8.25718729233,10.0299323277,30.5975508111,24.8362876015,0.0,5.76126320966
 02/08  05:00:00,33.7638769423,5.36585881454,0.962345898569,0.00214010679529,8.25718729233,11.6354268332,32.1369506526,26.3696658989,0.0,5.76728475364
 02/08  06:00:00,41.4164833342,5.37201609314,1.00899810072,0.0219203900226,12.1011305571,15.3678112995,37.4590468354,25.9028985231,0.0,11.5561483123
 02/08  07:00:00,72.9320272738,5.61933908274,2.7702795101,0.0,19.7275818095,37.2640762949,36.2435899144,24.6190428421,0.0,11.6245470723
 02/08  08:00:00,85.6320894941,5.81977883406,4.20130740026,0.0,24.3117294858,51.2795993405,45.7146626206,22.3716036025,0.0,23.3430590181
 02/08  09:00:00,73.5106459796,5.59793879694,3.57737125646,0.0,23.6694662846,40.6342015617,43.6401906933,14.1308309515,0.0,29.5093597417
 02/08  10:00:00,71.0218039965,5.64726719039,6.04687317925,0.0,23.6694662846,35.6302164847,57.2597802255,9.83691818826,18.025,29.3978620372
 02/08  11:00:00,52.9303313513,5.56972901133,5.6298623403,0.0,18.7433767983,22.9618409725,50.6006215391,9.10559904091,18.025,23.4700224982
 02/08  12:00:00,53.1358619408,5.60394306799,5.80363803918,0.0,18.7433767983,22.9618409725,49.3146410802,7.87867477693,18.025,23.4109663033
 02/08  13:00:00,53.4036472794,5.63087969549,6.00103825186,0.0,18.5889407304,23.1597249699,48.2190909998,6.78369789958,18.025,23.4103931002
 02/08  14:00:00,53.4964032506,5.61779216603,5.86038014536,0.0,18.7433767983,23.2517909448,44.6946424964,3.25958240101,18.025,23.4100600954
 02/08  15:00:00,53.5360018158,5.6178480608,5.89992282746,0.0,18.7433767983,23.2517909448,44.2760232276,2.84127551015,18.025,23.4097477174
 02/08  16:00:00,53.1098723824,5.60005373509,5.78153770012,0.0,18.7433767983,22.9618409725,45.9399568565,4.5055216635,18.025,23.409435193
 02/08  17:00:00,56.8695107856,5.60950119326,5.08039328653,0.0,18.7433767983,27.431320555,29.2438174005,5.45119723212,18.025,5.76762016841
 02/08  18:00:00,71.8396890482,5.72477301735,3.97883735557,0.0,17.6635504202,40.6971502883,14.4725972525,8.69121103576,0.0,5.78138621669
 02/08  19:00:00,82.6194573852,5.80017548939,4.4098494017,0.0,27.5259009287,37.3340067412,32.1698675292,14.7631746455,0.0,17.4066928837
 02/08  20:00:00,85.3696952661,5.86632904365,4.76895418226,0.0,33.8341110165,33.3544677425,29.5010882589,17.932652675,0.0,11.5684355839
 02/08  21:00:00,94.6350120844,6.02010283458,5.72633452169,0.0,36.5179666069,38.8247702939,27.1485070117,21.3550839354,0.0,5.79342307625
 02/08  22:00:00,89.2852439841,6.04973360256,5.86148339588,0.0,32.965339924,36.8579353714,40.3206480789,22.8931984303,0.0,17.4274496486
 02/08  23:00:00,63.0934324205,5.71856951774,3.54835790322,0.0,25.6355707503,20.6438685092,36.6123229652,25.0289004112,0.0,11.5834225539
 02/08  24:00:00,41.7705676644,5.50916063161,1.98836466697,0.0,15.0252895274,11.7056064465,32.9063693106,27.1316785481,0.0,5.7746907625
 02/09  01:00:00,36.2086785041,5.44532140277,1.51617855944,0.0,11.6412384099,10.0650221343,34.1604894226,28.3925550192,0.0,5.76793440339
 02/09  02:00:00,34.3021620501,5.40142602835,1.21436919033,0.0,10.0992000411,10.047477231,35.406897394,29.6457503998,0.0,5.76114699421
 02/09  03:00:00,32.147747544,5.36199306105,0.93283882614,0.0261093208427,8.25718729233,10.0299323277,30.9032186079,30.8832186079,0.0,0.02
 02/09  04:00:00,32.0535178364,5.34020646962,0.7402219193,0.146281610286,8.25718729233,10.0299323277,38.2523370531,32.4913960854,0.0,5.76094096769
 02/09  05:00:00,33.709702079,5.32949097601,0.580264180711,0.36641447046,8.25718729233,11.6354268332,39.8525989578,34.0846759445,0.0,5.76792301334
 02/09  06:00:00,41.4804520736,5.34005511246,0.622095396596,0.504752926481,12.1011305571,15.3678112995,45.3707690336,33.8144610204,0.0,11.5563080132
 02/09  07:00:00,72.627162046,5.56444316569,2.391151268,0.129159095274,19.7275818095,37.2640762949,43.4756964129,31.8509865981,0.0,11.6247098148
 02/09  08:00:00,85.1237546828,5.74268730308,3.68196823151,0.0880957249416,24.3117294858,51.2795993405,52.4961420671,29.1550876352,0.0,23.3410544319
 02/09  09:00:00,72.4743823853,5.49361006874,2.41997221914,0.22546432628,23.6694662846,40.6342015617,51.2350204869,21.7252510831,0.0,29.5097694038
 02/09  10:00:00,69.9894851463,5.53750519139,4.91143441278,0.212882017327,23.6694662846,35.6302164847,64.9176733064,17.4938136435,18.025,29.3988596629
 02/09  11:00:00,52.0791599998,5.46617984988,4.66000584005,0.222234157324,18.7433767983,22.9618409725,55.3483625009,13.8545714511,18.025,23.4687910498
 02/09  12:00:00,52.004818623,5.45226507204,4.73210593009,0.0921668081558,18.7433767983,22.9618409725,51.1729103843,9.7366140348,18.025,23.4112963495
 02/09  13:00:00,52.5502242191,5.49341591845,5.27915145002,0.00592733942287,18.5889407304,23.1597249699,47.3813379597,5.94561020098,18.025,23.4107277587
 02/09  14:00:00,53.0482404065,5.51439614768,5.51561333027,0.0,18.7433767983,23.2517909448,43.00814211,1.57275336938,18.025,23.4103887406
 02/09  15:00:00,53.5093826795,5.55439590038,5.93675586079,0.0,18.7433767983,23.2517909448,41.867972618,0.432897048359,18.025,23.4100755697
 02/09  16:00:00,53.8682837315,5.619324816,6.52067799109,0.0,18.7433767983,22.9618409725,42.3244447661,0.88968356311,18.025,23.409761203
 02/09  17:00:00,57.81754037,5.63392403078,6.00400054375,0.0,18.7433767983,27.431320555,24.5348704237,0.742175189924,18.025,5.76769523382
 02/09  18:00:00,72.9665213776,5.76996294207,5.0604797869,0.0,17.6635504202,40.6971502883,7.70599437146,1.92453107122,0.0,5.78146330024
 02/09  19:00:00,83.7604724804,5.8748709339,5.47616907636,0.0,27.5259009287,37.3340067412,23.6773980229,6.26950107754,0.0,17.4078969454
 02/09  20:00:00,86.6596310424,5.96349469712,5.96172469827,0.0,33.8341110165,33.3544677425,21.3314557228,9.76286813207,0.0,11.5685875907
 02/09  21:00:00,95.9985646324,6.13921786981,6.97077256862,0.0,36.5179666069,38.8247702939,18.8905179594,13.0970170519,0.0,5.79350090749
 02/09  22:00:00,90.5256670111,6.16766073457,6.98397900212,0.0,32.965339924,36.8579353714,32.489227032,15.0614371734,0.0,17.4277898586
 02/09  23:00:00,63.8172919407,5.78711701589,4.20367004608,0.0,25.6355707503,20.6438685092,29.1046981442,17.5204904765,0.0,11.5842076678
 02/09  24:00:00,42.171449421,5.54340569595,2.35500132776,0.0,15.0252895274,11.7056064465,25.8436067609,20.0688393767,0.0,5.77476738417
 02/10  01:00:00,36.478563096,5.4751720028,1.75621259055,0.0,11.6412384099,10.0650221343,27.6960826313,21.928071937,0.0,5.76801069438
 02/10  02:00:00,34.5474065728,5.43005940912,1.43098030862,0.0,10.0992000411,10.047477231,29.6312005485,23.8699778068,0.0,5.76122274174
 02/10  03:00:00,32.3496751168,5.38787714112,1.13499158017,0.0,8.25718729233,10.0299323277,25.7981497866,25.7781497866,0.0,0.02
 02/10  04:00:00,32.108847471,5.35766107342,0.924378904528,0.0,8.25718729233,10.0299323277,33.3488931619,27.5878770726,0.0,5.76101608922
 02/10  05:00:00,33.5552111362,5.33465633269,0.751998010619,0.0350249282426,8.25718729233,11.6354268332,35.2834396371,29.5159989937,0.0,5.76744064343
 02/10  06:00:00,41.279284533,5.34314804438,0.783985880368,0.138601657686,12.1011305571,15.3678112995,41.2575239452,29.701068572,0.0,11.5564553732
 02/10  07:00:00,72.7122286877,5.58465269386,2.58516762528,0.0,19.7275818095,37.2640762949,40.4013857876,28.7765333459,0.0,11.6248524417
 02/10  08:00:00,85.3378327016,5.77631761235,3.95051199479,0.0,24.3117294858,51.2795993405,49.9920374257,26.64981518,0.0,23.3422222457
 02/10  09:00:00,73.4772781469,5.58554509625,3.55639759043,0.0,23.6694662846,40.6342015617,43.182237228,13.6743558671,0.0,29.5078813609
 02/10  10:00:00,71.6235454788,5.66746620118,6.62841604001,0.0,23.6694662846,35.6302164847,52.5251809639,5.1009949815,18.025,29.3991859824
 02/10  11:00:00,54.0898934553,5.62656976188,6.73258357128,0.0,18.7433767983,22.9618409725,43.625650738,2.13153002855,18.025,23.4691207095
 02/10  12:00:00,54.899540562,5.71258935578,7.45867045024,0.0,18.7433767983,22.9618409725,41.8330790309,0.396518502942,18.025,23.411560528
 02/10  13:00:00,55.7544375538,5.80034242807,8.18236553653,0.0,18.5889407304,23.1597249699,41.8314377429,0.395428749933,18.025,23.411008993
 02/10  14:00:00,56.6250656782,5.89044798596,8.71638684446,0.0,18.7433767983,23.2517909448,41.4364829542,0.0,18.025,23.4114829542
 02/10  15:00:00,57.2517597409,5.93925740686,9.29427152238,0.0,18.7433767983,23.2517909448,41.4353282863,0.0,18.025,23.4103282863
 02/10  16:00:00,56.9823210069,5.94582400856,9.30821617845,0.0,18.7433767983,22.9618409725,41.4350297266,0.0,18.025,23.4100297266
 02/10  17:00:00,60.4771744469,5.92912903057,8.36843010055,0.0,18.7433767983,27.431320555,23.7927585738,0.0,18.025,5.76775857382
 02/10  18:00:00,75.6609399428,6.08633839093,7.43852307263,0.0,17.6635504202,40.6971502883,8.72578761677,0.48403844998,0.0,8.24174916679
 02/10  19:00:00,86.495020367,6.20046015996,7.88512835817,0.0,27.5259009287,37.3340067412,17.6381605667,2.71042125849,0.0,14.9277393082
 02/10  20:00:00,89.4662614529,6.29065331399,8.44119683727,0.0,33.8341110165,33.3544677425,16.2267980867,4.65806215036,0.0,11.5687359364
 02/10  21:00:00,98.8168920494,6.46230362764,9.46601457533,0.0,36.5179666069,38.8247702939,13.0472786086,7.25370573985,0.0,5.79357286876
 02/10  22:00:00,93.4129388452,6.48932509065,9.54958668986,0.0,32.965339924,36.8579353714,25.5549854044,8.12697648502,0.0,17.4280089194
 02/10  23:00:00,66.6377131709,6.0907580427,6.7204505896,0.0,25.6355707503,20.6438685092,20.9069714232,9.32262232181,0.0,11.5843491014
 02/10  24:00:00,44.2026728084,5.75781878397,4.17181170942,0.0,15.0252895274,11.7056064465,16.6861241026,10.9112839273,0.0,5.77484017533
 02/11  01:00:00,39.3672994753,5.65962898037,3.26059460233,0.0,12.8411359301,10.0650221343,17.5533889491,11.7862402084,0.0,5.76714874075
 02/11  02:00:00,38.8234185205,5.60582448626,2.77174644977,0.0,12.8411359301,10.0650221343,18.3644544568,12.6035625225,0.0,5.76089193432
 02/11  03:00:00,33.6450730244,5.5417973978,2.27646923057,0.0,8.25718729233,10.0299323277,13.341201932,13.321201932,0.0,0.02
 02/11  04:00:00,33.392181781,5.51139974268,2.05397486631,0.0,8.25718729233,10.0299323277,19.7028009358,13.9417129315,0.0,5.76108800425
 02/11  05:00:00,34.8110814593,5.48862911228,1.88892074238,0.0,8.25718729233,11.6354268332,20.3978563479,14.6303449757,0.0,5.76751137221
 02/11  06:00:00,38.8729836691,5.47578691934,1.8052492756,0.0,8.71707943955,15.3327214929,19.5818379784,13.8072124857,0.0,5.77462549275
 02/11  07:00:00,59.7924067514,5.57037727095,2.53383818584,0.0,18.5082010057,25.6353820695,23.6249687263,12.0681347798,0.0,11.5568339465
 02/11  08:00:00,70.4115103076,5.77301055273,4.15041037243,0.0,19.4083231844,41.0650158608,21.9692562072,10.3435723548,0.0,11.6256838524
 02/11  09:00:00,98.7885269969,6.14956499928,8.27365485616,0.0,26.3286599382,57.9988325916,46.9368995931,5.3838818404,0.0,41.5530177527
 02/11  10:00:00,84.5359863015,5.97885752373,9.34635713176,0.0,26.3286599382,42.8504436482,50.2188707964,2.69008053632,18.025,29.50379026
 02/11  11:00:00,58.7235457216,5.72426656594,7.78287096631,0.0,21.7447113004,23.4437158914,49.0205386858,1.59349763172,18.025,29.4020410541
 02/11  12:00:00,56.1440303851,5.69681027748,7.69277752712,0.0,19.3027497915,23.426170988,41.8228999154,0.331242385232,18.025,23.4666575302
 02/11  13:00:00,57.0912193888,5.77978405593,8.41504498701,0.0,19.1483137236,23.7250123474,41.4508827371,0.0122243777267,18.025,23.4136583593
 02/11  14:00:00,59.1137299076,5.99411389862,10.0776812384,0.0,19.3027497915,23.7161209604,41.438123907,0.0,18.025,23.413123907
 02/11  15:00:00,60.8410584266,6.12313387784,11.6759909278,0.0,19.3027497915,23.7161209604,41.4377248094,0.0,18.025,23.4127248094
 02/11  16:00:00,61.7793815406,6.18965178136,12.8377460844,0.0,19.3027497915,23.426170988,41.4373991316,0.0,18.025,23.4123991316
 02/11  17:00:00,65.2889958663,6.16898681167,11.9166953759,0.0,19.3027497915,27.8956505705,23.7926992679,0.0,18.025,5.7676992679
 02/11  18:00:00,75.7337819419,6.25347578731,9.88640353468,0.0,18.2229234133,37.5968344597,5.77466224836,0.0,0.0,5.77466224836
 02/11  19:00:00,94.2634301819,6.46041167634,10.4877138096,0.0,32.690315043,37.0816133363,11.675637476,0.132789115562,0.0,11.5428483605
 02/11  20:00:00,95.0768381943,6.58299608748,11.0666527205,0.0,36.8143715336,33.066984531,13.0403776172,1.47312532416,0.0,11.5672522931
 02/11  21:00:00,101.272003541,6.73142162498,11.873311475,0.0,36.3493007332,38.7721355839,9.42660171646,3.63169783226,0.0,5.7949038842
 02/11  22:00:00,98.6853167347,6.70040934279,11.4355010206,0.0,36.1807251679,36.8228455648,16.977631823,5.40766812659,0.0,11.5699636964
 02/11  23:00:00,73.9840549952,6.30341259962,8.45091070181,0.0,31.0351095914,20.6438685092,24.5914629214,7.16281929069,0.0,17.4286436307
 02/11  24:00:00,48.1193512474,5.92191175378,5.52214519186,0.0,17.4250845679,11.7056064465,15.4264584243,9.63811752805,0.0,5.7883408962
 02/12  01:00:00,40.5433363308,5.77701134489,4.19982689074,0.0,12.925468867,10.100111941,17.1487664151,11.3809317987,0.0,5.76783461644
