Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  02:00:00,39.6066207633,5.68043020982,3.36092036734,0.0,12.925468867,10.100111941,19.0924072642,13.3312345067,0.0,5.7611727575
 02/12  03:00:00,34.1113325289,5.58144423981,2.5836585524,0.0,8.34152022915,10.0650221343,20.887567251,15.1266024378,0.0,5.7609648132
 02/12  04:00:00,33.7101350208,5.53709791767,2.22680801812,0.0,8.34152022915,10.0650221343,16.8901296941,16.8701296941,0.0,0.02
 02/12  05:00:00,35.0101306554,5.50325572986,1.95392081811,0.0,8.34152022915,11.6705166398,24.4097708606,18.6419801857,0.0,5.76779067494
 02/12  06:00:00,38.9704246739,5.47926525996,1.77978935468,0.0,8.80141237637,15.3678112995,24.6227306174,18.848633394,0.0,5.77409722336
 02/12  07:00:00,59.572528638,5.55722476077,2.3271131603,0.0,18.5082010057,25.6353820695,29.7959291688,18.2392640117,0.0,11.5566651571
 02/12  08:00:00,69.8970623613,5.7215116583,3.56803900546,0.0,19.4926561212,41.1001056674,30.6606206929,19.0349215978,0.0,11.6256990951
 02/12  09:00:00,96.6084195896,5.98654873206,6.25656504464,0.0,26.3286599382,57.9988325916,58.0109443259,16.4572594922,0.0,41.5536848337
 02/12  10:00:00,81.633153419,5.76479285672,6.7770122741,0.0,26.2443270014,42.8153538416,64.4437676674,16.91372324,18.025,29.5050444274
 02/12  11:00:00,55.892844981,5.52553568579,5.15090156115,0.0,21.7447113004,23.4437158914,65.7176682783,18.2917782812,18.025,29.4008899971
 02/12  12:00:00,52.9994757721,5.48419859599,4.70112335753,0.0,19.3449162599,23.4437158914,64.2835082262,19.0982904843,18.025,27.1602177419
 02/12  13:00:00,52.3068561349,5.41600251678,3.93475046548,0.0,19.190480192,23.7425572507,58.5535313906,20.8057681303,18.025,19.7227632603
 02/12  14:00:00,52.177994438,5.40469844412,3.79107353996,0.0,19.260583323,23.698576057,60.3925657435,18.9535215956,18.025,23.414044148
 02/12  15:00:00,52.3225542248,5.42417461582,3.91615757431,0.0,19.260583323,23.698576057,59.8443604339,18.4056783639,18.025,23.41368207
 02/12  16:00:00,51.9015103019,5.40915667921,3.80008176482,0.0,19.260583323,23.4086260847,61.162335014,19.7240055656,18.025,23.4133294484
 02/12  17:00:00,55.4076343968,5.39454787409,2.86948677849,0.0,19.260583323,27.8781056672,43.5737879574,19.7811767838,18.025,5.76761117352
 02/12  18:00:00,66.7621988538,5.46875334474,1.75925562902,0.0,18.1807569449,37.5792895564,27.9824463254,22.2079414154,0.0,5.77450491004
 02/12  19:00:00,85.443087413,5.59116266923,2.65604442422,0.0,32.6059821062,37.0465235296,39.875324328,28.332417,0.0,11.5429073279
 02/12  20:00:00,86.25777745,5.66645888809,3.16413096767,0.0,36.8143715336,33.066984531,42.5234525731,30.955754258,0.0,11.5676983151
 02/12  21:00:00,92.4417665483,5.77655058853,3.87852186172,0.0,36.43363367,38.8072253906,38.6910762782,32.8959372343,0.0,5.79513904391
 02/12  22:00:00,90.1056144371,5.78782484752,3.88780739429,0.0,36.0963922311,36.7877557581,44.7626659246,33.1922318994,0.0,11.5704340252
 02/12  23:00:00,67.1425118545,5.58499028953,2.44721272822,0.0,30.9507766546,20.6087787026,51.6377660223,34.2103821645,0.0,17.4273838578
 02/12  24:00:00,43.3958026653,5.40792982048,1.22936472191,0.0832146963048,17.4250845679,11.7056064465,41.289916434,35.5013561261,0.0,5.78856030786
 02/13  01:00:00,35.7903534906,5.36783597282,0.874126167904,0.3012139306,11.6412384099,10.0650221343,41.9603759885,36.1923170144,0.0,5.76805897405
 02/13  02:00:00,34.2609253893,5.34407583045,0.604078748675,0.626404536812,10.0992000411,10.047477231,42.9550567393,37.1940630764,0.0,5.76099366292
 02/13  03:00:00,32.4361941697,5.32511483031,0.378669728657,0.905602301459,8.25718729233,10.0299323277,43.6220342413,37.8608463768,0.0,5.76118786452
 02/13  04:00:00,32.8093490716,5.33132986643,0.248582942524,1.40263072754,8.25718729233,10.0299323277,38.2099917348,38.1899917348,0.0,0.02
 02/13  05:00:00,35.2776258721,5.36538022304,0.154159438155,2.32455497152,8.25718729233,11.6354268332,44.507611435,38.7395984881,0.0,5.76801294695
 02/13  06:00:00,43.0144210373,5.37685272254,0.208076948558,2.41594283072,12.1011305571,15.3678112995,48.1655063279,36.6095768362,0.0,11.5559294917
 02/13  07:00:00,72.4558895913,5.49230787037,1.76393041477,0.657245078029,19.7275818095,37.2640762949,46.1577453897,34.5336875046,0.0,11.6240578852
 02/13  08:00:00,84.8392774665,5.68112136417,3.30824782134,0.238910054183,24.3117294858,51.2795993405,52.8648323115,29.5237729977,0.0,23.3410593137
 02/13  09:00:00,72.4660544005,5.46720149517,2.12918696044,0.534332276572,23.6694662846,40.6342015617,51.549130731,22.0407538232,0.0,29.5083769077
 02/13  10:00:00,69.2587300757,5.42738706898,3.84216178452,0.661520359891,23.6694662846,35.6302164847,69.1262171422,21.7018424443,18.025,29.3993746979
 02/13  11:00:00,51.008658345,5.31709790153,3.02841983058,0.932401157675,18.7433767983,22.9618409725,62.9584176425,21.4647153175,18.025,23.468702325
 02/13  12:00:00,50.9453575417,5.31134532507,3.04136475965,0.8643668285,18.7433767983,22.9618409725,61.5923670694,20.153831926,18.025,23.4135351434
 02/13  13:00:00,50.7521389222,5.30907260162,2.95479128935,0.716544997288,18.5889407304,23.1597249699,58.7667604123,17.3287954969,18.025,23.4129649154
 02/13  14:00:00,50.9019671652,5.3087600537,3.00028895168,0.574688108299,18.7433767983,23.2517909448,56.4385432529,15.0010051754,18.025,23.4125380775
 02/13  15:00:00,50.8777683271,5.30678047003,3.05284088237,0.49991694662,18.7433767983,23.2517909448,55.5860838255,14.1488954215,18.025,23.412188404
 02/13  16:00:00,50.6463074561,5.31425593637,3.20151563514,0.402255947686,18.7433767983,22.9618409725,55.6831983384,14.2463676116,18.025,23.4118307268
 02/13  17:00:00,54.3317237681,5.32604435603,2.49494095581,0.33112756096,18.7433767983,27.431320555,38.2601330069,14.4673863577,18.025,5.76774664923
 02/13  18:00:00,67.4923860105,5.443578854,1.70296813672,0.0937632496234,17.6635504202,40.6971502883,27.6719442816,16.1293499515,0.0,11.54259433
 02/13  19:00:00,80.3019928444,5.51732966966,2.36055039945,0.0146865292296,27.5259009287,37.3340067412,31.902656643,20.2915193649,0.0,11.611137278
 02/13  20:00:00,83.2301929685,5.58748666502,2.90829481264,0.0,33.8341110165,33.3544677425,33.3963559738,21.8266872854,0.0,11.5696686884
 02/13  21:00:00,92.5223510926,5.73030283759,3.90347729328,0.0,36.5179666069,38.8247702939,34.3639134071,22.796412127,0.0,11.5675012801
 02/13  22:00:00,87.3576787909,5.78116403421,4.20248867517,0.0,32.965339924,36.8579353714,33.3374492435,21.714425769,0.0,11.6230234746
 02/13  23:00:00,61.9086543615,5.55746685385,2.52468578738,0.0,25.6355707503,20.6438685092,32.8938431825,21.3097042456,0.0,11.5841389369
 02/13  24:00:00,40.9827380497,5.39983093902,1.27115227612,0.0387133848898,15.0252895274,11.7056064465,26.8023232331,21.0275347059,0.0,5.77478852721
 02/14  01:00:00,35.7570713196,5.36826691632,0.986996552937,0.154630868709,11.6412384099,10.0650221343,25.77875522,20.0107289075,0.0,5.76802631248
 02/14  02:00:00,34.1197683957,5.35225556332,0.841202504167,0.239944347487,10.0992000411,10.047477231,24.7052558606,18.9442943713,0.0,5.76096148933
 02/14  03:00:00,32.180623029,5.33828012579,0.719802539721,0.295733468065,8.25718729233,10.0299323277,23.5059821153,17.7448278938,0.0,5.76115422151
 02/14  04:00:00,32.1439291477,5.33343110876,0.689468800107,0.29422389194,8.25718729233,10.0299323277,16.426317979,16.406317979,0.0,0.02
 02/14  05:00:00,33.7247483863,5.33164656592,0.693213626259,0.266357470034,8.25718729233,11.6354268332,20.8917526993,15.1237769101,0.0,5.76797578917
 02/14  06:00:00,41.4749738844,5.35839089365,0.959168333572,0.143866986429,12.1011305571,15.3678112995,23.6826916201,12.1271918345,0.0,11.5554997856
 02/14  07:00:00,73.4818417522,5.64876293898,3.29067395675,0.0,19.7275818095,37.2640762949,20.4035691896,8.77843247179,0.0,11.6251367178
 02/14  08:00:00,86.8574936836,5.88317967525,5.36331739753,0.0,24.3117294858,51.2795993405,29.7594749544,6.41753227566,0.0,23.3419426788
 02/14  09:00:00,75.1576683056,5.61662468111,5.20571120612,0.0,23.6694662846,40.6342015617,30.9116179193,1.40384087453,0.0,29.5077770448
 02/14  10:00:00,71.910899553,5.5745363976,7.00870307276,0.0,23.6694662846,35.6302164847,48.3202207238,0.896269388901,18.025,29.3989513349
 02/14  11:00:00,53.252837308,5.443486906,6.07861164664,0.0,18.7433767983,22.9618409725,43.122206875,1.62916843716,18.025,23.4680384378
 02/14  12:00:00,53.3146105774,5.4475387857,6.13879166584,0.0,18.7433767983,22.9618409725,42.5402926277,1.10210071583,18.025,23.4131919119
 02/14  13:00:00,53.5205251611,5.4582005941,6.29059510381,0.0,18.5889407304,23.1597249699,42.9030469302,1.46543138932,18.025,23.4126155409
 02/14  14:00:00,54.4679738869,5.49477445156,6.95497137168,0.0,18.7433767983,23.2517909448,41.4371618612,0.0,18.025,23.4121618612
 02/14  15:00:00,55.5726089368,5.56973654706,7.98464132176,0.0,18.7433767983,23.2517909448,41.4368513287,0.0,18.025,23.4118513287
 02/14  16:00:00,55.5432699503,5.6073266535,8.2076637739,0.0,18.7433767983,22.9618409725,41.4364717927,0.0,18.025,23.4114717927
 02/14  17:00:00,59.4074190504,5.63490830439,7.59289953039,0.0,18.7433767983,27.431320555,23.7926766971,0.0,18.025,5.76767669711
 02/14  18:00:00,73.1160989469,5.8730933873,6.99092994949,0.0,17.6635504202,40.6971502883,11.5426695874,0.0,0.0,11.5426695874
 02/14  19:00:00,85.7219855181,6.00421241413,7.30834797708,0.0,27.5259009287,37.3340067412,13.2085132542,1.59759301309,0.0,11.6109202411
 02/14  20:00:00,88.7424406546,6.11418680439,7.89384331834,0.0,33.8341110165,33.3544677425,15.3347514098,3.76526119627,0.0,11.5694902136
 02/14  21:00:00,98.3381444579,6.32585409218,9.12371972864,0.0,36.5179666069,38.8247702939,18.3866329304,6.81930929194,0.0,11.5673236384
 02/14  22:00:00,92.7945104252,6.35729856404,9.0631872992,0.0,32.965339924,36.8579353714,19.8090933654,8.18514297702,0.0,11.6239503883
 02/14  23:00:00,65.4911303059,5.92602836974,5.73860116897,0.0,25.6355707503,20.6438685092,21.4008932777,9.8166236021,0.0,11.5842696756
 02/14  24:00:00,42.9683588727,5.60372478646,3.09159326737,0.0,15.0252895274,11.7056064465,17.8602636457,12.08556847,0.0,5.77469517568
 02/15  01:00:00,37.0412076311,5.52440737001,2.26962384018,0.0,11.6412384099,10.0650221343,19.4837383782,13.7158058569,0.0,5.76793252135
 02/15  02:00:00,35.0152543617,5.4792503705,1.84963830367,0.0,10.0992000411,10.047477231,21.0674414095,15.3073105264,0.0,5.76013088306
 02/15  03:00:00,32.7844918731,5.4366997207,1.52098592309,0.0,8.25718729233,10.0299323277,22.579881904,16.8188222936,0.0,5.76105961033
 02/15  04:00:00,32.5294555579,5.40831613712,1.29433434922,0.0,8.25718729233,10.0299323277,18.25769276,18.23769276,0.0,0.02
 02/15  05:00:00,33.9441096046,5.38552466807,1.12505483031,0.0,8.25718729233,11.6354268332,25.5301181326,19.7622414596,0.0,5.76787667303
 02/15  06:00:00,41.5904134051,5.39292321304,1.18394318836,0.0,12.1011305571,15.3678112995,31.1632835717,19.6073140471,0.0,11.5559695246
 02/15  07:00:00,73.3141594587,5.66358979733,3.1081668156,0.0,19.7275818095,37.2640762949,30.207874763,18.5827447811,0.0,11.6251299819
 02/15  08:00:00,86.0594494037,5.86063011074,4.58782441633,0.0,24.3117294858,51.2795993405,39.8655925086,16.5237848969,0.0,23.3418076117
 02/15  09:00:00,74.1168438092,5.63271260907,4.14880035435,0.0,23.6694662846,40.6342015617,39.9511097994,10.4436565251,0.0,29.5074532743
 02/15  10:00:00,71.6097435184,5.682153005,6.59993122344,0.0,23.6694662846,35.6302164847,54.9994382505,7.57644274193,18.025,29.3979955085
 02/15  11:00:00,53.5605828534,5.6102995752,6.21954542937,0.0,18.7433767983,22.9618409725,47.904250343,6.41077662756,18.025,23.4684737155
 02/15  12:00:00,54.1651857655,5.68899554785,6.74791076397,0.0,18.7433767983,22.9618409725,46.1454534484,4.70789289414,18.025,23.4125605543
 02/15  13:00:00,54.8977199198,5.77507973278,7.35091152433,0.0,18.5889407304,23.1597249699,46.2500969833,4.81314504093,18.025,23.4119519424
 02/15  14:00:00,55.6080795275,5.84570112741,7.74414930574,0.0,18.7433767983,23.2517909448,42.6322510049,1.19573448324,18.025,23.4115165217
 02/15  15:00:00,55.9814395591,5.88856021108,8.0746502568,0.0,18.7433767983,23.2517909448,42.2607435872,0.82462333261,18.025,23.4111202546
 02/15  16:00:00,55.9823954314,5.91139277364,8.34272362975,0.0,18.7433767983,22.9618409725,43.1281969211,1.69246595598,18.025,23.4107309652
 02/15  17:00:00,59.78613096,5.90659281949,7.69992653704,0.0,18.7433767983,27.431320555,25.4454002493,1.65271844763,18.025,5.76768180167
 02/15  18:00:00,73.0772162189,6.05043872934,6.77470241026,0.0,17.6635504202,40.6971502883,14.2746313357,2.73188408822,0.0,11.5427472475
 02/15  19:00:00,85.7520812571,6.15463017077,7.18802666001,0.0,27.5259009287,37.3340067412,18.5687381003,6.95816868732,0.0,11.6105694129
 02/15  20:00:00,88.5932954009,6.23174132866,7.6271450619,0.0,33.8341110165,33.3544677425,21.6262568555,10.0571158776,0.0,11.5691409779
 02/15  21:00:00,97.7737708131,6.38555933052,8.49964089439,0.0,36.5179666069,38.8247702939,18.7997053437,13.0059503123,0.0,5.79375503142
 02/15  22:00:00,92.228590757,6.39606103423,8.45850781866,0.0,32.965339924,36.8579353714,31.8389119527,14.410455985,0.0,17.4284559677
 02/15  23:00:00,65.4469564153,5.99228314573,5.62817322488,0.0,25.6355707503,20.6438685092,27.7867230069,16.202399739,0.0,11.584323268
 02/15  24:00:00,43.2765759741,5.67558263179,3.32795325982,0.0,15.0252895274,11.7056064465,23.8113083641,18.0365513373,0.0,5.7747570268
 02/16  01:00:00,37.3336461915,5.57765829915,2.50881199626,0.0,11.6412384099,10.0650221343,24.8036056873,19.0358729036,0.0,5.76773278373
 02/16  02:00:00,35.3227759141,5.52626844844,2.11014231522,0.0,10.0992000411,10.047477231,25.9817219509,20.2206497009,0.0,5.76107224998
 02/16  03:00:00,33.0825020067,5.48009315601,1.77560349595,0.0,8.25718729233,10.0299323277,25.3892228893,21.3354915832,0.0,4.05373130612
 02/16  04:00:00,32.8242051503,5.44905548033,1.5483445985,0.0,8.25718729233,10.0299323277,24.0874391349,22.3611843201,0.0,1.72625481482
 02/16  05:00:00,34.2358356267,5.42480218084,1.37750408403,0.0,8.25718729233,11.6354268332,29.1803922527,23.4127223521,0.0,5.76766990057
 02/16  06:00:00,41.9083992835,5.43464235539,1.46021142832,0.0,12.1011305571,15.3678112995,34.0524635956,22.4956372836,0.0,11.556826312
 02/16  07:00:00,73.6841099043,5.71340777451,3.42830115328,0.0,19.7275818095,37.2640762949,32.4444098034,20.819752268,0.0,11.6246575354
 02/16  08:00:00,86.6421241075,5.93308381949,5.09804688742,0.0,24.3117294858,51.2795993405,39.4832968933,16.1430291536,0.0,23.3402677398
 02/16  09:00:00,74.9729941386,5.71336122262,4.92430407044,0.0,23.6694662846,40.6342015617,36.5737812457,7.0664150002,0.0,29.5073662455
 02/16  10:00:00,72.7169769672,5.75556848047,7.63375008112,0.0,23.6694662846,35.6302164847,50.8775222301,3.45512909897,18.025,29.3973931311
 02/16  11:00:00,55.2968204057,5.7296583969,7.83642520225,0.0,18.7433767983,22.9618409725,43.2487934829,1.75631455643,18.025,23.4674789265
 02/16  12:00:00,56.0598693759,5.80346449541,8.52812629044,0.0,18.7433767983,22.9618409725,41.6853851581,0.248933332551,18.025,23.4114518256
 02/16  13:00:00,57.6984842569,5.94252870647,9.98422802753,0.0,18.5889407304,23.1597249699,41.4691662174,0.0333503833711,18.025,23.410815834
 02/16  14:00:00,58.959880347,6.05591037976,10.8857414472,0.0,18.7433767983,23.2517909448,41.4356503711,0.0,18.025,23.4106503711
 02/16  15:00:00,60.1487587897,6.13168935951,11.9988409497,0.0,18.7433767983,23.2517909448,41.4349545178,0.0,18.025,23.4099545178
 02/16  16:00:00,60.0399909624,6.15062745389,12.1610850356,0.0,18.7433767983,22.9618409725,41.4345672616,0.0,18.025,23.4095672616
 02/16  17:00:00,63.6412755193,6.14589089274,11.3157718507,0.0,18.7433767983,27.431320555,23.792736594,0.0,18.025,5.76773659404
 02/16  18:00:00,76.4929589503,6.30500378548,9.93588037423,0.0,17.6635504202,40.6971502883,9.3866347608,0.0,0.0,9.3866347608
 02/16  19:00:00,88.7165308693,6.40143105723,9.90567543051,0.0,27.5259009287,37.3340067412,14.8460258013,1.06998258365,0.0,13.7760432176
 02/16  20:00:00,91.4554279042,6.47778358726,10.2432372735,0.0,33.8341110165,33.3544677425,14.3371368639,2.76858697781,0.0,11.5685498861
 02/16  21:00:00,100.586628621,6.63671473355,11.0613446696,0.0,36.5179666069,38.8247702939,11.3766906687,5.58322076829,0.0,5.79346990039
 02/16  22:00:00,94.8464251217,6.63862600931,10.8337792062,0.0,32.965339924,36.8579353714,24.7030637936,7.27554790509,0.0,17.4275158885
 02/16  23:00:00,67.666527942,6.20551520657,7.63451348355,0.0,25.6355707503,20.6438685092,20.9098048566,9.32575216141,0.0,11.5840526952
 02/16  24:00:00,44.8362163172,5.83212172202,4.73105530413,0.0,15.0252895274,11.7056064465,17.6922421739,11.9175183585,0.0,5.77472381549
 02/17  01:00:00,38.4046289994,5.68594326386,3.47151032483,0.0,11.6412384099,10.0650221343,19.4539635993,13.685997836,0.0,5.76796576332
 02/17  02:00:00,36.0085835895,5.6001109951,2.72210806361,0.0,10.0992000411,10.047477231,21.2513975412,15.4902175226,0.0,5.76118001858
 02/17  03:00:00,33.611987482,5.54068335482,2.24450008659,0.0,8.25718729233,10.0299323277,17.2745596138,17.2545596138,0.0,0.02
 02/17  04:00:00,33.2700951306,5.50116287843,1.94212700967,0.0,8.25718729233,10.0299323277,24.6796584863,18.9186939974,0.0,5.7609644889
 02/17  05:00:00,34.59948591,5.46850738674,1.69744975137,0.0,8.25718729233,11.6354268332,26.4164262547,20.6490590682,0.0,5.76736718653
 02/17  06:00:00,42.195512287,5.47121903908,1.71074981419,0.0,12.1011305571,15.3678112995,32.2250299504,20.6688319966,0.0,11.5561979539
 02/17  07:00:00,73.8252593838,5.73573748676,3.54712285159,0.0,19.7275818095,37.2640762949,31.4868983383,19.8624807294,0.0,11.6244176089
 02/17  08:00:00,86.8586952048,5.96573493447,5.28196964963,0.0,24.3117294858,51.2795993405,41.1331534432,17.7934038556,0.0,23.3397495876
 02/17  09:00:00,74.6156844606,5.70562313229,4.5747341786,0.0,23.6694662846,40.6342015617,41.1357474972,11.62773651,0.0,29.5080109872
 02/17  10:00:00,72.112517039,5.7660189546,7.0188406428,0.0,23.6694662846,35.6302164847,56.1766005653,8.75503588634,18.025,29.3965646789
 02/17  11:00:00,53.8971809457,5.67733180179,6.48911382026,0.0,18.7433767983,22.9618409725,49.1781440195,7.68418787469,18.025,23.4689561448
 02/17  12:00:00,53.8819329684,5.69004234445,6.46361281572,0.0,18.7433767983,22.9618409725,48.6621745633,7.22726761201,18.025,23.4099069512
 02/17  13:00:00,53.9132171387,5.6895219975,6.45196907242,0.0,18.5889407304,23.1597249699,48.1797739066,6.74556155617,18.025,23.4092123504
 02/17  14:00:00,54.9983342975,5.79890880284,7.18119764909,0.0,18.7433767983,23.2517909448,44.225150163,2.7913814039,18.025,23.4087687591
 02/17  15:00:00,55.117911215,5.80804130609,7.29164207662,0.0,18.7433767983,23.2517909448,43.7579360976,2.32459527242,18.025,23.4083408252
 02/17  16:00:00,54.9387732641,5.8208700039,7.38962537882,0.0,18.7433767983,22.9618409725,44.9660667668,3.533151973,18.025,23.4079147938
 02/17  17:00:00,58.4874962326,5.79436743995,6.51351471213,0.0,18.7433767983,27.431320555,27.5018436807,3.70919459854,18.025,5.76764908215
 02/17  18:00:00,71.5885057629,5.91331743634,5.42311439842,0.0,17.6635504202,40.6971502883,12.0121949771,6.23108886443,0.0,5.7811061127
 02/17  19:00:00,84.1486987999,5.99298515801,5.74628840816,0.0,27.5259009287,37.3340067412,29.9976404336,12.5920554212,0.0,17.4055850125
 02/17  20:00:00,86.7893607265,6.05087855203,6.00407655067,0.0,33.8341110165,33.3544677425,27.4897994147,15.9220696165,0.0,11.5677297982
 02/17  21:00:00,95.9121476149,6.19754135948,6.82603894524,0.0,36.5179666069,38.8247702939,25.1917560116,19.3966266209,0.0,5.79512939075
 02/17  22:00:00,90.4673037727,6.21242653973,6.88085914933,0.0,32.965339924,36.8579353714,38.3517572498,20.9251069216,0.0,17.4266503282
 02/17  23:00:00,64.0249345224,5.83641330687,4.36202382549,0.0,25.6355707503,20.6438685092,34.9210863629,23.3371499321,0.0,11.5839364308
 02/17  24:00:00,42.3953162113,5.58558737959,2.53669027165,0.0,15.0252895274,11.7056064465,31.380901772,25.6060679468,0.0,5.77483382524
 02/18  01:00:00,37.9675164099,5.51891905014,2.00152503437,0.0,12.8411359301,10.0650221343,32.8230497225,27.0554987777,0.0,5.76755094487
 02/18  02:00:00,37.6338599808,5.47857634866,1.70943934088,0.0,12.8411359301,10.0650221343,34.3015031938,28.5403349503,0.0,5.76116824348
 02/18  03:00:00,32.5486121618,5.41831858033,1.3034906273,0.0,8.25718729233,10.0299323277,29.9420188951,29.9220188951,0.0,0.02
 02/18  04:00:00,32.2816691068,5.38347933685,1.07138426195,0.0,8.25718729233,10.0299323277,37.3703928575,31.6094423021,0.0,5.76095055539
 02/18  05:00:00,33.6754864809,5.35556071776,0.886397068679,0.0,8.25718729233,11.6354268332,39.0706907816,33.3039067864,0.0,5.76678399521
 02/18  06:00:00,37.7030794706,5.33587529904,0.752199608195,0.0230619508625,8.71707943955,15.3327214929,38.7783300983,33.0037498213,0.0,5.77458027698
 02/18  07:00:00,58.3691012053,5.40640326076,1.26288076715,0.0116336230075,18.5082010057,25.6353820695,42.9048758153,31.3484305374,0.0,11.5564452779
 02/18  08:00:00,68.5981846322,5.58389384262,2.5262125598,0.0,19.4083231844,41.0650158608,40.3806942975,28.7552343006,0.0,11.6254599968
 02/18  09:00:00,95.0270512216,5.82173000766,4.84002757912,0.0,26.3286599382,57.9988325916,62.1981372458,20.6467360945,0.0,41.5514011513
 02/18  10:00:00,80.6516048437,5.65482042346,5.78602415406,0.0,26.3286599382,42.8504436482,66.8717043409,19.343850687,18.025,29.5028536539
 02/18  11:00:00,54.8920840464,5.42597698202,4.24215430023,0.00755108744212,21.7447113004,23.4437158914,68.0581758845,20.6338732363,18.025,29.3993026482
 02/18  12:00:00,52.2539572021,5.40292213137,4.03421169036,0.0623868031674,19.3027497915,23.426170988,61.3432752317,19.8526354226,18.025,23.4656398091
 02/18  13:00:00,52.0318367225,5.37232483555,3.65658617509,0.106540069605,19.1483137236,23.7250123474,60.476312188,19.0417643029,18.025,23.4095478851
 02/18  14:00:00,52.3147708367,5.39080947393,3.80916096176,0.072870262732,19.3027497915,23.7161209604,56.4980762562,15.0642120933,18.025,23.4088641629
 02/18  15:00:00,52.654943483,5.43059256465,4.17690396066,0.00551689357589,19.3027497915,23.7161209604,54.4083449348,12.9749528109,18.025,23.4083921239
 02/18  16:00:00,52.3290146494,5.41788931316,4.15914522239,0.0,19.3027497915,23.426170988,54.2528541833,12.8199183013,18.025,23.407935882
 02/18  17:00:00,56.0321700422,5.41350784563,3.41534614384,0.0,19.3027497915,27.8956505705,35.302947329,11.5102649599,18.025,5.76768236907
 02/18  18:00:00,65.5422143537,5.50628787742,2.32602579796,0.0,18.2229234133,37.5968344597,17.9585406924,12.1840036228,0.0,5.77453706957
 02/18  19:00:00,86.4138530378,5.65221480548,3.44633694005,0.0,32.690315043,37.0816133363,27.1781387577,15.6353280762,0.0,11.5428106815
 02/18  20:00:00,87.3154273544,5.7557329025,4.1325111636,0.0,36.8143715336,33.066984531,22.5964024994,16.8014375355,0.0,5.79496496386
 02/18  21:00:00,93.7128944644,5.90303981027,5.14259180929,0.0,36.3493007332,38.7721355839,28.9388559375,17.370652141,0.0,11.5682037965
 02/18  22:00:00,91.9935501081,5.95300687363,5.49114359031,0.0,36.1807251679,36.8228455648,27.8864819721,16.3164719864,0.0,11.5700099857
 02/18  23:00:00,68.6628382155,5.7134631993,3.719655912,0.0,31.0351095914,20.6438685092,27.5572596774,15.9329484884,0.0,11.624311189
 02/18  24:00:00,44.554247976,5.53191673075,2.34704107835,0.0,17.4250845679,11.7056064465,27.0657467327,15.5089799209,0.0,11.5567668118
 02/19  01:00:00,38.1083683178,5.49930560993,2.04256860994,0.0,12.925468867,10.100111941,20.1585894548,14.3907397657,0.0,5.76784968911
 02/19  02:00:00,37.9800320233,5.48346140597,1.93130474789,0.0,12.925468867,10.100111941,19.0939259639,13.3329965007,0.0,5.76092946328
 02/19  03:00:00,33.0749678279,5.44768014152,1.68106266491,0.0,8.34152022915,10.0650221343,12.1237776457,12.1037776457,0.0,0.02
 02/19  04:00:00,33.0225847975,5.43973677343,1.63662011708,0.0,8.34152022915,10.0650221343,16.5913183363,10.8302161747,0.0,5.7611021616
 02/19  05:00:00,34.6387566883,5.43896091973,1.64684536673,0.0,8.34152022915,11.6705166398,15.4646363856,9.69686530377,0.0,5.76777108187
 02/19  06:00:00,38.8959572698,5.44727110975,1.73732199864,0.0,8.80141237637,15.3678112995,13.1251524533,7.35049647718,0.0,5.77465597609
 02/19  07:00:00,58.4689280287,5.57488598026,3.08986091071,0.0,18.5082010057,25.6353820695,15.7399612066,4.18359883713,0.0,11.5563623695
 02/19  08:00:00,71.9079402459,5.828378176,5.47206293748,0.0,19.4926561212,41.1001056674,14.3694045529,2.7445185858,0.0,11.6248859672
 02/19  09:00:00,101.92905029,6.32743722738,11.2363222596,0.0,26.3286599382,57.9988325916,41.5514768572,0.0,0.0,41.5514768572
 02/19  10:00:00,86.8962688422,6.10168497831,11.7032490194,0.0,26.2443270014,42.8153538416,47.5260538721,0.0,18.025,29.5010538721
 02/19  11:00:00,60.6397655608,5.80100822149,9.62235720685,0.0,21.7447113004,23.4437158914,47.4258549212,0.0,18.025,29.4008549212
 02/19  12:00:00,58.344183802,5.8033134856,9.72672364888,0.0,19.3449162599,23.4437158914,41.4892214169,0.0,18.025,23.4642214169
 02/19  13:00:00,59.8178054086,5.91486456101,10.9468454109,0.0,19.190480192,23.7425572507,41.43430885,0.0,18.025,23.40930885
 02/19  14:00:00,59.4421427061,5.89116112424,10.5687636908,0.0,19.260583323,23.698576057,41.4324314388,0.0,18.025,23.4074314388
 02/19  15:00:00,60.0478108121,5.97837073187,11.0872222277,0.0,19.260583323,23.698576057,41.4319122595,0.0,18.025,23.4069122595
 02/19  16:00:00,59.7780192392,5.96996537632,11.1157857788,0.0,19.260583323,23.4086260847,41.4330498537,0.0,18.025,23.4080498537
 02/19  17:00:00,64.5583703785,6.03868147181,11.3760838978,0.0,19.260583323,27.8781056672,23.792445616,0.0,18.025,5.76744561604
 02/19  18:00:00,73.702808205,6.16906869131,9.88355070811,0.0,18.1807569449,37.5792895564,5.77364640145,0.0,0.0,5.77364640145
 02/19  19:00:00,94.0718420279,6.39154969619,10.484415425,0.0,32.6059821062,37.0465235296,6.16590657185,0.384455258417,0.0,5.78145131343
 02/19  20:00:00,94.9370703301,6.51779051564,10.9920976879,0.0,36.8143715336,33.066984531,13.8781610534,2.30838748336,0.0,11.56977357
 02/19  21:00:00,101.245752306,6.67555117844,11.7835159724,0.0,36.43363367,38.8072253906,16.9852436664,5.41777887664,0.0,11.5674647897
 02/19  22:00:00,98.1962622764,6.63429559076,11.1319922595,0.0,36.0963922311,36.7877557581,18.7872227148,7.2177209179,0.0,11.5695017969
 02/19  23:00:00,73.1239877199,6.2095893893,7.80410586789,0.0,30.9507766546,20.6087787026,21.0162806697,9.39110786166,0.0,11.625172808
 02/19  24:00:00,47.1675633314,5.81434003503,4.67793359049,0.0,17.4250845679,11.7056064465,23.8692368296,12.3124166036,0.0,11.556820226
 02/20  01:00:00,39.6475850374,5.67525478771,3.40583715566,0.0,12.925468867,10.100111941,20.2671067976,14.499210756,0.0,5.76789604153
 02/20  02:00:00,38.8306441991,5.59364459408,2.67173535224,0.0,12.925468867,10.100111941,22.4956960432,16.7347384939,0.0,5.7609575493
 02/20  03:00:00,33.5676442487,5.52021427203,2.10120513554,0.0,8.34152022915,10.0650221343,18.8607119594,18.8407119594,0.0,0.02
 02/20  04:00:00,33.1937794476,5.47729218691,1.77025958395,0.0,8.34152022915,10.0650221343,26.6952559981,20.9341190302,0.0,5.76113696793
 02/20  05:00:00,34.4904557576,5.44193565446,1.49557065467,0.0,8.34152022915,11.6705166398,29.2072339698,23.4393188444,0.0,5.76791512542
 02/20  06:00:00,38.4387204747,5.41506094538,1.31229634666,0.0,8.80141237637,15.3678112995,29.9591508131,24.1843640263,0.0,5.77478678682
 02/20  07:00:00,57.1217187889,5.48847831355,1.82906275967,0.0,18.5082010057,25.6353820695,29.8119364385,24.0243504937,0.0,5.78758594471
 02/20  08:00:00,69.5386526463,5.67876008355,3.25239521878,0.0,19.4926561212,41.1001056674,38.8785413712,21.4505239088,0.0,17.4280174624
 02/20  09:00:00,96.8138135622,5.99508742263,6.45343890589,0.0,26.3286599382,57.9988325916,55.6596788692,14.1098473775,0.0,41.5498314918
 02/20  10:00:00,83.2463877182,5.93818717535,8.21686760495,0.0,26.2443270014,42.8153538416,57.9768512085,10.4539854495,18.025,29.497865759
 02/20  11:00:00,58.1715612898,5.76480704023,7.1903567497,0.0,21.7447113004,23.4437158914,56.2150466989,8.78958913494,18.025,29.400457564
 02/20  12:00:00,56.1742830495,5.82392672619,7.53621033884,0.0,19.3449162599,23.4437158914,48.4368917161,6.94712880065,18.025,23.4647629154
 02/20  13:00:00,56.684419649,5.88886560896,7.83946071285,0.0,19.190480192,23.7425572507,47.8141816601,6.38325497489,18.025,23.4059266852
 02/20  14:00:00,57.245667709,5.95953727285,8.30391355332,0.0,19.260583323,23.698576057,43.6863305173,2.25610109154,18.025,23.4052294257
 02/20  15:00:00,57.6480847825,6.000631712,8.66523595189,0.0,19.260583323,23.698576057,42.9302984963,1.50058980131,18.025,23.404708695
 02/20  16:00:00,57.4502707053,6.00153566151,8.75646784907,0.0,19.260583323,23.4086260847,43.8342447574,2.40504776843,18.025,23.404196989
 02/20  17:00:00,60.7293520043,5.94059268551,7.64515377282,0.0,19.260583323,27.8781056672,26.6423409161,2.84966709496,18.025,5.76767382116
 02/20  18:00:00,69.7554820602,6.00014337145,6.10515029608,0.0,18.1807569449,37.5792895564,11.4635558294,5.68896272922,0.0,5.77459310014
 02/20  19:00:00,90.3296047635,6.1680460411,6.96568409092,0.0,32.6059821062,37.0465235296,17.3667049475,11.585242594,0.0,5.78146235345
 02/20  20:00:00,91.0412714403,6.25033807456,7.36375140424,0.0,36.8143715336,33.066984531,26.3005444188,14.7312056263,0.0,11.5693387925
 02/20  21:00:00,97.1570128196,6.36841369042,8.0019149291,0.0,36.43363367,38.8072253906,29.3344309202,17.7659592474,0.0,11.5684716728
 02/20  22:00:00,94.4458868056,6.33080262487,7.68511296756,0.0,36.0963922311,36.7877557581,30.9372216059,19.3677785306,0.0,11.5694430753
 02/20  23:00:00,70.207873168,5.95506627874,5.14251761496,0.0,30.9507766546,20.6087787026,33.4204425646,21.7957840082,0.0,11.6246585564
 02/20  24:00:00,45.2686196944,5.64269784758,2.95063319971,0.0,17.4250845679,11.7056064465,35.5699050213,24.013374896,0.0,11.5565301253
 02/21  01:00:00,37.0878638078,5.55757329411,2.28311893039,0.0,11.6412384099,10.0650221343,31.0708053794,25.3039276436,0.0,5.76687773576
 02/21  02:00:00,35.0392221553,5.49836725101,1.85449622916,0.0,10.0992000411,10.047477231,26.7041271646,26.6841271646,0.0,0.02
 02/21  03:00:00,32.7682703436,5.44677277942,1.49469490062,0.0,8.25718729233,10.0299323277,33.7980106366,28.0371899695,0.0,5.76082066708
 02/21  04:00:00,32.4917853841,5.41084926482,1.25413184835,0.0,8.25718729233,10.0299323277,35.1018595512,29.3408627334,0.0,5.76099681786
 02/21  05:00:00,33.8708879156,5.3811042056,1.05625845071,0.0,8.25718729233,11.6354268332,36.8138928347,31.0460150036,0.0,5.76787783112
 02/21  06:00:00,41.474851131,5.38269815004,1.07861872633,0.0,12.1011305571,15.3678112995,36.270141929,30.4818051348,0.0,5.78833679423
 02/21  07:00:00,71.1244744837,5.63379251704,2.83228962414,0.0,19.7275818095,37.2640762949,46.1287750325,28.7042931468,0.0,17.4244818857
 02/21  08:00:00,85.7323429694,5.83786071652,4.28351206327,0.0,24.3117294858,51.2795993405,42.4721647553,24.9615917793,0.0,17.510572976
 02/21  09:00:00,73.5645203194,5.61683649067,3.61236532432,0.0,23.6694662846,40.6342015617,51.2076007567,15.8039889752,0.0,35.4036117816
 02/21  10:00:00,71.0907014272,5.6664157969,6.09663338388,0.0,23.6694662846,35.6302164847,58.7459857157,11.3239814236,18.025,29.3970042921
 02/21  11:00:00,53.1696223441,5.59874014124,5.8401535402,0.0,18.7433767983,22.9618409725,50.2382606847,8.74753532411,18.025,23.4657253606
 02/21  12:00:00,53.600689651,5.65342340164,6.21899181458,0.0,18.7433767983,22.9618409725,47.7767114343,6.34154715475,18.025,23.4101642796
 02/21  13:00:00,54.2838759684,5.73264787326,6.77950691191,0.0,18.5889407304,23.1597249699,47.2221965935,5.79507682666,18.025,23.4021197669
 02/21  14:00:00,54.840135545,5.78640215862,7.03550866288,0.0,18.7433767983,23.2517909448,43.9169045183,2.49030018249,18.025,23.4016043358
 02/21  15:00:00,55.0416462802,5.8097825483,7.21363901663,0.0,18.7433767983,23.2517909448,43.7362554476,2.31183047805,18.025,23.3994249696
 02/21  16:00:00,54.9169205442,5.81844203647,7.37020359742,0.0,18.7433767983,22.9618409725,44.5396000977,3.11570531437,18.025,23.3988947833
 02/21  17:00:00,58.5395871951,5.7957206012,6.56425601023,0.0,18.7433767983,27.431320555,26.8522560651,3.05975369526,18.025,5.76750236981
 02/21  18:00:00,71.7173237779,5.92236453526,5.54289177749,0.0,17.6635504202,40.6971502883,10.6955497747,4.91423967727,0.0,5.78131009744
 02/21  19:00:00,84.2833400806,6.00441531468,5.86951147246,0.0,27.5259009287,37.3340067412,23.0657639622,11.4550929584,0.0,11.6106710038
 02/21  20:00:00,86.9551418166,6.06400860569,6.15673132799,0.0,33.8341110165,33.3544677425,26.4813722718,14.9112229947,0.0,11.5701492771
 02/21  21:00:00,96.0455431191,6.20597610792,6.95100719171,0.0,36.5179666069,38.8247702939,30.1228005752,18.5542787639,0.0,11.5685218113
 02/21  22:00:00,90.5093947347,6.21070511426,6.9246822356,0.0,32.965339924,36.8579353714,37.8485120361,20.4225138712,0.0,17.4259981649
 02/21  23:00:00,63.9703725575,5.82722431641,4.31666018114,0.0,25.6355707503,20.6438685092,28.9082995297,23.1078247073,0.0,5.80047482241
 02/21  24:00:00,42.2866094503,5.57173271609,2.44184134419,0.0,15.0252895274,11.7056064465,37.188269469,25.6589041446,0.0,11.5293653244
 02/22  01:00:00,36.5893205701,5.49568805527,1.84646293637,0.0,11.6412384099,10.0650221343,33.1179895169,27.3502981605,0.0,5.76769135643
 02/22  02:00:00,34.6221896372,5.44430841343,1.49152281044,0.0,10.0992000411,10.047477231,29.0313824589,29.0113824589,0.0,0.02
 02/22  03:00:00,32.4048316542,5.39857129649,1.17945698286,0.0,8.25718729233,10.0299323277,36.4076635068,30.6466296164,0.0,5.76103389031
 02/22  04:00:00,32.1440818344,5.36500767182,0.952272135304,0.0,8.25718729233,10.0299323277,38.4968463861,32.7360515044,0.0,5.76079488168
 02/22  05:00:00,33.5997347294,5.33952346775,0.756780338678,0.0699074448497,8.25718729233,11.6354268332,34.7459793816,34.7259793816,0.0,0.02
 02/22  06:00:00,41.3626104105,5.34830598284,0.772547973962,0.228222583778,12.1011305571,15.3678112995,46.3598979324,34.8045008059,0.0,11.5553971265
 02/22  07:00:00,70.7539657259,5.58145637178,2.51372132015,0.000398432401694,19.7275818095,37.2640762949,50.8470743537,33.4197577081,0.0,17.4273166456
 02/22  08:00:00,85.4164146197,5.79166016555,4.01378963092,0.0,24.3117294858,51.2795993405,45.5771636246,28.0674524539,0.0,17.5097111707
 02/22  09:00:00,73.3392565602,5.58517273742,3.41876810611,0.0,23.6694662846,40.6342015617,49.392785182,15.7273820813,0.0,33.6654031007
 02/22  10:00:00,71.0654464546,5.64445831645,6.09334108914,0.0,23.6694662846,35.6302164847,53.3862588129,10.1149147063,18.025,25.2463441066
 02/22  11:00:00,53.2049453741,5.5817889283,5.8911448357,0.00128241253595,18.7433767983,22.9618409725,53.8218148305,6.46818606103,18.025,29.3286287695
 02/22  12:00:00,53.5617395039,5.62708226405,6.2063841403,0.0,18.7433767983,22.9618409725,45.8933768862,4.46002394142,18.025,23.4083529448
 02/22  13:00:00,54.2813987342,5.70372774365,6.80594818643,0.0,18.5889407304,23.1597249699,45.9049560415,4.48045420935,18.025,23.3995018322
 02/22  14:00:00,55.194967279,5.79245302227,7.38429016009,0.0,18.7433767983,23.2517909448,42.040343301,0.617659307917,18.025,23.3976839931
 02/22  15:00:00,55.4858906397,5.82162718672,7.64603923034,0.0,18.7433767983,23.2517909448,41.6593617354,0.239691612594,18.025,23.3946701228
 02/22  16:00:00,55.2179671323,5.82181026866,7.66788266931,0.0,18.7433767983,22.9618409725,42.9582604073,1.53915316801,18.025,23.3941072392
 02/22  17:00:00,58.8491363086,5.80473439834,6.86480142975,0.0,18.7433767983,27.431320555,19.7742970496,1.72929704957,18.025,0.02
 02/22  18:00:00,72.2097039949,5.94850419564,6.00913712725,0.0,17.6635504202,40.6971502883,14.3647534958,2.8225435132,0.0,11.5422099826
 02/22  19:00:00,84.8161501991,6.04193131552,6.36481355796,0.0,27.5259009287,37.3340067412,19.0008458615,7.39089743617,0.0,11.6099484253
 02/22  20:00:00,87.6042866374,6.11317922588,6.75670766422,0.0,33.8341110165,33.3544677425,22.3038877596,10.7338861921,0.0,11.5700015674
 02/22  21:00:00,96.7973036861,6.2692037256,7.63954568813,0.0,36.5179666069,38.8247702939,25.5385623706,13.9703305054,0.0,11.5682318652
 02/22  22:00:00,91.2772802516,6.28558430445,7.61769214576,0.0,32.965339924,36.8579353714,27.1532814982,15.5289997853,0.0,11.6242817128
 02/22  23:00:00,64.637153327,5.89568043542,4.91498662751,0.0,25.6355707503,20.6438685092,29.0544074655,17.4705458161,0.0,11.5838616494
 02/22  24:00:00,42.7550413404,5.6149199569,2.86708814609,0.0,15.0252895274,11.7056064465,25.2987966025,19.524101141,0.0,5.77469546152
 02/23  01:00:00,36.9539186561,5.53340191494,2.17334787226,0.0,11.6412384099,10.0650221343,26.7677269769,20.9997823096,0.0,5.7679446673
 02/23  02:00:00,34.9670417922,5.48339427999,1.79728776665,0.0,10.0992000411,10.047477231,28.1430649282,22.3821392135,0.0,5.76092571466
 02/23  03:00:00,32.7397258973,5.4390409571,1.47388295867,0.0,8.25718729233,10.0299323277,29.4641133894,23.703018901,0.0,5.76109448841
 02/23  04:00:00,32.5052596618,5.40922907242,1.26923147442,0.0,8.25718729233,10.0299323277,24.9965977423,24.9765977423,0.0,0.02
 02/23  05:00:00,33.9223397717,5.38467327387,1.10414380495,0.0,8.25718729233,11.6354268332,31.9762695834,26.2084319772,0.0,5.76783760623
 02/23  06:00:00,41.5653123691,5.39092658883,1.16085241086,0.0,12.1011305571,15.3678112995,37.1539840664,25.5978771579,0.0,11.5561069086
 02/23  07:00:00,71.3715284017,5.6563455413,3.05680007196,0.0,19.7275818095,37.2640762949,35.8130641498,24.1882553996,0.0,11.6248087503
 02/23  08:00:00,86.1725287131,5.87708472556,4.68448022226,0.0,24.3117294858,51.2795993405,44.2982156552,20.9583063029,0.0,23.3399093523
 02/23  09:00:00,74.3238457754,5.66211441038,4.32642002779,0.0,23.6694662846,40.6342015617,40.2743056285,10.7706159524,0.0,29.5036896762
 02/23  10:00:00,72.6470609392,5.746954799,7.57245925121,0.0,23.6694662846,35.6302164847,51.0749415907,3.65075450371,18.025,29.399187087
 02/23  11:00:00,55.0659503524,5.70367782501,7.63154685454,0.0,18.7433767983,22.9618409725,43.3633731525,1.87231634262,18.025,23.4660568099
 02/23  12:00:00,56.0066025567,5.80911866859,8.46921140444,0.0,18.7433767983,22.9618409725,41.8579063453,0.421979799756,18.025,23.4109265455
 02/23  13:00:00,57.4100197783,5.93399349733,9.70430472787,0.0,18.5889407304,23.1597249699,41.4902503262,0.0551987485831,18.025,23.4100515776
 02/23  14:00:00,58.8008524352,6.04308888281,10.739542084,0.0,18.7433767983,23.2517909448,41.4337553622,0.0,18.025,23.4087553622
 02/23  15:00:00,60.0135224661,6.13447679807,11.8608233063,0.0,18.7433767983,23.2517909448,41.4337119104,0.0,18.025,23.4087119104
 02/23  16:00:00,59.9496663458,6.15820738888,12.0631870407,0.0,18.7433767983,22.9618409725,41.4330696797,0.0,18.025,23.4080696797
 02/23  17:00:00,63.5962412137,6.15296477955,11.2636705098,0.0,18.7433767983,27.431320555,23.7926267582,0.0,18.025,5.76762675815
 02/23  18:00:00,76.7074163615,6.33805731498,10.1172945558,0.0,17.6635504202,40.6971502883,5.78019258768,0.0,0.0,5.78019258768
 02/23  19:00:00,89.0219158481,6.43853750437,10.1739722047,0.0,27.5259009287,37.3340067412,18.5182718377,1.11266863279,0.0,17.4056032049
 02/23  20:00:00,91.7991145665,6.51572280107,10.5489982663,0.0,33.8341110165,33.3544677425,14.3814412775,2.8135942696,0.0,11.5678470079
 02/23  21:00:00,100.970362446,6.6765367737,11.4052697906,0.0,36.5179666069,38.8247702939,11.4522205052,5.65912343841,0.0,5.79309706684
 02/23  22:00:00,95.2634895038,6.68030459541,11.2091853368,0.0,32.965339924,36.8579353714,24.7605155793,7.33420776426,0.0,17.426307815
 02/23  23:00:00,68.0018396132,6.24027336245,7.93508212665,0.0,25.6355707503,20.6438685092,20.9667441289,9.38296335298,0.0,11.5837807759
 02/23  24:00:00,45.0764920027,5.85744473522,4.94601636724,0.0,15.0252895274,11.7056064465,17.753467372,11.9788945385,0.0,5.77457283357
 02/24  01:00:00,38.5883936968,5.70504332146,3.63618224323,0.0,11.6412384099,10.0650221343,19.5128121058,13.7452530352,0.0,5.76755907057
 02/24  02:00:00,36.1598514196,5.6156744121,2.85781820857,0.0,10.0992000411,10.047477231,21.3114965488,15.5507137397,0.0,5.76078280904
 02/24  03:00:00,33.7410900303,5.55367962932,2.36061233596,0.0,8.25718729233,10.0299323277,17.3348293824,17.3148293824,0.0,0.02
 02/24  04:00:00,33.4065453972,5.5149260403,2.06481888939,0.0,8.25718729233,10.0299323277,24.7393135232,18.9783656832,0.0,5.76094783999
 02/24  05:00:00,34.7381287382,5.48285067826,1.82175603688,0.0,8.25718729233,11.6354268332,26.4956801761,20.7287807325,0.0,5.76689944354
 02/24  06:00:00,42.3513222138,5.48747035097,1.85032209665,0.0,12.1011305571,15.3678112995,32.3007606638,20.7451592128,0.0,11.555601451
 02/24  07:00:00,72.2542395136,5.76679323198,3.82906926821,0.0,19.7275818095,37.2640762949,31.5555136338,19.9323246253,0.0,11.6231890085
 02/24  08:00:00,87.8892181814,6.06372323373,6.21453469573,0.0,24.3117294858,51.2795993405,38.3793044676,15.0400525062,0.0,23.3392519615
 02/24  09:00:00,76.1556416212,5.80459034929,6.01574238651,0.0,23.6694662846,40.6342015617,34.9949261817,5.49238554072,0.0,29.502540641
 02/24  10:00:00,74.4709476025,5.86605134678,9.27725393308,0.0,23.6694662846,35.6302164847,48.086375118,0.665894266474,18.025,29.3954808515
 02/24  11:00:00,56.6754221562,5.78886455286,9.1558329274,0.0,18.7433767983,22.9618409725,41.4929543537,0.00330450340969,18.025,23.4646498503
 02/24  12:00:00,58.7940971349,5.98854681248,11.0772790457,0.0,18.7433767983,22.9618409725,41.4325873398,0.0,18.025,23.4075873398
 02/24  13:00:00,60.5321820863,6.08261274537,12.6778519379,0.0,18.5889407304,23.1597249699,41.430042266,0.0,18.025,23.405042266
 02/24  14:00:00,61.6524096716,6.19284161713,13.4413470987,0.0,18.7433767983,23.2517909448,41.4293844934,0.0,18.025,23.4043844934
 02/24  15:00:00,62.685300734,6.28672401383,14.3803557523,0.0,18.7433767983,23.2517909448,41.427467204,0.0,18.025,23.402467204
 02/24  16:00:00,62.0390563381,6.29732533891,14.0134596251,0.0,18.7433767983,22.9618409725,41.4286948188,0.0,18.025,23.4036948188
 02/24  17:00:00,66.076646585,6.31616666876,13.5808708597,0.0,18.7433767983,27.431320555,23.7925713329,0.0,18.025,5.7675713329
 02/24  18:00:00,79.1315814689,6.49445800282,12.3850607838,0.0,17.6635504202,40.6971502883,5.78088133342,0.0,0.0,5.78088133342
 02/24  19:00:00,91.0061594066,6.60718230449,11.9895715454,0.0,27.5259009287,37.3340067412,17.4233179363,0.0184380441076,0.0,17.4048798922
 02/24  20:00:00,93.8224249049,6.70262314346,12.3854085788,0.0,33.8341110165,33.3544677425,6.58167367198,0.786867621841,0.0,5.79480605014
 02/24  21:00:00,103.094060715,6.87122680866,13.3342827396,0.0,36.5179666069,38.8247702939,13.5631690599,1.99531217716,0.0,11.5678568828
 02/24  22:00:00,97.4901819789,6.88212474455,13.2340593956,0.0,32.965339924,36.8579353714,20.143538119,2.71741929267,0.0,17.4261188263
 02/24  23:00:00,70.2663786155,6.44507353635,9.99482404243,0.0,25.6355707503,20.6438685092,15.8609509752,4.27846552851,0.0,11.5824854467
 02/24  24:00:00,47.2299327074,6.05375849641,6.90314426683,0.0,15.0252895274,11.7056064465,11.8729252751,6.09830891374,0.0,5.77461636136
 02/25  01:00:00,41.8170416118,5.9042447726,5.46573290651,0.0,12.8411359301,10.0650221343,13.2226199296,7.45499356048,0.0,5.76762636914
 02/25  02:00:00,40.8103221167,5.81233312419,4.55215354881,0.0,12.8411359301,10.0650221343,8.8278181561,8.8078181561,0.0,0.02
 02/25  03:00:00,35.0859061049,5.68942837586,3.56967823863,0.0,8.25718729233,10.0299323277,15.7861596859,10.0252870515,0.0,5.7608726344
 02/25  04:00:00,34.484289652,5.62532451695,3.03216495012,0.0,8.25718729233,10.0299323277,17.071860233,11.3112373365,0.0,5.76062289651
 02/25  05:00:00,35.7401265747,5.58630539039,2.72030164528,0.0,8.25718729233,11.6354268332,18.4959223833,12.7284468647,0.0,5.76747551863
 02/25  06:00:00,39.7245694288,5.56581419065,2.56682175078,0.0,8.71707943955,15.3327214929,18.2972260137,12.5226678277,0.0,5.77455818593
 02/25  07:00:00,58.823106371,5.65928454559,3.35965554086,0.0,18.5082010057,25.6353820695,17.2143899513,11.4278616369,0.0,5.78652831437
 02/25  08:00:00,72.5346806537,5.97624760767,6.07037492409,0.0,19.4083231844,41.0650158608,25.6257328423,8.1990389494,0.0,17.4266938929
 02/25  09:00:00,102.989849141,6.54495309605,12.0796352822,0.0,26.3286599382,57.9988325916,36.9401311428,1.33045353138,0.0,35.6096776114
 02/25  10:00:00,89.8707123747,6.48083186507,14.1791404277,0.0,26.3286599382,42.8504436482,53.4229086912,0.0,18.025,35.3979086912
 02/25  11:00:00,64.6089764651,6.28051256603,13.1120779902,0.0,21.7447113004,23.4437158914,44.1718601656,0.0,18.025,26.1468601656
 02/25  12:00:00,63.975453218,6.41877849599,14.8022495499,0.0,19.3027497915,23.426170988,44.7304519808,0.0,18.025,26.7054519808
 02/25  13:00:00,66.7968062689,6.5878826352,17.312546364,0.0,19.1483137236,23.7250123474,41.4283192998,0.0,18.025,23.4033192998
 02/25  14:00:00,68.9000099369,6.70186340336,19.1562237782,0.0,19.3027497915,23.7161209604,41.4233691578,0.0,18.025,23.3983691578
 02/25  15:00:00,70.6665666745,6.80508120324,20.819562285,0.0,19.3027497915,23.7161209604,41.4226469532,0.0,18.025,23.3976469532
 02/25  16:00:00,70.916749313,6.83622171707,21.3285542919,0.0,19.3027497915,23.426170988,41.4219307858,0.0,18.025,23.3969307858
 02/25  17:00:00,73.612324149,6.76631342113,19.6427032418,0.0,19.3027497915,27.8956505705,23.792563434,0.0,18.025,5.76756343398
 02/25  18:00:00,81.3478701783,6.82757584413,16.8104031825,0.0,18.2229234133,37.5968344597,5.7743290165,0.0,0.0,5.7743290165
 02/25  19:00:00,100.230780913,7.0073605262,15.9081342543,0.0,32.690315043,37.0816133363,5.78088546541,0.0,0.0,5.78088546541
 02/25  20:00:00,100.343504359,7.08767592893,15.8286599259,0.0,36.8143715336,33.066984531,11.5680198303,0.0,0.0,11.5680198303
 02/25  21:00:00,106.177834513,7.21248917845,16.2980978265,0.0,36.3493007332,38.7721355839,11.7944742552,0.227419100351,0.0,11.5670551549
 02/25  22:00:00,103.32332373,7.15305159956,15.6208905589,0.0,36.1807251679,36.8228455648,6.73320698512,0.93838997792,0.0,5.7948170072
 02/25  23:00:00,78.2461570413,6.71669884526,12.2997609784,0.0,31.0351095914,20.6438685092,19.1636262882,1.73710280381,0.0,17.4265234844
 02/25  24:00:00,51.9894191417,6.29535155014,9.01879219315,0.0,17.4250845679,11.7056064465,8.85054418453,3.06247534213,0.0,5.7880688424
 02/26  01:00:00,44.0163198208,6.1157798033,7.33405542895,0.0,12.925468867,10.100111941,10.6004023451,4.83252548867,0.0,5.76787685646
 02/26  02:00:00,42.6190861957,5.98894663683,6.06487998568,0.0,12.925468867,10.100111941,12.3171720553,6.55612227748,0.0,5.76104977783
 02/26  03:00:00,36.5035343471,5.83481571078,4.72249649702,0.0,8.34152022915,10.0650221343,13.9750462535,8.21397737232,0.0,5.76106888118
 02/26  04:00:00,35.5971163805,5.73572921253,3.91516789508,0.0,8.34152022915,10.0650221343,9.79734631594,9.77734631594,0.0,0.02
 02/26  05:00:00,36.5690855958,5.66702522044,3.349119575,0.0,8.34152022915,11.6705166398,17.2021476957,11.4351733612,0.0,5.7669743345
 02/26  06:00:00,40.4157072758,5.62826137569,3.07609124074,0.0,8.80141237637,15.3678112995,17.4025654535,11.6291392616,0.0,5.77342619193
 02/26  07:00:00,59.4091217434,5.72463192088,3.88032378461,0.0,18.5082010057,25.6353820695,22.5074420693,10.9524409154,0.0,11.5550011538
 02/26  08:00:00,73.3845031676,6.05910670344,6.71792108848,0.0,19.4926561212,41.1001056674,25.3397230917,7.91344043783,0.0,17.4262826539
 02/26  09:00:00,103.735190954,6.62610474358,12.7438300194,0.0,26.3286599382,57.9988325916,36.4227525793,0.808689324278,0.0,35.614063255
 02/26  10:00:00,90.7009767624,6.57541238293,15.034251391,0.0,26.2443270014,42.8153538416,47.5245315094,0.0,18.025,29.4995315094
 02/26  11:00:00,66.3125945419,6.40404018835,14.6921725599,0.0,21.7447113004,23.4437158914,47.4220880002,0.0,18.025,29.3970880002
 02/26  12:00:00,66.4734004689,6.56073379989,17.0985310213,0.0,19.3449162599,23.4437158914,47.3497984695,0.0,18.025,29.3247984695
 02/26  13:00:00,68.878428628,6.72401418786,19.1983236077,0.0,19.190480192,23.7425572507,41.4201397748,0.0,18.025,23.3951397748
