Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  14:00:00,70.4124832572,6.81150696171,20.6187653728,0.0,19.260583323,23.698576057,35.5777192509,0.0,18.025,17.5527192509
 02/26  15:00:00,70.2372601228,6.78779128752,20.4672595041,0.0,19.260583323,23.698576057,41.4355065704,0.0,18.025,23.4105065704
 02/26  16:00:00,69.6583582793,6.79609624459,20.1700028582,0.0,19.260583323,23.4086260847,41.4346936339,0.0,18.025,23.4096936339
 02/26  17:00:00,73.0583904018,6.76456293879,19.1502393571,0.0,19.260583323,27.8781056672,23.7923818078,0.0,18.025,5.76738180782
 02/26  18:00:00,81.142119642,6.83261236391,16.6593331099,0.0,18.1807569449,37.5792895564,5.77333456489,0.0,0.0,5.77333456489
 02/26  19:00:00,100.001911029,7.00432740496,15.8017217199,0.0,32.6059821062,37.0465235296,11.5421147726,0.0,0.0,11.5421147726
 02/26  20:00:00,100.291326659,7.08678345098,15.7773801123,0.0,36.8143715336,33.066984531,5.79335113276,0.0,0.0,5.79335113276
 02/26  21:00:00,106.291491522,7.21510320692,16.289721738,0.0,36.43363367,38.8072253906,12.0012022123,0.432042453122,0.0,11.5691597592
 02/26  22:00:00,103.242234927,7.16180078249,15.6504766058,0.0,36.0963922311,36.7877557581,12.7625481359,1.19280431917,0.0,11.5697438167
 02/26  23:00:00,78.2627497977,6.73618224721,12.4162988121,0.0,30.9507766546,20.6087787026,19.5117371833,2.085677272,0.0,17.4260599113
 02/26  24:00:00,52.154056349,6.31710658762,9.16167766313,0.0,17.4250845679,11.7056064465,9.6398884852,3.85173370196,0.0,5.78815478324
 02/27  01:00:00,42.7138036472,6.12069358024,7.34594639805,0.0,11.6412384099,10.0650221343,11.503445756,5.73574627648,0.0,5.76769947953
 02/27  02:00:00,39.5752263998,5.97331895584,5.91555181013,0.0,10.0992000411,10.047477231,13.3589420998,7.59801340913,0.0,5.76092869069
 02/27  03:00:00,36.4704358621,5.84657065321,4.79707022844,0.0,8.25718729233,10.0299323277,9.32125720525,9.30125720525,0.0,0.02
 02/27  04:00:00,35.6057049985,5.75398564631,4.02492249584,0.0,8.25718729233,10.0299323277,16.7890507162,11.0279698637,0.0,5.76108085249
 02/27  05:00:00,36.5449133812,5.67995775496,3.43143841196,0.0,8.25718729233,11.6354268332,18.6464780867,12.8794762767,0.0,5.76700181006
 02/27  06:00:00,44.1021839371,5.67609032828,3.41257118891,0.0,12.1011305571,15.3678112995,24.4194796753,12.8644277249,0.0,11.5550519504
 02/27  07:00:00,75.4077194508,6.11300724499,6.6363484355,0.0,19.7275818095,37.2640762949,23.7961547702,12.173158582,0.0,11.6229961882
 02/27  08:00:00,92.387670207,6.54745611873,10.2292715416,0.0,24.3117294858,51.2795993405,31.0688287723,7.73192931,0.0,23.3368994623
 02/27  09:00:00,80.0191091734,6.14557526388,9.53823702808,0.0,23.6694662846,40.6342015617,30.5150615136,1.01532336056,0.0,29.499738153
 02/27  10:00:00,78.2959817839,6.21566700257,12.7526809777,0.0,23.6694662846,35.6302164847,47.4186391077,0.0,18.025,29.3936391077
 02/27  11:00:00,60.1005490156,6.04520411698,12.3246265893,0.0,18.7433767983,22.9618409725,41.488745698,0.0,18.025,23.463745698
 02/27  12:00:00,60.0235776309,6.02810972312,12.2672007388,0.0,18.7433767983,22.9618409725,41.4310955577,0.0,18.025,23.4060955577
 02/27  13:00:00,60.7683363885,6.06877980145,12.9278435815,0.0,18.5889407304,23.1597249699,41.4283867128,0.0,18.025,23.4033867128
 02/27  14:00:00,63.3160361583,6.31126276959,14.9865554466,0.0,18.7433767983,23.2517909448,41.4280161177,0.0,18.025,23.4030161177
 02/27  15:00:00,65.2855956462,6.38498483403,16.8823950439,0.0,18.7433767983,23.2517909448,41.4254818046,0.0,18.025,23.4004818046
 02/27  16:00:00,64.9976023907,6.38032204536,16.8890133231,0.0,18.7433767983,22.9618409725,41.4246708009,0.0,18.025,23.3996708009
 02/27  17:00:00,68.0817568951,6.36574339967,15.5364086573,0.0,18.7433767983,27.431320555,23.7925295817,0.0,18.025,5.76752958167
 02/27  18:00:00,80.7554936872,6.56903935666,13.9343980361,0.0,17.6635504202,40.6971502883,5.78102073421,0.0,0.0,5.78102073421
 02/27  19:00:00,92.3314837652,6.673843758,13.2482461637,0.0,27.5259009287,37.3340067412,14.4016903065,0.0,0.0,14.4016903065
 02/27  20:00:00,94.9278374484,6.76680348688,13.4266499631,0.0,33.8341110165,33.3544677425,9.11550073057,0.330705542593,0.0,8.78479518797
 02/27  21:00:00,104.197583753,6.94672301071,14.3623171989,0.0,36.5179666069,38.8247702939,12.9836449768,1.41575844199,0.0,11.5678865348
 02/27  22:00:00,98.5738986231,6.96263096377,14.2372843738,0.0,32.965339924,36.8579353714,19.3628440605,1.93738054883,0.0,17.4254635117
 02/27  23:00:00,71.2299341548,6.52078040372,10.8826836788,0.0,25.6355707503,20.6438685092,14.735276108,3.15266983473,0.0,11.5826062733
 02/27  24:00:00,48.0978426176,6.12421193592,7.70060548009,0.0,15.0252895274,11.7056064465,10.4539440367,4.67952791725,0.0,5.77441611947
 02/28  01:00:00,41.3184835074,5.95788664784,6.11343539726,0.0,11.6412384099,10.0650221343,11.7782165152,6.01041349841,0.0,5.76780301684
 02/28  02:00:00,38.4847829953,5.84292617576,4.95550539719,0.0,10.0992000411,10.047477231,7.35958767129,7.33958767129,0.0,0.02
 02/28  03:00:00,35.6132322091,5.74330334238,4.04313210092,0.0,8.25718729233,10.0299323277,14.2885650125,8.52780748345,0.0,5.76075752908
 02/28  04:00:00,34.9367096097,5.67162791761,3.43828549655,0.0,8.25718729233,10.0299323277,15.4175766763,9.6566815005,0.0,5.76089517581
 02/28  05:00:00,36.0244026934,5.6154262172,2.97546192925,0.0,8.25718729233,11.6354268332,16.7574307107,10.9905175566,0.0,5.76691315403
 02/28  06:00:00,43.6703494308,5.62166484184,3.03516668406,0.0,12.1011305571,15.3678112995,16.4034773581,10.6155411684,0.0,5.78793618964
 02/28  07:00:00,74.6295795632,6.01756666568,5.95364823751,0.0,19.7275818095,37.2640762949,27.0637503294,9.63854617462,0.0,17.4252041548
 02/28  08:00:00,90.8605299283,6.38065224894,8.86894736867,0.0,24.3117294858,51.2795993405,25.4643012042,7.95606948457,0.0,17.5082317196
 02/28  09:00:00,78.2460163724,6.01207486667,7.89864888726,0.0,23.6694662846,40.6342015617,32.0895354881,2.5877868222,0.0,29.5017486659
 02/28  10:00:00,75.8524077407,6.07213553369,10.4526422847,0.0,23.6694662846,35.6302164847,48.597860311,1.18185928389,18.025,29.3910010271
 02/28  11:00:00,57.4114073176,5.96015556088,9.72053480091,0.0,18.7433767983,22.9618409725,48.8010820673,1.45043355344,18.025,29.3256485139
 02/28  12:00:00,58.1575252839,6.05357086956,10.375689053,0.0,18.7433767983,22.9618409725,42.0232590376,0.593324967996,18.025,23.4049340696
 02/28  13:00:00,59.0127954089,6.14682362191,11.09425588,0.0,18.5889407304,23.1597249699,41.8865202699,0.466124420618,18.025,23.3953958493
 02/28  14:00:00,59.5922965497,6.21093056692,11.3631495615,0.0,18.7433767983,23.2517909448,37.3802608893,0.0,18.025,19.3552608893
 02/28  15:00:00,59.9537150502,6.24489469559,11.690605256,0.0,18.7433767983,23.2517909448,39.6301252307,0.0,18.025,21.6051252307
 02/28  16:00:00,59.7784039986,6.24502385541,11.8051159294,0.0,18.7433767983,22.9618409725,41.4339772966,0.0,18.025,23.4089772966
 02/28  17:00:00,63.4109391282,6.22534903179,11.0059965929,0.0,18.7433767983,27.431320555,23.7923350472,0.0,18.025,5.76733504724
 02/28  18:00:00,74.6146715663,6.36877248899,9.8778479482,0.0,17.6635504202,40.6971502883,11.7274911485,0.185508023149,0.0,11.5419831253
 02/28  19:00:00,88.7356175284,6.4501846417,9.87605083301,0.0,27.5259009287,37.3340067412,14.1644655555,2.55485152385,0.0,11.6096140317
 02/28  20:00:00,91.3587110617,6.51167773798,10.11265346,0.0,33.8341110165,33.3544677425,16.4053988915,4.83697395821,0.0,11.5684249333
 02/28  21:00:00,100.307923352,6.64937416318,10.7700088291,0.0,36.5179666069,38.8247702939,15.4242853461,8.16723389188,0.0,7.25705145426
 02/28  22:00:00,94.5766015518,6.64636595791,10.5562579525,0.0,32.965339924,36.8579353714,25.6356686823,9.68153271492,0.0,15.9541359673
 02/28  23:00:00,67.6811662243,6.23442208925,7.62027713651,0.0,25.6355707503,20.6438685092,23.1831962743,11.6002370613,0.0,11.582959213
 02/28  24:00:00,45.0261394074,5.868670883,4.88444689387,0.0,15.0252895274,11.7056064465,19.5532367684,13.7787047862,0.0,5.77453198228
 03/01  01:00:00,38.5859442946,5.71157321534,3.62721079662,0.0,11.6412384099,10.0650221343,20.947861672,15.1814484741,0.0,5.76641319787
 03/01  02:00:00,36.1826167705,5.62194852666,2.87431503575,0.0,10.0992000411,10.047477231,22.2928812609,16.5318602907,0.0,5.76102097026
 03/01  03:00:00,33.8363940719,5.56695277851,2.4426486971,0.0,8.25718729233,10.0299323277,17.8150649216,17.7950649216,0.0,0.02
 03/01  04:00:00,33.5094602673,5.52959531278,2.15307108358,0.0,8.25718729233,10.0299323277,24.8248732982,19.0641089643,0.0,5.76076433388
 03/01  05:00:00,34.8306307649,5.49764182843,1.89947525975,0.0,8.25718729233,11.6354268332,26.3427099142,20.5756480586,0.0,5.76706185559
 03/01  06:00:00,42.4246327691,5.50050576342,1.91061031796,0.0,12.1011305571,15.3678112995,32.1066716648,20.5516196154,0.0,11.5550520494
 03/01  07:00:00,72.1773260655,5.7649025696,3.75406982373,0.0,19.7275818095,37.2640762949,31.381968127,19.7601121275,0.0,11.6218559995
 03/01  08:00:00,87.813621738,6.0552109144,6.14748178695,0.0,24.3117294858,51.2795993405,36.9159199873,13.5788801427,0.0,23.3370398446
 03/01  09:00:00,76.2450257067,5.80928558086,6.10045233574,0.0,23.6694662846,40.6342015617,33.4004021619,3.90116659088,0.0,29.4992355711
 03/01  10:00:00,74.9286617968,5.93650682092,9.66452770485,0.0,23.6694662846,35.6302164847,47.816244398,0.399106288332,18.025,29.3921381097
 03/01  11:00:00,58.0793996158,5.93296902037,10.4157171455,0.0,18.7433767983,22.9618409725,41.4887032673,0.0,18.025,23.4637032673
 03/01  12:00:00,59.8909069449,6.08705574264,12.0755871391,0.0,18.7433767983,22.9618409725,41.4298827656,0.0,18.025,23.4048827656
 03/01  13:00:00,61.4406794919,6.19198017421,13.4769896836,0.0,18.5889407304,23.1597249699,41.4270477799,0.0,18.025,23.4020477799
 03/01  14:00:00,62.1178118497,6.24410063901,13.8554975974,0.0,18.7433767983,23.2517909448,41.4265027783,0.0,18.025,23.4015027783
 03/01  15:00:00,62.0391208005,6.22047565725,13.8004314031,0.0,18.7433767983,23.2517909448,41.4239234999,0.0,18.025,23.3989234999
 03/01  16:00:00,62.4909900789,6.28814609492,14.4745799707,0.0,18.7433767983,22.9618409725,41.4229703515,0.0,18.025,23.3979703515
 03/01  17:00:00,67.0486765867,6.32332484963,14.5457507068,0.0,18.7433767983,27.431320555,23.7925442468,0.0,18.025,5.76754424676
 03/01  18:00:00,78.3925367254,6.5271264616,13.4973591707,0.0,17.6635504202,40.6971502883,5.77986065511,0.0,0.0,5.77986065511
 03/01  19:00:00,91.7278422657,6.62945900677,12.6889998962,0.0,27.5259009287,37.3340067412,11.6094621239,0.0,0.0,11.6094621239
 03/01  20:00:00,94.2585999202,6.71623782805,12.8079839316,0.0,33.8341110165,33.3544677425,11.7343862788,0.165892819527,0.0,11.5684934593
 03/01  21:00:00,103.455878475,6.88757669841,13.6797638783,0.0,36.5179666069,38.8247702939,12.9577905897,1.3910960159,0.0,11.5666945738
 03/01  22:00:00,97.8104886748,6.89978189501,13.5367345269,0.0,32.965339924,36.8579353714,19.5573686187,2.13326136549,0.0,17.4241072532
 03/01  23:00:00,70.5573898635,6.46415355841,10.266774221,0.0,25.6355707503,20.6438685092,9.36081600284,3.56030211557,0.0,5.80051388727
 03/01  24:00:00,47.4869067604,6.0720513432,7.14183437687,0.0,15.0252895274,11.7056064465,16.872107969,5.34330536685,0.0,11.5288026022
 03/02  01:00:00,40.6834210457,5.90364579743,5.5326179315,0.0,11.6412384099,10.0650221343,8.01382201385,7.04563268665,0.0,0.9681893272
 03/02  02:00:00,37.85548433,5.78486505876,4.38426977624,0.0,10.0992000411,10.047477231,13.5721567282,8.75893407912,0.0,4.8132226491
 03/02  03:00:00,35.0301695732,5.68184443705,3.52153078115,0.0,8.25718729233,10.0299323277,16.1493660812,10.3885978272,0.0,5.76076825402
 03/02  04:00:00,34.433420589,5.61988544465,2.98674250635,0.0,8.25718729233,10.0299323277,17.8378279676,12.0773314376,0.0,5.76049652991
 03/02  05:00:00,35.7310396999,5.58634216146,2.71118650999,0.0,8.25718729233,11.6354268332,13.4357022513,13.4157022513,0.0,0.02
 03/02  06:00:00,43.3653734084,5.594112388,2.75774830517,0.0,12.1011305571,15.3678112995,24.7951927263,13.2395811208,0.0,11.5556116055
 03/02  07:00:00,74.0058760684,5.95008891282,5.39743457969,0.0,19.7275818095,37.2640762949,29.9136540571,12.4882450311,0.0,17.425409026
 03/02  08:00:00,90.8167575654,6.37224634622,8.83359417005,0.0,24.3117294858,51.2795993405,25.4249158767,7.91757166622,0.0,17.5073442104
 03/02  09:00:00,78.1946215804,5.98062023953,7.87871834397,0.0,23.6694662846,40.6342015617,30.7055708663,1.20576361321,0.0,29.4998072531
 03/02  10:00:00,75.4501308745,6.01311817528,10.1093901896,0.0,23.6694662846,35.6302164847,47.7521213998,0.33904076208,18.025,29.3880806377
 03/02  11:00:00,57.0027989104,5.90177654381,9.37031021352,0.0,18.7433767983,22.9618409725,46.9143762896,0.855960096895,18.025,28.0334161927
 03/02  12:00:00,57.7406906277,5.99537601432,10.0170520838,0.0,18.7433767983,22.9618409725,36.9801182109,0.106535018345,18.025,18.8485831925
 03/02  13:00:00,58.5466558535,6.08506480264,10.6898795948,0.0,18.5889407304,23.1597249699,41.6808401941,0.247561416607,18.025,23.4082787775
 03/02  14:00:00,59.0002959985,6.14159617523,10.8404886492,0.0,18.7433767983,23.2517909448,41.4321844259,0.0,18.025,23.4071844259
 03/02  15:00:00,59.3505850599,6.17431148457,11.1580623524,0.0,18.7433767983,23.2517909448,41.4311132062,0.0,18.025,23.4061132062
 03/02  16:00:00,58.9743487913,6.16230858022,11.0837789671,0.0,18.7433767983,22.9618409725,41.4300894243,0.0,18.025,23.4050894243
 03/02  17:00:00,62.4456268522,6.13096699812,10.1350642646,0.0,18.7433767983,27.431320555,23.7923183306,0.0,18.025,5.76731833065
 03/02  18:00:00,73.8292009551,6.284840654,9.1763124045,0.0,17.6635504202,40.6971502883,6.14275288568,0.361904833931,0.0,5.78084805175
 03/02  19:00:00,88.0623708512,6.37158278474,9.28141056163,0.0,27.5259009287,37.3340067412,20.1807638406,2.77738514182,0.0,17.4033786988
 03/02  20:00:00,90.6390052365,6.43140277232,9.47323070327,0.0,33.8341110165,33.3544677425,17.2909456967,5.72444283045,0.0,11.5665028662
 03/02  21:00:00,99.528122481,6.56669003339,10.0729000249,0.0,36.5179666069,38.8247702939,15.35911552,9.56469000183,0.0,5.79442551822
 03/02  22:00:00,93.7818060983,6.56465251001,9.84318499817,0.0,32.965339924,36.8579353714,28.8471091706,11.4244671267,0.0,17.4226420439
 03/02  23:00:00,66.8945146248,6.15275451752,6.91530094923,0.0,25.6355707503,20.6438685092,25.3351865619,13.7532431647,0.0,11.5819433972
 03/02  24:00:00,44.3634682112,5.79486896685,4.295581947,0.0,15.0252895274,11.7056064465,21.6897101443,15.9164822626,0.0,5.77322788176
 03/03  01:00:00,38.0461802024,5.65461704957,3.14440641538,0.0,11.6412384099,10.0650221343,23.5472586344,17.7797151524,0.0,5.76754348194
 03/03  02:00:00,35.812034186,5.58463526127,2.54105013063,0.0,10.0992000411,10.047477231,25.4201255391,19.6592891216,0.0,5.76083641749
 03/03  03:00:00,33.4708502452,5.5300516824,2.11400884457,0.0,8.25718729233,10.0299323277,21.3895495161,21.3695495161,0.0,0.02
 03/03  04:00:00,33.1339248836,5.4902802255,1.81685186392,0.0,8.25718729233,10.0299323277,29.02801373,23.2670456319,0.0,5.76096809806
 03/03  05:00:00,34.5016655587,5.46111414554,1.60704092188,0.0,8.25718729233,11.6354268332,30.2374255392,24.4697959084,0.0,5.76762963076
 03/03  06:00:00,42.1016793114,5.46413485849,1.62403651762,0.0,12.1011305571,15.3678112995,30.076162322,24.2884212583,0.0,5.78774106371
 03/03  07:00:00,69.8820355746,5.72056383149,3.38712662122,0.0,19.7275818095,37.2640762949,41.030188685,23.6073586368,0.0,17.4228300482
 03/03  08:00:00,86.8440187885,5.96306020361,5.270047426,0.0,24.3117294858,51.2795993405,34.5949796943,17.0875643433,0.0,17.5074153511
 03/03  09:00:00,74.8608425433,5.71559480083,4.80997020288,0.0,23.6694662846,40.6342015617,44.2339984169,8.83820837729,0.0,35.3957900396
 03/03  10:00:00,72.2729567674,5.75091689169,7.1944173747,0.0,23.6694662846,35.6302164847,47.7188054529,6.17772407968,18.025,23.5160813732
 03/03  11:00:00,54.065988921,5.65799995486,6.67728195702,0.0,18.7433767983,22.9618409725,52.689328106,5.3401220218,18.025,29.3242060842
 03/03  12:00:00,54.8358424194,5.74524987104,7.36233284366,0.0,18.7433767983,22.9618409725,44.7846753597,3.35336592597,18.025,23.4063094338
 03/03  13:00:00,55.3793895804,5.80170450363,7.80597700945,0.0,18.5889407304,23.1597249699,44.7860229698,3.36324185689,18.025,23.3977811129
 03/03  14:00:00,55.8614638788,5.83378176773,8.00947120826,0.0,18.7433767983,23.2517909448,41.6523676839,0.230664309131,18.025,23.3967033748
 03/03  15:00:00,56.3105146794,5.86963981924,8.42266371136,0.0,18.7433767983,23.2517909448,41.4173922367,0.0,18.025,23.3923922367
 03/03  16:00:00,56.8750174479,5.94921914708,9.19753706818,0.0,18.7433767983,22.9618409725,41.4897826983,0.0710368910309,18.025,23.3937458073
 03/03  17:00:00,60.6548656833,5.95284297734,8.52243477332,0.0,18.7433767983,27.431320555,18.3350449463,0.290044946313,18.025,0.02
 03/03  18:00:00,72.0719456059,6.11362753627,7.59027534806,0.0,17.6635504202,40.6971502883,12.8040409167,1.26248122971,0.0,11.541559687
 03/03  19:00:00,86.5638193322,6.21563795062,7.93881389899,0.0,27.5259009287,37.3340067412,15.5434851858,3.93497405172,0.0,11.6085111341
 03/03  20:00:00,89.2878569976,6.28795860717,8.2655272814,0.0,33.8341110165,33.3544677425,19.0618109028,7.4933687614,0.0,11.5684421414
 03/03  21:00:00,98.4070589324,6.443531184,9.07500143146,0.0,36.5179666069,38.8247702939,22.3013588767,10.7345067252,0.0,11.5668521515
 03/03  22:00:00,92.8679767354,6.45840682436,9.03560791776,0.0,32.965339924,36.8579353714,23.9868857506,12.3646646476,0.0,11.6222211029
 03/03  23:00:00,66.1238056258,6.06072582154,6.2366250866,0.0,25.6355707503,20.6438685092,25.7657935943,14.1830028765,0.0,11.5827907178
 03/03  24:00:00,43.7802613487,5.72577331504,3.78147286584,0.0,15.0252895274,11.7056064465,21.6143167657,15.8399214421,0.0,5.77439532366
 03/04  01:00:00,38.9407036481,5.61999450916,2.87365728997,0.0,12.8411359301,10.0650221343,23.058572146,17.2909189641,0.0,5.76765318188
 03/04  02:00:00,38.4975415312,5.57549629448,2.47621535278,0.0,12.8411359301,10.0650221343,24.5262987832,18.765678067,0.0,5.76062071618
 03/04  03:00:00,33.3508991041,5.5131456233,2.01096393561,0.0,8.25718729233,10.0299323277,25.7314232613,19.9706772783,0.0,5.76074598296
 03/04  04:00:00,33.0547096777,5.47739469029,1.75052650606,0.0,8.25718729233,10.0299323277,21.3568759708,21.3368759708,0.0,0.02
 03/04  05:00:00,34.4657433405,5.45343800248,1.57879743806,0.0,8.25718729233,11.6354268332,27.8718806376,22.1044776038,0.0,5.76740303379
 03/04  06:00:00,38.474174844,5.43466225594,1.44759472408,0.0,8.71707943955,15.3327214929,27.5357045068,21.7613659044,0.0,5.77433860249
 03/04  07:00:00,55.4601236848,5.51601029568,2.02396365989,0.0,18.5082010057,25.6353820695,32.3892961746,20.8349391581,0.0,11.5543570164
 03/04  08:00:00,69.6902649768,5.70537049213,3.49687666929,0.0,19.4083231844,41.0650158608,30.6592078713,19.0360680499,0.0,11.6231398213
 03/04  09:00:00,97.6399474336,6.05472632669,7.22000697301,0.0,26.3286599382,57.9988325916,50.4803864032,8.94790463646,0.0,41.5324817667
 03/04  10:00:00,84.2043344609,5.98210861215,9.01151915172,0.0,26.3286599382,42.8504436482,50.9518347952,3.43346456274,18.025,29.4933702325
 03/04  11:00:00,57.9426504898,5.67647560471,7.04981176228,0.0,21.7447113004,23.4437158914,50.6138079509,3.19674452395,18.025,29.392063427
 03/04  12:00:00,55.3845592008,5.66392212292,6.96622928227,0.0,19.3027497915,23.426170988,43.4913421128,2.00822348771,18.025,23.4581186251
 03/04  13:00:00,55.1387058061,5.63947722483,6.60286354098,0.0,19.1483137236,23.7250123474,44.7460314363,3.31905918973,18.025,23.4019722466
 03/04  14:00:00,54.4410881691,5.58876643453,5.81041087441,0.0,19.3027497915,23.7161209604,47.3133474493,5.88773885936,18.025,23.4006085899
 03/04  15:00:00,54.0759036616,5.56048658549,5.4735059018,0.0,19.3027497915,23.7161209604,50.0838255178,8.65939381901,18.025,23.3994316988
 03/04  16:00:00,53.9115229723,5.56392531543,5.59563626187,0.0,19.3027497915,23.426170988,50.1520569644,8.72879080857,18.025,23.3982661558
 03/04  17:00:00,57.8951572435,5.58775609427,5.10410207544,0.0,19.3027497915,27.8956505705,30.8459118222,7.05354782014,18.025,5.76736400202
 03/04  18:00:00,65.5833032599,5.69014311092,4.06728274792,0.0,18.2229234133,37.5968344597,13.7183238378,7.94406950781,0.0,5.77425432999
 03/04  19:00:00,88.5122596907,5.89012525419,5.30686526143,0.0,32.690315043,37.0816133363,18.6762795066,12.8953331049,0.0,5.78094640178
 03/04  20:00:00,89.4678012531,6.01972396282,6.02093078102,0.0,36.8143715336,33.066984531,27.4966246512,15.9286977713,0.0,11.5679268799
 03/04  21:00:00,95.870887477,6.19104496298,7.01261971807,0.0,36.3493007332,38.7721355839,30.5196477504,18.9518841956,0.0,11.5677635548
 03/04  22:00:00,93.6921265095,6.19241775104,6.95035120115,0.0,36.1807251679,36.8228455648,25.79575914,20.0017019947,0.0,5.79405714527
 03/04  23:00:00,69.5599413393,5.84152404137,4.48875833115,0.0,31.0351095914,20.6438685092,38.7755249039,21.351442,0.0,17.424082904
 03/04  24:00:00,44.9359319194,5.59251052855,2.6681650484,0.0,17.4250845679,11.7056064465,34.089063025,22.5337030218,0.0,11.5553600032
 03/05  01:00:00,38.2793135798,5.5340795659,2.17876245056,0.0,12.925468867,10.100111941,23.511587836,23.491587836,0.0,0.02
 03/05  02:00:00,37.9398763379,5.49420783284,1.88041960159,0.0,12.925468867,10.100111941,30.2740872906,24.5132420449,0.0,5.76084524566
 03/05  03:00:00,32.8309545832,5.43473748624,1.45000426874,0.0,8.34152022915,10.0650221343,31.1340015445,25.3742343379,0.0,5.7597672067
 03/05  04:00:00,32.5676541627,5.40131217689,1.2201313298,0.0,8.34152022915,10.0650221343,31.9569985157,26.1967227674,0.0,5.7602757483
 03/05  05:00:00,34.0021685816,5.37896598478,1.0702748826,0.0,8.34152022915,11.6705166398,26.3268983464,26.3068983464,0.0,0.02
 03/05  06:00:00,38.0415298533,5.36301604489,0.967174829736,0.0,8.80141237637,15.3678112995,36.8495883892,25.3215897191,0.0,11.5279986701
 03/05  07:00:00,54.5962181036,5.40443832422,1.27163704734,0.0,18.5082010057,25.6353820695,29.9388158218,24.1511674714,0.0,5.78764835043
 03/05  08:00:00,69.1066581076,5.61889422164,2.8803257254,0.0,19.4926561212,41.1001056674,37.2165248895,19.7919300532,0.0,17.4245948363
 03/05  09:00:00,96.5907070358,5.93945378527,6.28604708812,0.0,26.3286599382,57.9988325916,46.5792753661,10.973665424,0.0,35.6056099421
 03/05  10:00:00,83.4298110238,5.893218558,8.44531357072,0.0,26.2443270014,42.8153538416,50.941987288,3.4221507023,18.025,29.4948365857
 03/05  11:00:00,58.7201835235,5.74650855908,7.75731780635,0.0,21.7447113004,23.4437158914,48.5114121319,1.09600850135,18.025,29.3904036306
 03/05  12:00:00,57.310538765,5.85141511282,8.64500686265,0.0,19.3449162599,23.4437158914,41.5387211287,0.0534356683752,18.025,23.4602854603
 03/05  13:00:00,58.5212560681,5.96866967585,9.59650833387,0.0,19.190480192,23.7425572507,41.4322904831,0.0,18.025,23.4072904831
 03/05  14:00:00,59.6061026713,6.07839236718,10.5455133241,0.0,19.260583323,23.698576057,41.4307542058,0.0,18.025,23.4057542058
 03/05  15:00:00,60.4056097458,6.13996135778,11.2834513492,0.0,19.260583323,23.698576057,41.4294626657,0.0,18.025,23.4044626657
 03/05  16:00:00,60.1970533517,6.1424288475,11.3623773711,0.0,19.260583323,23.4086260847,41.4282290356,0.0,18.025,23.4032290356
 03/05  17:00:00,63.8241850353,6.11910107533,10.5615020229,0.0,19.260583323,27.8781056672,23.7920903115,0.0,18.025,5.76709031153
 03/05  18:00:00,71.396308206,6.2390394707,9.39110743967,0.0,18.1807569449,37.5792895564,5.77405431491,0.0,0.0,5.77405431491
 03/05  19:00:00,93.7408473064,6.43714584777,10.1078565574,0.0,32.6059821062,37.0465235296,11.6654928844,0.124380816938,0.0,11.5411120675
 03/05  20:00:00,94.5725115886,6.54778758018,10.5975850413,0.0,36.8143715336,33.066984531,7.32160183209,1.52760131735,0.0,5.79400051473
 03/05  21:00:00,100.840605414,6.68964428644,11.364317609,0.0,36.43363367,38.8072253906,15.4281887988,3.86100805935,0.0,11.5671807394
 03/05  22:00:00,98.0903761925,6.66403266118,10.9964119291,0.0,36.0963922311,36.7877557581,17.1136792587,5.54580584371,0.0,11.567873415
 03/05  23:00:00,73.6044656602,6.28338216475,8.21085557042,0.0,30.9507766546,20.6087787026,18.5036178764,6.881089344,0.0,11.6225285324
 03/05  24:00:00,48.0901507129,5.91907117425,5.4958264218,0.0,17.4250845679,11.7056064465,20.2270392739,8.67161735377,0.0,11.5554219202
 03/06  01:00:00,39.1198887235,5.76396063193,4.10877779189,0.0,11.6412384099,10.0650221343,16.0505235921,10.2830032295,0.0,5.76752036259
 03/06  02:00:00,36.5202355749,5.65399157494,3.17990129329,0.0,10.0992000411,10.047477231,12.0340907194,12.0140907194,0.0,0.02
 03/06  03:00:00,33.9933711329,5.58086946738,2.58571515358,0.0,8.25718729233,10.0299323277,19.2919544244,13.5313585394,0.0,5.76059588507
 03/06  04:00:00,33.6613606657,5.54332403364,2.29124851331,0.0,8.25718729233,10.0299323277,20.7665017369,15.0058021372,0.0,5.76069959967
 03/06  05:00:00,35.0467788829,5.51768623665,2.09558888304,0.0,8.25718729233,11.6354268332,21.5947271913,15.8272922404,0.0,5.76743495096
 03/06  06:00:00,42.6815117546,5.52568327943,2.14233199004,0.0,12.1011305571,15.3678112995,21.2648706904,15.4773183956,0.0,5.78755229483
 03/06  07:00:00,70.8012009021,5.81391704869,4.21295387804,0.0,19.7275818095,37.2640762949,32.0779321857,14.6566029036,0.0,17.4213292822
 03/06  08:00:00,89.0718844899,6.18738750584,7.27361318277,0.0,24.3117294858,51.2795993405,26.3284153543,8.82269878829,0.0,17.505716566
 03/06  09:00:00,76.7759402002,5.85130674383,6.58937245023,0.0,23.6694662846,40.6342015617,37.1436274917,1.75439389188,0.0,35.3892335999
 03/06  10:00:00,74.4294298327,5.92530794461,9.17651408546,0.0,23.6694662846,35.6302164847,41.8322351981,0.295872123011,18.025,23.5113630751
 03/06  11:00:00,56.5791155453,5.86131282781,8.98710280215,0.0,18.7433767983,22.9618409725,47.4595171813,0.112515434455,18.025,29.3220017469
 03/06  12:00:00,57.7071471132,5.98452208179,9.99437069654,0.0,18.7433767983,22.9618409725,41.4269974316,0.0,18.025,23.4019974316
 03/06  13:00:00,59.3561452207,6.10473549761,11.4797043277,0.0,18.5889407304,23.1597249699,40.2811222941,0.0,18.025,22.2561222941
 03/06  14:00:00,60.5678790225,6.22234147207,12.3273334502,0.0,18.7433767983,23.2517909448,36.7216182872,0.0,18.025,18.6966182872
 03/06  15:00:00,61.8550726089,6.30088657686,13.535982882,0.0,18.7433767983,23.2517909448,41.4307200432,0.0,18.025,23.4057200432
 03/06  16:00:00,61.9142877652,6.33185714492,13.8541775398,0.0,18.7433767983,22.9618409725,41.4293835675,0.0,18.025,23.4043835675
 03/06  17:00:00,65.8635057346,6.34410106296,13.3398193513,0.0,18.7433767983,27.431320555,23.7922906009,0.0,18.025,5.76729060085
 03/06  18:00:00,77.161135437,6.51953888605,12.2735614919,0.0,17.6635504202,40.6971502883,10.7813596504,0.0,0.0,10.7813596504
 03/06  19:00:00,90.7283963414,6.60607108787,11.7129720094,0.0,27.5259009287,37.3340067412,12.3819768548,0.00986671910484,0.0,12.3721101357
 03/06  20:00:00,93.2201886772,6.67260393099,11.813229334,0.0,33.8341110165,33.3544677425,12.6677365726,1.10145308893,0.0,11.5662834837
 03/06  21:00:00,102.082178231,6.80460524065,12.3890560308,0.0,36.5179666069,38.8247702939,8.9065521802,3.11227065732,0.0,5.79428152288
 03/06  22:00:00,96.2263967254,6.79254665242,12.0599062421,0.0,32.965339924,36.8579353714,22.6205293541,5.19818812048,0.0,17.4223412336
 03/06  23:00:00,69.094401632,6.36139479376,8.90656571997,0.0,25.6355707503,20.6438685092,18.660167974,7.07880691774,0.0,11.5813610563
 03/06  24:00:00,46.1654926986,5.97637346146,5.91611197553,0.0,15.0252895274,11.7056064465,15.2228983515,9.44937160296,0.0,5.77352674857
 03/07  01:00:00,39.4045101347,5.80033717196,4.35702460636,0.0,11.6412384099,10.0650221343,17.3543066899,11.5867328861,0.0,5.76757380374
 03/07  02:00:00,36.7095039448,5.67769161754,3.34546999209,0.0,10.0992000411,10.047477231,19.7368590228,13.9761876532,0.0,5.76067136958
 03/07  03:00:00,34.1012458453,5.5952065622,2.67925575531,0.0,8.25718729233,10.0299323277,16.0385711822,16.0185711822,0.0,0.02
 03/07  04:00:00,33.7166544911,5.55260113155,2.33726678659,0.0,8.25718729233,10.0299323277,23.7540285384,17.993249958,0.0,5.76077858041
 03/07  05:00:00,35.0393645543,5.52050330325,2.08535925049,0.0,8.25718729233,11.6354268332,25.2430059764,19.4756258425,0.0,5.76738013392
 03/07  06:00:00,42.6185568045,5.52259136998,2.08247288856,0.0,12.1011305571,15.3678112995,25.4221196036,19.6347616382,0.0,5.78735796535
 03/07  07:00:00,70.5472590326,5.79262436402,3.9803135419,0.0,19.7275818095,37.2640762949,36.7139934485,19.2939000758,0.0,17.4200933727
 03/07  08:00:00,88.4119881477,6.12352108548,6.677590625,0.0,24.3117294858,51.2795993405,30.8494056091,13.3445916527,0.0,17.5048139564
 03/07  09:00:00,76.3838466665,5.82588708581,6.22270468678,0.0,23.6694662846,40.6342015617,39.187504629,3.79868279548,0.0,35.3888218336
 03/07  10:00:00,74.4345653941,5.91978250781,9.18717843221,0.0,23.6694662846,35.6302164847,42.0661802468,0.528882697491,18.025,23.5122975493
 03/07  11:00:00,56.7577054628,5.87286239289,9.15414680598,0.0,18.7433767983,22.9618409725,47.4189429572,0.0726494947537,18.025,29.3212934625
 03/07  12:00:00,58.0753386564,6.00370870105,10.3433782557,0.0,18.7433767983,22.9618409725,41.4278576819,0.0,18.025,23.4028576819
 03/07  13:00:00,60.4608895194,6.15814865183,12.5310386535,0.0,18.5889407304,23.1597249699,41.4178951895,0.0,18.025,23.3928951895
 03/07  14:00:00,62.4687793165,6.2991912527,14.1513843295,0.0,18.7433767983,23.2517909448,39.57942673,0.0,18.025,21.55442673
 03/07  15:00:00,63.518083072,6.36886289712,15.1310181977,0.0,18.7433767983,23.2517909448,37.422216294,0.0,18.025,19.397216294
 03/07  16:00:00,63.8328345111,6.41241098543,15.6921727946,0.0,18.7433767983,22.9618409725,41.430001486,0.0,18.025,23.405001486
 03/07  17:00:00,68.1954500696,6.44695242129,15.5689169508,0.0,18.7433767983,27.431320555,23.7922062761,0.0,18.025,5.76720627609
 03/07  18:00:00,79.7484048443,6.65880517692,14.7215689672,0.0,17.6635504202,40.6971502883,11.5413598199,0.0,0.0,11.5413598199
 03/07  19:00:00,93.0682409993,6.77623294492,13.8826629748,0.0,27.5259009287,37.3340067412,11.6075982236,0.0,0.0,11.6075982236
 03/07  20:00:00,95.4146542967,6.85058536897,13.8297177304,0.0,33.8341110165,33.3544677425,11.5666116323,0.0,0.0,11.5666116323
 03/07  21:00:00,104.32380914,7.00358473064,14.431711238,0.0,36.5179666069,38.8247702939,6.07832823059,0.285930813365,0.0,5.79239741722
 03/07  22:00:00,98.6601971096,7.00808285864,14.278178043,0.0,32.965339924,36.8579353714,18.3819889249,0.959352716654,0.0,17.4226362082
 03/07  23:00:00,71.5675813519,6.57893227497,11.1622129007,0.0,25.6355707503,20.6438685092,13.021999086,1.44041238883,0.0,11.5815866971
 03/07  24:00:00,48.6463819339,6.19205292701,8.18132445194,0.0,15.0252895274,11.7056064465,7.58038329373,1.80614799986,0.0,5.77423529387
 03/08  01:00:00,41.8767111222,6.01980418328,6.60976081635,0.0,11.6412384099,10.0650221343,8.6933127666,2.92580144225,0.0,5.76751132435
 03/08  02:00:00,39.0643841153,5.90062237417,5.47742056311,0.0,10.0992000411,10.047477231,10.2043682405,4.44354901624,0.0,5.7608192243
 03/08  03:00:00,36.1729018586,5.79856905648,4.54755135767,0.0,8.25718729233,10.0299323277,5.6584296775,5.6384296775,0.0,0.02
 03/08  04:00:00,35.4137921726,5.72528840804,3.86171935418,0.0,8.25718729233,10.0299323277,12.575723829,6.81520992145,0.0,5.76051390759
 03/08  05:00:00,36.5916316395,5.67611918413,3.48201244609,0.0,8.25718729233,11.6354268332,13.2034343625,7.43592914044,0.0,5.76750522209
 03/08  06:00:00,44.2823584287,5.68481730413,3.58405233078,0.0,12.1011305571,15.3678112995,12.8407508927,7.0533054774,0.0,5.78744541532
 03/08  07:00:00,73.992512938,6.1449137122,7.07328572766,0.0,19.7275818095,37.2640762949,23.5020319759,6.08097229391,0.0,17.421059682
 03/08  08:00:00,92.6590509068,6.55279273451,10.4953903697,0.0,24.3117294858,51.2795993405,20.6539909374,3.14910506713,0.0,17.5048858703
 03/08  09:00:00,80.8937728913,6.21440311025,10.3441212281,0.0,23.6694662846,40.6342015617,35.3923007852,0.00454403578012,0.0,35.3877567494
 03/08  10:00:00,80.511846979,6.36650319341,14.8177432797,0.0,23.6694662846,35.6302164847,41.5382969575,0.0,18.025,23.5132969575
 03/08  11:00:00,64.7974249946,6.34968512094,16.717047371,0.0,18.7433767983,22.9618409725,47.3456707261,0.0,18.025,29.3206707261
 03/08  12:00:00,67.8090107803,6.53454327566,19.5462180549,0.0,18.7433767983,22.9618409725,41.4273626797,0.0,18.025,23.4023626797
 03/08  13:00:00,71.2658889402,6.74284383657,22.7513450741,0.0,18.5889407304,23.1597249699,41.4165226827,0.0,18.025,23.3915226827
 03/08  14:00:00,73.5484196702,6.88915871608,24.6410592002,0.0,18.7433767983,23.2517909448,37.9816991864,0.0,18.025,19.9566991864
 03/08  15:00:00,75.0925171101,6.98954918336,26.0847685807,0.0,18.7433767983,23.2517909448,39.0166857491,0.0,18.025,20.9916857491
 03/08  16:00:00,75.1578875105,7.02810064735,26.4015384179,0.0,18.7433767983,22.9618409725,41.4291937997,0.0,18.025,23.4041937997
 03/08  17:00:00,78.3269087186,7.0186607722,25.1286690136,0.0,18.7433767983,27.431320555,23.7921000723,0.0,18.025,5.76710007226
 03/08  18:00:00,89.2153017862,7.21030536274,23.6369690218,0.0,17.6635504202,40.6971502883,11.5410859236,0.0,0.0,11.5410859236
 03/08  19:00:00,101.578597855,7.3052951755,21.8639633194,0.0,27.5259009287,37.3340067412,11.6071966524,0.0,0.0,11.6071966524
 03/08  20:00:00,102.428881809,7.34656311963,20.3479722518,0.0,33.8341110165,33.3544677425,11.5662407914,0.0,0.0,11.5662407914
 03/08  21:00:00,109.884889588,7.45085945671,19.5455216215,0.0,36.5179666069,38.8247702939,5.79424209197,0.0,0.0,5.79424209197
 03/08  22:00:00,103.430446213,7.40830025637,18.6482163791,0.0,32.965339924,36.8579353714,17.4218802715,0.0,0.0,17.4218802715
 03/08  23:00:00,75.4172921373,6.92896149198,14.6618997084,0.0,25.6355707503,20.6438685092,11.5811120774,0.0,0.0,11.5811120774
 03/08  24:00:00,51.8575964067,6.49436563939,11.0902291368,0.0,15.0252895274,11.7056064465,5.77402847512,0.0,0.0,5.77402847512
 03/09  01:00:00,44.6643779352,6.28519506983,9.13203916907,0.0,11.6412384099,10.0650221343,5.93444285255,0.168213933231,0.0,5.76622891932
 03/09  02:00:00,41.5050032014,6.13418292959,7.68448143796,0.0,10.0992000411,10.047477231,6.79774179767,1.03712352333,0.0,5.76061827433
 03/09  03:00:00,38.3115709784,6.00419655441,6.48059444302,0.0,8.25718729233,10.0299323277,1.91414828993,1.89414828993,0.0,0.02
 03/09  04:00:00,37.2947795019,5.90888350968,5.55911316357,0.0,8.25718729233,10.0299323277,9.38606930279,3.62576266656,0.0,5.76030663624
 03/09  05:00:00,38.1496092351,5.83666598004,4.8794458592,0.0,8.25718729233,11.6354268332,10.8635787701,5.09629831174,0.0,5.76728045839
 03/09  06:00:00,45.6483068146,5.82676542647,4.80805704294,0.0,12.1011305571,15.3678112995,11.2627167457,5.47553294127,0.0,5.78718380442
 03/09  07:00:00,75.2561901379,6.28243513101,8.19944764169,0.0,19.7275818095,37.2640762949,22.6066012623,5.18609250445,0.0,17.4205087579
 03/09  08:00:00,94.0825539679,6.69254037165,11.7791563344,0.0,24.3117294858,51.2795993405,19.7215342174,2.21727244613,0.0,17.5042617713
 03/09  09:00:00,82.292851149,6.34189562741,11.615713269,0.0,23.6694662846,40.6342015617,35.3869182988,0.0,0.0,35.3869182988
 03/09  10:00:00,81.221209699,6.45169912123,15.4419157028,0.0,23.6694662846,35.6302164847,41.5377962879,0.0,18.025,23.5127962879
 03/09  11:00:00,64.9339151255,6.38450362686,16.8187219977,0.0,18.7433767983,22.9618409725,47.3446718397,0.0,18.025,29.3196718397
 03/09  12:00:00,66.0133210702,6.39752909249,17.8875443299,0.0,18.7433767983,22.9618409725,41.4254364658,0.0,18.025,23.4004364658
 03/09  13:00:00,68.1987123934,6.50607887097,19.9209345932,0.0,18.5889407304,23.1597249699,37.4855427532,0.0,18.025,19.4605427532
 03/09  14:00:00,70.4060124274,6.66004930645,21.727765915,0.0,18.7433767983,23.2517909448,39.514749215,0.0,18.025,21.489749215
 03/09  15:00:00,70.3661924193,6.70387526093,21.6441210799,0.0,18.7433767983,23.2517909448,41.4284479951,0.0,18.025,23.4034479951
 03/09  16:00:00,69.393588851,6.6882026312,20.977139863,0.0,18.7433767983,22.9618409725,41.4268745419,0.0,18.025,23.4018745419
 03/09  17:00:00,73.2789882731,6.70182946355,20.3975789153,0.0,18.7433767983,27.431320555,23.7920982113,0.0,18.025,5.76709821133
 03/09  18:00:00,84.7995481175,6.92167738055,19.5098459402,0.0,17.6635504202,40.6971502883,5.78045365156,0.0,0.0,5.78045365156
 03/09  19:00:00,97.5342383781,7.04481512149,18.0800867571,0.0,27.5259009287,37.3340067412,17.4008343827,0.0,0.0,17.4008343827
 03/09  20:00:00,99.2286038512,7.12032334239,17.3739383979,0.0,33.8341110165,33.3544677425,11.565084906,0.0,0.0,11.565084906
 03/09  21:00:00,107.693735328,7.25945943166,17.5457748186,0.0,36.5179666069,38.8247702939,5.81014307593,0.0165164222508,0.0,5.79362665368
 03/09  22:00:00,101.651356015,7.25091086153,17.0265195109,0.0,32.965339924,36.8579353714,17.4219117946,0.0,0.0,17.4219117946
 03/09  23:00:00,74.1343414222,6.80348292695,13.5044342465,0.0,25.6355707503,20.6438685092,11.639415177,0.0580666441005,0.0,11.5813485329
 03/09  24:00:00,50.9230518321,6.39410621589,10.2559468715,0.0,15.0252895274,11.7056064465,6.32186860918,0.547800564157,0.0,5.77406804502
 03/10  01:00:00,43.929562106,6.20379689083,8.4786242829,0.0,11.6412384099,10.0650221343,7.01199009385,1.24466138869,0.0,5.76732870515
 03/10  02:00:00,40.9069772646,6.06724617302,7.15339555167,0.0,10.0992000411,10.047477231,2.08500893656,2.06500893656,0.0,0.02
 03/10  03:00:00,37.8073094044,5.9479102132,6.03261952854,0.0,8.25718729233,10.0299323277,9.41662003537,3.6570393109,0.0,5.75958072447
 03/10  04:00:00,36.8486392183,5.86046396006,5.16139423615,0.0,8.25718729233,10.0299323277,11.0502034819,5.28970870064,0.0,5.76049478128
 03/10  05:00:00,37.7876735745,5.79634393125,4.55783559685,0.0,8.25718729233,11.6354268332,12.0492856918,6.28212354733,0.0,5.76716214451
 03/10  06:00:00,45.4098890778,5.79532093285,4.60108789564,0.0,12.1011305571,15.3678112995,12.0385054935,6.25228350941,0.0,5.7862219841
 03/10  07:00:00,75.3587577732,6.27826821534,8.30618790335,0.0,19.7275818095,37.2640762949,23.0449418101,5.6222883494,0.0,17.4226534607
 03/10  08:00:00,94.7252478692,6.73189225385,12.3825090917,0.0,24.3117294858,51.2795993405,19.4018481147,1.8973814341,0.0,17.5044666806
 03/10  09:00:00,84.0802952025,6.41895746288,13.3261020457,0.0,23.6694662846,40.6342015617,29.5028087757,0.0111735743817,0.0,29.4916352013
 03/10  10:00:00,84.3540621489,6.56615911799,18.4603146702,0.0,23.6694662846,35.6302164847,47.4075213704,0.0,18.025,29.3825213704
 03/10  11:00:00,66.5520177008,6.46152110342,18.3598098198,0.0,18.7433767983,22.9618409725,45.7385284127,0.0,18.025,27.7135284127
 03/10  12:00:00,68.3312270393,6.59277850539,20.0102029514,0.0,18.7433767983,22.9618409725,37.1820345902,0.0,18.025,19.1570345902
 03/10  13:00:00,69.9141000022,6.71609898028,21.4263070151,0.0,18.5889407304,23.1597249699,41.4280159098,0.0,18.025,23.4030159098
 03/10  14:00:00,70.9163323246,6.80233443306,22.0958037207,0.0,18.7433767983,23.2517909448,41.4262988139,0.0,18.025,23.4012988139
 03/10  15:00:00,71.9506469444,6.86734000739,23.0651126651,0.0,18.7433767983,23.2517909448,41.4246350396,0.0,18.025,23.3996350396
 03/10  16:00:00,71.3724939969,6.87164486084,22.7726044717,0.0,18.7433767983,22.9618409725,41.4229803869,0.0,18.025,23.3979803869
 03/10  17:00:00,75.6004013864,6.89457965581,22.5262401698,0.0,18.7433767983,27.431320555,23.7920597659,0.0,18.025,5.76705976591
 03/10  18:00:00,87.5757348151,7.12406165441,22.0836509243,0.0,17.6635504202,40.6971502883,5.78011060736,0.0,0.0,5.78011060736
 03/10  19:00:00,100.41870366,7.24333015635,20.7660427136,0.0,27.5259009287,37.3340067412,17.4011457232,0.0,0.0,17.4011457232
 03/10  20:00:00,101.845730973,7.31623492828,19.7951570777,0.0,33.8341110165,33.3544677425,5.79399987935,0.0,0.0,5.79399987935
 03/10  21:00:00,109.852062678,7.45284740844,19.5107191178,0.0,36.5179666069,38.8247702939,11.565987425,0.0,0.0,11.565987425
 03/10  22:00:00,103.869663244,7.44431824498,19.0514279384,0.0,32.965339924,36.8579353714,17.4204818011,0.0,0.0,17.4204818011
 03/10  23:00:00,76.2246844881,6.99288627621,15.4053791419,0.0,25.6355707503,20.6438685092,11.5808932024,0.0,0.0,11.5808932024
 03/10  24:00:00,52.918249057,6.57894882137,12.066303337,0.0,15.0252895274,11.7056064465,5.77385793325,0.0,0.0,5.77385793325
 03/11  01:00:00,47.1447718893,6.39908601692,10.2986508093,0.0,12.8411359301,10.0650221343,5.76726686648,0.0,0.0,5.76726686648
 03/11  02:00:00,45.88752021,6.2871096357,9.1545958006,0.0,12.8411359301,10.0650221343,0.0702972967912,0.0502972967912,0.0,0.02
 03/11  03:00:00,39.8612213367,6.14171364056,7.89272836386,0.0,8.25718729233,10.0299323277,6.35857438008,0.597921117182,0.0,5.76065326289
 03/11  04:00:00,38.9493161516,6.05329816981,7.06924015165,0.0,8.25718729233,10.0299323277,6.95063314784,1.19030456617,0.0,5.76032858167
 03/11  05:00:00,40.0155553502,5.99685703137,6.58520738972,0.0,8.25718729233,11.6354268332,1.5358446741,1.5158446741,0.0,0.02
 03/11  06:00:00,43.8840288684,5.95466321626,6.33746716981,0.0,8.71707943955,15.3327214929,13.2843641632,1.75676960898,0.0,11.5275945542
 03/11  07:00:00,61.8668402058,6.12099080925,7.82573166161,0.0,18.5082010057,25.6353820695,7.44046696869,1.65313734937,0.0,5.78732961932
 03/11  08:00:00,78.5442870078,6.54135488746,11.5149589483,0.0,19.4083231844,41.0650158608,17.8981913027,0.475739466456,0.0,17.4224518362
 03/11  09:00:00,109.429684897,7.06159607807,18.0029394305,0.0,26.3286599382,57.9988325916,35.5940957137,0.0,0.0,35.5940957137
 03/11  10:00:00,96.6364343046,6.97682540416,20.4489462187,0.0,26.3286599382,42.8504436482,47.5098684497,0.0,18.025,29.4848684497
 03/11  11:00:00,71.9256711271,6.74062291674,19.9687174888,0.0,21.7447113004,23.4437158914,47.4126135382,0.0,18.025,29.3876135382
 03/11  12:00:00,72.4353427156,6.87892920035,22.8020292899,0.0,19.3027497915,23.426170988,41.4803765991,0.0,18.025,23.4553765991
 03/11  13:00:00,73.6901365766,6.91772789715,23.8760576621,0.0,19.1483137236,23.7250123474,41.4255619824,0.0,18.025,23.4005619824
 03/11  14:00:00,74.6698120239,6.96754538251,24.6603716493,0.0,19.3027497915,23.7161209604,41.4235817274,0.0,18.025,23.3985817274
 03/11  15:00:00,75.8322424005,7.06257870005,25.7277684106,0.0,19.3027497915,23.7161209604,41.4218222847,0.0,18.025,23.3968222847
 03/11  16:00:00,74.2830152555,7.01263858517,24.5184309397,0.0,19.3027497915,23.426170988,41.4200792266,0.0,18.025,23.3950792266
 03/11  17:00:00,77.3664813639,6.95225045501,23.2109479113,0.0,19.3027497915,27.8956505705,23.7921735064,0.0,18.025,5.76717350641
 03/11  18:00:00,84.8513324742,7.08525088115,21.940224371,0.0,18.2229234133,37.5968344597,5.77376121817,0.0,0.0,5.77376121817
 03/11  19:00:00,105.669914102,7.29669153222,21.0579776569,0.0,32.690315043,37.0816133363,5.78052137863,0.0,0.0,5.78052137863
 03/11  20:00:00,104.824163758,7.38556418219,20.0114851148,0.0,36.8143715336,33.066984531,11.5671171597,0.0,0.0,11.5671171597
 03/11  21:00:00,110.234701783,7.50834395878,20.0591681928,0.0,36.3493007332,38.7721355839,11.5663126951,0.0,0.0,11.5663126951
 03/11  22:00:00,107.137733003,7.44869881705,19.1397091043,0.0,36.1807251679,36.8228455648,5.79326406033,0.0,0.0,5.79326406033
 03/11  23:00:00,81.6737543687,7.00968409972,15.4344583472,0.0,31.0351095914,20.6438685092,17.420618054,0.0,0.0,17.420618054
 03/11  24:00:00,55.3774862795,6.59352389511,12.1087360844,0.0,17.4250845679,11.7056064465,5.78734897721,0.0,0.0,5.78734897721
 03/12  01:00:00,47.223818969,6.39873162773,10.259851011,0.0,12.925468867,10.100111941,6.19340696029,0.432743120463,0.0,5.76066383983
 03/12  02:00:00,40.5899351171,6.20063046417,8.44310434677,0.0,8.34152022915,10.0650221343,6.93738637649,1.17666403752,0.0,5.76072233897
 03/12  03:00:00,39.3618079847,6.08569958852,7.32991039163,0.0,8.34152022915,10.0650221343,7.69247441276,1.93207449161,0.0,5.76039992115
 03/12  04:00:00,40.0437969459,5.99897130699,6.49191478158,0.0,8.34152022915,11.6705166398,3.49848411655,3.47848411655,0.0,0.02
 03/12  05:00:00,43.6994219781,5.93790989909,6.05019391655,0.0,8.80141237637,15.3678112995,9.75868482904,3.98478468755,0.0,5.77390014148
 03/12  06:00:00,64.9449654557,6.07182898058,7.18502267656,0.0,18.5082010057,25.6353820695,15.5757300974,4.02126696242,0.0,11.5544631349
 03/12  07:00:00,80.2667113906,6.36022789463,9.53109670687,0.0,19.4926561212,41.1001056674,21.2322294539,3.81066555746,0.0,17.4215638964
 03/12  08:00:00,105.611748077,6.79135143203,14.4552585917,0.0,26.3286599382,57.9988325916,35.7726411272,0.182182495466,0.0,35.5904586318
 03/12  09:00:00,89.4143226853,6.4718018938,13.8512869876,0.0,26.2443270014,42.8153538416,48.0360189063,0.526873927262,18.025,29.484144979
 03/12  10:00:00,61.5497023113,6.03103247535,10.3023442188,0.0,21.7447113004,23.4437158914,50.1062500522,2.69694637725,18.025,29.384303675
 03/12  11:00:00,58.9014295047,6.02747805707,10.0598596328,0.0,19.3449162599,23.4437158914,43.7616850736,2.28269184912,18.025,23.4539932245
 03/12  12:00:00,59.4603780954,6.10664845522,10.3976707651,0.0,19.190480192,23.7425572507,44.1916292079,2.76874870847,18.025,23.3978804994
 03/12  13:00:00,59.233473582,6.11224907012,10.1390431261,0.0,19.260583323,23.698576057,42.3256107525,0.903571472232,18.025,23.3970392803
 03/12  14:00:00,59.323609984,6.14148333859,10.199944851,0.0,19.260583323,23.698576057,42.4098738524,0.990895354027,18.025,23.3939784984
 03/12  15:00:00,59.053948436,6.14609933747,10.2156167133,0.0,19.260583323,23.4086260847,43.6267813636,2.20963453506,18.025,23.3921468285
 03/12  16:00:00,62.4136447289,6.09606658666,9.17400994451,0.0,19.260583323,27.8781056672,26.1277200528,2.33556662198,18.025,5.76715343085
 03/12  17:00:00,70.1878362172,6.20439667684,8.21729706197,0.0,18.1807569449,37.5792895564,8.21578171883,2.44201976887,0.0,5.77376194996
 03/12  18:00:00,85.5244051146,6.4195411304,9.44504637023,0.0,32.6059821062,37.0465235296,11.6260372685,5.84565875786,0.0,5.78037851068
 03/12  19:00:00,93.6569653749,6.50598874398,9.72386894195,0.0,36.8143715336,33.066984531,20.8160839236,9.24879868355,0.0,11.56728524
 03/12  20:00:00,99.4927787439,6.6126363656,10.0935341409,0.0,36.43363367,38.8072253906,25.1193958821,13.5544824241,0.0,11.564913458
 03/12  21:00:00,96.4096446163,6.55711310001,9.4226345823,0.0,36.0963922311,36.7877557581,22.4366444219,16.6430578112,0.0,5.79358661065
 03/12  22:00:00,72.0148991186,6.16934554274,6.73537179931,0.0,30.9507766546,20.6087787026,36.306255803,18.8851968107,0.0,17.4210589923
 03/12  23:00:00,46.6376740639,5.79499709951,4.16745678467,0.0,17.4250845679,11.7056064465,26.7339158367,20.9479139795,0.0,5.78600185721
 03/12  24:00:00,39.3709229791,5.66673768082,3.13772960181,0.0,12.925468867,10.100111941,27.856042345,22.0887075324,0.0,5.76733481259
 03/13  01:00:00,35.7885447429,5.58774985394,2.51446204345,0.0,10.0992000411,10.047477231,29.4431057225,23.6824972515,0.0,5.76060847094
 03/13  02:00:00,33.4136888037,5.52801866915,2.0588960794,0.0,8.25718729233,10.0299323277,31.3510512985,25.5903824561,0.0,5.76066884248
 03/13  03:00:00,33.0719907619,5.48701090277,1.75820798232,0.0,8.25718729233,10.0299323277,27.0783970631,27.0583970631,0.0,0.02
 03/13  04:00:00,34.3983191002,5.45301049731,1.51182210614,0.0,8.25718729233,11.6354268332,34.3467028703,28.5795296519,0.0,5.7671732184
 03/13  05:00:00,41.9762238,5.45174392614,1.51101129519,0.0,12.1011305571,15.3678112995,40.0968816087,28.5437246319,0.0,11.5531569768
 03/13  06:00:00,73.4120630546,5.69540899681,3.1743816173,0.0,19.7275818095,37.2640762949,39.5381051704,27.9179278375,0.0,11.6201773329
 03/13  07:00:00,89.7163147635,5.87822630696,4.45926825704,0.0,24.3117294858,51.2795993405,49.1044028211,25.7748358461,0.0,23.329566975
 03/13  08:00:00,73.5284069216,5.62134580728,3.57184710205,0.0,23.6694662846,40.6342015617,47.2674711831,17.7813035762,0.0,29.4861676068
 03/13  09:00:00,70.6172651378,5.61632881546,5.67335995117,0.0,23.6694662846,35.6302164847,61.4677572355,14.0609813818,18.025,29.3817758537
