Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/13  10:00:00,52.6979514047,5.54177044261,5.42550860146,0.0,18.7433767983,22.9618409725,53.1116304557,11.6331551141,18.025,23.4534753416
 03/13  11:00:00,52.9404750857,5.57463855568,5.63759919811,0.0,18.7433767983,22.9618409725,50.7337200025,9.30921960435,18.025,23.3995003981
 03/13  12:00:00,53.4319648032,5.62903704104,6.0312419459,0.0,18.5889407304,23.1597249699,48.3217920139,6.90580732765,18.025,23.3909846862
 03/13  13:00:00,54.2357463917,5.70076433984,6.51679280223,0.0,18.7433767983,23.2517909448,44.4525662059,3.03849398342,18.025,23.3890722224
 03/13  14:00:00,54.9432957573,5.76878265974,7.15632321974,0.0,18.7433767983,23.2517909448,39.3864856401,1.60254218166,18.025,19.7589434585
 03/13  15:00:00,55.0657329764,5.80667292106,7.53082311167,0.0,18.7433767983,22.9618409725,41.5506466096,2.34144434616,18.025,21.1842022635
 03/13  16:00:00,58.9575022887,5.82507742457,6.95286137583,0.0,18.7433767983,27.431320555,26.2484430466,2.45647950744,18.025,5.76696353916
 03/13  17:00:00,71.1375018884,6.03949113311,6.7300038971,0.0,17.6635504202,40.6971502883,14.1002029813,2.55963518116,0.0,11.5405678001
 03/13  18:00:00,78.7280255918,6.19494561168,7.65977683053,0.0,27.5259009287,37.3340067412,17.0451135491,5.43886790364,0.0,11.6062456455
 03/13  19:00:00,88.9779928248,6.27243133818,7.97124110723,0.0,33.8341110165,33.3544677425,20.3703890583,8.80493833585,0.0,11.5654507224
 03/13  20:00:00,97.9303166687,6.41688920007,8.62494493746,0.0,36.5179666069,38.8247702939,19.0592005805,13.2654180531,0.0,5.79378252747
 03/13  21:00:00,92.1779942017,6.4121350648,8.39196747651,0.0,32.965339924,36.8579353714,33.547068544,16.1274448731,0.0,17.419623671
 03/13  22:00:00,65.4494377798,6.00416604582,5.61886946633,0.0,25.6355707503,20.6438685092,29.8725747031,18.2922490233,0.0,11.5803256798
 03/13  23:00:00,43.2068045742,5.67230873595,3.26151030801,0.0,15.0252895274,11.7056064465,25.9050522584,20.1322785241,0.0,5.77277373424
 03/13  24:00:00,37.2427150388,5.57169702821,2.42388486624,0.0,11.6412384099,10.0650221343,26.9052453655,21.1379977861,0.0,5.76724757937
 03/14  01:00:00,35.2277394118,5.51829143778,2.02311995127,0.0,10.0992000411,10.047477231,22.7083842892,22.6883842892,0.0,0.02
 03/14  02:00:00,32.9673133249,5.46934511428,1.67119740314,0.0,8.25718729233,10.0299323277,29.993757689,24.2332150193,0.0,5.76054266965
 03/14  03:00:00,32.6896212507,5.43582910622,1.42701884,0.0,8.25718729233,10.0299323277,31.2795384743,25.5189418941,0.0,5.76059658013
 03/14  04:00:00,34.0832994672,5.40833520358,1.24148045492,0.0,8.25718729233,11.6354268332,32.5311770608,26.7639989148,0.0,5.76717814598
 03/14  05:00:00,41.7134689068,5.41291505244,1.28709246073,0.0,12.1011305571,15.3678112995,32.1854230601,26.3984483816,0.0,5.78697467849
 03/14  06:00:00,73.296385513,5.67023848022,3.08387800103,0.0,19.7275818095,37.2640762949,43.0172741405,25.5959960882,0.0,17.4212780524
 03/14  07:00:00,87.8225855989,5.86235407619,4.46542816128,0.0,24.3117294858,51.2795993405,40.7409196178,23.2386891492,0.0,17.5022304686
 03/14  08:00:00,73.4458622277,5.59661861716,3.51403696351,0.0,23.6694662846,40.6342015617,45.4971821921,16.0108808395,0.0,29.4863013526
 03/14  09:00:00,70.8293815524,5.60583537555,5.89597899114,0.0,23.6694662846,35.6302164847,58.22027551,10.8181988748,18.025,29.3770766352
 03/14  10:00:00,53.1024829135,5.54457672344,5.82723531684,0.0,18.7433767983,22.9618409725,48.0780892207,6.59737963057,18.025,23.4557095901
 03/14  11:00:00,53.812515591,5.61039805418,6.47388262117,0.0,18.7433767983,22.9618409725,44.4367065809,3.0111748964,18.025,23.4005316845
 03/14  12:00:00,54.6916655971,5.70607565044,7.21390720737,0.0,18.5889407304,23.1597249699,44.1182698128,2.69501499194,18.025,23.3982548208
 03/14  13:00:00,55.8699435697,5.81800971707,8.03374971561,0.0,18.7433767983,23.2517909448,41.4306401751,0.00827894300726,18.025,23.3973612321
 03/14  14:00:00,56.652659372,5.89864808686,8.73582680874,0.0,18.7433767983,23.2517909448,41.4191249627,0.0,18.025,23.3941249627
 03/14  15:00:00,57.1349149922,5.97451203914,9.4321677007,0.0,18.7433767983,22.9618409725,41.4186980985,0.0,18.025,23.3936980985
 03/14  16:00:00,61.5569889307,6.03543579989,9.34198170132,0.0,18.7433767983,27.431320555,23.7920412741,0.0,18.025,5.76704127409
 03/14  17:00:00,73.7912915992,6.26462511431,9.15866028622,0.0,17.6635504202,40.6971502883,5.7802172816,0.0,0.0,5.7802172816
 03/14  18:00:00,81.2581276523,6.42316538283,9.96166207887,0.0,27.5259009287,37.3340067412,12.1879092516,0.581424665621,0.0,11.606484586
 03/14  19:00:00,91.623956395,6.51536012695,10.3742773509,0.0,33.8341110165,33.3544677425,13.6752195889,2.10795612017,0.0,11.5672634687
 03/14  20:00:00,100.622511383,6.66749043199,11.0665447085,0.0,36.5179666069,38.8247702939,16.8926158769,5.32637163617,0.0,11.5662442408
 03/14  21:00:00,94.8231584863,6.66288000034,10.7863966128,0.0,32.965339924,36.8579353714,19.3424729372,7.72192099263,0.0,11.6205519445
 03/14  22:00:00,67.8500665519,6.24363042479,7.78004151101,0.0,25.6355707503,20.6438685092,21.0329114645,9.45252671285,0.0,11.5803847516
 03/14  23:00:00,45.1238708324,5.87337754875,4.9775105035,0.0,15.0252895274,11.7056064465,17.0808894224,11.3070318286,0.0,5.77385759382
 03/14  24:00:00,38.6708524324,5.71928137989,3.70444154732,0.0,11.6412384099,10.0650221343,18.1667518962,12.3995409579,0.0,5.76721093838
 03/15  01:00:00,36.2284448418,5.62435275892,2.91776379731,0.0,10.0992000411,10.047477231,19.6029240318,13.8425282905,0.0,5.76039574125
 03/15  02:00:00,33.8005976393,5.56022587456,2.41360152662,0.0,8.25718729233,10.0299323277,21.081336518,15.3208970017,0.0,5.76043951632
 03/15  03:00:00,33.5118391846,5.52727147542,2.15780030186,0.0,8.25718729233,10.0299323277,16.5514446879,16.5314446879,0.0,0.02
 03/15  04:00:00,34.8791427259,5.50009442989,1.94556744557,0.0,8.25718729233,11.6354268332,23.5151796251,17.748002128,0.0,5.76717749706
 03/15  05:00:00,42.5366400213,5.50941621142,2.01376327017,0.0,12.1011305571,15.3678112995,28.9629319243,17.4105879648,0.0,11.5523439595
 03/15  06:00:00,74.3172303572,5.78765582256,3.987320653,0.0,19.7275818095,37.2640762949,28.3633967581,16.7448831063,0.0,11.6185136518
 03/15  07:00:00,89.6345338294,6.05718570358,6.0825511637,0.0,24.3117294858,51.2795993405,38.0091637216,14.6807552543,0.0,23.3284084673
 03/15  08:00:00,75.2157752178,5.72765080265,5.15292595052,0.0,23.6694662846,40.6342015617,37.6816298876,8.19727628036,0.0,29.4843536073
 03/15  09:00:00,72.6171008566,5.72833112374,7.56120443945,0.0,23.6694662846,35.6302164847,51.1791790565,3.77475527285,18.025,29.3794237837
 03/15  10:00:00,54.6678540863,5.64474520192,7.29244481918,0.0,18.7433767983,22.9618409725,43.2919592314,1.81367282868,18.025,23.4532864027
 03/15  11:00:00,55.8894413989,5.76953521161,8.39167439929,0.0,18.7433767983,22.9618409725,41.6580877081,0.233972415646,18.025,23.3991152924
 03/15  12:00:00,57.1883469235,5.89447204288,9.52219386636,0.0,18.5889407304,23.1597249699,41.4146633252,0.0,18.025,23.3896633252
 03/15  13:00:00,58.7964846778,6.03931482209,10.7389861628,0.0,18.7433767983,23.2517909448,41.4157411005,0.0,18.025,23.3907411005
 03/15  14:00:00,60.0266271544,6.14427395764,11.8641694998,0.0,18.7433767983,23.2517909448,35.5763800161,0.0,18.025,17.5513800161
 03/15  15:00:00,60.7453226882,6.22479876617,12.7922937655,0.0,18.7433767983,22.9618409725,41.4245985383,0.0,18.025,23.3995985383
 03/15  16:00:00,65.7577924776,6.30916625945,13.2690650309,0.0,18.7433767983,27.431320555,23.7918275577,0.0,18.025,5.76682755766
 03/15  17:00:00,78.4237788204,6.56316514563,13.4926140247,0.0,17.6635504202,40.6971502883,5.78008889006,0.0,0.0,5.78008889006
 03/15  18:00:00,85.1876733436,6.7234201755,13.5909634693,0.0,27.5259009287,37.3340067412,17.4001118381,0.0,0.0,17.4001118381
 03/15  19:00:00,95.0925326617,6.80741387442,13.5508087833,0.0,33.8341110165,33.3544677425,11.5641229979,0.0,0.0,11.5641229979
 03/15  20:00:00,103.743427883,6.95388478501,13.9010741705,0.0,36.5179666069,38.8247702939,6.21593456177,0.422870040098,0.0,5.79306452167
 03/15  21:00:00,97.9333525149,6.95068961763,13.608785724,0.0,32.965339924,36.8579353714,18.9098773533,1.49112969439,0.0,17.4187476589
 03/15  22:00:00,70.8792941289,6.52591691365,10.5269888748,0.0,25.6355707503,20.6438685092,13.853482477,2.27382069193,0.0,11.5796617851
 03/15  23:00:00,47.9519994493,6.13838495061,7.54063564574,0.0,15.0252895274,11.7056064465,9.45635956321,3.682716024,0.0,5.77364353921
 03/15  24:00:00,41.2509923083,5.97048271014,6.0333825586,0.0,11.6412384099,10.0650221343,10.7874097126,5.02046758315,0.0,5.7669421294
 03/16  01:00:00,38.4396918802,5.85101812807,4.90235108433,0.0,10.0992000411,10.047477231,6.6669617656,6.6469617656,0.0,0.02
 03/16  02:00:00,35.5318236143,5.74417940779,3.96087613102,0.0,8.25718729233,10.0299323277,14.0122580013,8.25202834819,0.0,5.76022965311
 03/16  03:00:00,34.8916167527,5.6732561144,3.39159209884,0.0,8.25718729233,10.0299323277,15.2968372148,9.53697084152,0.0,5.75986637328
 03/16  04:00:00,36.0312098863,5.62067324223,2.97706000328,0.0,8.25718729233,11.6354268332,16.7989378558,11.0325238055,0.0,5.76641405037
 03/16  05:00:00,43.6845187968,5.62627938001,3.0447875941,0.0,12.1011305571,15.3678112995,16.7872948859,11.0004722101,0.0,5.78682267585
 03/16  06:00:00,76.7318203714,6.04464846191,6.14492081102,0.0,19.7275818095,37.2640762949,27.9531317582,10.5332934659,0.0,17.4198382923
 03/16  07:00:00,92.8440906641,6.39761790502,8.95169171825,0.0,24.3117294858,51.2795993405,26.4360254293,8.93613286366,0.0,17.4998925657
 03/16  08:00:00,77.8998032003,5.955283774,7.60932976161,0.0,23.6694662846,40.6342015617,33.2390832325,3.75463073347,0.0,29.484452499
 03/16  09:00:00,74.8414157664,5.91211931993,9.60173910515,0.0,23.6694662846,35.6302164847,49.1251469844,1.72203510946,18.025,29.378111875
 03/16  10:00:00,56.0181025836,5.73391541438,8.55352584796,0.0,18.7433767983,22.9618409725,43.2232222311,1.74428163762,18.025,23.4539405935
 03/16  11:00:00,57.2282321075,5.8427557092,9.65724677681,0.0,18.7433767983,22.9618409725,42.0269358544,0.606164086415,18.025,23.3957717679
 03/16  12:00:00,59.9281591531,5.96313967654,12.1933421506,0.0,18.5889407304,23.1597249699,41.4234238996,0.0,18.025,23.3984238996
 03/16  13:00:00,63.8824729326,6.13040730591,15.7338876208,0.0,18.7433767983,23.2517909448,41.4175128932,0.0,18.025,23.3925128932
 03/16  14:00:00,61.9626444631,6.08887475555,13.8555891891,0.0,18.7433767983,23.2517909448,41.4161305215,0.0,18.025,23.3911305215
 03/16  15:00:00,60.4970477004,6.07565988129,12.6931572279,0.0,18.7433767983,22.9618409725,41.4138808377,0.0,18.025,23.3888808377
 03/16  16:00:00,64.8764696364,6.14231903877,12.5545911417,0.0,18.7433767983,27.431320555,23.7916773632,0.0,18.025,5.76667736322
 03/16  17:00:00,77.4935248545,6.43380742543,12.6917212493,0.0,17.6635504202,40.6971502883,5.7801054777,0.0,0.0,5.7801054777
 03/16  18:00:00,85.40036463,6.63899531296,13.8880892126,0.0,27.5259009287,37.3340067412,11.6150567193,0.00942581450027,0.0,11.6056309048
 03/16  19:00:00,96.05113026,6.77310160533,14.5437218699,0.0,33.8341110165,33.3544677425,11.5919744037,0.0253669392489,0.0,11.5666074644
 03/16  20:00:00,105.150064643,6.96837181119,15.2932297495,0.0,36.5179666069,38.8247702939,12.508617157,0.944520750344,0.0,11.5640964067
 03/16  21:00:00,99.4489651139,6.98655811531,15.0885417902,0.0,32.965339924,36.8579353714,13.2424767718,1.62238841964,0.0,11.6200883521
 03/16  22:00:00,72.1274147432,6.55215605238,11.7488760931,0.0,25.6355707503,20.6438685092,13.3772016006,1.79716353979,0.0,11.5800380608
 03/16  23:00:00,49.1627744046,6.17420146082,8.71559846803,0.0,15.0252895274,11.7056064465,7.71895900734,1.94530137819,0.0,5.77365762916
 03/16  24:00:00,42.7316244932,6.04071055221,7.44378943821,0.0,11.6412384099,10.0650221343,7.69084234446,1.92411144927,0.0,5.76673089519
 03/17  01:00:00,40.2072842591,5.95340905277,6.56755189997,0.0,10.0992000411,10.047477231,7.95648016152,2.19608396152,0.0,5.7603962
 03/17  02:00:00,37.5407178882,5.87693246239,5.83702272675,0.0,8.25718729233,10.0299323277,2.58384855696,2.56384855696,0.0,0.02
 03/17  03:00:00,37.0871113716,5.83548388422,5.42486155338,0.0,8.25718729233,10.0299323277,8.44441188547,2.68399740558,0.0,5.76041447989
 03/17  04:00:00,38.3587032585,5.80317316842,5.12205468317,0.0,8.25718729233,11.6354268332,8.67235095585,2.90563526552,0.0,5.76671569034
 03/17  05:00:00,46.447877882,5.84616703319,5.5882649117,0.0,12.1011305571,15.3678112995,7.67408454097,1.8873026009,0.0,5.78678194007
 03/17  06:00:00,81.0323744522,6.40459491103,10.0855393276,0.0,19.7275818095,37.2640762949,18.7370734806,1.32001017947,0.0,17.4170633011
 03/17  07:00:00,97.5431454008,6.77339705724,13.2749793287,0.0,24.3117294858,51.2795993405,18.0309615171,0.53151400668,0.0,17.4994475105
 03/17  08:00:00,82.5046569385,6.27254449869,11.8969295163,0.0,23.6694662846,40.6342015617,32.0100363261,0.0,0.0,32.0100363261
 03/17  09:00:00,79.1569869788,6.2284563086,13.6009808707,0.0,23.6694662846,35.6302164847,44.8768580822,0.0,18.025,26.8518580822
 03/17  10:00:00,59.9876882529,5.99510187152,12.2619283789,0.0,18.7433767983,22.9618409725,41.4791964705,0.0,18.025,23.4541964705
 03/17  11:00:00,60.8787031698,6.09495261012,13.0555241507,0.0,18.7433767983,22.9618409725,41.4240246676,0.0,18.025,23.3990246676
 03/17  12:00:00,62.0074572439,6.1656240435,14.0701589913,0.0,18.5889407304,23.1597249699,41.4214383309,0.0,18.025,23.3964383309
 03/17  13:00:00,61.4247903066,6.16504153878,13.2415733155,0.0,18.7433767983,23.2517909448,41.4190523433,0.0,18.025,23.3940523433
 03/17  14:00:00,60.7866482864,6.151846836,12.6166255275,0.0,18.7433767983,23.2517909448,41.4166878496,0.0,18.025,23.3916878496
 03/17  15:00:00,61.0717494412,6.24317911448,13.1003434305,0.0,18.7433767983,22.9618409725,41.4159462459,0.0,18.025,23.3909462459
 03/17  16:00:00,64.2422221097,6.22313161382,11.8395282914,0.0,18.7433767983,27.431320555,23.7918377711,0.0,18.025,5.76683777106
 03/17  17:00:00,75.468599088,6.39023622235,10.7103700236,0.0,17.6635504202,40.6971502883,5.77998233188,0.0,0.0,5.77998233188
 03/17  18:00:00,82.4036059011,6.51585604308,11.0144750416,0.0,27.5259009287,37.3340067412,12.1817503486,0.575945957529,0.0,11.605804391
 03/17  19:00:00,90.5219775721,6.58343044946,11.0882456749,0.0,33.8341110165,33.3544677425,13.9601857554,2.3938829189,0.0,11.5663028365
 03/17  20:00:00,101.057158733,6.70617151669,11.4625299047,0.0,36.5179666069,38.8247702939,17.9991970512,6.43330121959,0.0,11.5658958316
 03/17  21:00:00,94.9650987914,6.6786619017,10.9125815082,0.0,32.965339924,36.8579353714,21.0955520372,9.47601587825,0.0,11.6195361589
 03/17  22:00:00,67.7903396172,6.24524961724,7.71871481846,0.0,25.6355707503,20.6438685092,23.6618218594,12.0819797394,0.0,11.5798421201
 03/17  23:00:00,44.9234043039,5.86030314927,4.79013001588,0.0,15.0252895274,11.7056064465,20.6752652591,14.9017508596,0.0,5.77351439948
 03/17  24:00:00,38.3975640143,5.69323218239,3.45721073362,0.0,11.6412384099,10.0650221343,22.5478301302,16.7807374103,0.0,5.76709271987
 03/18  01:00:00,38.8523235458,5.61674452396,2.78977636581,0.0,12.8411359301,10.0650221343,24.7033629015,18.9428674066,0.0,5.76049549493
 03/18  02:00:00,33.5676940009,5.54075379145,2.20017841393,0.0,8.25718729233,10.0299323277,21.2661681698,21.2461681698,0.0,0.02
 03/18  03:00:00,33.1687190545,5.49577430596,1.84618324758,0.0,8.25718729233,10.0299323277,29.0380280572,23.2775142531,0.0,5.76051380413
 03/18  04:00:00,34.4671173585,5.45913962887,1.57450620606,0.0,8.25718729233,11.6354268332,31.2886513518,25.5221273902,0.0,5.76652396164
 03/18  05:00:00,38.3876904088,5.42968154687,1.36613634998,0.0,8.71707943955,15.3327214929,32.2222681916,26.4494134337,0.0,5.7728547579
 03/18  06:00:00,58.994952455,5.49453858639,1.81232821625,0.0,18.5082010057,25.6353820695,38.3917531376,26.8386626089,0.0,11.5530905287
 03/18  07:00:00,70.9773441714,5.65483436495,2.95060139605,0.0,19.4083231844,41.0650158608,37.5305152759,25.9113862041,0.0,11.6191290718
 03/18  08:00:00,95.5958101431,5.88866947023,5.34207077296,0.0,26.3286599382,57.9988325916,54.6918044864,19.1123428434,0.0,35.579461643
 03/18  09:00:00,81.4757878759,5.75753229454,6.50764518421,0.0,26.3286599382,42.8504436482,70.5062665061,17.1117921789,18.025,35.3694743272
 03/18  10:00:00,56.3850915728,5.59147634539,5.57732585475,0.0,21.7447113004,23.4437158914,57.7564976325,16.2270300191,18.025,23.5044676134
 03/18  11:00:00,54.1133611063,5.62000095936,5.73900454038,0.0,19.3027497915,23.426170988,61.6854963027,14.3536125877,18.025,29.306883715
 03/18  12:00:00,54.4247191442,5.66213342806,5.86625095721,0.0,19.1483137236,23.7250123474,49.7574661546,12.8098452267,18.025,18.922620928
 03/18  13:00:00,55.171392957,5.73374654979,6.39577103335,0.0,19.3027497915,23.7161209604,48.5842520328,8.54149490777,18.025,22.0177571251
 03/18  14:00:00,55.6702323165,5.78901745215,6.83934036419,0.0,19.3027497915,23.7161209604,48.1471603218,6.72614419063,18.025,23.3960161312
 03/18  15:00:00,55.5301314339,5.80141155056,6.97679480781,0.0,19.3027497915,23.426170988,48.9281197966,7.50955713533,18.025,23.3935626612
 03/18  16:00:00,59.0197329117,5.76914870475,6.0473232024,0.0,19.3027497915,27.8956505705,31.6317402352,7.83993346456,18.025,5.76680677065
 03/18  17:00:00,66.8976661517,5.89225409626,5.17958137315,0.0,18.2229234133,37.5968344597,14.1494049279,8.37624404978,0.0,5.77316087812
 03/18  18:00:00,82.6670292302,6.12503231046,6.7627820563,0.0,32.690315043,37.0816133363,17.7542346894,11.9741609543,0.0,5.78007373507
 03/18  19:00:00,89.0609841025,6.23379399778,7.2841175517,0.0,36.8143715336,33.066984531,26.3555425757,14.7893964685,0.0,11.5661461072
 03/18  20:00:00,96.9349966337,6.36065305314,7.90719245842,0.0,36.3493007332,38.7721355839,30.4867296483,18.9210259533,0.0,11.565703695
 03/18  21:00:00,94.5031607887,6.32656703554,7.62730978412,0.0,36.1807251679,36.8228455648,27.0613601154,21.2684994264,0.0,5.79286068899
 03/18  22:00:00,70.3566657169,5.95932667686,5.16778876367,0.0,31.0351095914,20.6438685092,40.3254761111,22.9075387397,0.0,17.4179373713
 03/18  23:00:00,45.3073320575,5.64634431458,2.98579677714,0.0,17.4250845679,11.7056064465,29.960062836,24.1746137345,0.0,5.78544910148
 03/18  24:00:00,38.4319476491,5.57373468614,2.41119841965,0.0,12.8411359301,10.0650221343,30.2637103063,24.4967534746,0.0,5.76695683173
 03/19  01:00:00,38.204240651,5.53139649397,2.10762206345,0.0,12.925468867,10.100111941,30.9739785596,25.2136374565,0.0,5.76034110313
 03/19  02:00:00,33.0762525283,5.46904524005,1.66102298487,0.0,8.34152022915,10.0650221343,31.8186299165,26.0584136006,0.0,5.76021631597
 03/19  03:00:00,32.8099161795,5.4356791357,1.42805615044,0.0,8.34152022915,10.0650221343,26.5199835845,26.4999835845,0.0,0.02
 03/19  04:00:00,34.2293156876,5.41075692174,1.26566788233,0.0,8.34152022915,11.6705166398,32.7622397708,26.9952765201,0.0,5.7669632507
 03/19  05:00:00,38.2628216187,5.39327868216,1.15825177091,0.0,8.80141237637,15.3678112995,31.9251433491,26.151714282,0.0,5.77342906713
 03/19  06:00:00,58.9084157668,5.47587431095,1.74446154065,0.0,18.5082010057,25.6353820695,36.2743063935,24.7212765338,0.0,11.5530298596
 03/19  07:00:00,71.2387802442,5.66056584628,3.08689278398,0.0,19.4926561212,41.1001056674,33.7413069561,22.1220265792,0.0,11.6192803769
 03/19  08:00:00,96.1067205513,5.91928798672,5.82237344718,0.0,26.3286599382,57.9988325916,56.5410984504,15.0397073414,0.0,41.501391109
 03/19  09:00:00,82.02137056,5.7870155393,7.14317713757,0.0,26.2443270014,42.8153538416,59.5994320918,12.1043667883,18.025,29.4700653035
 03/19  10:00:00,56.812832907,5.59100353409,6.00554647024,0.0,21.7447113004,23.4437158914,51.6719537366,10.094120249,18.025,23.5528334876
 03/19  11:00:00,54.9710984317,5.62955046806,6.52748677855,0.0,19.3449162599,23.4437158914,53.246558454,5.96209849764,18.025,29.2594599564
 03/19  12:00:00,55.7587353495,5.69381052395,7.10888368074,0.0,19.190480192,23.7425572507,45.2713599712,3.86045229835,18.025,23.3859076728
 03/19  13:00:00,56.014037794,5.7180541071,7.31381911926,0.0,19.260583323,23.698576057,38.3098942816,0.29343124643,18.025,19.9914630352
 03/19  14:00:00,56.710937749,5.78663388728,7.94214268263,0.0,19.260583323,23.698576057,38.9721509721,0.0,18.025,20.9471509721
 03/19  15:00:00,56.9539840052,5.84149906725,8.42027520122,0.0,19.260583323,23.4086260847,41.5086960654,0.0885437090628,18.025,23.3951523563
 03/19  16:00:00,60.6424487582,5.8362107384,7.662694769,0.0,19.260583323,27.8781056672,23.9663883126,0.174874203204,18.025,5.76651410939
 03/19  17:00:00,68.8784247382,6.00448008847,7.10783110179,0.0,18.1807569449,37.5792895564,6.38751172566,0.61430710649,0.0,5.77320461917
 03/19  18:00:00,84.6924654503,6.27280042304,8.7598773846,0.0,32.6059821062,37.0465235296,8.21219078013,2.43289860209,0.0,5.77929217804
 03/19  19:00:00,91.5569524194,6.41220158095,9.60168639281,0.0,36.8143715336,33.066984531,16.6385134575,5.07310751727,0.0,11.5654059402
 03/19  20:00:00,99.9378548369,6.58379826724,10.5674882974,0.0,36.43363367,38.8072253906,19.8563656082,8.29081407001,0.0,11.5655515382
 03/19  21:00:00,97.3643401461,6.5787079472,10.355776962,0.0,36.0963922311,36.7877557581,21.3561973271,9.79215115966,0.0,11.5640461675
 03/19  22:00:00,72.9408161522,6.20422635478,7.62647409151,0.0,30.9507766546,20.6087787026,22.3393851407,10.7205692196,0.0,11.6188159211
 03/19  23:00:00,47.4555645959,5.84545915615,4.93491842569,0.0,17.4250845679,11.7056064465,23.3255940264,11.7725098482,0.0,11.5530841783
 03/19  24:00:00,40.2445120062,5.73657958564,3.94149871615,0.0,12.925468867,10.100111941,11.999025951,11.979025951,0.0,0.02
 03/20  01:00:00,36.4236737701,5.63680374995,3.1005549635,0.0,10.0992000411,10.047477231,18.3032654357,12.5430380678,0.0,5.76022736783
 03/20  02:00:00,34.0143345853,5.57487325128,2.61270190502,0.0,8.25718729233,10.0299323277,18.9943370087,13.2341154216,0.0,5.76022158705
 03/20  03:00:00,33.7945290632,5.54988877063,2.41788380215,0.0,8.25718729233,10.0299323277,13.5857325764,13.5657325764,0.0,0.02
 03/20  04:00:00,35.224992429,5.53003081551,2.26149740523,0.0,8.25718729233,11.6354268332,19.7133715512,13.9464748446,0.0,5.76689670664
 03/20  05:00:00,42.9514994952,5.54732793258,2.39073935867,0.0,12.1011305571,15.3678112995,24.4187611175,12.8658933784,0.0,11.5528677391
 03/20  06:00:00,75.5076015474,5.90816963288,5.05722314073,0.0,19.7275818095,37.2640762949,22.9592962889,11.3407033896,0.0,11.6185928993
 03/20  07:00:00,91.7482517148,6.27300713165,7.98051119614,0.0,24.3117294858,51.2795993405,32.1339077436,8.81037123451,0.0,23.3235365091
 03/20  08:00:00,76.7177064604,5.84356961329,6.53898091535,0.0,23.6694662846,40.6342015617,33.5760088304,4.098286422,0.0,29.4777224084
 03/20  09:00:00,73.5516433402,5.8047116574,8.41939708683,0.0,23.6694662846,35.6302164847,50.2582750662,2.85969881007,18.025,29.3735762561
 03/20  10:00:00,54.436798546,5.61077008971,7.09538724288,0.0,18.7433767983,22.9618409725,44.44830265,2.9723941555,18.025,23.4509084945
 03/20  11:00:00,54.221493663,5.59253411174,6.90074285474,0.0,18.7433767983,22.9618409725,43.9795291846,2.56021834134,18.025,23.3943108432
 03/20  12:00:00,54.1211683133,5.58202323527,6.76747774142,0.0,18.5889407304,23.1597249699,45.6813391158,4.26958882403,18.025,23.3867502917
 03/20  13:00:00,53.87828467,5.55282800305,6.30728823737,0.0,18.7433767983,23.2517909448,37.7772675345,2.20052481388,18.025,17.5517427206
 03/20  14:00:00,54.124555604,5.56898207554,6.53740845069,0.0,18.7433767983,23.2517909448,42.9562514635,1.53593427152,18.025,23.395317192
 03/20  15:00:00,54.3221591459,5.61420974838,6.97973395327,0.0,18.7433767983,22.9618409725,43.8366724995,2.41903836663,18.025,23.3926341329
 03/20  16:00:00,58.1965713557,5.64065488554,6.37636568382,0.0,18.7433767983,27.431320555,26.2376543364,2.4461030253,18.025,5.76655131108
 03/20  17:00:00,70.2098063171,5.85746834859,5.98436068192,0.0,17.6635504202,40.6971502883,8.68302740312,2.90349467984,0.0,5.77953272328
 03/20  18:00:00,77.8876111039,6.02395379881,6.99040737707,0.0,27.5259009287,37.3340067412,24.2560390458,6.85854542288,0.0,17.3974936229
 03/20  19:00:00,86.741784387,6.14321217087,7.74829266858,0.0,33.8341110165,33.3544677425,14.907411772,9.11458653861,0.0,5.7928252334
 03/20  20:00:00,98.0744057102,6.34198334784,8.84398239162,0.0,36.5179666069,38.8247702939,23.8586493875,12.2951872828,0.0,11.5634621046
 03/20  21:00:00,92.5666703026,6.37517269249,8.81767015646,0.0,32.965339924,36.8579353714,25.586481622,13.9680812402,0.0,11.6184003818
 03/20  22:00:00,65.6038239415,5.97040874798,5.80706339124,0.0,25.6355707503,20.6438685092,26.5962145918,15.0169790328,0.0,11.579235559
 03/20  23:00:00,43.3257425845,5.65931365318,3.39346900727,0.0,15.0252895274,11.7056064465,21.5744879806,15.8011233625,0.0,5.7733646181
 03/20  24:00:00,37.5389772068,5.58483943423,2.70702738631,0.0,11.6412384099,10.0650221343,21.5005504782,15.7337023758,0.0,5.76684810235
 03/21  01:00:00,35.5849202935,5.54468422183,2.35392251596,0.0,10.0992000411,10.047477231,21.7590995457,15.9988582154,0.0,5.76024133026
 03/21  02:00:00,33.3906007362,5.50619301918,2.05765120573,0.0,8.25718729233,10.0299323277,22.1984335036,16.4383350961,0.0,5.76009840753
 03/21  03:00:00,33.2061057483,5.48431439059,1.89503830806,0.0,8.25718729233,10.0299323277,16.6069513573,16.5869513573,0.0,0.02
 03/21  04:00:00,34.6807203175,5.46850442954,1.77875438099,0.0,8.25718729233,11.6354268332,22.4588897007,16.6920915219,0.0,5.76679817874
 03/21  05:00:00,42.4375742831,5.48880025893,1.93534704622,0.0,12.1011305571,15.3678112995,26.9318542313,15.3796679415,0.0,11.5521862898
 03/21  06:00:00,74.5146561721,5.7937797507,4.17867953228,0.0,19.7275818095,37.2640762949,25.3264919789,13.7098579242,0.0,11.6166340547
 03/21  07:00:00,90.218094205,6.10111962145,6.62225412391,0.0,24.3117294858,51.2795993405,34.163894623,10.8412306328,0.0,23.3226639902
 03/21  08:00:00,75.2734938816,5.69311919928,5.24522810516,0.0,23.6694662846,40.6342015617,35.6761036064,6.20019478283,0.0,29.4759088236
 03/21  09:00:00,72.0395038509,5.66330301393,7.04867380506,0.0,23.6694662846,35.6302164847,48.202078972,6.67607124153,18.025,23.5010077305
 03/21  10:00:00,53.0913039968,5.51305209486,5.84761456995,0.0,18.7433767983,22.9618409725,55.7961182527,8.46481416973,18.025,29.3063040829
 03/21  11:00:00,53.0527211797,5.51215117647,5.81235596351,0.0,18.7433767983,22.9618409725,49.1463052189,7.72938645916,18.025,23.3919187597
 03/21  12:00:00,53.1327543008,5.51633359015,5.84475631144,0.0,18.5889407304,23.1597249699,41.9415027702,6.36633283595,18.025,17.5501699342
 03/21  13:00:00,53.1314416592,5.51345540625,5.59982442044,0.0,18.7433767983,23.2517909448,46.5546268353,5.135432834,18.025,23.3941940013
 03/21  14:00:00,53.415904761,5.53098736348,5.8667551423,0.0,18.7433767983,23.2517909448,44.5406736401,3.1242784311,18.025,23.391395209
 03/21  15:00:00,53.3998450058,5.55116325509,6.12046840126,0.0,18.7433767983,22.9618409725,44.6521382441,3.23852830991,18.025,23.3886099341
 03/21  16:00:00,57.1850785968,5.57319501874,5.43233371998,0.0,18.7433767983,27.431320555,27.8084964157,4.01682683176,18.025,5.76666958394
 03/21  17:00:00,69.2573016464,5.78279643504,5.10653182127,0.0,17.6635504202,40.6971502883,10.3487482278,4.56907279882,0.0,5.77967542898
 03/21  18:00:00,76.7990916485,5.9278939782,5.99795753629,0.0,27.5259009287,37.3340067412,20.0851353345,8.48043067682,0.0,11.6047046577
 03/21  19:00:00,85.5013086715,6.03238978136,6.61864397743,0.0,33.8341110165,33.3544677425,22.9072133442,11.3414231025,0.0,11.5657902417
 03/21  20:00:00,96.7103037715,6.21627566152,7.60559604248,0.0,36.5179666069,38.8247702939,26.9708438092,15.4063137376,0.0,11.5645300716
 03/21  21:00:00,91.1272159772,6.24116030884,7.51223995504,0.0,32.965339924,36.8579353714,29.3640618058,17.7462434143,0.0,11.6178183915
 03/21  22:00:00,64.2889352417,5.84264418996,4.61994547407,0.0,25.6355707503,20.6438685092,30.9620972309,19.3833673564,0.0,11.5787298746
 03/21  23:00:00,42.4714157516,5.57745769976,2.62100321639,0.0,15.0252895274,11.7056064465,26.508128008,20.7348450002,0.0,5.77328300785
 03/21  24:00:00,36.8324175608,5.5152072046,2.07010228803,0.0,11.6412384099,10.0650221343,26.9626336031,21.1957550631,0.0,5.76687854003
 03/22  01:00:00,34.8962934871,5.47079366754,1.73918796433,0.0,10.0992000411,10.047477231,28.0283839372,22.2680857859,0.0,5.76029815136
 03/22  02:00:00,32.6791186095,5.42868702395,1.42368004179,0.0,8.25718729233,10.0299323277,23.3883640519,23.3683640519,0.0,0.02
 03/22  03:00:00,32.45928452,5.40116680275,1.23136602519,0.0,8.25718729233,10.0299323277,29.9838385602,24.2235595379,0.0,5.76027902229
 03/22  04:00:00,33.8943124267,5.3791813765,1.08167275803,0.0,8.25718729233,11.6354268332,30.8099759174,25.0437754384,0.0,5.76620047904
 03/22  05:00:00,41.5788555019,5.39068645849,1.17474946532,0.0,12.1011305571,15.3678112995,35.8074278483,24.2560110987,0.0,11.5514167496
 03/22  06:00:00,73.4080730155,5.67124525072,3.1946401338,0.0,19.7275818095,37.2640762949,34.6600403733,23.0439415528,0.0,11.6160988205
 03/22  07:00:00,87.9902421749,5.86808734158,4.62744988139,0.0,24.3117294858,51.2795993405,37.79415968,20.2970584293,0.0,17.4971012508
 03/22  08:00:00,73.6117950736,5.59373971253,3.68291756171,0.0,23.6694662846,40.6342015617,48.7178654906,13.3539636412,0.0,35.3639018493
 03/22  09:00:00,70.5930265912,5.56967962278,5.69582926545,0.0,23.6694662846,35.6302164847,52.5410527173,11.0186748401,18.025,23.4973778772
 03/22  10:00:00,51.9716436549,5.42977150841,4.81123824785,0.0,18.7433767983,22.9618409725,52.3091378503,10.8354427502,18.025,23.4486951001
 03/22  11:00:00,51.8145800292,5.41812670617,4.66824284165,0.0,18.7433767983,22.9618409725,52.0432042202,10.6238180486,18.025,23.3943861716
 03/22  12:00:00,51.895494051,5.41900642727,4.70482976301,0.0,18.5889407304,23.1597249699,49.8692362767,8.45304399065,18.025,23.391192286
 03/22  13:00:00,52.0512585362,5.42314208698,4.60995645981,0.0,18.7433767983,23.2517909448,48.1004820112,6.68721909412,18.025,23.3882629171
 03/22  14:00:00,52.1389417451,5.42655898577,4.69422188385,0.0,18.7433767983,23.2517909448,47.1617739819,5.75142826685,18.025,23.385345715
 03/22  15:00:00,52.1941602491,5.4534621009,5.01248596507,0.0,18.7433767983,22.9618409725,46.9885410546,5.58110139376,18.025,23.3824396609
 03/22  16:00:00,56.0545981906,5.47451313929,4.40054286817,0.0,18.7433767983,27.431320555,29.6588489482,5.86729250102,18.025,5.7665564472
 03/22  17:00:00,67.6440140912,5.61787844116,3.65816773763,0.0,17.6635504202,40.6971502883,12.1947445309,6.41519256329,0.0,5.77955196764
 03/22  18:00:00,74.9787235375,5.72166529017,4.38383105293,0.0,27.5259009287,37.3340067412,21.5795990317,9.97565931407,0.0,11.6039397176
 03/22  19:00:00,83.6468090418,5.81622807828,4.98031330553,0.0,33.8341110165,33.3544677425,23.8060403113,12.24086172,0.0,11.5651785913
 03/22  20:00:00,95.1021431569,6.01867150385,6.19504657695,0.0,36.5179666069,38.8247702939,23.7525060738,15.7276735714,0.0,8.02483250235
 03/22  21:00:00,89.809671011,6.07107027847,6.36479552037,0.0,32.965339924,36.8579353714,32.491812784,17.3202955635,0.0,15.1715172205
 03/22  22:00:00,63.2964967864,5.7173817088,3.75277627138,0.0,25.6355707503,20.6438685092,29.8251348871,18.2466904779,0.0,11.5784444092
 03/22  23:00:00,42.1133223238,5.53094980543,2.30942212594,0.0,15.0252895274,11.7056064465,24.6666723998,18.8934528478,0.0,5.77321955199
 03/22  24:00:00,36.560421964,5.47793491454,1.83538188733,0.0,11.6412384099,10.0650221343,24.4001943447,18.6334107639,0.0,5.76678358074
 03/23  01:00:00,34.7034060324,5.44269378093,1.57440548868,0.0,10.0992000411,10.047477231,20.7775939293,18.8383992193,0.0,1.93919471004
 03/23  02:00:00,32.5693483532,5.41030698689,1.33229262993,0.0,8.25718729233,10.0299323277,22.9928471545,19.1529092924,0.0,3.83993786212
 03/23  03:00:00,32.4219219926,5.39300808884,1.20216220328,0.0,8.25718729233,10.0299323277,24.9810664901,19.2207854695,0.0,5.76028102062
 03/23  04:00:00,33.9395018537,5.38144256415,1.12460454229,0.0,8.25718729233,11.6354268332,25.0212232385,19.2545545641,0.0,5.76666867442
 03/23  05:00:00,41.707158311,5.40249666565,1.29125139929,0.0,12.1011305571,15.3678112995,23.4674767704,17.6814592931,0.0,5.78601747735
 03/23  06:00:00,73.7720323617,5.70610334125,3.52374627211,0.0,19.7275818095,37.2640762949,33.2312874822,15.8152464952,0.0,17.416040987
 03/23  07:00:00,88.6833845944,5.92698664326,5.26171019663,0.0,24.3117294858,51.2795993405,30.0819894153,12.5875210378,0.0,17.4944683775
 03/23  08:00:00,74.3287043766,5.61698370121,4.37659358719,0.0,23.6694662846,40.6342015617,37.3399523913,7.86643945163,0.0,29.4735129397
 03/23  09:00:00,71.300769442,5.59657151585,6.37668493774,0.0,23.6694662846,35.6302164847,53.8112439253,6.41843887508,18.025,29.3678050502
 03/23  10:00:00,53.0140455428,5.49736525429,5.78605294529,0.0,18.7433767983,22.9618409725,47.062962263,5.59103034766,18.025,23.4469319154
 03/23  11:00:00,53.3067508384,5.53243286204,6.04611012223,0.0,18.7433767983,22.9618409725,45.2973180995,3.87845045622,18.025,23.3938676433
 03/23  12:00:00,54.1267692512,5.61155125367,6.74356413527,0.0,18.5889407304,23.1597249699,44.6397374971,3.22923230375,18.025,23.3855051933
 03/23  13:00:00,55.0630803324,5.69746888361,7.3474522128,0.0,18.7433767983,23.2517909448,41.4410889092,0.0326122922315,18.025,23.383476617
 03/23  14:00:00,55.7856429757,5.76884934315,7.99863361937,0.0,18.7433767983,23.2517909448,35.5643321902,0.0,18.025,17.5393321902
 03/23  15:00:00,56.2524276364,5.83849365699,8.68572896288,0.0,18.7433767983,22.9618409725,41.4185414669,0.0,18.025,23.3935414669
 03/23  16:00:00,60.5560148602,5.89150643958,8.4849732407,0.0,18.7433767983,27.431320555,23.7914526779,0.0,18.025,5.76645267789
 03/23  17:00:00,72.6306354898,6.12750697148,8.13516870682,0.0,17.6635504202,40.6971502883,5.96712699089,0.187649844488,0.0,5.77947714641
 03/23  18:00:00,80.1697353694,6.29689633447,8.9996200953,0.0,27.5259009287,37.3340067412,19.3834445531,1.98791168404,0.0,17.3955328691
 03/23  19:00:00,88.8415052371,6.40385945819,9.58738805609,0.0,33.8341110165,33.3544677425,9.51532388159,3.72425797244,0.0,5.79106590914
 03/23  20:00:00,99.8751395147,6.57063807667,10.4160847724,0.0,36.5179666069,38.8247702939,19.025360877,7.46143325826,0.0,11.5639276187
 03/23  21:00:00,94.2154833075,6.58020483252,10.2614805463,0.0,32.965339924,36.8579353714,26.5844774473,9.16991994404,0.0,17.4145575033
 03/23  22:00:00,67.2500780244,6.163002342,7.2607464422,0.0,25.6355707503,20.6438685092,16.2730184155,10.4742518039,0.0,5.79876661156
 03/23  23:00:00,44.635638194,5.80587016843,4.55682070522,0.0,15.0252895274,11.7056064465,23.3313333064,11.8049569172,0.0,11.5263763892
 03/23  24:00:00,38.3762994136,5.67772215241,3.45147757831,0.0,11.6412384099,10.0650221343,12.1529254761,12.1329254761,0.0,0.02
 03/24  01:00:00,36.0597888777,5.59805901564,2.77542493943,0.0,10.0992000411,10.047477231,18.6553054093,12.8951296243,0.0,5.76017578497
 03/24  02:00:00,33.7195490516,5.5440711948,2.34872886964,0.0,8.25718729233,10.0299323277,19.4857779338,13.7255187648,0.0,5.76025916894
 03/24  03:00:00,33.4889927941,5.51730577369,2.14494160612,0.0,8.25718729233,10.0299323277,14.3515772265,14.3315772265,0.0,0.02
 03/24  04:00:00,34.9215210793,5.49752358955,1.9905469791,0.0,8.25718729233,11.6354268332,20.6687457274,14.9032338614,0.0,5.76551186601
 03/24  05:00:00,42.6582981218,5.515524169,2.12936591781,0.0,12.1011305571,15.3678112995,25.4166945733,13.8649390081,0.0,11.5517555652
 03/24  06:00:00,74.8985431362,5.83877921204,4.51759844035,0.0,19.7275818095,37.2640762949,24.2120757005,12.595198928,0.0,11.6168767725
 03/24  07:00:00,89.0772403496,6.18518841746,7.281374098,0.0,24.3117294858,51.2795993405,33.3592155393,10.0391899528,0.0,23.3200255866
 03/24  08:00:00,76.1476782393,5.77319574623,6.03936486167,0.0,23.6694662846,40.6342015617,34.0255662269,4.55478064524,0.0,29.4707855816
 03/24  09:00:00,73.4879056132,5.77634963552,8.38405045245,0.0,23.6694662846,35.6302164847,43.4075491358,1.88552565971,18.025,23.497023476
 03/24  10:00:00,55.5688370576,5.70223781983,8.13597684931,0.0,18.7433767983,22.9618409725,48.3662755284,1.03933634701,18.025,29.3019391814
 03/24  11:00:00,57.0021724992,5.84291792749,9.43105019199,0.0,18.7433767983,22.9618409725,35.5719854434,0.0,18.025,17.5469854434
 03/24  12:00:00,58.8754885519,5.99511810582,11.1087184765,0.0,18.5889407304,23.1597249699,41.4176732873,0.0,18.025,23.3926732873
 03/24  13:00:00,59.9465898444,6.12514464459,11.8032932432,0.0,18.7433767983,23.2517909448,41.4153845254,0.0,18.025,23.3903845254
 03/24  14:00:00,61.6465048999,6.24476867817,13.383583273,0.0,18.7433767983,23.2517909448,41.4112786201,0.0,18.025,23.3862786201
 03/24  15:00:00,62.2730232254,6.32247065062,14.2223482047,0.0,18.7433767983,22.9618409725,41.4081305458,0.0,18.025,23.3831305458
 03/24  16:00:00,66.4584020208,6.36798529355,13.9108785971,0.0,18.7433767983,27.431320555,23.79128956,0.0,18.025,5.76628956002
 03/24  17:00:00,79.4935896834,6.65464581928,14.470986115,0.0,17.6635504202,40.6971502883,5.77945660158,0.0,0.0,5.77945660158
 03/24  18:00:00,86.7457521062,6.85833328326,15.0142097,0.0,27.5259009287,37.3340067412,11.6031008661,0.0,0.0,11.6031008661
 03/24  19:00:00,94.7633940064,6.94699423064,14.9661450877,0.0,33.8341110165,33.3544677425,11.5650294245,0.0,0.0,11.5650294245
 03/24  20:00:00,105.242274639,7.09080861232,15.2630572975,0.0,36.5179666069,38.8247702939,12.036218301,0.473426928148,0.0,11.5627913728
 03/24  21:00:00,99.3294057231,7.07566344228,14.8799571645,0.0,32.965339924,36.8579353714,13.1868837294,1.57082245148,0.0,11.6160612779
 03/24  22:00:00,71.9873144029,6.62413401398,11.5368577564,0.0,25.6355707503,20.6438685092,13.9604164652,2.38214468506,0.0,11.5782717802
 03/24  23:00:00,48.7684031807,6.21043523779,8.28502674968,0.0,15.0252895274,11.7056064465,9.61896724758,3.84581159332,0.0,5.77315565426
 03/24  24:00:00,41.8589433542,6.02405800658,6.58778736583,0.0,11.6412384099,10.0650221343,10.9513707846,5.18483533593,0.0,5.7665354487
 03/25  01:00:00,41.9062057072,5.92348300345,5.53693996269,0.0,12.8411359301,10.0650221343,12.5712278417,6.81112945298,0.0,5.7600983887
 03/25  02:00:00,35.9078015088,5.78177151926,4.29928746197,0.0,8.25718729233,10.0299323277,8.43526053271,8.41526053271,0.0,0.02
 03/25  03:00:00,35.098192216,5.69385103836,3.57759529871,0.0,8.25718729233,10.0299323277,15.5583882364,9.79873110845,0.0,5.75965712794
 03/25  04:00:00,36.1290271631,5.62961949191,3.06595977868,0.0,8.25718729233,11.6354268332,17.044698456,11.2784225396,0.0,5.76627591636
 03/25  05:00:00,40.001798858,5.59379655477,2.81616025193,0.0,8.71707943955,15.3327214929,17.1550414117,11.3819584931,0.0,5.77308291858
 03/25  06:00:00,61.0130017037,5.69284872717,3.63211467618,0.0,18.5082010057,25.6353820695,16.9245149763,11.1399916498,0.0,5.78452332643
 03/25  07:00:00,72.3581590221,5.97836512513,5.89195315516,0.0,19.4083231844,41.0650158608,27.3972733266,9.98206687509,0.0,17.4152064516
 03/25  08:00:00,101.687392512,6.43589712767,10.8865216502,0.0,26.3286599382,57.9988325916,39.7015871181,4.13650552023,0.0,35.5650815979
 03/25  09:00:00,87.6034636632,6.26868992363,12.1242317503,0.0,26.3286599382,42.8504436482,48.2431023317,0.754194014435,18.025,29.4639083173
 03/25  10:00:00,62.2878864965,6.04572639308,11.0259155682,0.0,21.7447113004,23.4437158914,47.4538623918,0.0588014167798,18.025,29.370060975
 03/25  11:00:00,61.5207277122,6.18481909056,12.581588681,0.0,19.3027497915,23.426170988,41.4692534269,0.0,18.025,23.4442534269
 03/25  12:00:00,64.1143712351,6.36002587094,14.8580384293,0.0,19.1483137236,23.7250123474,41.4118057871,0.0,18.025,23.3868057871
 03/25  13:00:00,66.8621029755,6.51762612919,17.3026223145,0.0,19.3027497915,23.7161209604,41.4044756095,0.0,18.025,23.3794756095
 03/25  14:00:00,68.6125606488,6.63462260717,18.9360815469,0.0,19.3027497915,23.7161209604,36.9817698004,0.0,18.025,18.9567698004
 03/25  15:00:00,68.8530507342,6.68365889271,19.4174898316,0.0,19.3027497915,23.426170988,39.9960375077,0.0,18.025,21.9710375077
 03/25  16:00:00,72.7684947108,6.68978793297,18.8754772298,0.0,19.3027497915,27.8956505705,23.7912734819,0.0,18.025,5.76627348186
 03/25  17:00:00,81.0577496773,6.86579825608,18.3661550318,0.0,18.2229234133,37.5968344597,5.77269138826,0.0,0.0,5.77269138826
 03/25  18:00:00,95.9314861158,7.13913825083,19.0131697457,0.0,32.690315043,37.0816133363,11.5385282436,0.0,0.0,11.5385282436
 03/25  19:00:00,101.39968997,7.25771957566,18.598949592,0.0,36.8143715336,33.066984531,5.79183151692,0.0,0.0,5.79183151692
 03/25  20:00:00,108.647477023,7.38705673933,18.5933164605,0.0,36.3493007332,38.7721355839,11.564349598,0.0,0.0,11.564349598
 03/25  21:00:00,105.53674161,7.3286360792,17.6588697611,0.0,36.1807251679,36.8228455648,11.5626192596,0.0,0.0,11.5626192596
 03/25  22:00:00,80.4492480312,6.91138107799,14.3083915312,0.0,31.0351095914,20.6438685092,11.6164052713,0.0,0.0,11.6164052713
 03/25  23:00:00,54.3700344292,6.50404389842,11.1908410706,0.0,17.4250845679,11.7056064465,11.5516739527,0.0,0.0,11.5516739527
 03/25  24:00:00,46.4785346049,6.33985154076,9.69169299961,0.0,12.8411359301,10.0650221343,0.0839819884949,0.0639819884949,0.0,0.02
 03/26  01:00:00,45.3718045199,6.22427812233,8.58232298234,0.0,12.925468867,10.100111941,6.29678218683,0.536661253224,0.0,5.76012093361
 03/26  02:00:00,39.3264859087,6.07787174431,7.30244834003,0.0,8.34152022915,10.0650221343,6.83066234273,1.07073330916,0.0,5.75992903356
 03/26  03:00:00,38.4901940209,5.99647653004,6.54755525266,0.0,8.34152022915,10.0650221343,1.50849367649,1.48849367649,0.0,0.02
 03/26  04:00:00,39.4972805741,5.93695639875,6.00745801714,0.0,8.34152022915,11.6705166398,8.03662321392,2.27012137671,0.0,5.76650183722
 03/26  05:00:00,43.3928356484,5.89850428871,5.78307133459,0.0,8.80141237637,15.3678112995,8.12935084717,2.35638994578,0.0,5.77296090139
 03/26  06:00:00,64.8947842044,6.05450569897,7.15224156102,0.0,18.5082010057,25.6353820695,13.7002368479,2.14842699501,0.0,11.5518098529
 03/26  07:00:00,76.6661713045,6.36105597121,9.69786848375,0.0,19.4926561212,41.1001056674,13.1860993239,1.57004880214,0.0,11.6160505217
 03/26  08:00:00,105.773588207,6.78858498542,14.6200441414,0.0,26.3286599382,57.9988325916,35.5614931874,0.0,0.0,35.5614931874
 03/26  09:00:00,90.7225320849,6.56559587605,15.0658237846,0.0,26.2443270014,42.8153538416,53.3772181015,0.0,18.025,35.3522181015
 03/26  10:00:00,64.1304006291,6.22268297994,12.6914838923,0.0,21.7447113004,23.4437158914,41.5228785968,0.0,18.025,23.4978785968
 03/26  11:00:00,63.1543913142,6.32204418381,14.0183211899,0.0,19.3449162599,23.4437158914,41.4683461879,0.0,18.025,23.4433461879
 03/26  12:00:00,63.9436699899,6.39630645991,14.5913470666,0.0,19.190480192,23.7425572507,41.4152004558,0.0,18.025,23.3902004558
 03/26  13:00:00,63.8712402991,6.42546558434,14.4636380099,0.0,19.260583323,23.698576057,41.411543051,0.0,18.025,23.386543051
 03/26  14:00:00,64.8975095694,6.49852589833,15.416845704,0.0,19.260583323,23.698576057,41.4081247959,0.0,18.025,23.3831247959
 03/26  15:00:00,65.4275288823,6.54700399631,16.1883352316,0.0,19.260583323,23.4086260847,41.4047219691,0.0,18.025,23.3797219691
 03/26  16:00:00,69.5718151816,6.55799999846,15.8702950925,0.0,19.260583323,27.8781056672,23.79139194,0.0,18.025,5.76639194001
 03/26  17:00:00,77.9269504909,6.73284918527,15.4280163995,0.0,18.1807569449,37.5792895564,5.77290362851,0.0,0.0,5.77290362851
 03/26  18:00:00,92.4761151823,6.97603439765,15.8403311665,0.0,32.6059821062,37.0465235296,5.77929154843,0.0,0.0,5.77929154843
 03/26  19:00:00,98.1150860314,7.05210136043,15.5199700799,0.0,36.8143715336,33.066984531,11.5621971825,0.0,0.0,11.5621971825
 03/26  20:00:00,105.530749634,7.16088209219,15.5833510834,0.0,36.43363367,38.8072253906,5.89308885549,0.101178190578,0.0,5.79191066492
 03/26  21:00:00,102.363800982,7.10783994085,14.826152726,0.0,36.0963922311,36.7877557581,12.4253674685,0.860607199963,0.0,11.5647602685
 03/26  22:00:00,77.7072879088,6.70758200638,11.8896641225,0.0,30.9507766546,20.6087787026,13.272350905,1.6559855032,0.0,11.6163654018
 03/26  23:00:00,51.9057614867,6.30993229143,8.92068559146,0.0,17.4250845679,11.7056064465,14.1328034549,2.5821689885,0.0,11.5506344664
 03/26  24:00:00,44.0765613754,6.13733472828,7.37281628376,0.0,12.925468867,10.100111941,9.82279518809,4.05634179792,0.0,5.76645339016
 03/27  01:00:00,39.6281771402,5.98015932924,5.96172371427,0.0,10.0992000411,10.047477231,5.7995636462,5.7795636462,0.0,0.02
 03/27  02:00:00,36.5285609615,5.85668903575,4.8451329543,0.0,8.25718729233,10.0299323277,13.2663451661,7.50635955412,0.0,5.75998561194
 03/27  03:00:00,35.7078021953,5.77049853879,4.1105636152,0.0,8.25718729233,10.0299323277,14.8220526517,9.06252678474,0.0,5.75952586699
 03/27  04:00:00,36.6879793803,5.69881842756,3.55572236423,0.0,8.25718729233,11.6354268332,16.3924955532,10.6266849916,0.0,5.76581056166
 03/27  05:00:00,44.240442056,5.69127553859,3.53578112714,0.0,12.1011305571,15.3678112995,16.5620091526,10.7763907376,0.0,5.78561841502
 03/27  06:00:00,77.3010882264,6.12004293225,6.63890913853,0.0,19.7275818095,37.2640762949,26.7829884052,10.4822978453,0.0,16.3006905599
 03/27  07:00:00,91.3496900634,6.45784700991,9.2812132255,0.0,24.3117294858,51.2795993405,27.6839500197,9.07434877112,0.0,18.6096012486
 03/27  08:00:00,79.0935836139,6.07745028234,8.68104625953,0.0,23.6694662846,40.6342015617,31.5095583652,2.04600554259,0.0,29.4635528226
 03/27  09:00:00,77.4787028976,6.13786606826,12.0133536554,0.0,23.6694662846,35.6302164847,47.3960313269,0.0085987514837,18.025,29.3624325754
 03/27  10:00:00,60.2265939126,6.04782194802,12.448165953,0.0,18.7433767983,22.9618409725,41.4685503705,0.0,18.025,23.4435503705
 03/27  11:00:00,62.2311662042,6.17690367066,14.3260699262,0.0,18.7433767983,22.9618409725,41.4117929711,0.0,18.025,23.3867929711
 03/27  12:00:00,63.6503591646,6.24200625554,15.636708922,0.0,18.5889407304,23.1597249699,35.5671899409,0.0,18.025,17.5421899409
 03/27  13:00:00,63.4630299142,6.22011444063,15.224775096,0.0,18.7433767983,23.2517909448,41.4139865594,0.0,18.025,23.3889865594
 03/27  14:00:00,62.8155505314,6.20794198268,14.5894675199,0.0,18.7433767983,23.2517909448,41.4104439011,0.0,18.025,23.3854439011
 03/27  15:00:00,60.5695483246,6.1382404631,12.7031129479,0.0,18.7433767983,22.9618409725,41.4515776563,0.0364702291989,18.025,23.3901074271
 03/27  16:00:00,64.0686082651,6.14260550373,11.7464794438,0.0,18.7433767983,27.431320555,23.7912185504,0.0,18.025,5.76621855036
 03/27  17:00:00,76.4515725261,6.41184754885,11.6717874468,0.0,17.6635504202,40.6971502883,5.77918672771,0.0,0.0,5.77918672771
 03/27  18:00:00,83.7922813517,6.57498517549,12.3441191968,0.0,27.5259009287,37.3340067412,12.1691887204,0.566280005147,0.0,11.6029087152
 03/27  19:00:00,92.2886229477,6.67659503596,12.7617956918,0.0,33.8341110165,33.3544677425,13.524410186,1.96151712428,0.0,11.5628930618
 03/27  20:00:00,103.126023103,6.83342911582,13.4042086679,0.0,36.5179666069,38.8247702939,16.595147832,5.03298043442,0.0,11.5621673976
 03/27  21:00:00,97.1021894892,6.82280644427,12.9056322782,0.0,32.965339924,36.8579353714,18.6922315178,7.07731208168,0.0,11.6149194362
 03/27  22:00:00,69.7262686236,6.38152783943,9.51844367457,0.0,25.6355707503,20.6438685092,19.6882095783,8.1109285195,0.0,11.5772810588
 03/27  23:00:00,46.6997552999,5.99584868241,6.43097949142,0.0,15.0252895274,11.7056064465,15.25623699,9.48343475386,0.0,5.77280223617
 03/27  24:00:00,40.0716738459,5.84301081501,4.9815763582,0.0,11.6412384099,10.0650221343,15.8610601742,10.094662855,0.0,5.76639731921
 03/28  01:00:00,37.4135235596,5.73286505556,3.99436576938,0.0,10.0992000411,10.047477231,16.8182001527,11.0584258659,0.0,5.75977428674
 03/28  02:00:00,34.6619982686,5.63886515397,3.1963987815,0.0,8.25718729233,10.0299323277,12.2085187179,12.1885187179,0.0,0.02
