Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/28  03:00:00,34.275683809,5.5989360063,2.85001015733,0.0,8.25718729233,10.0299323277,18.7982900116,13.0387628767,0.0,5.7595271349
 03/28  04:00:00,35.6078104266,5.56933830655,2.60503640098,0.0,8.25718729233,11.6354268332,19.6650024523,13.8986787827,0.0,5.76632366964
 03/28  05:00:00,43.2477279073,5.57842022556,2.65593043804,0.0,12.1011305571,15.3678112995,18.9914213722,13.2056956155,0.0,5.78572575665
 03/28  06:00:00,75.6171712631,5.91717253697,5.15787307838,0.0,19.7275818095,37.2640762949,29.4869237475,12.0739669006,0.0,17.4129568469
 03/28  07:00:00,89.2321705463,6.2088739212,7.41268352239,0.0,24.3117294858,51.2795993405,27.5181759049,10.026263577,0.0,17.4919123278
 03/28  08:00:00,76.1469786818,5.78561877703,6.02628417696,0.0,23.6694662846,40.6342015617,34.0029629988,4.53842494162,0.0,29.4645380572
 03/28  09:00:00,73.6445709348,5.81173935782,8.50535325793,0.0,23.6694662846,35.6302164847,49.3256443085,1.94164954673,18.025,29.3589947618
 03/28  10:00:00,55.2798371567,5.6923285178,7.85691038388,0.0,18.7433767983,22.9618409725,42.9989440554,1.53312857316,18.025,23.4408154823
 03/28  11:00:00,56.1885425814,5.79560606312,8.66474773539,0.0,18.7433767983,22.9618409725,41.8495199175,0.437071924946,18.025,23.3874479926
 03/28  12:00:00,57.2493448471,5.90109471039,9.57660961764,0.0,18.5889407304,23.1597249699,35.8941086652,0.33011847549,18.025,17.5389901898
 03/28  13:00:00,58.6145885717,6.03640392037,10.5600473694,0.0,18.7433767983,23.2517909448,41.4143057031,0.0,18.025,23.3893057031
 03/28  14:00:00,59.4763239427,6.12009118925,11.3380958313,0.0,18.7433767983,23.2517909448,41.4105879713,0.0,18.025,23.3855879713
 03/28  15:00:00,60.4460408006,6.20112444289,12.5167277127,0.0,18.7433767983,22.9618409725,41.4084846909,0.0,18.025,23.3834846909
 03/28  16:00:00,65.0306997754,6.24899938977,12.6021766296,0.0,18.7433767983,27.431320555,23.7912317207,0.0,18.025,5.76623172069
 03/28  17:00:00,77.3700319241,6.50077552787,12.501321793,0.0,17.6635504202,40.6971502883,5.77908610215,0.0,0.0,5.77908610215
 03/28  18:00:00,84.0080667989,6.63260593236,12.5022930622,0.0,27.5259009287,37.3340067412,11.6020386812,0.0,0.0,11.6020386812
 03/28  19:00:00,92.0613252605,6.70770540154,12.5033953883,0.0,33.8341110165,33.3544677425,11.7961709641,0.232812153318,0.0,11.5633588108
 03/28  20:00:00,102.763552058,6.8527935205,13.0223805475,0.0,36.5179666069,38.8247702939,13.6275476708,2.06535732422,0.0,11.5621903466
 03/28  21:00:00,96.8912981708,6.84498057879,12.6725783923,0.0,32.965339924,36.8579353714,15.5892572455,3.97449400446,0.0,11.614763241
 03/28  22:00:00,69.7805636926,6.41808340582,9.53619192475,0.0,25.6355707503,20.6438685092,17.2463759998,5.66920603297,0.0,11.5771699668
 03/28  23:00:00,46.8578742235,6.03363594269,6.55131614708,0.0,15.0252895274,11.7056064465,13.2499594049,7.47716467374,0.0,5.77279473118
 03/28  24:00:00,40.1509240496,5.86843172422,5.03540959322,0.0,11.6412384099,10.0650221343,14.4671886814,8.70079346469,0.0,5.76639521675
 03/29  01:00:00,37.3954151204,5.7503979657,3.95872729445,0.0,10.0992000411,10.047477231,16.0179986235,10.258221127,0.0,5.75977749645
 03/29  02:00:00,34.6162084996,5.64843693416,3.14104039927,0.0,8.25718729233,10.0299323277,11.9712529008,11.9512529008,0.0,0.02
 03/29  03:00:00,34.0448980393,5.5843010991,2.63386235088,0.0,8.25718729233,10.0299323277,19.2208053835,13.4611180698,0.0,5.75968731366
 03/29  04:00:00,35.3390771237,5.54899412292,2.35665114929,0.0,8.25718729233,11.6354268332,20.6927743741,14.9264854163,0.0,5.76628895781
 03/29  05:00:00,42.945529196,5.55404220138,2.37811680526,0.0,12.1011305571,15.3678112995,20.5557800677,14.7705998021,0.0,5.78518026555
 03/29  06:00:00,75.0645402001,5.87563141311,4.64679522926,0.0,19.7275818095,37.2640762949,31.795043431,14.3824236106,0.0,17.4126198204
 03/29  07:00:00,88.763457703,6.18567515586,6.96718547629,0.0,24.3117294858,51.2795993405,30.0583485815,12.5673532126,0.0,17.4909953689
 03/29  08:00:00,75.7434750285,5.78350544104,5.62490460718,0.0,23.6694662846,40.6342015617,36.7788230738,7.31678448008,0.0,29.4620385938
 03/29  09:00:00,72.5564393087,5.75038093583,7.47858792667,0.0,23.6694662846,35.6302164847,52.7759815566,5.38862459772,18.025,29.3623569588
 03/29  10:00:00,54.1529456579,5.63085811256,6.79149504387,0.0,18.7433767983,22.9618409725,46.2638004963,4.79852866846,18.025,23.4402718278
 03/29  11:00:00,54.7719191054,5.70690130917,7.3368328572,0.0,18.7433767983,22.9618409725,44.3096946928,2.8990093147,18.025,23.3856853782
 03/29  12:00:00,55.6723920798,5.8098822452,8.0908732833,0.0,18.5889407304,23.1597249699,38.3202495935,2.75302024994,18.025,17.5422293435
 03/29  13:00:00,56.6046173774,5.89851258359,8.68797221981,0.0,18.7433767983,23.2517909448,41.44143403,0.0291863958698,18.025,23.3872476342
 03/29  14:00:00,57.3240003045,5.97083929094,9.33502754071,0.0,18.7433767983,23.2517909448,41.4084283945,0.0,18.025,23.3834283945
 03/29  15:00:00,58.0191327518,6.05287859836,10.238068579,0.0,18.7433767983,22.9618409725,41.4277754866,0.0231652669891,18.025,23.3796102196
 03/29  16:00:00,62.5059123568,6.12048560704,10.2059077687,0.0,18.7433767983,27.431320555,23.7910952842,0.0,18.025,5.76609528423
 03/29  17:00:00,74.4786338213,6.33917579888,9.77152928934,0.0,17.6635504202,40.6971502883,5.77904596781,0.0,0.0,5.77904596781
 03/29  18:00:00,81.6988989317,6.47724256426,10.3485003023,0.0,27.5259009287,37.3340067412,12.8704282424,1.26872645393,0.0,11.6017017884
 03/29  19:00:00,90.271182171,6.56768172718,10.8532845229,0.0,33.8341110165,33.3544677425,14.1712942887,2.60807842317,0.0,11.5632158655
 03/29  20:00:00,101.185406263,6.71861135689,11.578423962,0.0,36.5179666069,38.8247702939,17.6037227763,6.04264634909,0.0,11.5610764272
 03/29  21:00:00,95.466229198,6.72117171693,11.3713311242,0.0,32.965339924,36.8579353714,19.6371192959,8.02224126925,0.0,11.6148780267
 03/29  22:00:00,68.6113221747,6.31411399411,8.47092856963,0.0,25.6355707503,20.6438685092,20.7175722889,9.1413714834,0.0,11.5762008055
 03/29  23:00:00,45.9220294285,5.94917639091,5.69993558823,0.0,15.0252895274,11.7056064465,16.2632366656,10.4906067529,0.0,5.77262991268
 03/29  24:00:00,39.4387207013,5.80113249626,4.39050956887,0.0,11.6412384099,10.0650221343,16.7654402847,10.9992499888,0.0,5.76619029589
 03/30  01:00:00,36.9542153577,5.70021996066,3.56771005927,0.0,10.0992000411,10.047477231,11.9341461282,11.9141461282,0.0,0.02
 03/30  02:00:00,34.3605230988,5.61850681888,2.91528655036,0.0,8.25718729233,10.0299323277,18.6188590091,12.8588913353,0.0,5.75996767382
 03/30  03:00:00,34.0285477511,5.58004699884,2.62176969422,0.0,8.25718729233,10.0299323277,19.397348851,13.6378710394,0.0,5.75947781162
 03/30  04:00:00,35.4411312436,5.55736847553,2.45033614653,0.0,8.25718729233,11.6354268332,20.1482534888,14.3825723641,0.0,5.76568112471
 03/30  05:00:00,43.1537676389,5.57290054935,2.56750281814,0.0,12.1011305571,15.3678112995,19.3002331997,13.5149302925,0.0,5.78530290718
 03/30  06:00:00,75.5910538791,5.92151026474,5.1274436959,0.0,19.7275818095,37.2640762949,23.9227434987,12.3076380431,0.0,11.6151054556
 03/30  07:00:00,89.7985780828,6.27919611518,7.90879943755,0.0,24.3117294858,51.2795993405,33.224115208,9.91203808003,0.0,23.3120771279
 03/30  08:00:00,76.6216474612,5.8432352883,6.44335782844,0.0,23.6694662846,40.6342015617,34.1499318382,4.68943478469,0.0,29.4604970535
 03/30  09:00:00,73.5273365013,5.80653871455,8.39333669349,0.0,23.6694662846,35.6302164847,44.3944254148,2.87806891885,18.025,23.491356496
 03/30  10:00:00,54.3523975883,5.61129978534,7.01051087777,0.0,18.7433767983,22.9618409725,51.032345481,3.71177745456,18.025,29.2955680264
 03/30  11:00:00,53.9924161385,5.58698196952,6.67725228141,0.0,18.7433767983,22.9618409725,40.2487920148,4.68124362878,18.025,17.5425483861
 03/30  12:00:00,54.0260076563,5.58681572128,6.66756277277,0.0,18.5889407304,23.1597249699,46.2925983624,4.88080647759,18.025,23.3867918848
 03/30  13:00:00,54.1558231607,5.59055959897,6.54713403915,0.0,18.7433767983,23.2517909448,43.1604881739,1.75267716542,18.025,23.3828110085
 03/30  14:00:00,54.2950464817,5.59952256234,6.6773926561,0.0,18.7433767983,23.2517909448,42.7137596678,1.30989842714,18.025,23.3788612406
 03/30  15:00:00,53.8384889598,5.59857277612,6.51173263462,0.0,18.7433767983,22.9618409725,44.8970064133,3.49707814144,18.025,23.3749282719
 03/30  16:00:00,58.1181527652,5.65334647187,6.28529631653,0.0,18.7433767983,27.431320555,21.0493955185,3.00439551849,18.025,0.02
 03/30  17:00:00,73.4158971283,6.08152098253,8.96645378553,0.0,17.6635504202,40.6971502883,11.7214200634,0.1847497559,0.0,11.5366703075
 03/30  18:00:00,82.7042388148,6.37781112808,11.4532846548,0.0,27.5259009287,37.3340067412,11.6018781263,0.0,0.0,11.6018781263
 03/30  19:00:00,91.0137380418,6.48796812664,11.6755638164,0.0,33.8341110165,33.3544677425,11.5788939863,0.0158927689668,0.0,11.5630012173
 03/30  20:00:00,101.948945567,6.6903096827,12.3702730665,0.0,36.5179666069,38.8247702939,6.65134862532,0.859623312699,0.0,5.79172531262
 03/30  21:00:00,96.437793591,6.7299380266,12.3341390166,0.0,32.965339924,36.8579353714,20.0863259916,2.67493213655,0.0,17.4113938551
 03/30  22:00:00,69.2319061541,6.30723203768,9.09840543811,0.0,25.6355707503,20.6438685092,16.1283179425,4.55244964282,0.0,11.5758682997
 03/30  23:00:00,46.263587854,5.9321443115,6.05853068569,0.0,15.0252895274,11.7056064465,12.1598831894,6.3873310628,0.0,5.77255212656
 03/30  24:00:00,39.6634731463,5.78644150835,4.62995866775,0.0,11.6412384099,10.0650221343,13.7013706938,7.93528668645,0.0,5.76608400734
 03/31  01:00:00,36.9670953632,5.68433624903,3.59647619249,0.0,10.0992000411,10.047477231,9.75795710474,9.73795710474,0.0,0.02
 03/31  02:00:00,34.2092769613,5.59172467564,2.79082380033,0.0,8.25718729233,10.0299323277,17.5020897969,11.7421780369,0.0,5.75991175998
 03/31  03:00:00,33.8095026169,5.54923644947,2.43354066024,0.0,8.25718729233,10.0299323277,13.6568563887,13.6368563887,0.0,0.02
 03/31  04:00:00,35.133807084,5.51963907161,2.18074564038,0.0,8.25718729233,11.6354268332,21.2529386358,15.4873769333,0.0,5.7655617025
 03/31  05:00:00,42.738452379,5.52568594262,2.19940682852,0.0,12.1011305571,15.3678112995,27.4504376346,15.9001438188,0.0,11.5502938158
 03/31  06:00:00,74.7783895742,5.83296204939,4.40334458669,0.0,19.7275818095,37.2640762949,27.5584182571,15.9442266207,0.0,11.6141916364
 03/31  07:00:00,88.6212458039,6.15179000681,6.85888880969,0.0,24.3117294858,51.2795993405,32.0336503716,14.5441694173,0.0,17.4894809543
 03/31  08:00:00,75.3576926617,5.73010995384,5.29253961326,0.0,23.6694662846,40.6342015617,44.6821124311,9.33389210258,0.0,35.3482203285
 03/31  09:00:00,72.3378735348,5.70109630633,7.30932752679,0.0,23.6694662846,35.6302164847,48.8644302679,7.35222001568,18.025,23.4872102522
 03/31  10:00:00,54.1917837871,5.60931613396,6.8518843555,0.0,18.7433767983,22.9618409725,46.2518847925,4.78763330855,18.025,23.439251484
 03/31  11:00:00,55.3972371684,5.72542774486,7.94363207454,0.0,18.7433767983,22.9618409725,43.0531945607,1.64412729898,18.025,23.3840672617
 03/31  12:00:00,56.3142263284,5.8382727964,8.70432958931,0.0,18.5889407304,23.1597249699,42.9446157035,1.53877424886,18.025,23.3808414546
 03/31  13:00:00,57.7084213036,5.96223953384,9.72805312505,0.0,18.7433767983,23.2517909448,41.4029345799,0.0,18.025,23.3779345799
 03/31  14:00:00,58.753714797,6.06239211988,10.6731917868,0.0,18.7433767983,23.2517909448,41.3965097368,0.0,18.025,23.3715097368
 03/31  15:00:00,59.0677970851,6.11977467101,11.2198460806,0.0,18.7433767983,22.9618409725,35.5698024144,0.0,18.025,17.5448024144
 03/31  16:00:00,63.5280543541,6.17984248674,11.1687081944,0.0,18.7433767983,27.431320555,23.7909258717,0.0,18.025,5.76592587173
 03/31  17:00:00,76.2087217957,6.44930359296,11.3915059081,0.0,17.6635504202,40.6971502883,5.7786052829,0.0,0.0,5.7786052829
 03/31  18:00:00,83.5335687556,6.62013061764,12.0403045756,0.0,27.5259009287,37.3340067412,17.4099661707,0.0186279338662,0.0,17.3913382369
 03/31  19:00:00,91.8246784616,6.71134137191,12.2631416607,0.0,33.8341110165,33.3544677425,6.67005884503,0.878467424929,0.0,5.7915914201
 03/31  20:00:00,102.57591823,6.8530884588,12.8344726135,0.0,36.5179666069,38.8247702939,14.8886796963,3.32870883611,0.0,11.5599708602
 03/31  21:00:00,96.6203680748,6.83522180806,12.4114451851,0.0,32.965339924,36.8579353714,17.5612420121,5.94641391569,0.0,11.6148280964
 03/31  22:00:00,69.449941603,6.39828118071,9.225401701,0.0,25.6355707503,20.6438685092,19.1655210921,7.58966375972,0.0,11.5758573324
 03/31  23:00:00,46.4989860861,6.0078958398,6.2181831343,0.0,15.0252895274,11.7056064465,15.2836892417,9.5111689233,0.0,5.77252031845
 03/31  24:00:00,39.7554375294,5.83646293943,4.67190478149,0.0,11.6412384099,10.0650221343,16.5010784326,10.7348703492,0.0,5.76620808348
 04/01  01:00:00,40.1593838607,5.75363363007,3.95998670689,0.0,12.8411359301,10.0650221343,17.8783557675,12.1185500432,0.0,5.75980572425
 04/01  02:00:00,34.5910892791,5.64347983739,3.12088753061,0.0,8.25718729233,10.0299323277,13.3911520569,13.3711520569,0.0,0.02
 04/01  03:00:00,34.1493062026,5.5920812728,2.73050206476,0.0,8.25718729233,10.0299323277,20.2583540635,14.4986736755,0.0,5.75968038806
 04/01  04:00:00,35.4997912103,5.56342830634,2.50294304888,0.0,8.25718729233,11.6354268332,21.3540676942,15.5887179596,0.0,5.76534973459
 04/01  05:00:00,39.4866220861,5.54356571843,2.35124951003,0.0,8.71707943955,15.3327214929,21.1919454395,15.4194666155,0.0,5.77247882406
 04/01  06:00:00,60.3393435184,5.63067675361,3.02067610754,0.0,18.5082010057,25.6353820695,20.5203903296,14.7357791415,0.0,5.78461118817
 04/01  07:00:00,71.1317025832,5.856225682,4.78772167929,0.0,19.4083231844,41.0650158608,30.8992748613,13.4883517182,0.0,17.4109231432
 04/01  08:00:00,99.7612267816,6.27041267518,9.12594977255,0.0,26.3286599382,57.9988325916,44.7691002701,9.22227368356,0.0,35.5468265866
 04/01  09:00:00,84.6397279681,6.01465958331,9.41460366216,0.0,26.3286599382,42.8504436482,56.380394787,8.90316647795,18.025,29.452228309
 04/01  10:00:00,58.7190132297,5.74420387613,7.75862015149,0.0,21.7447113004,23.4437158914,54.3827291681,6.99880783631,18.025,29.3589213318
 04/01  11:00:00,56.7406388331,5.78967856663,8.19668209022,0.0,19.3027497915,23.426170988,45.735806395,4.27359835408,18.025,23.4372080409
 04/01  12:00:00,57.5052076534,5.87611036741,8.73281481106,0.0,19.1483137236,23.7250123474,45.0483637573,3.64802450402,18.025,23.3753392533
 04/01  13:00:00,58.416754983,5.97288420223,9.40204183251,0.0,19.3027497915,23.7161209604,35.7325236178,0.167528831127,18.025,17.5399947867
 04/01  14:00:00,58.0327514933,5.93182512377,9.05910292667,0.0,19.3027497915,23.7161209604,41.4492832455,0.0404355144811,18.025,23.383847731
 04/01  15:00:00,57.5635085899,5.92503435619,8.88659961974,0.0,19.3027497915,23.426170988,42.8078411575,1.40321190192,18.025,23.3796292556
 04/01  16:00:00,61.5587877708,5.95691503317,8.39866242321,0.0,19.3027497915,27.8956505705,25.173782434,1.38283885219,18.025,5.76594358178
 04/01  17:00:00,69.6796010223,6.10540093089,7.74843356307,0.0,18.2229234133,37.5968344597,7.1832606372,1.41087702629,0.0,5.77238361091
 04/01  18:00:00,85.2527921135,6.34282217521,9.13083420726,0.0,32.690315043,37.0816133363,9.27743944637,3.49867027897,0.0,5.77876916741
 04/01  19:00:00,92.1681012091,6.49642281111,10.1287109699,0.0,36.8143715336,33.066984531,16.2843118648,4.72201423207,0.0,11.5622976328
 04/01  20:00:00,100.708571698,6.68599834238,11.3555269873,0.0,36.3493007332,38.7721355839,11.5198689746,5.72983957937,0.0,5.79002939523
 04/01  21:00:00,98.3242731368,6.67390345469,11.1011890995,0.0,36.1807251679,36.8228455648,18.4207854188,6.85790216128,0.0,11.5628832575
 04/01  22:00:00,74.0036996318,6.309825913,8.46448008122,0.0,31.0351095914,20.6438685092,20.9812443994,7.67707367749,0.0,13.3041707219
 04/01  23:00:00,48.3683861975,5.94934590989,5.74394074457,0.0,17.4250845679,11.7056064465,19.4313743235,9.56303184057,0.0,9.86834248298
 04/01  24:00:00,40.6382623971,5.80574113908,4.38555757062,0.0,12.8411359301,10.0650221343,17.1607305026,11.3956676155,0.0,5.76506288718
 04/02  01:00:00,39.82733682,5.70896254898,3.55319462922,0.0,12.925468867,10.100111941,13.3677075969,13.3477075969,0.0,0.02
 04/02  02:00:00,34.3486851887,5.60834061374,2.79420220623,0.0,8.34152022915,10.0650221343,19.9901758864,14.2305786727,0.0,5.75959721363
 04/02  03:00:00,34.0122130483,5.5680543412,2.49801439359,0.0,8.34152022915,10.0650221343,20.2105075004,14.4510558618,0.0,5.75945163866
 04/02  04:00:00,35.3825536649,5.54149525312,2.28822165284,0.0,8.34152022915,11.6705166398,21.4632093227,15.6976396064,0.0,5.76556971628
 04/02  05:00:00,39.3786897402,5.52251879077,2.14494600168,0.0,8.80141237637,15.3678112995,21.57984326,15.8079421833,0.0,5.77190107672
 04/02  06:00:00,60.007114703,5.60033552619,2.71879655088,0.0,18.5082010057,25.6353820695,20.8903812376,15.1053523499,0.0,5.78502888763
 04/02  07:00:00,70.9097522048,5.82515871929,4.47742878472,0.0,19.4926561212,41.1001056674,31.14654762,13.7364710439,0.0,17.4100765761
 04/02  08:00:00,99.2350283919,6.23427777788,8.63590510826,0.0,26.3286599382,57.9988325916,43.9960611172,8.45991212258,0.0,35.5361489946
 04/02  09:00:00,84.6638329845,6.04021428585,9.53258428403,0.0,26.2443270014,42.8153538416,53.1357697362,5.65717730085,18.025,29.4535924353
 04/02  10:00:00,58.4703295056,5.73162376574,7.52252807296,0.0,21.7447113004,23.4437158914,47.1640478631,5.64956719382,18.025,23.4894806693
 04/02  11:00:00,55.4473889096,5.67281007594,6.96059444285,0.0,19.3449162599,23.4437158914,47.4601051729,5.99955349314,18.025,23.4355516797
 04/02  12:00:00,55.535887961,5.68538992384,6.89450932433,0.0,19.190480192,23.7425572507,47.8017962578,6.39320423824,18.025,23.3835920196
 04/02  13:00:00,55.5240400205,5.69469489238,6.84723599275,0.0,19.260583323,23.698576057,44.7811008623,3.37712395534,18.025,23.378976907
 04/02  14:00:00,55.8320918488,5.72337372308,7.12660663258,0.0,19.260583323,23.698576057,43.2872199394,1.88760450326,18.025,23.3746154362
 04/02  15:00:00,55.5603624716,5.7227947848,7.14540342083,0.0,19.260583323,23.4086260847,44.0246404212,2.62938318034,18.025,23.3702572408
 04/02  16:00:00,59.2530878332,5.71893754002,6.39066543076,0.0,19.260583323,27.8781056672,20.708008877,2.66300887704,18.025,0.02
 04/02  17:00:00,67.2851378509,5.86437094181,5.65472152341,0.0,18.1807569449,37.5792895564,9.25162040106,3.47944476941,0.0,5.77217563165
 04/02  18:00:00,82.8589827687,6.10049129744,7.09878421483,0.0,32.6059821062,37.0465235296,18.8093971058,7.27226026433,0.0,11.5371368415
 04/02  19:00:00,89.8093865234,6.24755266844,8.01887855542,0.0,36.8143715336,33.066984531,14.9148563906,9.1235022459,0.0,5.79135414466
 04/02  20:00:00,98.347394814,6.43193689306,9.12899599831,0.0,36.43363367,38.8072253906,22.908473903,11.3482659344,0.0,11.5602079686
 04/02  21:00:00,95.7846337365,6.43023363632,8.92465213773,0.0,36.0963922311,36.7877557581,24.7901653729,13.2284022414,0.0,11.5617631314
 04/02  22:00:00,71.7259927749,6.08941762283,6.52661980785,0.0,30.9507766546,20.6087787026,25.3214842505,13.7081385585,0.0,11.613345692
 04/02  23:00:00,46.1809214784,5.72526297078,3.78056621261,0.0,17.4250845679,11.7056064465,22.9546313338,17.1696528565,0.0,5.78497847731
 04/02  24:00:00,39.034056223,5.61697525219,2.85070041307,0.0,12.925468867,10.100111941,24.0701803086,18.304155179,0.0,5.76602512959
 04/03  01:00:00,35.6497237467,5.56020955679,2.40323853066,0.0,10.0992000411,10.047477231,23.6976530538,17.9379243295,0.0,5.75972872428
 04/03  02:00:00,33.3596490615,5.51112024776,2.02181102381,0.0,8.25718729233,10.0299323277,24.9545213288,19.1949424665,0.0,5.7595788623
 04/03  03:00:00,33.0366732163,5.47403881564,1.73591982062,0.0,8.25718729233,10.0299323277,21.2348676094,21.2148676094,0.0,0.02
 04/03  04:00:00,34.379033378,5.44336294543,1.50225969933,0.0,8.25718729233,11.6354268332,29.1279512919,23.3620085642,0.0,5.76594272768
 04/03  05:00:00,41.9895618669,5.4469125228,1.52931313121,0.0,12.1011305571,15.3678112995,34.8561108509,23.307675729,0.0,11.5484351218
 04/03  06:00:00,73.4381614699,5.68743881829,3.20867797187,0.0,19.7275818095,37.2640762949,37.5341502859,25.9226469834,0.0,11.6115033025
 04/03  07:00:00,86.3355898501,5.90273911826,4.82233704728,0.0,24.3117294858,51.2795993405,38.8241719428,21.3375288073,0.0,17.4866431355
 04/03  08:00:00,74.3653795958,5.66185414296,4.36851661717,0.0,23.6694662846,40.6342015617,40.3664749516,10.9128691344,0.0,29.4536058172
 04/03  09:00:00,71.8181379551,5.66011811577,6.83059386616,0.0,23.6694662846,35.6302164847,53.2865828144,5.90890525115,18.025,29.3526775632
 04/03  10:00:00,53.7683622435,5.56384918214,6.47394960583,0.0,18.7433767983,22.9618409725,44.9834113979,3.52330464355,18.025,23.4351067544
 04/03  11:00:00,54.1612550642,5.60732282845,6.82576747943,0.0,18.7433767983,22.9618409725,43.3652172611,1.95777976986,18.025,23.3824374913
 04/03  12:00:00,54.8485697391,5.68060888573,7.39634556987,0.0,18.5889407304,23.1597249699,43.4589563226,2.06120463666,18.025,23.372751686
 04/03  13:00:00,55.0444181163,5.68960922972,7.3366943481,0.0,18.7433767983,23.2517909448,35.6930048132,0.125230058361,18.025,17.5427747548
 04/03  14:00:00,55.1128831978,5.70037829339,7.39439262933,0.0,18.7433767983,23.2517909448,41.4433505325,0.0386761170034,18.025,23.3796744155
 04/03  15:00:00,55.5404398632,5.76959308005,8.04268214854,0.0,18.7433767983,22.9618409725,41.8700362521,0.46985108115,18.025,23.3751851709
 04/03  16:00:00,59.9328140822,5.84279971385,7.91051613174,0.0,18.7433767983,27.431320555,24.3544256675,0.563702788779,18.025,5.76572287868
 04/03  17:00:00,72.2932061112,6.08602771108,7.83928099698,0.0,17.6635504202,40.6971502883,6.1938898127,0.415449804007,0.0,5.77844000869
 04/03  18:00:00,80.0145386037,6.26103245228,8.88040845368,0.0,27.5259009287,37.3340067412,13.1120749439,1.51189502257,0.0,11.6001799213
 04/03  19:00:00,88.1783401693,6.33152397808,8.99664268232,0.0,33.8341110165,33.3544677425,17.2073927605,5.64529523915,0.0,11.5620975213
 04/03  20:00:00,99.1527590738,6.50205978148,9.76237102756,0.0,36.5179666069,38.8247702939,16.193495517,10.4036371758,0.0,5.7898583412
 04/03  21:00:00,93.577600997,6.52259836665,9.68133822883,0.0,32.965339924,36.8579353714,29.6835486003,12.2753125552,0.0,17.4082360451
 04/03  22:00:00,66.3791116901,6.08492945646,6.4679511319,0.0,25.6355707503,20.6438685092,26.5740597564,14.9993456716,0.0,11.5747140848
 04/03  23:00:00,43.3921151515,5.68496779638,3.43425617861,0.0,15.0252895274,11.7056064465,25.6542442318,19.8820115909,0.0,5.77223264093
 04/03  24:00:00,37.3742630469,5.58033576729,2.54687088178,0.0,11.6412384099,10.0650221343,25.822214022,20.0564501231,0.0,5.76576389885
 04/04  01:00:00,35.6450229905,5.55797781224,2.40077614438,0.0,10.0992000411,10.047477231,17.0886845724,17.0686845724,0.0,0.02
 04/04  02:00:00,33.5443537154,5.52671906725,2.19091941809,0.0,8.25718729233,10.0299323277,21.6540106465,15.8944472132,0.0,5.7595634333
 04/04  03:00:00,33.322695902,5.50087278463,1.99511009012,0.0,8.25718729233,10.0299323277,21.9759241308,16.2169023135,0.0,5.75902181734
 04/04  04:00:00,34.9088439132,5.49547036162,1.97996901065,0.0,8.25718729233,11.6354268332,14.473850947,14.453850947,0.0,0.02
 04/04  05:00:00,42.7600068111,5.52462193218,2.22205587995,0.0,12.1011305571,15.3678112995,22.9083249746,11.3590071312,0.0,11.5493178434
 04/04  06:00:00,73.0195582625,5.83682253116,4.52470500727,0.0,19.7275818095,37.2640762949,21.5447059997,9.93216381934,0.0,11.6125421803
 04/04  07:00:00,89.3365113662,6.20588686295,7.52012787836,0.0,24.3117294858,51.2795993405,24.9738361033,7.48746585269,0.0,17.4863702506
 04/04  08:00:00,76.2665943501,5.79227342398,6.13932440042,0.0,23.6694662846,40.6342015617,38.2333139391,2.8964258223,0.0,35.3368881168
 04/04  09:00:00,73.0504705827,5.76056634159,7.9624890896,0.0,23.6694662846,35.6302164847,43.1890125321,1.68327833117,18.025,23.4807342009
 04/04  10:00:00,54.2646182553,5.61211650656,6.92194387499,0.0,18.7433767983,22.9618409725,43.8948449028,2.43545752463,18.025,23.4343873782
 04/04  11:00:00,54.4931232104,5.65898882692,7.10597269051,0.0,18.7433767983,22.9618409725,43.6847269167,2.27807001086,18.025,23.3816569058
 04/04  12:00:00,54.941417279,5.72729659344,7.44251312873,0.0,18.5889407304,23.1597249699,44.6573898058,3.25909126989,18.025,23.3732985359
 04/04  13:00:00,55.71900408,5.80172690951,7.89916284451,0.0,18.7433767983,23.2517909448,35.928857861,0.369996980791,18.025,17.5338608802
 04/04  14:00:00,56.3750363786,5.86116859254,8.49575922337,0.0,18.7433767983,23.2517909448,41.406896482,0.0,18.025,23.381896482
 04/04  15:00:00,56.3845596136,5.89482254262,8.7615786816,0.0,18.7433767983,22.9618409725,42.4343396763,1.03212037586,18.025,23.3772193005
 04/04  16:00:00,60.1661837189,5.91527028479,8.07141952468,0.0,18.7433767983,27.431320555,25.4733636579,1.683823526,18.025,5.76454013186
 04/04  17:00:00,72.1958166844,6.12929125399,7.69863574675,0.0,17.6635504202,40.6971502883,7.74894807733,1.97054323953,0.0,5.77840483779
 04/04  18:00:00,79.7473492962,6.27415787216,8.6001053011,0.0,27.5259009287,37.3340067412,14.5176979296,2.91806554978,0.0,11.5996323798
 04/04  19:00:00,86.2835517979,6.3498327495,8.9675535948,0.0,33.8341110165,33.3544677425,16.994819229,5.43346271477,0.0,11.5613565142
 04/04  20:00:00,98.866733375,6.48596148791,9.49245323377,0.0,36.5179666069,38.8247702939,21.1678785297,9.60800626749,0.0,11.5598722623
 04/04  21:00:00,93.1047544419,6.48994590501,9.24115905756,0.0,32.965339924,36.8579353714,23.6423575723,12.0298468369,0.0,11.6125107355
 04/04  22:00:00,66.1884271781,6.07701978959,6.28518528191,0.0,25.6355707503,20.6438685092,26.3657119774,14.7915359412,0.0,11.5741760362
 04/04  23:00:00,43.643487119,5.71689562378,3.65370614575,0.0,15.0252895274,11.7056064465,23.3352328423,17.563106758,0.0,5.77212608434
 04/04  24:00:00,37.4672647223,5.59169488637,2.62851714501,0.0,11.6412384099,10.0650221343,24.3882261381,18.6222896128,0.0,5.76593652529
 04/05  01:00:00,35.3696318597,5.53445359937,2.14891305576,0.0,10.0992000411,10.047477231,20.0448452113,20.0248452113,0.0,0.02
 04/05  02:00:00,33.0827259891,5.48433679247,1.771678173,0.0,8.25718729233,10.0299323277,27.8367951531,22.0774713244,0.0,5.75932382868
 04/05  03:00:00,32.8275127389,5.45308700216,1.54771479517,0.0,8.25718729233,10.0299323277,28.9579511184,23.1984353177,0.0,5.75951580073
 04/05  04:00:00,34.2008929335,5.42505399956,1.34243881307,0.0,8.25718729233,11.6354268332,24.7427637772,24.7227637772,0.0,0.02
 04/05  05:00:00,41.7793106226,5.4238134183,1.34217686536,0.0,12.1011305571,15.3678112995,37.4135018087,25.8641630788,0.0,11.5493387299
 04/05  06:00:00,71.3944760413,5.67365121685,3.06280630345,0.0,19.7275818095,37.2640762949,37.3781705202,25.7657439835,0.0,11.6124265367
 04/05  07:00:00,86.0330147209,5.87709718554,4.54543945585,0.0,24.3117294858,51.2795993405,45.5543933139,22.5420005516,0.0,23.0123927623
 04/05  08:00:00,73.8812786493,5.6325231812,3.9137721698,0.0,23.6694662846,40.6342015617,43.3632148339,13.6178935767,0.0,29.7453212572
 04/05  09:00:00,70.9817829458,5.62426497911,6.03011158129,0.0,23.6694662846,35.6302164847,51.0704956506,9.56512285295,18.025,23.4803727977
 04/05  10:00:00,52.7421719826,5.51541275156,5.49620771625,0.0,18.7433767983,22.9618409725,49.8044575357,8.34573992143,18.025,23.4337176143
 04/05  11:00:00,52.9152029705,5.54100090224,5.64604516022,0.0,18.7433767983,22.9618409725,48.029898348,6.62835714255,18.025,23.3765412055
 04/05  12:00:00,53.4529758017,5.58986513571,6.09150769226,0.0,18.5889407304,23.1597249699,46.2888924702,4.88963803367,18.025,23.3742544365
 04/05  13:00:00,54.1122817471,5.64631875776,6.44785323941,0.0,18.7433767983,23.2517909448,42.9189645861,1.5236968282,18.025,23.370267758
 04/05  14:00:00,54.476482948,5.68263945486,6.77573779888,0.0,18.7433767983,23.2517909448,36.5249196972,0.959000637781,18.025,17.5409190595
 04/05  15:00:00,54.5280862017,5.71494015145,7.08499251135,0.0,18.7433767983,22.9618409725,43.3514581203,1.94946593038,18.025,23.3769921899
 04/05  16:00:00,58.8541925379,5.77302582997,6.90167785989,0.0,18.7433767983,27.431320555,25.3984174523,1.60780911085,18.025,5.76560834145
 04/05  17:00:00,71.3940485958,6.03158845218,6.99457769911,0.0,17.6635504202,40.6971502883,7.14435724153,1.36611612839,0.0,5.77824111314
 04/05  18:00:00,78.9540274797,6.18808363408,7.89287029519,0.0,27.5259009287,37.3340067412,14.410709264,2.81186485952,0.0,11.5988444044
 04/05  19:00:00,85.5078855842,6.27059076167,8.27113884297,0.0,33.8341110165,33.3544677425,17.1936802985,5.6323925118,0.0,11.5612877867
 04/05  20:00:00,98.1894510088,6.41746990788,8.88367137609,0.0,36.5179666069,38.8247702939,21.2730271697,9.71326815161,0.0,11.5597590181
 04/05  21:00:00,92.4075277373,6.41550532513,8.61838633194,0.0,32.965339924,36.8579353714,23.7984880084,12.1862928353,0.0,11.6121951731
 04/05  22:00:00,65.6246589722,6.01418593338,5.78426121902,0.0,25.6355707503,20.6438685092,26.4956394027,14.9217239693,0.0,11.5739154334
 04/05  23:00:00,43.3491058518,5.68146173159,3.39476444408,0.0,15.0252895274,11.7056064465,22.4241141726,16.6520647202,0.0,5.7720494524
 04/05  24:00:00,37.2660560421,5.56855485094,2.45045302976,0.0,11.6412384099,10.0650221343,23.8887066837,18.1228414666,0.0,5.76586521718
 04/06  01:00:00,35.0416305978,5.49748596131,1.85788291585,0.0,10.0992000411,10.047477231,23.668884769,23.648884769,0.0,0.02
 04/06  02:00:00,32.6433535072,5.43289880675,1.38374709327,0.0,8.25718729233,10.0299323277,34.9272659413,29.1689710122,0.0,5.75829492914
 04/06  03:00:00,32.3709087454,5.3971426646,1.14705850126,0.0,8.25718729233,10.0299323277,36.6519784428,30.8925314774,0.0,5.75944696533
 04/06  04:00:00,33.7409654983,5.36574953153,0.941820608824,0.0,8.25718729233,11.6354268332,32.9005884734,32.8805884734,0.0,0.02
 04/06  05:00:00,41.3261002158,5.36495994628,0.947827902875,0.0,12.1011305571,15.3678112995,44.5466681606,32.9976710038,0.0,11.5489971568
 04/06  06:00:00,71.0318696568,5.62464796948,2.74921723666,0.0,19.7275818095,37.2640762949,40.9993289463,29.3878690601,0.0,11.6114598862
 04/06  07:00:00,85.7599377502,5.83988812625,4.30959017652,0.0,24.3117294858,51.2795993405,39.9018368312,22.4175913817,0.0,17.4842454495
 04/06  08:00:00,73.7402065804,5.6054074858,3.79982810429,0.0,23.6694662846,40.6342015617,46.6837645966,11.3500516221,0.0,35.3337129745
 04/06  09:00:00,71.0221152496,5.60557503475,6.08914294874,0.0,23.6694662846,35.6302164847,47.3120326544,5.80908529819,18.025,23.4779473562
 04/06  10:00:00,52.899349622,5.50695003513,5.66185495001,0.0,18.7433767983,22.9618409725,45.657051807,4.20054962121,18.025,23.4315021858
 04/06  11:00:00,53.1887002403,5.54250591695,5.91804143568,0.0,18.7433767983,22.9618409725,44.0713193797,2.66675666462,18.025,23.3795627151
 04/06  12:00:00,53.8394535144,5.6025793611,6.46527510909,0.0,18.5889407304,23.1597249699,43.7826207197,2.38593902289,18.025,23.3716816968
 04/06  13:00:00,54.8474197773,5.68250896714,7.1468052901,0.0,18.7433767983,23.2517909448,35.5654631346,0.00627157122399,18.025,17.5341915634
 04/06  14:00:00,55.6899494827,5.76268766942,7.90916296472,0.0,18.7433767983,23.2517909448,41.4038984809,0.0,18.025,23.3788984809
 04/06  15:00:00,56.3447175573,5.85014843397,8.76641882657,0.0,18.7433767983,22.9618409725,41.4004711776,0.0,18.025,23.3754711776
 04/06  16:00:00,60.9647305677,5.93550852269,8.84973719686,0.0,18.7433767983,27.431320555,23.7905921995,0.0,18.025,5.76559219955
 04/06  17:00:00,73.6052357196,6.21415210564,9.0232072379,0.0,17.6635504202,40.6971502883,5.7773132696,0.0,0.0,5.7773132696
 04/06  18:00:00,81.2456296661,6.39268063532,9.9798885319,0.0,27.5259009287,37.3340067412,11.6453461463,0.0464690485406,0.0,11.5988770978
 04/06  19:00:00,87.4391784109,6.45943525657,10.0135970065,0.0,33.8341110165,33.3544677425,14.2113691815,2.65002896785,0.0,11.5613402136
 04/06  20:00:00,99.5698854756,6.56606302844,10.1155214131,0.0,36.5179666069,38.8247702939,15.0874443425,9.29787697575,0.0,5.78956736678
 04/06  21:00:00,93.321688721,6.5293664106,9.41869887222,0.0,32.965339924,36.8579353714,31.5172961431,14.1108473777,0.0,17.4064487654
 04/06  22:00:00,66.4800108899,6.11852545119,6.53528484852,0.0,25.6355707503,20.6438685092,27.1531209136,15.5794642035,0.0,11.57365671
 04/06  23:00:00,44.4634173782,5.80234927002,4.38819392173,0.0,15.0252895274,11.7056064465,18.8083413026,13.0364771044,0.0,5.77186419812
 04/06  24:00:00,38.3317989351,5.67596321452,3.40879332594,0.0,11.6412384099,10.0650221343,17.4171964393,11.6514592303,0.0,5.76573720899
 04/07  01:00:00,36.0020862492,5.59309720518,2.72273006045,0.0,10.0992000411,10.047477231,12.0638039303,12.0438039303,0.0,0.02
 04/07  02:00:00,33.5897223812,5.5341490662,2.22886822287,0.0,8.25718729233,10.0299323277,20.2284612107,14.4692335181,0.0,5.75922769266
 04/07  03:00:00,33.2986233551,5.50128362276,1.97063778634,0.0,8.25718729233,10.0299323277,16.0056570742,15.9856570742,0.0,0.02
 04/07  04:00:00,34.633846888,5.47123895863,1.729216891,0.0,8.25718729233,11.6354268332,24.0820444607,18.3162697073,0.0,5.76577475342
 04/07  05:00:00,42.2064927013,5.47192941544,1.72125803284,0.0,12.1011305571,15.3678112995,31.2749223432,19.7266781351,0.0,11.5482442081
 04/07  06:00:00,71.92433762,5.73382395116,3.5325252985,0.0,19.7275818095,37.2640762949,32.4930632826,20.8821629986,0.0,11.6109002839
 04/07  07:00:00,87.4656088345,6.0230634729,5.83210413608,0.0,24.3117294858,51.2795993405,32.8728739768,15.3901001974,0.0,17.4827737794
 04/07  08:00:00,75.5252128004,5.73270917141,5.4575444316,0.0,23.6694662846,40.6342015617,34.3785477675,4.9334043065,0.0,29.445143461
 04/07  09:00:00,73.3388699059,5.75972315999,8.25175686539,0.0,23.6694662846,35.6302164847,47.9056053495,0.535156856572,18.025,29.3454484929
 04/07  10:00:00,55.4298192545,5.67021983825,8.02906270321,0.0,18.7433767983,22.9618409725,41.4852195806,0.0291286337519,18.025,23.4310909468
 04/07  11:00:00,56.9773565478,5.80555111187,9.44365826479,0.0,18.7433767983,22.9618409725,41.4028137525,0.0,18.025,23.3778137525
 04/07  12:00:00,59.81257208,5.98801351264,12.052960818,0.0,18.5889407304,23.1597249699,35.561223704,0.0,18.025,17.536223704
 04/07  13:00:00,62.4366583621,6.15839832947,14.2601642763,0.0,18.7433767983,23.2517909448,41.4034560191,0.0,18.025,23.3784560191
 04/07  14:00:00,64.2721594744,6.28776342517,15.9663006911,0.0,18.7433767983,23.2517909448,41.3983207743,0.0,18.025,23.3733207743
 04/07  15:00:00,64.7757221943,6.37195442508,16.6756187891,0.0,18.7433767983,22.9618409725,41.3932441564,0.0,18.025,23.3682441564
 04/07  16:00:00,69.3854674551,6.4577705141,16.7482208947,0.0,18.7433767983,27.431320555,21.9189142342,0.0,18.025,3.89391423419
 04/07  17:00:00,82.1533569673,6.73945133398,17.0460356187,0.0,17.6635504202,40.6971502883,7.65265101163,0.0,0.0,7.65265101163
 04/07  18:00:00,88.4050330583,6.89876647591,16.6332202187,0.0,27.5259009287,37.3340067412,11.5984304962,0.0,0.0,11.5984304962
 04/07  19:00:00,92.4425056435,6.89685024245,14.579520798,0.0,33.8341110165,33.3544677425,11.5994858356,0.0388052223986,0.0,11.5606806132
 04/07  20:00:00,104.281474277,7.00649962444,14.38668377,0.0,36.5179666069,38.8247702939,6.36097875739,0.570911821129,0.0,5.79006693627
 04/07  21:00:00,98.0645176914,6.96737843878,13.7235284108,0.0,32.965339924,36.8579353714,20.0176836776,2.61164880867,0.0,17.4060348689
 04/07  22:00:00,71.0735543401,6.54468021385,10.7026862285,0.0,25.6355707503,20.6438685092,8.61618030567,2.81917932856,0.0,5.7970009771
 04/07  23:00:00,48.3905070004,6.17249281059,7.94514558834,0.0,15.0252895274,11.7056064465,8.12416627055,2.35319870496,0.0,5.77096756559
 04/07  24:00:00,41.7473489936,6.00563951831,6.49467162225,0.0,11.6412384099,10.0650221343,8.66496795787,2.89925466863,0.0,5.76571328924
 04/08  01:00:00,41.995368172,5.9198090867,5.62981943219,0.0,12.8411359301,10.0650221343,10.0409583761,4.28188026183,0.0,5.75907811427
 04/08  02:00:00,36.0722258453,5.7890649271,4.45646148908,0.0,8.25718729233,10.0299323277,11.9021750035,6.14285029546,0.0,5.759324708
 04/08  03:00:00,35.2344502237,5.70624023054,3.70151210016,0.0,8.25718729233,10.0299323277,7.97535734511,7.95535734511,0.0,0.02
 04/08  04:00:00,36.4008474317,5.65637295406,3.31108677959,0.0,8.25718729233,11.6354268332,14.5440886665,8.77892581104,0.0,5.76516285543
 04/08  05:00:00,40.4521476657,5.63503183928,3.22534851015,0.0,8.71707943955,15.3327214929,13.3359369769,7.5642798468,0.0,5.77165713007
 04/08  06:00:00,59.7358816735,5.75028386534,4.18166220136,0.0,18.5082010057,25.6353820695,14.0379339981,8.25406925521,0.0,5.78386474292
 04/08  07:00:00,73.5131659219,6.08347254605,6.94203342078,0.0,19.4083231844,41.0650158608,24.9916278173,7.58544824576,0.0,17.4061795715
 04/08  08:00:00,104.149853743,6.64018262773,13.1449353329,0.0,26.3286599382,57.9988325916,36.0391752764,0.514861244277,0.0,35.5243140321
 04/08  09:00:00,90.1304190505,6.46591452147,14.454123195,0.0,26.3286599382,42.8504436482,47.4631876134,0.0,18.025,29.4381876134
 04/08  10:00:00,64.8433698182,6.19842039749,13.4288235947,0.0,21.7447113004,23.4437158914,41.5063815103,0.0,18.025,23.4813815103
 04/08  11:00:00,64.8007530298,6.3338224377,15.7126969553,0.0,19.3027497915,23.426170988,44.1467074134,0.0,18.025,26.1217074134
 04/08  12:00:00,67.2773680404,6.49755771663,17.8835594376,0.0,19.1483137236,23.7250123474,38.7152255027,0.0,18.025,20.6902255027
 04/08  13:00:00,69.7178938425,6.63317057552,20.042929596,0.0,19.3027497915,23.7161209604,41.3977248016,0.0,18.025,23.3727248016
 04/08  14:00:00,70.7602492123,6.72554484085,20.9929071763,0.0,19.3027497915,23.7161209604,41.3924808479,0.0,18.025,23.3674808479
 04/08  15:00:00,69.9897687939,6.73569930752,20.5022197323,0.0,19.3027497915,23.426170988,35.5567075227,0.0,18.025,17.5317075227
 04/08  16:00:00,73.3169621267,6.71765158683,19.3961437815,0.0,19.3027497915,27.8956505705,23.7902995288,0.0,18.025,5.76529952881
 04/08  17:00:00,80.6268986239,6.86032968487,17.9408487386,0.0,18.2229234133,37.5968344597,5.77157675257,0.0,0.0,5.77157675257
 04/08  18:00:00,94.2699438156,7.07503050373,17.4158259566,0.0,32.690315043,37.0816133363,8.06963431578,0.0,0.0,8.06963431578
 04/08  19:00:00,98.1847295303,7.18095656724,17.3448717888,0.0,36.8143715336,33.066984531,9.26204931666,0.0,0.0,9.26204931666
 04/08  20:00:00,107.413356515,7.29436325804,17.4520109806,0.0,36.3493007332,38.7721355839,11.5741140314,0.0146377565629,0.0,11.5594762748
 04/08  21:00:00,104.468022764,7.24426246576,16.6746456901,0.0,36.1807251679,36.8228455648,5.78985886402,0.0,0.0,5.78985886402
 04/08  22:00:00,79.2579837973,6.81648783922,13.2121961475,0.0,31.0351095914,20.6438685092,17.5121563655,0.106571230148,0.0,17.4055851354
 04/08  23:00:00,52.6598685549,6.36764361693,9.61718348033,0.0,17.4250845679,11.7056064465,7.77471541188,1.99054214634,0.0,5.78417326554
 04/08  24:00:00,44.8087561662,6.20511370144,8.15671052834,0.0,12.8411359301,10.0650221343,8.66399484,2.89841460431,0.0,5.76558023569
 04/09  01:00:00,43.8300836399,6.09694456633,7.16798092401,0.0,12.925468867,10.100111941,9.59472957744,3.83538286227,0.0,5.75934671517
 04/09  02:00:00,37.8549137553,5.95331932141,5.95547837708,0.0,8.34152022915,10.0650221343,4.83638678622,4.81638678622,0.0,0.02
 04/09  03:00:00,37.1063422755,5.8760326048,5.28418966883,0.0,8.34152022915,10.0650221343,10.9187706807,5.15965503872,0.0,5.75911564199
 04/09  04:00:00,37.7227034246,5.78292624126,4.38697103176,0.0,8.34152022915,11.6705166398,13.1212263946,7.35593308376,0.0,5.76529331083
 04/09  05:00:00,40.8210281197,5.66878337222,3.4410606926,0.0,8.80141237637,15.3678112995,16.8885561319,11.1169067788,0.0,5.77164935311
 04/09  06:00:00,59.7406900559,5.76478031282,4.17198430573,0.0,18.5082010057,25.6353820695,18.0591855778,12.2750143627,0.0,5.78417121508
 04/09  07:00:00,73.7432301734,6.1144859587,7.02167581403,0.0,19.4926561212,41.1001056674,26.6931717003,9.28715596019,0.0,17.4060157401
 04/09  08:00:00,103.119197537,6.58375720919,12.1707221186,0.0,26.3286599382,57.9988325916,38.0411504361,2.52601343358,0.0,35.5151370025
 04/09  09:00:00,88.7291583845,6.3911088798,13.2471054334,0.0,26.2443270014,42.8153538416,47.6633753949,0.201757946156,18.025,29.4366174487
 04/09  10:00:00,62.6356948926,6.0771649105,11.3424134351,0.0,21.7447113004,23.4437158914,41.5044208952,0.0,18.025,23.4794208952
 04/09  11:00:00,60.7424963759,6.13114423257,11.7974156818,0.0,19.3449162599,23.4437158914,41.4506647379,0.0,18.025,23.4256647379
 04/09  12:00:00,61.8247293528,6.23529374308,12.6334792991,0.0,19.190480192,23.7425572507,41.3968920128,0.0,18.025,23.3718920128
 04/09  13:00:00,62.9959545467,6.34039012786,13.6734821945,0.0,19.260583323,23.698576057,41.3924540647,0.0,18.025,23.3674540647
 04/09  14:00:00,64.3933195897,6.43237706562,14.9788605776,0.0,19.260583323,23.698576057,35.5593522222,0.0,18.025,17.5343522222
 04/09  15:00:00,64.5281666181,6.48240839673,15.3536318004,0.0,19.260583323,23.4086260847,41.3986915653,0.0,18.025,23.3736915653
 04/09  16:00:00,69.1432643485,6.53028566563,15.4695177845,0.0,19.260583323,27.8781056672,23.7899156483,0.0,18.025,5.76491564832
 04/09  17:00:00,77.4740781933,6.71839485789,14.989674971,0.0,18.1807569449,37.5792895564,5.77155719006,0.0,0.0,5.77155719006
 04/09  18:00:00,92.7676660126,6.99981705438,16.1081914282,0.0,32.6059821062,37.0465235296,5.77756393413,0.0,0.0,5.77756393413
 04/09  19:00:00,95.8941923096,7.05050575703,15.1847909906,0.0,36.8143715336,33.066984531,11.8686208381,0.307955309079,0.0,11.560665529
 04/09  20:00:00,104.67809449,7.10792083741,14.7837792343,0.0,36.43363367,38.8072253906,9.15697045562,3.36724284306,0.0,5.78972761256
 04/09  21:00:00,101.57442107,7.04707865737,14.0976573168,0.0,36.0963922311,36.7877557581,17.0917952867,5.53113506334,0.0,11.5606602234
 04/09  22:00:00,76.6547238248,6.61848622583,10.92637886,0.0,30.9507766546,20.6087787026,18.641006142,7.03042622698,0.0,11.6105799151
 04/09  23:00:00,51.1114035822,6.23542753877,8.20093839257,0.0,17.4250845679,11.7056064465,18.3845543915,6.83661456119,0.0,11.5479398303
 04/09  24:00:00,43.424204115,6.07102627565,6.78682910538,0.0,12.925468867,10.100111941,12.9239799607,7.15851756124,0.0,5.76546239945
 04/10  01:00:00,38.6568939655,5.88682042615,5.083826137,0.0,10.0992000411,10.047477231,10.0631423237,10.0431423237,0.0,0.02
 04/10  02:00:00,35.4333893769,5.74145690757,3.86523850555,0.0,8.25718729233,10.0299323277,18.3989211518,12.639628513,0.0,5.75929263882
 04/10  03:00:00,34.5325864728,5.64106414285,3.06483063614,0.0,8.25718729233,10.0299323277,20.4144071289,14.6557234295,0.0,5.7586836994
 04/10  04:00:00,35.7513147831,5.59655234388,2.72138638246,0.0,8.25718729233,11.6354268332,15.6255055472,15.6055055472,0.0,0.02
 04/10  05:00:00,43.3736045983,5.60270369827,2.75762128715,0.0,12.1011305571,15.3678112995,26.46714297,14.9194139515,0.0,11.5477290185
 04/10  06:00:00,73.5775740465,5.9188874898,5.00074150434,0.0,19.7275818095,37.2640762949,26.8012652634,15.1916188523,0.0,11.6096464112
 04/10  07:00:00,89.900699441,6.30215087654,7.98816552069,0.0,24.3117294858,51.2795993405,28.4109065274,10.9307609337,0.0,17.4801455938
 04/10  08:00:00,77.4389164376,5.93131112963,7.17268556233,0.0,23.6694662846,40.6342015617,32.1655532398,2.72534438986,0.0,29.44020885
 04/10  09:00:00,74.5113728104,5.9165321036,9.26747835856,0.0,23.6694662846,35.6302164847,48.1579764318,0.792892960868,18.025,29.3400834709
 04/10  10:00:00,56.269689013,5.78809722874,8.75107682203,0.0,18.7433767983,22.9618409725,41.9413805745,0.489834222466,18.025,23.426546352
 04/10  11:00:00,57.315638989,5.87308742905,9.71441806512,0.0,18.7433767983,22.9618409725,41.3985052973,0.0,18.025,23.3735052973
 04/10  12:00:00,58.2395890661,5.90351044207,10.5644955615,0.0,18.5889407304,23.1597249699,35.5614144359,0.0,18.025,17.5364144359
 04/10  13:00:00,59.6825559063,6.01858752586,11.6458878258,0.0,18.7433767983,23.2517909448,41.3967581124,0.0,18.025,23.3717581124
 04/10  14:00:00,61.8915510597,6.15126416835,13.7222027586,0.0,18.7433767983,23.2517909448,41.3911924193,0.0,18.025,23.3661924193
 04/10  15:00:00,63.1667798802,6.25570812023,15.1829339654,0.0,18.7433767983,22.9618409725,35.5509959588,0.0,18.025,17.5259959588
 04/10  16:00:00,66.073496015,6.26800511204,13.6260369117,0.0,18.7433767983,27.431320555,23.7901027879,0.0,18.025,5.76510278792
 04/10  17:00:00,77.0612467293,6.4843610025,12.2090431289,0.0,17.6635504202,40.6971502883,5.77759773759,0.0,0.0,5.77759773759
 04/10  18:00:00,85.0662703147,6.70124924051,13.4920156181,0.0,27.5259009287,37.3340067412,17.3967981286,0.0107888461692,0.0,17.3860092825
 04/10  19:00:00,92.1467090911,6.84034875157,14.3402571212,0.0,33.8341110165,33.3544677425,6.43074891031,0.640636194743,0.0,5.79011271557
 04/10  20:00:00,105.25217166,7.0266041212,15.3373016932,0.0,36.5179666069,38.8247702939,13.305086943,1.7448125365,0.0,11.5602744065
 04/10  21:00:00,99.7067571691,7.05106574317,15.2821287408,0.0,32.965339924,36.8579353714,13.7750621472,2.16526559267,0.0,11.6097965545
 04/10  22:00:00,72.202764354,6.59791532184,11.7786920475,0.0,25.6355707503,20.6438685092,15.0705594204,3.49799508204,0.0,11.5725643384
 04/10  23:00:00,49.0318229777,6.19886683779,8.56010653444,0.0,15.0252895274,11.7056064465,10.2649768345,4.49340400769,0.0,5.77157282682
 04/10  24:00:00,42.38592493,6.04381194096,7.09508813188,0.0,11.6412384099,10.0650221343,10.7236987359,4.95816638597,0.0,5.76553234989
 04/11  01:00:00,39.7743263723,5.9462919564,6.14178846764,0.0,10.0992000411,10.047477231,11.0434272035,5.28424375187,0.0,5.7591834516
 04/11  02:00:00,37.0294311964,5.85942475533,5.34331987599,0.0,8.25718729233,10.0299323277,5.58700974021,5.56700974021,0.0,0.02
 04/11  03:00:00,36.1967107497,5.78990850614,4.58011172432,0.0,8.25718729233,10.0299323277,12.5048775821,6.74558312961,0.0,5.75929445248
 04/11  04:00:00,37.2743343426,5.73798492121,4.10297726429,0.0,8.25718729233,11.6354268332,13.2748968934,7.50976088664,0.0,5.76513600674
 04/11  05:00:00,45.3131337988,5.77219844763,4.52766779506,0.0,12.1011305571,15.3678112995,11.8207603987,6.03682842837,0.0,5.78393197028
 04/11  06:00:00,77.4246673491,6.2797745775,8.48695839633,0.0,19.7275818095,37.2640762949,17.2454942011,5.63542815092,0.0,11.6100660502
 04/11  07:00:00,94.1182217889,6.67691889292,11.830940441,0.0,24.3117294858,51.2795993405,27.5607734651,4.26220152846,0.0,23.2985719367
 04/11  08:00:00,80.646042468,6.17099461143,10.1401424006,0.0,23.6694662846,40.6342015617,30.2207413284,0.786873118126,0.0,29.4338682103
 04/11  09:00:00,77.4849790947,6.13589892746,12.0217303413,0.0,23.6694662846,35.6302164847,41.7023899208,0.206443707803,18.025,23.470946213
 04/11  10:00:00,58.5340654955,5.92780008585,10.8757559459,0.0,18.7433767983,22.9618409725,42.0822232246,0.630823249903,18.025,23.4263999747
 04/11  11:00:00,59.3916428559,5.99611326292,11.6674004596,0.0,18.7433767983,22.9618409725,41.3996207999,0.0,18.025,23.3746207999
 04/11  12:00:00,61.3683527124,6.12486629496,13.4719077408,0.0,18.5889407304,23.1597249699,41.3887919763,0.0,18.025,23.3637919763
 04/11  13:00:00,62.7324806817,6.24885782138,14.4655451973,0.0,18.7433767983,23.2517909448,35.5608793606,0.0,18.025,17.5358793606
 04/11  14:00:00,64.0552718017,6.32202266853,15.7151728487,0.0,18.7433767983,23.2517909448,41.3944310147,0.0,18.025,23.3694310147
 04/11  15:00:00,64.5398197193,6.40755633042,16.4041327136,0.0,18.7433767983,22.9618409725,41.3909834296,0.0,18.025,23.3659834296
 04/11  16:00:00,66.7866638832,6.36687490442,14.2403337422,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/11  17:00:00,76.9951711974,6.52188919571,12.1054412877,0.0,17.6635504202,40.6971502883,11.8354053573,0.300601670456,0.0,11.5348036868
 04/11  18:00:00,83.3561073281,6.606642888,11.876471854,0.0,27.5259009287,37.3340067412,14.0409497891,2.44488074628,0.0,11.5960690428
 04/11  19:00:00,89.9690518186,6.68981767711,12.3131399163,0.0,33.8341110165,33.3544677425,9.6641172245,3.87519921338,0.0,5.78891801112
