Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  20:00:00,103.08276756,6.86669467836,13.3278195949,0.0,36.5179666069,38.8247702939,17.5360744217,5.97720203815,0.0,11.5588723836
 04/11  21:00:00,97.496982492,6.88051563135,13.2429152226,0.0,32.965339924,36.8579353714,18.0701535437,6.4605464822,0.0,11.6096070615
 04/11  22:00:00,70.1676872338,6.43763181237,9.90391083475,0.0,25.6355707503,20.6438685092,19.355094454,7.7827043696,0.0,11.5723900844
 04/11  23:00:00,46.8953562589,6.02908938904,6.59342324174,0.0,15.0252895274,11.7056064465,16.1288752412,10.3573269985,0.0,5.77154824277
 04/11  24:00:00,40.1147186763,5.86251156202,5.00518776208,0.0,11.6412384099,10.0650221343,17.0898510594,11.32459633,0.0,5.76525472935
 04/12  01:00:00,37.4805847125,5.75120611364,4.0431345691,0.0,10.0992000411,10.047477231,18.5168415797,12.7576882943,0.0,5.75915328546
 04/12  02:00:00,34.7611216243,5.65765732,3.27678220311,0.0,8.25718729233,10.0299323277,13.7484558888,13.7284558888,0.0,0.02
 04/12  03:00:00,34.2219473539,5.59713548529,2.79812596478,0.0,8.25718729233,10.0299323277,20.827041827,15.067783334,0.0,5.75925849292
 04/12  04:00:00,35.5517944696,5.56682633288,2.55159947577,0.0,8.25718729233,11.6354268332,21.7187369227,15.9534097214,0.0,5.76532720133
 04/12  05:00:00,43.2210001526,5.57848555562,2.6292566878,0.0,12.1011305571,15.3678112995,21.0142653776,15.2309744477,0.0,5.78329092989
 04/12  06:00:00,73.9341795636,5.94694389214,5.32931456446,0.0,19.7275818095,37.2640762949,31.8476630722,14.4438013152,0.0,17.403861757
 04/12  07:00:00,89.9429959554,6.29914932411,8.03350438942,0.0,24.3117294858,51.2795993405,30.100689628,12.6232808605,0.0,17.4774087675
 04/12  08:00:00,76.3789786403,5.83225856995,6.21182889659,0.0,23.6694662846,40.6342015617,37.0327090193,7.59761032526,0.0,29.435098694
 04/12  09:00:00,73.0163902166,5.76929572876,7.91975432178,0.0,23.6694662846,35.6302164847,48.2130494663,6.7178358574,18.025,23.4702136089
 04/12  10:00:00,53.9070341538,5.58936776718,6.58716438839,0.0,18.7433767983,22.9618409725,49.4595000915,8.00893739837,18.025,23.4255626931
 04/12  11:00:00,53.7789234502,5.57747744134,6.47332121804,0.0,18.7433767983,22.9618409725,48.7936786347,7.39545343407,18.025,23.3732252006
 04/12  12:00:00,53.9972221235,5.58256367031,6.6430865445,0.0,18.5889407304,23.1597249699,47.1405452484,5.74885736287,18.025,23.3666878856
 04/12  13:00:00,54.2801344892,5.59162232044,6.67043670118,0.0,18.7433767983,23.2517909448,38.1313258605,2.57229325747,18.025,17.534032603
 04/12  14:00:00,54.3721741411,5.59197330517,6.7621302697,0.0,18.7433767983,23.2517909448,43.4315026357,2.03671127539,18.025,23.3697913603
 04/12  15:00:00,54.2472673245,5.60838651642,6.91075623909,0.0,18.7433767983,22.9618409725,44.6187068105,3.22976862818,18.025,23.3639381823
 04/12  16:00:00,58.2761338111,5.6490385169,6.44764265004,0.0,18.7433767983,27.431320555,27.035410041,3.24538802282,18.025,5.76502201815
 04/12  17:00:00,70.890380864,5.91605225049,6.60649484811,0.0,17.6635504202,40.6971502883,8.47242086682,2.69518370831,0.0,5.77723715851
 04/12  18:00:00,79.5626476488,6.16638236014,8.52328559819,0.0,27.5259009287,37.3340067412,14.537229666,2.94102231266,0.0,11.5962073533
 04/12  19:00:00,88.3450694707,6.43324000562,10.9457446325,0.0,33.8341110165,33.3544677425,10.4806686153,1.29339398693,0.0,9.18727462837
 04/12  20:00:00,103.766632368,6.80167622607,14.0767134458,0.0,36.5179666069,38.8247702939,8.47094697427,0.312509878484,0.0,8.15843709578
 04/12  21:00:00,99.5534210019,6.93638792375,15.2434962505,0.0,32.965339924,36.8579353714,11.6091187624,0.0,0.0,11.6091187624
 04/12  22:00:00,72.4064079206,6.52387597853,12.0563992451,0.0,25.6355707503,20.6438685092,11.5720636179,0.0,0.0,11.5720636179
 04/12  23:00:00,49.2385704387,6.13738661434,8.82834638594,0.0,15.0252895274,11.7056064465,6.10359666041,0.332169669038,0.0,5.77142699137
 04/12  24:00:00,42.1928408294,5.96975762393,6.97606894593,0.0,11.6412384099,10.0650221343,7.53088699184,1.76558221831,0.0,5.76530477353
 04/13  01:00:00,38.3965905622,5.79935268021,4.91099748962,0.0,10.0992000411,10.047477231,12.5639217682,6.80471347654,0.0,5.75920829169
 04/13  02:00:00,35.2199968532,5.68828584491,3.70503267017,0.0,8.25718729233,10.0299323277,9.28074321104,9.26074321104,0.0,0.02
 04/13  03:00:00,34.7847847025,5.64587035744,3.31223251736,0.0,8.25718729233,10.0299323277,15.194777279,9.43584153531,0.0,5.75893574366
 04/13  04:00:00,35.9125674773,5.59421735353,2.88498643942,0.0,8.25718729233,11.6354268332,16.3028334051,10.5379740898,0.0,5.76485931531
 04/13  05:00:00,43.5595416342,5.60265925938,2.94363348281,0.0,12.1011305571,15.3678112995,16.3305402072,10.5473041488,0.0,5.78323605842
 04/13  06:00:00,75.3093330415,6.07889724524,6.57252990631,0.0,19.7275818095,37.2640762949,27.1509621043,9.7476842828,0.0,17.4032778215
 04/13  07:00:00,91.9827438697,6.47626119693,9.89616098329,0.0,24.3117294858,51.2795993405,24.8999501096,7.4226616925,0.0,17.4772884171
 04/13  08:00:00,78.8054184133,6.00991831832,8.46062284832,0.0,23.6694662846,40.6342015617,31.5093219078,2.07669722343,0.0,29.4326246843
 04/13  09:00:00,76.1780484542,6.00684530442,10.8438730973,0.0,23.6694662846,35.6302164847,42.0451851129,0.550216564076,18.025,23.4699685488
 04/13  10:00:00,57.9014438548,5.82822518871,10.3427240848,0.0,18.7433767983,22.9618409725,41.6813373649,0.232656867465,18.025,23.4236804974
 04/13  11:00:00,59.1103371474,5.89424970933,11.4879676337,0.0,18.7433767983,22.9618409725,41.39672072,0.0,18.025,23.37172072
 04/13  12:00:00,60.0314921698,5.92159685434,12.3383274395,0.0,18.5889407304,23.1597249699,41.3874092116,0.0,18.025,23.3624092116
 04/13  13:00:00,59.6890244541,5.93636119705,11.7345943218,0.0,18.7433767983,23.2517909448,35.5592754116,0.0,18.025,17.5342754116
 04/13  14:00:00,60.1355947007,5.97058404834,12.1469444086,0.0,18.7433767983,23.2517909448,41.3924157454,0.0,18.025,23.3674157454
 04/13  15:00:00,62.5660563601,6.11979566711,14.718139499,0.0,18.7433767983,22.9618409725,41.3931478742,0.0,18.025,23.3681478742
 04/13  16:00:00,68.2451121842,6.25615640637,15.8095115149,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/13  17:00:00,79.7082710433,6.51695689232,14.8234889002,0.0,17.6635504202,40.6971502883,11.5346710901,0.0,0.0,11.5346710901
 04/13  18:00:00,86.0000932075,6.67143891388,14.4556893561,0.0,27.5259009287,37.3340067412,11.5957522455,0.0,0.0,11.5957522455
 04/13  19:00:00,91.6140362862,6.73625331272,13.91170986,0.0,33.8341110165,33.3544677425,6.12226376962,0.332883488115,0.0,5.78938028151
 04/13  20:00:00,104.064319264,6.8979419038,14.2781432962,0.0,36.5179666069,38.8247702939,13.9344064617,2.37666643324,0.0,11.5577400284
 04/13  21:00:00,98.7772754333,6.94780972041,14.4559459601,0.0,32.965339924,36.8579353714,13.6989340426,2.09115208406,0.0,11.6077819585
 04/13  22:00:00,71.9752697203,6.54936238597,11.5997849069,0.0,25.6355707503,20.6438685092,12.7517509971,1.18009440487,0.0,11.5716565922
 04/13  23:00:00,49.1842040283,6.18019698182,8.73117619685,0.0,15.0252895274,11.7056064465,6.78947523492,1.01806336702,0.0,5.7714118679
 04/13  24:00:00,42.2652751601,6.00560359536,7.01266200978,0.0,11.6412384099,10.0650221343,7.35036001187,1.58522428483,0.0,5.76513572705
 04/14  01:00:00,38.7477152305,5.84269166001,5.21878813928,0.0,10.0992000411,10.047477231,10.8710508881,5.11212064358,0.0,5.75893024453
 04/14  02:00:00,35.5225082683,5.72694977562,3.9688840335,0.0,8.25718729233,10.0299323277,8.05652302764,8.03652302764,0.0,0.02
 04/14  03:00:00,34.8920575551,5.663050546,3.40232830204,0.0,8.25718729233,10.0299323277,14.6061774398,8.84754272574,0.0,5.75863471411
 04/14  04:00:00,35.9680031445,5.60754087484,2.92710457749,0.0,8.25718729233,11.6354268332,15.7755991375,10.0104921481,0.0,5.76510698944
 04/14  05:00:00,43.3995398648,5.59420232137,2.79209722537,0.0,12.1011305571,15.3678112995,17.7789919037,11.9956377326,0.0,5.78335417114
 04/14  06:00:00,74.24585808,5.98326450646,5.60470495164,0.0,19.7275818095,37.2640762949,25.0832542823,13.4763715881,0.0,11.6068826942
 04/14  07:00:00,90.4456436796,6.35446976534,8.48087296518,0.0,24.3117294858,51.2795993405,34.5967662702,11.3022748128,0.0,23.2944914574
 04/14  08:00:00,77.1918385384,5.91057899181,6.94639544465,0.0,23.6694662846,40.6342015617,35.1592422777,5.73013785728,0.0,29.4291044205
 04/14  09:00:00,73.519395334,5.82902649605,8.36304868726,0.0,23.6694662846,35.6302164847,47.2216596574,5.7307809834,18.025,23.465878674
 04/14  10:00:00,54.2531797442,5.6297291868,6.89296347205,0.0,18.7433767983,22.9618409725,47.9857198775,6.53968444992,18.025,23.4210354276
 04/14  11:00:00,54.1897856897,5.62538418751,6.83628767142,0.0,18.7433767983,22.9618409725,46.7683381208,5.37354529229,18.025,23.3697928285
 04/14  12:00:00,54.3503620075,5.64327385255,6.93552371547,0.0,18.5889407304,23.1597249699,40.766451293,5.21051675678,18.025,17.5309345362
 04/14  13:00:00,54.381558352,5.64346788939,6.72002981291,0.0,18.7433767983,23.2517909448,44.2823106551,2.88900746415,18.025,23.3683031909
 04/14  14:00:00,54.1175774909,5.62376725436,6.47574590104,0.0,18.7433767983,23.2517909448,45.2022906691,3.81516886688,18.025,23.3621218023
 04/14  15:00:00,53.8048613683,5.62893417383,6.44780899649,0.0,18.7433767983,22.9618409725,41.1174179953,5.56541002681,18.025,17.5270079685
 04/14  16:00:00,57.7605254795,5.66149695255,5.91959438255,0.0,18.7433767983,27.431320555,29.3898285427,5.59991434166,18.025,5.76491420106
 04/14  17:00:00,69.6990502462,5.86006542855,5.47117327455,0.0,17.6635504202,40.6971502883,12.3668052804,6.58968576289,0.0,5.77711951754
 04/14  18:00:00,77.3836771395,6.01329716501,6.49743044489,0.0,27.5259009287,37.3340067412,27.4704728946,10.0883230337,0.0,17.3821498609
 04/14  19:00:00,84.4599177505,6.13787881567,7.35597553913,0.0,33.8341110165,33.3544677425,17.2505765255,11.4615345286,0.0,5.78904199681
 04/14  20:00:00,97.9467135592,6.35268106888,8.70580886161,0.0,36.5179666069,38.8247702939,24.8245001058,13.2665525573,0.0,11.5579475485
 04/14  21:00:00,92.7599811077,6.40822147067,8.97825654986,0.0,32.965339924,36.8579353714,25.39293408,13.7856142604,0.0,11.6073198196
 04/14  22:00:00,65.967500894,6.01414270884,6.12724590159,0.0,25.6355707503,20.6438685092,26.2433800078,14.6720403035,0.0,11.5713397044
 04/14  23:00:00,43.5966564859,5.6905940614,3.63323787367,0.0,15.0252895274,11.7056064465,21.3877416923,15.6165347151,0.0,5.77120697729
 04/14  24:00:00,37.7033794801,5.60366638437,2.85270883319,0.0,11.6412384099,10.0650221343,21.677347588,15.9122634115,0.0,5.76508417647
 04/15  01:00:00,38.6504604739,5.58269961265,2.62205209084,0.0,12.8411359301,10.0650221343,16.1694677672,16.1494677672,0.0,0.02
 04/15  02:00:00,33.5407088646,5.52586010084,2.18817458528,0.0,8.25718729233,10.0299323277,23.1711797142,17.4120980572,0.0,5.75908165696
 04/15  03:00:00,33.2691027727,5.49598163097,1.94644769417,0.0,8.25718729233,10.0299323277,23.99276756,18.2339930357,0.0,5.7587745243
 04/15  04:00:00,34.650260342,5.46925479832,1.74765532252,0.0,8.25718729233,11.6354268332,18.4578867672,18.4378867672,0.0,0.02
 04/15  05:00:00,38.633715876,5.44831197384,1.5936807559,0.0,8.71707943955,15.3327214929,23.6816996584,17.9105438021,0.0,5.77115585629
 04/15  06:00:00,55.650203385,5.53259289438,2.19773428855,0.0,18.5082010057,25.6353820695,28.7013678777,17.1548275814,0.0,11.5465402963
 04/15  07:00:00,70.0340228593,5.73309450492,3.81337850215,0.0,19.4083231844,41.0650158608,26.3265635904,14.7189020546,0.0,11.6076615357
 04/15  08:00:00,98.4374763259,6.10992787054,7.96294981581,0.0,26.3286599382,57.9988325916,42.3981314753,6.9000762264,0.0,35.4980552489
 04/15  09:00:00,84.1610635407,5.93664355211,9.01413634839,0.0,26.3286599382,42.8504436482,51.4190102908,3.96911862016,18.025,29.4248916706
 04/15  10:00:00,58.1267439827,5.66188150994,7.24880538072,0.0,21.7447113004,23.4437158914,44.3968761377,2.90113301819,18.025,23.4707431195
 04/15  11:00:00,56.078837359,5.71460657153,7.61004898231,0.0,19.3027497915,23.426170988,42.7596458439,1.31331047544,18.025,23.4213353684
 04/15  12:00:00,57.0222244855,5.81469814253,8.31131015197,0.0,19.1483137236,23.7250123474,42.1699717208,0.775731902215,18.025,23.3692398186
 04/15  13:00:00,57.8011528713,5.89578680899,8.86360489835,0.0,19.3027497915,23.7161209604,41.3891595669,0.0,18.025,23.3641595669
 04/15  14:00:00,58.6658390068,5.97245793244,9.65161490685,0.0,19.3027497915,23.7161209604,35.5478084844,0.0,18.025,17.5228084844
 04/15  15:00:00,59.009752117,6.0213178842,10.2366248933,0.0,19.3027497915,23.426170988,41.3942880552,0.0,18.025,23.3692880552
 04/15  16:00:00,63.1334877089,6.05317508586,9.87717287123,0.0,19.3027497915,27.8956505705,23.789858647,0.0,18.025,5.76485864703
 04/15  17:00:00,71.6606102979,6.25029296794,9.58463689568,0.0,18.2229234133,37.5968344597,5.77108546586,0.0,0.0,5.77108546586
 04/15  18:00:00,87.3393936097,6.51548231557,11.044877338,0.0,32.690315043,37.0816133363,5.79525096516,0.0181857398535,0.0,5.7770652253
 04/15  19:00:00,91.2785355006,6.59666223355,11.0230388667,0.0,36.8143715336,33.066984531,14.0374279753,2.48045339115,0.0,11.5569745841
 04/15  20:00:00,100.695607575,6.7088643897,11.3198326685,0.0,36.3493007332,38.7721355839,13.6655596034,7.8768119017,0.0,5.78874770175
 04/15  21:00:00,98.059126229,6.67489228524,10.8351864245,0.0,36.1807251679,36.8228455648,21.7882115986,10.2295238732,0.0,11.5586877254
 04/15  22:00:00,73.0136019104,6.24596179193,7.53845093699,0.0,31.0351095914,20.6438685092,26.4762104141,14.8688310479,0.0,11.6073793663
 04/15  23:00:00,47.1099122327,5.8418677651,4.59305988354,0.0,17.4250845679,11.7056064465,29.496800211,17.9511181413,0.0,11.5456820696
 04/15  24:00:00,39.6002078685,5.69708495857,3.4562287778,0.0,12.8411359301,10.0650221343,18.4675555578,18.4475555578,0.0,0.02
 04/16  01:00:00,38.9258662785,5.60905842665,2.75167807219,0.0,12.925468867,10.100111941,25.6418511292,19.8829526065,0.0,5.75889852274
 04/16  02:00:00,33.6451864658,5.53364839809,2.16544434031,0.0,8.34152022915,10.0650221343,27.716688086,21.9577483876,0.0,5.75893969848
 04/16  03:00:00,33.3195363506,5.49512687879,1.87832023495,0.0,8.34152022915,10.0650221343,23.1102327843,23.0902327843,0.0,0.02
 04/16  04:00:00,34.6550229806,5.46287085553,1.63938244263,0.0,8.34152022915,11.6705166398,30.3909502128,24.6259475684,0.0,5.76500264438
 04/16  05:00:00,38.6148497919,5.4380095298,1.46570097586,0.0,8.80141237637,15.3678112995,30.6627433891,24.8916719133,0.0,5.77107147584
 04/16  06:00:00,55.4570348956,5.51603885356,2.02112915134,0.0,18.5082010057,25.6353820695,35.815344214,24.2701109248,0.0,11.5452332893
 04/16  07:00:00,70.1075739074,5.73448054524,3.76613485079,0.0,19.4926561212,41.1001056674,29.8444208437,18.2372683741,0.0,11.6071524696
 04/16  08:00:00,98.0100348052,6.06430908282,7.58115136877,0.0,26.3286599382,57.9988325916,43.7326015853,8.23406043447,0.0,35.4985411508
 04/16  09:00:00,84.3505084416,5.94153028972,9.3181263913,0.0,26.2443270014,42.8153538416,50.9382121675,3.48822810132,18.025,29.4249840662
 04/16  10:00:00,58.8725249822,5.71109670106,7.94538429762,0.0,21.7447113004,23.4437158914,42.7892795234,1.29486735874,18.025,23.4694121647
 04/16  11:00:00,56.8939886495,5.76923472197,8.310869456,0.0,19.3449162599,23.4437158914,41.5287701229,0.0870026590561,18.025,23.4167674638
 04/16  12:00:00,57.919802985,5.88309175086,9.08078905421,0.0,19.190480192,23.7425572507,41.4103012657,0.0223464354741,18.025,23.3629548302
 04/16  13:00:00,59.1523888856,6.01285700893,10.1574821193,0.0,19.260583323,23.698576057,35.5499695574,0.0,18.025,17.5249695574
 04/16  14:00:00,60.7714511101,6.14570319543,11.643705091,0.0,19.260583323,23.698576057,41.3929361799,0.0,18.025,23.3679361799
 04/16  15:00:00,61.6516789472,6.23866243402,12.7209220444,0.0,19.260583323,23.4086260847,41.3864022799,0.0,18.025,23.3614022799
 04/16  16:00:00,65.9955710377,6.29552526758,12.5566206159,0.0,19.260583323,27.8781056672,23.7897387632,0.0,18.025,5.76473876322
 04/16  17:00:00,74.6457015519,6.50281543022,12.3769215163,0.0,18.1807569449,37.5792895564,5.77092073941,0.0,0.0,5.77092073941
 04/16  18:00:00,90.6628725715,6.81682815574,14.1864385711,0.0,32.6059821062,37.0465235296,5.7771307224,0.0,0.0,5.7771307224
 04/16  19:00:00,94.8571298932,6.92540343545,14.2729071326,0.0,36.8143715336,33.066984531,5.84542496373,0.0566324131438,0.0,5.78879255058
 04/16  20:00:00,103.731837317,6.99206274769,13.9534492548,0.0,36.43363367,38.8072253906,14.7856497385,3.22820702074,0.0,11.5574427177
 04/16  21:00:00,100.419997171,6.9185247921,13.0718592276,0.0,36.0963922311,36.7877557581,18.4913304795,6.93411683615,0.0,11.5572136434
 04/16  22:00:00,75.9453521628,6.52849226597,10.3071064864,0.0,30.9507766546,20.6087787026,17.929527521,6.32342734217,0.0,11.6061001789
 04/16  23:00:00,50.0940728583,6.12471508698,7.29438745785,0.0,17.4250845679,11.7056064465,12.8788638126,7.09561095589,0.0,5.78325285674
 04/16  24:00:00,42.1139152916,5.94186960085,5.6057319018,0.0,12.925468867,10.100111941,14.8566509079,9.09177551303,0.0,5.7648753949
 04/17  01:00:00,37.5678926717,5.77189771564,4.10977058568,0.0,10.0992000411,10.047477231,17.8293623667,12.0705616129,0.0,5.75880075381
 04/17  02:00:00,34.5530071279,5.64276556997,3.08357928671,0.0,8.25718729233,10.0299323277,14.7694210696,14.7494210696,0.0,0.02
 04/17  03:00:00,33.9732865797,5.57576082279,2.5708592596,0.0,8.25718729233,10.0299323277,22.4879185077,16.7290842359,0.0,5.75883427172
 04/17  04:00:00,35.2604436066,5.54070093941,2.28640035161,0.0,8.25718729233,11.6354268332,24.4657486374,18.7010147821,0.0,5.76473385537
 04/17  05:00:00,42.8607314034,5.54490320474,2.30261614171,0.0,12.1011305571,15.3678112995,24.4190405104,18.636150506,0.0,5.78289000438
 04/17  06:00:00,70.9780139436,5.83360295641,4.37056970319,0.0,19.7275818095,37.2640762949,29.4726933513,17.8656896511,0.0,11.6070037002
 04/17  07:00:00,89.6775851603,6.2536156236,7.81373265727,0.0,24.3117294858,51.2795993405,34.2635596344,10.9727597961,0.0,23.2907998382
 04/17  08:00:00,77.6385818536,5.90422539036,7.39953548294,0.0,23.6694662846,40.6342015617,25.7203797228,1.87922250685,0.0,23.8411572159
 04/17  09:00:00,75.8329237601,5.96280419354,10.5428292001,0.0,23.6694662846,35.6302164847,47.0552832461,0.0,18.025,29.0302832461
 04/17  10:00:00,58.3441550448,5.86576994128,10.7479225337,0.0,18.7433767983,22.9618409725,41.4435926393,0.0,18.025,23.4185926393
 04/17  11:00:00,60.6362717927,6.0126553252,12.8955176608,0.0,18.7433767983,22.9618409725,41.3906903289,0.0,18.025,23.3656903289
 04/17  12:00:00,63.249641178,6.17846946788,15.29962451,0.0,18.5889407304,23.1597249699,35.5557927943,0.0,18.025,17.5307927943
 04/17  13:00:00,66.8352379415,6.3763073814,18.4408841175,0.0,18.7433767983,23.2517909448,41.3867762353,0.0,18.025,23.3617762353
 04/17  14:00:00,68.6473580325,6.50523924917,20.1240663557,0.0,18.7433767983,23.2517909448,41.3801118023,0.0,18.025,23.3551118023
 04/17  15:00:00,68.8624035713,6.5855434269,20.5487626873,0.0,18.7433767983,22.9618409725,35.5551949557,0.0,18.025,17.5301949557
 04/17  16:00:00,73.4187539096,6.68024158349,20.5590877013,0.0,18.7433767983,27.431320555,23.7895066268,0.0,18.025,5.7645066268
 04/17  17:00:00,85.6342109589,6.96296606798,20.3034553905,0.0,17.6635504202,40.6971502883,5.77680870815,0.0,0.0,5.77680870815
 04/17  18:00:00,92.1362289754,7.14095404077,20.1223682168,0.0,27.5259009287,37.3340067412,11.5941109557,0.0,0.0,11.5941109557
 04/17  19:00:00,97.0996928107,7.20466277337,18.9289943681,0.0,33.8341110165,33.3544677425,11.5582414051,0.0,0.0,11.5582414051
 04/17  20:00:00,108.285627857,7.30874174246,18.0886965025,0.0,36.5179666069,38.8247702939,5.78808377458,0.0,0.0,5.78808377458
 04/17  21:00:00,101.896995813,7.2753122206,17.2482257673,0.0,32.965339924,36.8579353714,17.3997528245,0.0,0.0,17.3997528245
 04/17  22:00:00,74.5996725969,6.84562876344,13.9279696911,0.0,25.6355707503,20.6438685092,11.5694933525,0.0,0.0,11.5694933525
 04/17  23:00:00,51.470638024,6.43912965658,10.7587034098,0.0,15.0252895274,11.7056064465,5.77094814384,0.0,0.0,5.77094814384
 04/17  24:00:00,44.3471677244,6.23517369831,8.86500811745,0.0,11.6412384099,10.0650221343,0.449715059078,0.429715059078,0.0,0.02
 04/18  01:00:00,41.2288832951,6.0899651788,7.45269837787,0.0,10.0992000411,10.047477231,7.00715831972,1.24840378825,0.0,5.75875453147
 04/18  02:00:00,38.0425305079,5.96322224627,6.25264635126,0.0,8.25718729233,10.0299323277,8.10772644657,2.34907832659,0.0,5.75864811998
 04/18  03:00:00,37.043515603,5.87186499883,5.34499195364,0.0,8.25718729233,10.0299323277,4.32165445727,4.30165445727,0.0,0.02
 04/18  04:00:00,38.0507864353,5.81317560316,4.80427449212,0.0,8.25718729233,11.6354268332,10.9790411568,5.21451983179,0.0,5.76452132504
 04/18  05:00:00,45.7618108332,5.82196737361,4.92663881422,0.0,12.1011305571,15.3678112995,10.5642351901,4.78129374442,0.0,5.78294144571
 04/18  06:00:00,75.695691816,6.30322072303,8.61864584695,0.0,19.7275818095,37.2640762949,21.5909432706,4.19365640307,0.0,17.3972868675
 04/18  07:00:00,94.2709592663,6.69334249935,11.9674016066,0.0,24.3117294858,51.2795993405,19.9650600665,2.49227436545,0.0,17.4727857011
 04/18  08:00:00,81.7701655943,6.26671698338,11.1686426674,0.0,23.6694662846,40.6342015617,29.4214588703,0.0,0.0,29.4214588703
 04/18  09:00:00,79.6877785705,6.29023046467,14.0702677309,0.0,23.6694662846,35.6302164847,41.4892955094,0.0,18.025,23.4642955094
 04/18  10:00:00,62.1346630168,6.14635384221,14.2578554391,0.0,18.7433767983,22.9618409725,41.4412582321,0.0,18.025,23.4162582321
 04/18  11:00:00,64.3727240767,6.27053814122,16.3740922966,0.0,18.7433767983,22.9618409725,41.391094045,0.0,18.025,23.366094045
 04/18  12:00:00,67.1178265829,6.4354784522,18.9108035594,0.0,18.5889407304,23.1597249699,35.5470426815,0.0,18.025,17.5220426815
 04/18  13:00:00,70.4667045552,6.61894425243,21.8297205455,0.0,18.7433767983,23.2517909448,41.3894336752,0.0,18.025,23.3644336752
 04/18  14:00:00,72.8987833103,6.76622663758,24.1145131343,0.0,18.7433767983,23.2517909448,41.3825856222,0.0,18.025,23.3575856222
 04/18  15:00:00,73.4129851613,6.85242839067,24.832459669,0.0,18.7433767983,22.9618409725,35.548122576,0.0,18.025,17.523122576
 04/18  16:00:00,78.5181581137,6.96302171064,25.3757224484,0.0,18.7433767983,27.431320555,23.7887882162,0.0,18.025,5.76378821619
 04/18  17:00:00,90.9840741339,7.2612913183,25.3550036456,0.0,17.6635504202,40.6971502883,5.77653044021,0.0,0.0,5.77653044021
 04/18  18:00:00,97.4537672812,7.44296193582,25.1379142843,0.0,27.5259009287,37.3340067412,11.5937157288,0.0,0.0,11.5937157288
 04/18  19:00:00,101.481052883,7.47652313175,23.0385074596,0.0,33.8341110165,33.3544677425,11.5577060488,0.0,0.0,11.5577060488
 04/18  20:00:00,111.845514218,7.56756326767,21.3897711497,0.0,36.5179666069,38.8247702939,11.5563037167,0.0,0.0,11.5563037167
 04/18  21:00:00,105.309889323,7.53302540072,20.4034246597,0.0,32.965339924,36.8579353714,11.6058684187,0.0,0.0,11.6058684187
 04/18  22:00:00,77.5473681348,7.07167924382,16.6496245207,0.0,25.6355707503,20.6438685092,11.5691214913,0.0,0.0,11.5691214913
 04/18  23:00:00,53.5513013741,6.61383837615,12.6646648819,0.0,15.0252895274,11.7056064465,5.77091985831,0.0,0.0,5.77091985831
 04/18  24:00:00,45.876088879,6.37630981327,10.2527982074,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/19  01:00:00,42.6079416002,6.21970549764,8.7020225712,0.0,10.0992000411,10.047477231,6.11380383701,0.354945647372,0.0,5.75885818964
 04/19  02:00:00,39.2980005763,6.08159913874,7.38974243835,0.0,8.25718729233,10.0299323277,6.94950655273,1.19065124353,0.0,5.7588553092
 04/19  03:00:00,38.3538907509,5.99236427454,6.53487215087,0.0,8.25718729233,10.0299323277,1.5750803618,1.5550803618,0.0,0.02
 04/19  04:00:00,39.1254443327,5.9134583,5.77865554595,0.0,8.25718729233,11.6354268332,8.3191770591,2.55436433467,0.0,5.76481272443
 04/19  05:00:00,46.6584082534,5.90893087018,5.73628083102,0.0,12.1011305571,15.3678112995,14.3139829618,2.76939735278,0.0,11.544585609
 04/19  06:00:00,76.4001688115,6.37918497769,9.24717865429,0.0,19.7275818095,37.2640762949,14.8958857198,3.29197637223,0.0,11.6039093475
 04/19  07:00:00,95.172139821,6.78540190493,12.7765431524,0.0,24.3117294858,51.2795993405,18.9078331723,1.4385285128,0.0,17.4693046595
 04/19  08:00:00,83.3014065805,6.39154830328,12.5750670557,0.0,23.6694662846,40.6342015617,29.4184347621,0.0,0.0,29.4184347621
 04/19  09:00:00,81.324454759,6.4063729843,15.5908141605,0.0,23.6694662846,35.6302164847,41.488613903,0.0,18.025,23.463613903
 04/19  10:00:00,64.2622948317,6.271284123,16.2605635463,0.0,18.7433767983,22.9618409725,41.4414950619,0.0,18.025,23.4164950619
 04/19  11:00:00,67.1411306626,6.41502963177,18.9980122759,0.0,18.7433767983,22.9618409725,41.3912962656,0.0,18.025,23.3662962656
 04/19  12:00:00,69.7537635355,6.56656166946,21.4156633781,0.0,18.5889407304,23.1597249699,35.5468834067,0.0,18.025,17.5218834067
 04/19  13:00:00,72.0901362393,6.70366112667,23.368439683,0.0,18.7433767983,23.2517909448,41.3893368327,0.0,18.025,23.3643368327
 04/19  14:00:00,73.9278415807,6.81910263264,25.0907015707,0.0,18.7433767983,23.2517909448,41.3822907214,0.0,18.025,23.3572907214
 04/19  15:00:00,73.8197610596,6.8860705578,25.2055981253,0.0,18.7433767983,22.9618409725,35.5477925,0.0,18.025,17.5227925
 04/19  16:00:00,77.8351659037,6.95564237965,24.7001157083,0.0,18.7433767983,27.431320555,23.7894189251,0.0,18.025,5.76441892506
 04/19  17:00:00,90.6105695641,7.2554475022,24.9873511189,0.0,17.6635504202,40.6971502883,5.77653734708,0.0,0.0,5.77653734708
 04/19  18:00:00,97.415375543,7.44831733123,25.0941823269,0.0,27.5259009287,37.3340067412,11.5920191126,0.0,0.0,11.5920191126
 04/19  19:00:00,102.15379419,7.50663829668,23.6811449417,0.0,33.8341110165,33.3544677425,11.5575290299,0.0,0.0,11.5575290299
 04/19  20:00:00,113.196841238,7.6373271498,22.6713452386,0.0,36.5179666069,38.8247702939,11.5560704307,0.0,0.0,11.5560704307
 04/19  21:00:00,107.32382651,7.65433214585,22.296071697,0.0,32.965339924,36.8579353714,11.6054012178,0.0,0.0,11.6054012178
 04/19  22:00:00,78.8180599047,7.1654248188,17.8265831065,0.0,25.6355707503,20.6438685092,11.5687209485,0.0,0.0,11.5687209485
 04/19  23:00:00,54.6090673253,6.69999720643,13.6362789463,0.0,15.0252895274,11.7056064465,5.77077850029,0.0,0.0,5.77077850029
 04/19  24:00:00,47.1407683413,6.47964752723,11.4141456184,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/20  01:00:00,43.8264034719,6.32586230811,9.81433160816,0.0,10.0992000411,10.047477231,5.75874312059,0.0,0.0,5.75874312059
 04/20  02:00:00,40.7256644222,6.20476249275,8.69424720755,0.0,8.25718729233,10.0299323277,5.75872537177,0.0,0.0,5.75872537177
 04/20  03:00:00,39.7752141354,6.11500070502,7.83356335975,0.0,8.25718729233,10.0299323277,0.551888537353,0.531888537353,0.0,0.02
 04/20  04:00:00,40.6989831856,6.04728592647,7.21837214388,0.0,8.25718729233,11.6354268332,6.65902537519,0.895154234684,0.0,5.76387114051
 04/20  05:00:00,48.2294871752,6.0421573992,7.1741431495,0.0,12.1011305571,15.3678112995,12.7211997703,1.33359405525,0.0,11.387605715
 04/20  06:00:00,78.0099041502,6.51942560982,10.7166893735,0.0,19.7275818095,37.2640762949,13.7563608355,1.995547926,0.0,11.7608129095
 04/20  07:00:00,96.5780050165,6.90962286759,14.058210199,0.0,24.3117294858,51.2795993405,18.5937660775,1.12235833174,0.0,17.4714077458
 04/20  08:00:00,84.6526011884,6.49362862984,13.8241965603,0.0,23.6694662846,40.6342015617,29.4159535631,0.0,0.0,29.4159535631
 04/20  09:00:00,82.8760982512,6.51818994578,17.0306519901,0.0,23.6694662846,35.6302164847,41.4860341975,0.0,18.025,23.4610341975
 04/20  10:00:00,65.4280445234,6.36821101864,17.3293941573,0.0,18.7433767983,22.9618409725,41.4387829692,0.0,18.025,23.4137829692
 04/20  11:00:00,68.4016461729,6.51123578927,20.1623273495,0.0,18.7433767983,22.9618409725,41.3885569743,0.0,18.025,23.3635569743
 04/20  12:00:00,71.1983080367,6.67372005883,22.7530542719,0.0,18.5889407304,23.1597249699,35.5491441949,0.0,18.025,17.5241441949
 04/20  13:00:00,73.5903500047,6.82264794086,24.7496730669,0.0,18.7433767983,23.2517909448,41.3862333552,0.0,18.025,23.3612333552
 04/20  14:00:00,74.7292613885,6.9223029651,25.7889243582,0.0,18.7433767983,23.2517909448,41.3790597679,0.0,18.025,23.3540597679
 04/20  15:00:00,75.7921011033,7.03715874778,27.0268576456,0.0,18.7433767983,22.9618409725,35.5496114172,0.0,18.025,17.5246114172
 04/20  16:00:00,80.2293577904,7.13148606588,26.9184664121,0.0,18.7433767983,27.431320555,23.7893239558,0.0,18.025,5.76432395576
 04/20  17:00:00,92.5263107731,7.42047159276,26.7380759482,0.0,17.6635504202,40.6971502883,5.77630734078,0.0,0.0,5.77630734078
 04/20  18:00:00,99.5451695699,7.6269224274,27.0453863339,0.0,27.5259009287,37.3340067412,11.591878547,0.0,0.0,11.591878547
 04/20  19:00:00,103.038630685,7.6427299713,24.4298983278,0.0,33.8341110165,33.3544677425,11.556444221,0.0,0.0,11.556444221
 04/20  20:00:00,112.414147482,7.67343795436,21.8525527372,0.0,36.5179666069,38.8247702939,5.7885382707,0.0,0.0,5.7885382707
 04/20  21:00:00,105.602761568,7.61088282409,20.6184712111,0.0,32.965339924,36.8579353714,17.3975700774,0.0,0.0,17.3975700774
 04/20  22:00:00,77.4013748544,7.10716374896,16.4681742437,0.0,25.6355707503,20.6438685092,11.5677908957,0.0,0.0,11.5677908957
 04/20  23:00:00,54.3844639728,6.69840950202,13.4132703461,0.0,15.0252895274,11.7056064465,5.77047933788,0.0,0.0,5.77047933788
 04/20  24:00:00,47.528050879,6.51085024264,11.7702310217,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/21  01:00:00,44.1924673782,6.35151252688,10.1547472412,0.0,10.0992000411,10.047477231,5.75859684975,0.0,0.0,5.75859684975
 04/21  02:00:00,40.943566733,6.22109749846,8.8958206945,0.0,8.25718729233,10.0299323277,6.2948322558,0.53626295158,0.0,5.75856930422
 04/21  03:00:00,39.8250536664,6.11863376773,7.87977314487,0.0,8.25718729233,10.0299323277,1.34690711882,1.32690711882,0.0,0.02
 04/21  04:00:00,40.4313996492,6.02694118884,6.97113837768,0.0,8.25718729233,11.6354268332,8.22019095747,2.45620827677,0.0,5.7639826807
 04/21  05:00:00,47.9777380617,6.02361661131,6.94094710316,0.0,12.1011305571,15.3678112995,8.41991328719,2.63774551076,0.0,5.78216777643
 04/21  06:00:00,78.5988405817,6.56490746854,11.2601563242,0.0,19.7275818095,37.2640762949,19.3090612562,1.91141980826,0.0,17.3976414479
 04/21  07:00:00,97.4032032077,6.97023762755,14.8228179646,0.0,24.3117294858,51.2795993405,18.4209126707,0.951403384369,0.0,17.4695092863
 04/21  08:00:00,85.1443444364,6.5166229482,14.2929611198,0.0,23.6694662846,40.6342015617,29.412749945,0.0,0.0,29.412749945
 04/21  09:00:00,83.2882061132,6.53854017908,17.422420312,0.0,23.6694662846,35.6302164847,41.4828345922,0.0,18.025,23.4578345922
 04/21  10:00:00,64.9785040341,6.34469583994,16.9033768097,0.0,18.7433767983,22.9618409725,41.4374808133,0.0,18.025,23.4124808133
 04/21  11:00:00,67.5367229876,6.4645441188,19.3441010175,0.0,18.7433767983,22.9618409725,40.2262492544,0.0,18.025,22.2012492544
 04/21  12:00:00,71.2642848733,6.65680518463,22.8359551206,0.0,18.5889407304,23.1597249699,36.7098170549,0.0,18.025,18.6848170549
 04/21  13:00:00,74.6919677829,6.85385775411,25.8200833466,0.0,18.7433767983,23.2517909448,41.3800660067,0.0,18.025,23.3550660067
 04/21  14:00:00,75.2666433224,6.93721736208,26.3113945672,0.0,18.7433767983,23.2517909448,35.5458719167,0.0,18.025,17.5208719167
 04/21  15:00:00,74.7621117604,6.98393611742,26.0501019788,0.0,18.7433767983,22.9618409725,41.3846463737,0.0,18.025,23.3596463737
 04/21  16:00:00,78.2745769253,7.01828884289,25.0768813487,0.0,18.7433767983,27.431320555,23.7894431842,0.0,18.025,5.76444318425
 04/21  17:00:00,90.002583577,7.25567586538,24.3791482577,0.0,17.6635504202,40.6971502883,5.77640596212,0.0,0.0,5.77640596212
 04/21  18:00:00,96.6394243517,7.42830361147,24.3382736325,0.0,27.5259009287,37.3340067412,11.5921991398,0.0,0.0,11.5921991398
 04/21  19:00:00,102.101276904,7.50971702291,23.6255712435,0.0,33.8341110165,33.3544677425,11.5553924702,0.0,0.0,11.5553924702
 04/21  20:00:00,113.276942622,7.64077017386,22.7480266606,0.0,36.5179666069,38.8247702939,5.78794692335,0.0,0.0,5.78794692335
 04/21  21:00:00,106.654392516,7.6216050239,21.6593954613,0.0,32.965339924,36.8579353714,11.6050426142,0.0,0.0,11.6050426142
 04/21  22:00:00,78.752628149,7.16065063348,17.7659535059,0.0,25.6355707503,20.6438685092,11.5676986409,0.0,0.0,11.5676986409
 04/21  23:00:00,54.926242595,6.72077524208,13.9326904675,0.0,15.0252895274,11.7056064465,5.77061052696,0.0,0.0,5.77061052696
 04/21  24:00:00,47.1823261904,6.48353494523,11.4518247836,0.0,11.6412384099,10.0650221343,5.76461485859,0.0,0.0,5.76461485859
 04/22  01:00:00,47.0495369285,6.37656616279,10.2272872669,0.0,12.8411359301,10.0650221343,5.75845639467,0.0,0.0,5.75845639467
 04/22  02:00:00,40.8870567597,6.22436321759,8.83605203675,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/22  03:00:00,39.7797950909,6.12090240064,7.83224645651,0.0,8.25718729233,10.0299323277,6.25116789092,0.493115167749,0.0,5.75805272317
 04/22  04:00:00,40.7593544928,6.05603792584,7.2700034527,0.0,8.25718729233,11.6354268332,6.63644441408,0.872211457582,0.0,5.7642329565
 04/22  05:00:00,44.5885956597,6.00963432891,6.98728617005,0.0,8.71707943955,15.3327214929,6.65316684872,0.882694031979,0.0,5.77047281674
 04/22  06:00:00,62.4937240091,6.17109565141,8.40282247655,0.0,18.5082010057,25.6353820695,6.67042700032,0.88803323451,0.0,5.78239376581
 04/22  07:00:00,78.7510205741,6.55278454996,11.7108007159,0.0,19.4083231844,41.0650158608,11.8078161385,0.204553567828,0.0,11.6032625707
 04/22  08:00:00,109.855505047,7.07624145075,18.414818022,0.0,26.3286599382,57.9988325916,35.4846153177,0.00998703193913,0.0,35.4746282857
 04/22  09:00:00,97.0879086126,6.93819298161,20.9395356044,0.0,26.3286599382,42.8504436482,47.4342685279,0.0,18.025,29.4092685279
 04/22  10:00:00,71.9095689697,6.62638178251,20.0672064026,0.0,21.7447113004,23.4437158914,41.4857121771,0.0,18.025,23.4607121771
 04/22  11:00:00,71.073849979,6.70067175157,21.6190537929,0.0,19.3027497915,23.426170988,41.4332483827,0.0,18.025,23.4082483827
 04/22  12:00:00,73.6394044244,6.86107505274,23.8821503826,0.0,19.1483137236,23.7250123474,41.380888874,0.0,18.025,23.355888874
 04/22  13:00:00,75.4450240266,6.95753726253,25.4457574731,0.0,19.3027497915,23.7161209604,35.5418346582,0.0,18.025,17.5168346582
 04/22  14:00:00,75.8360339728,7.022827328,25.7714849048,0.0,19.3027497915,23.7161209604,41.3849288724,0.0,18.025,23.3599288724
 04/22  15:00:00,75.9098707144,7.06600436702,26.0920908876,0.0,19.3027497915,23.426170988,41.3773893645,0.0,18.025,23.3523893645
 04/22  16:00:00,80.0794669173,7.0887467415,25.7876202854,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/22  17:00:00,88.0739561155,7.27495471446,24.9733682401,0.0,18.2229234133,37.5968344597,5.77025440284,0.0,0.0,5.77025440284
 04/22  18:00:00,102.895333898,7.56409749773,25.5522563694,0.0,32.690315043,37.0816133363,11.5311711233,0.0,0.0,11.5311711233
 04/22  19:00:00,103.616696355,7.65047482833,24.191468299,0.0,36.8143715336,33.066984531,5.7877402442,0.0,0.0,5.7877402442
 04/22  20:00:00,114.484111906,7.80544099048,24.0118353038,0.0,36.3493007332,38.7721355839,11.554055321,0.0,0.0,11.554055321
 04/22  21:00:00,111.658672312,7.77688244199,23.3328228333,0.0,36.1807251679,36.8228455648,5.78824630977,0.0,0.0,5.78824630977
 04/22  22:00:00,85.437879996,7.29208629203,18.9167156478,0.0,31.0351095914,20.6438685092,17.3949797678,0.0,0.0,17.3949797678
 04/22  23:00:00,58.2745791697,6.81911501329,14.7805493122,0.0,17.4250845679,11.7056064465,5.78239425995,0.0,0.0,5.78239425995
 04/22  24:00:00,49.6483330495,6.60460254115,12.5968725893,0.0,12.8411359301,10.0650221343,5.76452266202,0.0,0.0,5.76452266202
 04/23  01:00:00,47.9579465544,6.44857435518,10.9442741484,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/23  02:00:00,41.8091379867,6.29175012454,9.5713236553,0.0,8.34152022915,10.0650221343,5.75838300565,0.0,0.0,5.75838300565
 04/23  03:00:00,40.7495022831,6.18936928021,8.61407075906,0.0,8.34152022915,10.0650221343,6.2935119142,0.535544889043,0.0,5.75796702515
 04/23  04:00:00,41.6232103453,6.11587534704,7.95460638828,0.0,8.34152022915,11.6705166398,0.918270789897,0.898270789897,0.0,0.02
 04/23  05:00:00,45.5016600302,6.07085943809,7.71971029056,0.0,8.80141237637,15.3678112995,6.67759474469,0.907213493838,0.0,5.77038125085
 04/23  06:00:00,63.4274282806,6.24049781836,9.26713072793,0.0,18.5082010057,25.6353820695,12.4553770808,0.910924027885,0.0,11.5444530529
 04/23  07:00:00,80.0361344645,6.63714135469,12.7921522571,0.0,19.4926561212,41.1001056674,11.8210762197,0.218046062041,0.0,11.6030301576
 04/23  08:00:00,111.263182084,7.16498921954,19.7337728773,0.0,26.3286599382,57.9988325916,35.484402816,0.0100665169526,0.0,35.4743362991
 04/23  09:00:00,98.7060670768,7.02498923853,22.5903314056,0.0,26.2443270014,42.8153538416,47.4331698947,0.0,18.025,29.4081698947
 04/23  10:00:00,72.7902226065,6.66926827101,20.9049866105,0.0,21.7447113004,23.4437158914,41.4832221834,0.0,18.025,23.4582221834
 04/23  11:00:00,71.9821607536,6.73499418018,22.4333394317,0.0,19.3449162599,23.4437158914,41.4332007845,0.0,18.025,23.4082007845
 04/23  12:00:00,74.9836894992,6.90236096494,25.1254397394,0.0,19.190480192,23.7425572507,35.5433672135,0.0,18.025,17.5183672135
 04/23  13:00:00,77.7009228087,7.05119389192,27.6677242093,0.0,19.260583323,23.698576057,41.3836934231,0.0,18.025,23.3586934231
 04/23  14:00:00,78.5300272349,7.12092721905,28.4270912744,0.0,19.260583323,23.698576057,41.3759742477,0.0,18.025,23.3509742477
 04/23  15:00:00,79.4647018795,7.21737454643,29.5552673935,0.0,19.260583323,23.4086260847,35.5468922991,0.0,18.025,17.5218922991
 04/23  16:00:00,82.4064095091,7.19928430614,28.063744801,0.0,19.260583323,27.8781056672,23.7889890489,0.0,18.025,5.76398904887
 04/23  17:00:00,90.7264076057,7.40002563656,27.5604705079,0.0,18.1807569449,37.5792895564,5.77000135118,0.0,0.0,5.77000135118
 04/23  18:00:00,105.733381772,7.70909934673,28.3647385512,0.0,32.6059821062,37.0465235296,5.77580509012,0.0,0.0,5.77580509012
 04/23  19:00:00,106.103863722,7.77997574566,26.5491442384,0.0,36.8143715336,33.066984531,11.5553571569,0.0,0.0,11.5553571569
 04/23  20:00:00,115.4283119,7.87048864008,24.7715773471,0.0,36.43363367,38.8072253906,5.78812913648,0.0,0.0,5.78812913648
 04/23  21:00:00,111.679250861,7.80148011617,23.4482345906,0.0,36.0963922311,36.7877557581,11.5559929765,0.0,0.0,11.5559929765
 04/23  22:00:00,86.8872130849,7.38971591716,20.387863523,0.0,30.9507766546,20.6087787026,11.6032520439,0.0,0.0,11.6032520439
 04/23  23:00:00,60.2210496953,6.94809897153,16.5980460415,0.0,17.4250845679,11.7056064465,5.78226896769,0.0,0.0,5.78226896769
 04/23  24:00:00,51.5499465079,6.7248796895,14.2587933567,0.0,12.925468867,10.100111941,5.76439696376,0.0,0.0,5.76439696376
 04/24  01:00:00,46.457763354,6.52996372006,12.2416044681,0.0,10.0992000411,10.047477231,5.75843915174,0.0,0.0,5.75843915174
 04/24  02:00:00,43.6911786522,6.43007458422,11.4344698971,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/24  03:00:00,42.5879480075,6.33833386061,10.4229790204,0.0,8.25718729233,10.0299323277,5.75836692547,0.0,0.0,5.75836692547
 04/24  04:00:00,42.5932727532,6.2102114258,8.94975794565,0.0,8.25718729233,11.6354268332,6.06055708855,0.296295879356,0.0,5.7642612092
 04/24  05:00:00,50.0715603006,6.20513691526,8.85328026258,0.0,12.1011305571,15.3678112995,6.51300384089,0.731212927134,0.0,5.78179091376
 04/24  06:00:00,80.5551720434,6.73808328116,13.0433648313,0.0,19.7275818095,37.2640762949,12.3643356625,0.761037482406,0.0,11.6032981801
 04/24  07:00:00,99.9282316508,7.16682526088,17.1513278253,0.0,24.3117294858,51.2795993405,17.5111684682,0.0439438805796,0.0,17.4672245876
 04/24  08:00:00,89.4197957046,6.76727104102,18.3178106642,0.0,23.6694662846,40.6342015617,29.4084032787,0.0,0.0,29.4084032787
 04/24  09:00:00,87.5273575559,6.77398128653,21.4261603483,0.0,23.6694662846,35.6302164847,47.3355412374,0.0,18.025,29.3105412374
 04/24  10:00:00,68.2285490162,6.55604174405,19.9421042717,0.0,18.7433767983,22.9618409725,41.4327564979,0.0,18.025,23.4077564979
 04/24  11:00:00,68.4308676767,6.58865393756,20.1141534118,0.0,18.7433767983,22.9618409725,35.5482564264,0.0,18.025,17.5232564264
 04/24  12:00:00,68.6968882497,6.61423213095,20.3111484976,0.0,18.5889407304,23.1597249699,41.3777512511,0.0,18.025,23.3527512511
 04/24  13:00:00,69.7936289012,6.64267512648,21.1329385725,0.0,18.7433767983,23.2517909448,35.5437500885,0.0,18.025,17.5187500885
 04/24  14:00:00,70.3416166306,6.67061930161,21.6529903986,0.0,18.7433767983,23.2517909448,41.3812571099,0.0,18.025,23.3562571099
 04/24  15:00:00,70.4594638266,6.73070346648,22.0006972667,0.0,18.7433767983,22.9618409725,41.3734010937,0.0,18.025,23.3484010937
 04/24  16:00:00,74.9657966203,6.79446632869,21.991947907,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,86.5947556558,7.04133049504,21.1856916904,0.0,17.6635504202,40.6971502883,11.5316690944,0.0,0.0,11.5316690944
 04/24  18:00:00,92.5132740301,7.21392271289,20.4265525319,0.0,27.5259009287,37.3340067412,11.5906977442,0.0,0.0,11.5906977442
 04/24  19:00:00,96.9575064725,7.33943051392,20.5361231466,0.0,33.8341110165,33.3544677425,5.78737431179,0.0,0.0,5.78737431179
 04/24  20:00:00,110.873291547,7.49046858885,20.4947099157,0.0,36.5179666069,38.8247702939,11.5692549198,0.0150977062783,0.0,11.5541572135
 04/24  21:00:00,104.034004276,7.43471566638,19.2259515111,0.0,32.965339924,36.8579353714,11.601824333,0.0,0.0,11.601824333
 04/24  22:00:00,75.4916206788,6.91862573853,14.7470067623,0.0,25.6355707503,20.6438685092,11.7234612892,0.156651749212,0.0,11.56680954
 04/24  23:00:00,51.6692183541,6.46482298967,10.9316398518,0.0,15.0252895274,11.7056064465,6.73291294834,0.962789906033,0.0,5.77012304231
 04/24  24:00:00,44.6390285838,6.2713103216,9.12077204061,0.0,11.6412384099,10.0650221343,1.38190263125,1.36190263125,0.0,0.02
 04/25  01:00:00,41.8163751693,6.14884655506,7.98133979163,0.0,10.0992000411,10.047477231,7.24168767166,1.48323426259,0.0,5.75845340907
 04/25  02:00:00,38.9429574293,6.0457599042,7.07056465529,0.0,8.25718729233,10.0299323277,7.3414510498,1.58297392082,0.0,5.75847712898
 04/25  03:00:00,38.3167158477,5.98299134872,6.50709616588,0.0,8.25718729233,10.0299323277,1.69447620417,1.67447620417,0.0,0.02
 04/25  04:00:00,39.3204925179,5.92483370162,5.96236226113,0.0,8.25718729233,11.6354268332,8.67352564533,2.90942371558,0.0,5.76410192975
 04/25  05:00:00,47.0049406379,5.93353037864,6.05827537474,0.0,12.1011305571,15.3678112995,8.83260884488,3.05064718352,0.0,5.78196166135
 04/25  06:00:00,77.2221416836,6.44402425031,10.0044106968,0.0,19.7275818095,37.2640762949,20.0657747794,2.67426876538,0.0,17.391506014
 04/25  07:00:00,95.7336262376,6.83183800514,13.2917331113,0.0,24.3117294858,51.2795993405,19.1297150004,1.66414309422,0.0,17.4655719062
 04/25  08:00:00,82.9865633245,6.37798387669,12.2738814278,0.0,23.6694662846,40.6342015617,26.20021363,0.0,0.0,26.20021363
 04/25  09:00:00,79.8907395826,6.33966306862,14.2238750848,0.0,23.6694662846,35.6302164847,44.6680034984,0.0,18.025,26.6430034984
 04/25  10:00:00,62.7829634235,6.21340611611,14.8391602994,0.0,18.7433767983,22.9618409725,41.4303130986,0.0,18.025,23.4053130986
 04/25  11:00:00,66.153269101,6.37014783625,18.0550663376,0.0,18.7433767983,22.9618409725,35.5484095103,0.0,18.025,17.5234095103
 04/25  12:00:00,68.9624748314,6.50952068719,20.6814528921,0.0,18.5889407304,23.1597249699,41.3789210797,0.0,18.025,23.3539210797
 04/25  13:00:00,71.0648583167,6.6338466284,22.4130025688,0.0,18.7433767983,23.2517909448,36.7632410541,0.0,18.025,18.7382410541
 04/25  14:00:00,72.8748899247,6.76097068059,24.0959164585,0.0,18.7433767983,23.2517909448,40.1572906757,0.0,18.025,22.1322906757
 04/25  15:00:00,73.7072945325,6.87763172299,25.1016074665,0.0,18.7433767983,22.9618409725,41.3740285295,0.0,18.025,23.3490285295
 04/25  16:00:00,77.4540772336,6.95302381363,24.3216740874,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/25  17:00:00,89.7116566788,7.2508314325,24.0930984067,0.0,17.6635504202,40.6971502883,11.5315025896,0.0,0.0,11.5315025896
 04/25  18:00:00,96.1000532497,7.44906817681,23.7782009752,0.0,27.5259009287,37.3340067412,11.5893387282,0.0,0.0,11.5893387282
 04/25  19:00:00,100.13080146,7.55860985833,23.4902514673,0.0,33.8341110165,33.3544677425,5.78755145185,0.0,0.0,5.78755145185
 04/25  20:00:00,114.577411021,7.75315611388,23.936153845,0.0,36.5179666069,38.8247702939,11.5535270782,0.0,0.0,11.5535270782
 04/25  21:00:00,108.506550848,7.74622952504,23.3870018669,0.0,32.965339924,36.8579353714,11.6018964003,0.0,0.0,11.6018964003
 04/25  22:00:00,79.7604530239,7.22606378377,18.708414108,0.0,25.6355707503,20.6438685092,11.5669365135,0.0,0.0,11.5669365135
 04/25  23:00:00,55.3010063865,6.73591366066,14.2923443202,0.0,15.0252895274,11.7056064465,5.76996716574,0.0,0.0,5.76996716574
 04/25  24:00:00,47.8924335631,6.52064159648,12.1248511109,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 04/26  01:00:00,44.5969108047,6.36702803473,10.5436992026,0.0,10.0992000411,10.047477231,5.75837485072,0.0,0.0,5.75837485072
 04/26  02:00:00,41.3456100949,6.23578701525,9.28319435668,0.0,8.25718729233,10.0299323277,5.85823566354,0.0999694418606,0.0,5.75826622168
 04/26  03:00:00,40.48504865,6.15397854566,8.50444622504,0.0,8.25718729233,10.0299323277,0.255545658282,0.235545658282,0.0,0.02
 04/26  04:00:00,40.9604751201,6.05462426986,7.47256010497,0.0,8.25718729233,11.6354268332,6.9312810408,1.16707660506,0.0,5.76420443574
 04/26  05:00:00,48.3722168196,6.04357309434,7.31551895732,0.0,12.1011305571,15.3678112995,7.47808149588,1.6966194224,0.0,5.78146207348
 04/26  06:00:00,79.2174257939,6.6049863033,11.838751589,0.0,19.7275818095,37.2640762949,18.6239208409,1.23380183063,0.0,17.3901190103
 04/26  07:00:00,98.9234179169,7.06562632837,16.2477593805,0.0,24.3117294858,51.2795993405,17.5592879901,0.0944941856607,0.0,17.4647938044
 04/26  08:00:00,87.872934343,6.65568725918,16.8825651596,0.0,23.6694662846,40.6342015617,26.3337167898,0.0,0.0,26.3337167898
 04/26  09:00:00,86.1563390316,6.66696319392,20.1621859274,0.0,23.6694662846,35.6302164847,44.5311289112,0.0,18.025,26.5061289112
 04/26  10:00:00,68.135477745,6.49020787018,19.9148817291,0.0,18.7433767983,22.9618409725,41.4310030485,0.0,18.025,23.4060030485
 04/26  11:00:00,69.145850216,6.55389274822,20.8639082714,0.0,18.7433767983,22.9618409725,35.5470788724,0.0,18.025,17.5220788724
 04/26  12:00:00,71.3213707541,6.67189637525,22.8779787266,0.0,18.5889407304,23.1597249699,41.3770348515,0.0,18.025,23.3520348515
 04/26  13:00:00,73.287806322,6.7778170217,24.491985598,0.0,18.7433767983,23.2517909448,35.5386203838,0.0,18.025,17.5136203838
 04/26  14:00:00,74.8850603363,6.87591741478,25.991146615,0.0,18.7433767983,23.2517909448,41.3798594223,0.0,18.025,23.3548594223
 04/26  15:00:00,75.469576026,6.94209924763,26.7994257645,0.0,18.7433767983,22.9618409725,41.3716294932,0.0,18.025,23.3466294932
 04/26  16:00:00,74.4069581866,6.81148382041,21.4161030144,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/26  17:00:00,83.2187468798,6.94818564653,17.9028447441,0.0,17.6635504202,40.6971502883,11.5312974237,0.0,0.0,11.5312974237
 04/26  18:00:00,89.7921328887,7.09215302022,17.8272137288,0.0,27.5259009287,37.3340067412,11.5893189009,0.0,0.0,11.5893189009
 04/26  19:00:00,93.9471392445,7.15298385983,17.712225616,0.0,33.8341110165,33.3544677425,5.78698989922,0.0,0.0,5.78698989922
 04/26  20:00:00,108.145397426,7.29661945602,17.9606883371,0.0,36.5179666069,38.8247702939,12.2286642125,0.67579086003,0.0,11.5528733525
 04/26  21:00:00,102.262906636,7.29583590288,17.593768713,0.0,32.965339924,36.8579353714,12.7511963722,1.14940790577,0.0,11.6017884665
 04/26  22:00:00,74.2376990118,6.79871651279,13.6130216879,0.0,25.6355707503,20.6438685092,13.8409175068,2.27401336976,0.0,11.566904137
