Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/26  23:00:00,50.6119599347,6.36251807745,9.97670109749,0.0,15.0252895274,11.7056064465,9.33618873832,3.56627372935,0.0,5.76991500898
 04/26  24:00:00,43.7933519753,6.19102574565,8.35539194854,0.0,11.6412384099,10.0650221343,4.1623446851,4.1423446851,0.0,0.02
 04/27  01:00:00,41.0129443286,6.07545111116,7.25131229372,0.0,10.0992000411,10.047477231,10.337530894,4.57928403475,0.0,5.75824685928
 04/27  02:00:00,38.1370539364,5.97386086069,6.33657000599,0.0,8.25718729233,10.0299323277,10.6958030573,4.93744787729,0.0,5.75835517999
 04/27  03:00:00,37.1637549108,5.88761892993,5.44951603656,0.0,8.25718729233,10.0299323277,6.233127327,6.213127327,0.0,0.02
 04/27  04:00:00,38.1163938224,5.82539690219,4.85771188849,0.0,8.25718729233,11.6354268332,12.8287771192,7.06521788875,0.0,5.76355923041
 04/27  05:00:00,45.878708579,5.83871654817,5.02687902729,0.0,12.1011305571,15.3678112995,12.3605045749,6.57924559283,0.0,5.78125898207
 04/27  06:00:00,74.1942297185,6.3450256392,8.95953292386,0.0,19.7275818095,37.2640762949,23.2214086946,5.8298861158,0.0,17.3915225788
 04/27  07:00:00,94.3940994678,6.71550704525,12.0685852183,0.0,24.3117294858,51.2795993405,22.2733894138,4.8101627102,0.0,17.4632267036
 04/27  08:00:00,81.3058857685,6.24186849892,10.7293516718,0.0,23.6694662846,40.6342015617,24.4442624784,0.920554059044,0.0,23.5237084194
 04/27  09:00:00,78.7646268541,6.2403175383,13.1971303457,0.0,23.6694662846,35.6302164847,47.3331296317,0.0,18.025,29.3081296317
 04/27  10:00:00,59.9066524077,6.04379587359,12.1324778781,0.0,18.7433767983,22.9618409725,41.4291785532,0.0,18.025,23.4041785532
 04/27  11:00:00,60.3302479897,6.10530590685,12.496898766,0.0,18.7433767983,22.9618409725,35.5460124501,0.0,18.025,17.5210124501
 04/27  12:00:00,61.4820787383,6.19300710269,13.5175800979,0.0,18.5889407304,23.1597249699,41.3732171131,0.0,18.025,23.3482171131
 04/27  13:00:00,61.7385995104,6.2680720925,13.4525317244,0.0,18.7433767983,23.2517909448,35.5469361561,0.0,18.025,17.5219361561
 04/27  14:00:00,62.2009056416,6.30992637789,13.8729881356,0.0,18.7433767983,23.2517909448,41.3745641927,0.0,18.025,23.3495641927
 04/27  15:00:00,62.6478725024,6.36757074354,14.5522536996,0.0,18.7433767983,22.9618409725,35.543912822,0.0,18.025,17.518912822
 04/27  16:00:00,67.2286008196,6.44546624699,14.6037724905,0.0,18.7433767983,27.431320555,23.7888016881,0.0,18.025,5.76380168807
 04/27  17:00:00,78.7186283084,6.65795034047,13.6929766567,0.0,17.6635504202,40.6971502883,5.77531778584,0.0,0.0,5.77531778584
 04/27  18:00:00,85.813672657,6.82143600777,14.1194885153,0.0,27.5259009287,37.3340067412,11.5881033622,0.0,0.0,11.5881033622
 04/27  19:00:00,90.6455691846,6.93313606895,14.6305118563,0.0,33.8341110165,33.3544677425,11.5795971779,0.026140840822,0.0,11.5534563371
 04/27  20:00:00,104.735454841,7.05595482753,14.7914260914,0.0,36.5179666069,38.8247702939,7.03699401638,1.25065264383,0.0,5.78634137255
 04/27  21:00:00,98.382803561,7.00346245841,14.0060553625,0.0,32.965339924,36.8579353714,20.5389275501,3.14763416332,0.0,17.3912933867
 04/27  22:00:00,70.9424415849,6.54703540133,10.5694618863,0.0,25.6355707503,20.6438685092,11.3747380821,5.58287122454,0.0,5.79186685758
 04/27  23:00:00,47.9364380624,6.15089407069,7.51281073048,0.0,15.0252895274,11.7056064465,12.7997478994,7.02978285565,0.0,5.7699650438
 04/27  24:00:00,40.8593865013,5.9508686114,5.66158696332,0.0,11.6412384099,10.0650221343,15.2599274433,9.49579250299,0.0,5.76413494033
 04/28  01:00:00,37.7154449831,5.79285286671,4.23641471946,0.0,10.0992000411,10.047477231,18.9402833255,13.1820426674,0.0,5.75824065816
 04/28  02:00:00,34.817609662,5.67660835508,3.31438665295,0.0,8.25718729233,10.0299323277,14.8667950278,14.8467950278,0.0,0.02
 04/28  03:00:00,34.2365259063,5.60675013083,2.80315641703,0.0,8.25718729233,10.0299323277,20.9979124268,15.2398043562,0.0,5.75810807056
 04/28  04:00:00,35.5140998615,5.5694168109,2.51140386017,0.0,8.25718729233,11.6354268332,22.3766825244,16.6126293595,0.0,5.76405316499
 04/28  05:00:00,43.0256060157,5.56488959065,2.44761471316,0.0,12.1011305571,15.3678112995,23.3859082082,17.6043933437,0.0,5.78151486451
 04/28  06:00:00,69.350971052,5.86374036417,4.59758103902,0.0,19.7275818095,37.2640762949,28.0394382018,16.4381943597,0.0,11.6012438421
 04/28  07:00:00,89.4234950837,6.244532567,7.56897920325,0.0,24.3117294858,51.2795993405,29.3627647764,11.9000143307,0.0,17.4627504457
 04/28  08:00:00,76.8362214005,5.86910779559,6.63246392227,0.0,23.6694662846,40.6342015617,33.3828555403,3.98277353896,0.0,29.4000820013
 04/28  09:00:00,73.9945388847,5.86409367994,8.80327889389,0.0,23.6694662846,35.6302164847,42.9611659361,1.48695459962,18.025,23.4492113365
 04/28  10:00:00,55.1511416117,5.69408343485,7.72668779348,0.0,18.7433767983,22.9618409725,43.3877203632,1.95894088313,18.025,23.40377948
 04/28  11:00:00,55.8032345482,5.76027698129,8.31491923889,0.0,18.7433767983,22.9618409725,42.1996359859,0.819844172343,18.025,23.3547918136
 04/28  12:00:00,56.5305389927,5.84777204905,8.91127860612,0.0,18.5889407304,23.1597249699,36.4335310254,0.890813241717,18.025,17.5177177837
 04/28  13:00:00,57.5703179233,5.93871389174,9.61361961084,0.0,18.7433767983,23.2517909448,41.3802994529,0.00473453315416,18.025,23.3505649197
 04/28  14:00:00,58.5316036674,6.03363451907,10.4799769555,0.0,18.7433767983,23.2517909448,35.536762548,0.0,18.025,17.511762548
 04/28  15:00:00,59.169590943,6.12630645272,11.3152498977,0.0,18.7433767983,22.9618409725,41.3769960194,0.0,18.025,23.3519960194
 04/28  16:00:00,64.1763581307,6.2465903104,11.7504021367,0.0,18.7433767983,27.431320555,23.7888198376,0.0,18.025,5.76381983763
 04/28  17:00:00,77.0450631838,6.53485969722,12.1425054964,0.0,17.6635504202,40.6971502883,5.77523216468,0.0,0.0,5.77523216468
 04/28  18:00:00,84.6469368555,6.72421577262,13.0499869238,0.0,27.5259009287,37.3340067412,11.6066334293,0.0175477736381,0.0,11.5890856557
 04/28  19:00:00,88.9375634734,6.80354794752,13.0521087886,0.0,33.8341110165,33.3544677425,7.47058521761,1.68399672385,0.0,5.78658849376
 04/28  20:00:00,103.315870138,6.93606102453,13.4917452054,0.0,36.5179666069,38.8247702939,17.4600384013,5.90675601257,0.0,11.5532823888
 04/28  21:00:00,97.1975266778,6.9020175545,12.9222424533,0.0,32.965339924,36.8579353714,20.8675916553,9.26650473679,0.0,11.6010869185
 04/28  22:00:00,69.7978965419,6.44384844963,9.52811360618,0.0,25.6355707503,20.6438685092,22.7757584655,11.2097549445,0.0,11.5660035211
 04/28  23:00:00,47.2714592775,6.07969086443,6.91904272526,0.0,15.0252895274,11.7056064465,15.2770223684,9.50715246735,0.0,5.76986990104
 04/28  24:00:00,40.586472945,5.90830871616,5.43123917388,0.0,11.6412384099,10.0650221343,14.9435101805,9.17950106184,0.0,5.76400911867
 04/29  01:00:00,40.5029537097,5.78741401153,4.26989133545,0.0,12.8411359301,10.0650221343,12.1829371819,12.1629371819,0.0,0.02
 04/29  02:00:00,34.570730125,5.63947689933,3.10463820908,0.0,8.25718729233,10.0299323277,20.579838226,14.8219305791,0.0,5.75790764684
 04/29  03:00:00,34.0316526471,5.57851497515,2.626525639,0.0,8.25718729233,10.0299323277,16.8066131627,16.7866131627,0.0,0.02
 04/29  04:00:00,35.3999558822,5.5516287918,2.41505654947,0.0,8.25718729233,11.6354268332,23.4668506234,17.7035366418,0.0,5.76331398164
 04/29  05:00:00,39.3127756149,5.52459462656,2.19655803942,0.0,8.71707943955,15.3327214929,24.0541501013,18.2843912321,0.0,5.76975886926
 04/29  06:00:00,54.4329063532,5.60583758551,2.79133222837,0.0,18.5082010057,25.6353820695,29.7586797726,18.2172104277,0.0,11.5414693449
 04/29  07:00:00,71.280844647,5.85614988935,4.93738211087,0.0,19.4083231844,41.0650158608,24.3108386981,12.7117660905,0.0,11.5990726076
 04/29  08:00:00,101.569898627,6.39314191939,10.8124758884,0.0,26.3286599382,57.9988325916,32.4133960072,2.86941086594,0.0,29.5439851413
 04/29  09:00:00,87.8724511422,6.25563076048,12.4067527186,0.0,26.3286599382,42.8504436482,47.4725194825,0.0552143841514,18.025,29.3923050983
 04/29  10:00:00,61.8533370593,5.96312055009,10.6743167902,0.0,21.7447113004,23.4437158914,41.4723865282,0.0,18.025,23.4473865282
 04/29  11:00:00,60.5478376429,6.0569700665,11.7368032658,0.0,19.3027497915,23.426170988,41.4272736946,0.0,18.025,23.4022736946
 04/29  12:00:00,62.5025916069,6.19922016701,13.4072326294,0.0,19.1483137236,23.7250123474,41.3750552296,0.0,18.025,23.3500552296
 04/29  13:00:00,64.8164468813,6.3398913515,15.4348662139,0.0,19.3027497915,23.7161209604,35.5387862345,0.0,18.025,17.5137862345
 04/29  14:00:00,66.5902783574,6.46269979922,17.0858959956,0.0,19.3027497915,23.7161209604,41.3765939542,0.0,18.025,23.3515939542
 04/29  15:00:00,67.3930731318,6.55939249018,18.081943564,0.0,19.3027497915,23.426170988,41.3678247916,0.0,18.025,23.3428247916
 04/29  16:00:00,71.5535872355,6.62114966782,17.7293818914,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/29  17:00:00,79.8991250127,6.83154412063,17.2420010187,0.0,18.2229234133,37.5968344597,5.76946884379,0.0,0.0,5.76946884379
 04/29  18:00:00,95.1166260296,7.13567981475,18.2020303347,0.0,32.690315043,37.0816133363,5.77516878011,0.0,0.0,5.77516878011
 04/29  19:00:00,97.8140079736,7.28283323036,18.7565015897,0.0,36.8143715336,33.066984531,11.5536540338,0.0,0.0,11.5536540338
 04/29  20:00:00,108.959290001,7.40184815202,18.8906913029,0.0,36.3493007332,38.7721355839,5.80105501926,0.014792861832,0.0,5.78626215743
 04/29  21:00:00,105.536164128,7.32125879998,17.666018516,0.0,36.1807251679,36.8228455648,11.5541351684,0.0,0.0,11.5541351684
 04/29  22:00:00,80.2222419084,6.87847944863,14.1148126731,0.0,31.0351095914,20.6438685092,11.8933318415,0.292814619345,0.0,11.6005172222
 04/29  23:00:00,53.6012417771,6.42879578543,10.49760231,0.0,17.4250845679,11.7056064465,13.1216269712,1.57921595204,0.0,11.5424110192
 04/29  24:00:00,45.1449521369,6.22057601336,8.47756215023,0.0,12.8411359301,10.0650221343,3.63962806261,3.61962806261,0.0,0.02
 04/30  01:00:00,43.4024296298,6.05647959837,6.78087856182,0.0,12.925468867,10.100111941,12.3744632472,6.61649533188,0.0,5.75796791535
 04/30  02:00:00,37.2024205975,5.89838985773,5.35800007508,0.0,8.34152022915,10.0650221343,8.16728270292,8.14728270292,0.0,0.02
 04/30  03:00:00,36.0793854079,5.78503107139,4.34832405814,0.0,8.34152022915,10.0650221343,16.1580158387,10.399869816,0.0,5.75814602272
 04/30  04:00:00,36.8815095019,5.69852342227,3.63029579815,0.0,8.34152022915,11.6705166398,17.7238329887,11.9600170591,0.0,5.76381592965
 04/30  05:00:00,40.4957755987,5.63251755513,3.15221949614,0.0,8.80141237637,15.3678112995,18.3515730182,12.5819267978,0.0,5.76964622042
 04/30  06:00:00,55.7670987004,5.73444167055,3.99693561923,0.0,18.5082010057,25.6353820695,18.34556196,12.5643630291,0.0,5.78119893092
 04/30  07:00:00,74.4412032443,6.15574262944,7.67874396391,0.0,19.4926561212,41.1001056674,18.5039757448,6.90367346484,0.0,11.60030228
 04/30  08:00:00,105.775253039,6.75532940152,14.6556666581,0.0,26.3286599382,57.9988325916,35.5015615107,0.0534138941032,0.0,35.4481476166
 04/30  09:00:00,92.5750605555,6.62244989544,16.861980657,0.0,26.2443270014,42.8153538416,47.413841296,0.0,18.025,29.388841296
 04/30  10:00:00,66.183760501,6.28319475434,14.6846784723,0.0,21.7447113004,23.4437158914,41.4722377364,0.0,18.025,23.4472377364
 04/30  11:00:00,64.4921097787,6.3424560184,15.3358866573,0.0,19.3449162599,23.4437158914,41.4236273489,0.0,18.025,23.3986273489
 04/30  12:00:00,66.1604118186,6.463540191,16.7410233703,0.0,19.190480192,23.7425572507,35.537635272,0.0,18.025,17.512635272
 04/30  13:00:00,68.3415707177,6.57585701014,18.7837488121,0.0,19.260583323,23.698576057,41.3747153869,0.0,18.025,23.3497153869
 04/30  14:00:00,69.3682544673,6.65354094735,19.7327425388,0.0,19.260583323,23.698576057,41.3657771866,0.0,18.025,23.3407771866
 04/30  15:00:00,69.8187434313,6.72118494882,20.4055420472,0.0,19.260583323,23.4086260847,35.5425042325,0.0,18.025,17.5175042325
 04/30  16:00:00,74.2861870926,6.76626435276,20.3765791579,0.0,19.260583323,27.8781056672,23.7876965179,0.0,18.025,5.76269651793
 04/30  17:00:00,82.3587371181,6.95809839004,19.6347766055,0.0,18.1807569449,37.5792895564,5.76944726698,0.0,0.0,5.76944726698
 04/30  18:00:00,97.0726709187,7.25324800487,20.1599403577,0.0,32.6059821062,37.0465235296,5.77512928427,0.0,0.0,5.77512928427
 04/30  19:00:00,99.1638429563,7.3875094198,20.0016755282,0.0,36.8143715336,33.066984531,5.78596034568,0.0,0.0,5.78596034568
 04/30  20:00:00,111.141612017,7.56357466124,20.7918733759,0.0,36.43363367,38.8072253906,11.5520268896,0.0,0.0,11.5520268896
 04/30  21:00:00,108.220426903,7.53674190173,20.2542345809,0.0,36.0963922311,36.7877557581,5.78696344164,0.0,0.0,5.78696344164
 04/30  22:00:00,82.697225709,7.0963954063,16.4913182766,0.0,30.9507766546,20.6087787026,17.3898123324,0.0,0.0,17.3898123324
 04/30  23:00:00,56.3083066788,6.65955896594,12.973918003,0.0,17.4250845679,11.7056064465,5.78115559417,0.0,0.0,5.78115559417
 04/30  24:00:00,48.1985485164,6.46925367499,11.1630611267,0.0,12.925468867,10.100111941,5.85218934454,0.0883552782804,0.0,5.76383406626
 05/01  01:00:00,43.3023010541,6.28166269019,9.33447981314,0.0,10.0992000411,10.047477231,0.668166824842,0.648166824842,0.0,0.02
 05/01  02:00:00,39.8081303771,6.12929242397,7.8522328233,0.0,8.25718729233,10.0299323277,7.00018836094,1.24208808879,0.0,5.75810027215
 05/01  03:00:00,38.7103269471,6.027462944,6.85626019979,0.0,8.25718729233,10.0299323277,7.80026563005,2.04269497968,0.0,5.75757065036
 05/01  04:00:00,39.441627871,5.94474122939,6.06362916063,0.0,8.25718729233,11.6354268332,3.56245586696,3.54245586696,0.0,0.02
 05/01  05:00:00,46.4872742708,5.90280195666,5.57139841004,0.0,12.1011305571,15.3678112995,17.1751360343,5.63441916774,0.0,11.5407168666
 05/01  06:00:00,73.7884955678,6.33086168208,8.56804200997,0.0,19.7275818095,37.2640762949,18.9062068649,7.30803313325,0.0,11.5981737316
 05/01  07:00:00,93.3113593828,6.64486501932,11.0565819091,0.0,24.3117294858,51.2795993405,23.8418299946,6.38228860003,0.0,17.4595413945
 05/01  08:00:00,79.942318613,6.17320774654,9.43451121385,0.0,23.6694662846,40.6342015617,31.2551276837,1.86450460671,0.0,29.390623077
 05/01  09:00:00,76.8881449413,6.13860307331,11.4224108029,0.0,23.6694662846,35.6302164847,42.0529046428,0.5886464637,18.025,23.4392581791
 05/01  10:00:00,58.386145439,5.96339966393,10.692401813,0.0,18.7433767983,22.9618409725,41.7524940795,0.328844219812,18.025,23.3986498597
 05/01  11:00:00,58.6415151756,5.98476279344,10.9287321111,0.0,18.7433767983,22.9618409725,35.5425512652,0.0,18.025,17.5175512652
 05/01  12:00:00,58.8556101613,5.99646133746,11.0876806754,0.0,18.5889407304,23.1597249699,41.369346762,0.0,18.025,23.344346762
 05/01  13:00:00,59.2221531215,6.03719942006,11.1669804626,0.0,18.7433767983,23.2517909448,35.543446528,0.0,18.025,17.518446528
 05/01  14:00:00,59.2478044525,6.05079744009,11.1790387274,0.0,18.7433767983,23.2517909448,41.3692691714,0.0,18.025,23.3442691714
 05/01  15:00:00,59.3140647046,6.08774292825,11.4982975257,0.0,18.7433767983,22.9618409725,35.5393910334,0.0,18.025,17.5143910334
 05/01  16:00:00,63.8529365704,6.15718875354,11.516408128,0.0,18.7433767983,27.431320555,23.788491147,0.0,18.025,5.763491147
 05/01  17:00:00,76.2640531334,6.41427049727,11.4821175397,0.0,17.6635504202,40.6971502883,5.77482503812,0.0,0.0,5.77482503812
 05/01  18:00:00,83.9687368534,6.60089253318,12.495163468,0.0,27.5259009287,37.3340067412,11.595893164,0.00852084996799,0.0,11.587372314
 05/01  19:00:00,88.4854152236,6.7035390131,12.7000038159,0.0,33.8341110165,33.3544677425,12.6071623702,1.05423813454,0.0,11.5529242356
 05/01  20:00:00,102.990649357,6.85522734798,13.2473965952,0.0,36.5179666069,38.8247702939,10.5187803815,4.73212210135,0.0,5.78665828017
 05/01  21:00:00,97.2684226581,6.86533176742,13.0298784622,0.0,32.965339924,36.8579353714,18.9139170171,7.31413444858,0.0,11.5997825685
 05/01  22:00:00,69.7604872383,6.41020516424,9.52439168237,0.0,25.6355707503,20.6438685092,21.3985085972,9.83472299731,0.0,11.5637855999
 05/01  23:00:00,46.6645674801,6.01386118104,6.37800356839,0.0,15.0252895274,11.7056064465,17.4926909981,11.7233351283,0.0,5.76935586979
 05/01  24:00:00,40.1462062938,5.86420275762,5.03509603012,0.0,11.6412384099,10.0650221343,17.4668044971,11.7031484877,0.0,5.76365600935
 05/02  01:00:00,37.7182432642,5.7700292565,4.26205901159,0.0,10.0992000411,10.047477231,11.7530608906,11.7330608906,0.0,0.02
 05/02  02:00:00,35.4819108723,5.72158630284,3.93372560763,0.0,8.25718729233,10.0299323277,15.4322099712,9.67442618627,0.0,5.75778378492
 05/02  03:00:00,35.0909886079,5.67571416062,3.58867382761,0.0,8.25718729233,10.0299323277,15.0245010865,9.26657870559,0.0,5.75792238091
 05/02  04:00:00,36.3441823899,5.63579935425,3.27513204067,0.0,8.25718729233,11.6354268332,9.5969280809,9.5769280809,0.0,0.02
 05/02  05:00:00,44.1552191213,5.65759654832,3.48456006065,0.0,12.1011305571,15.3678112995,20.1877749484,8.646509965,0.0,11.5412649834
 05/02  06:00:00,72.1341310216,6.13870871868,7.10584935649,0.0,19.7275818095,37.2640762949,20.0016477714,8.40391752192,0.0,11.5977302495
 05/02  07:00:00,92.1132904808,6.49638000605,10.0070225585,0.0,24.3117294858,51.2795993405,24.9234157782,7.46598564956,0.0,17.4574301286
 05/02  08:00:00,78.2961456271,5.98800111166,7.9735618236,0.0,23.6694662846,40.6342015617,33.3458574619,3.95634174859,0.0,29.3895157133
 05/02  09:00:00,74.9137515695,5.92463682113,9.66199617089,0.0,23.6694662846,35.6302164847,44.4426032785,2.98055814204,18.025,23.4370451365
 05/02  10:00:00,55.5426554483,5.69819650594,8.11412346671,0.0,18.7433767983,22.9618409725,44.6105331842,3.18925520062,18.025,23.3962779836
 05/02  11:00:00,55.5590100239,5.69754366572,8.13345194452,0.0,18.7433767983,22.9618409725,38.1949909769,2.65309156466,18.025,17.5168994123
 05/02  12:00:00,56.3717856877,5.77564268961,8.82468064152,0.0,18.5889407304,23.1597249699,43.6815849512,2.31112017277,18.025,23.3454647785
 05/02  13:00:00,57.3218658817,5.83287527395,9.47102334003,0.0,18.7433767983,23.2517909448,35.5426639445,0.0,18.025,17.5176639445
 05/02  14:00:00,57.3589644224,5.84406151954,9.49694039692,0.0,18.7433767983,23.2517909448,41.3678753812,0.0,18.025,23.3428753812
 05/02  15:00:00,57.5076779865,5.90249387436,9.87716589671,0.0,18.7433767983,22.9618409725,36.2558242458,0.720495051947,18.025,17.5103291938
 05/02  16:00:00,61.7068335009,5.95929324287,9.5682063931,0.0,18.7433767983,27.431320555,24.2802627636,0.491964406987,18.025,5.76329835657
 05/02  17:00:00,74.2133482131,6.23117604393,9.61451624275,0.0,17.6635504202,40.6971502883,5.94486181838,0.170289225763,0.0,5.77457259261
 05/02  18:00:00,81.6032321904,6.39735483719,10.3332133537,0.0,27.5259009287,37.3340067412,13.2332161189,1.64662029663,0.0,11.5865958223
 05/02  19:00:00,86.4968889398,6.5068212797,10.9082096868,0.0,33.8341110165,33.3544677425,15.4999279677,3.94777460403,0.0,11.5521533637
 05/02  20:00:00,101.795607664,6.71468537783,12.1929083958,0.0,36.5179666069,38.8247702939,12.0076219644,6.22135527056,0.0,5.78626669387
 05/02  21:00:00,96.0237712999,6.72096202333,11.9296156562,0.0,32.965339924,36.8579353714,19.2401424327,7.64098357613,0.0,11.5991588565
 05/02  22:00:00,68.3453869679,6.25538156535,8.26412791478,0.0,25.6355707503,20.6438685092,21.8397778089,10.2752707458,0.0,11.5645070631
 05/02  23:00:00,44.9402198817,5.83431388422,4.83321100718,0.0,15.0252895274,11.7056064465,20.495855294,14.726461482,0.0,5.76939381201
 05/02  24:00:00,38.4315415502,5.67927088978,3.5053695028,0.0,11.6412384099,10.0650221343,22.1068153449,16.3432000091,0.0,5.76361533587
 05/03  01:00:00,36.1296810341,5.60320838809,2.84032332452,0.0,10.0992000411,10.047477231,16.9982110134,16.9782110134,0.0,0.02
 05/03  02:00:00,33.8578925528,5.56040241967,2.47089471549,0.0,8.25718729233,10.0299323277,22.9398291256,17.1820979385,0.0,5.75773118707
 05/03  03:00:00,33.7305286265,5.54371404159,2.36021994144,0.0,8.25718729233,10.0299323277,21.3817063093,15.6241937104,0.0,5.75751259884
 05/03  04:00:00,35.1652955064,5.52328477319,2.20876586239,0.0,8.25718729233,11.6354268332,15.461523003,15.441523003,0.0,0.02
 05/03  05:00:00,43.0611525487,5.55370884219,2.49439162027,0.0,12.1011305571,15.3678112995,24.0107781696,12.4695788162,0.0,11.5411993533
 05/03  06:00:00,69.9680147695,5.90715515265,5.17130506903,0.0,19.7275818095,37.2640762949,22.2535766018,10.6565518206,0.0,11.5970247813
 05/03  07:00:00,89.9226599566,6.27355174227,8.03924558519,0.0,24.3117294858,51.2795993405,26.7562781824,9.29927564494,0.0,17.4570025375
 05/03  08:00:00,76.9005751493,5.85173325605,6.71427568922,0.0,23.6694662846,40.6342015617,27.3343863786,3.82164347163,0.0,23.5127429069
 05/03  09:00:00,74.2040762779,5.85374382869,9.02322418998,0.0,23.6694662846,35.6302164847,48.7679199357,1.45206137416,18.025,29.2908585615
 05/03  10:00:00,55.2661256152,5.67274916808,7.86305190145,0.0,18.7433767983,22.9618409725,43.3457431794,1.9252974943,18.025,23.3954456852
 05/03  11:00:00,55.5474890568,5.70417729522,8.115303061,0.0,18.7433767983,22.9618409725,36.7953680051,1.25536066533,18.025,17.5150073398
 05/03  12:00:00,56.2582901699,5.78631510166,8.70051695525,0.0,18.5889407304,23.1597249699,42.5673188813,1.20262449059,18.025,23.3396943908
 05/03  13:00:00,57.132676049,5.85345116434,9.26126718728,0.0,18.7433767983,23.2517909448,35.5451914271,0.00507719445677,18.025,17.5151142327
 05/03  14:00:00,57.6706858888,5.91398654455,9.73873915542,0.0,18.7433767983,23.2517909448,41.3634854913,0.0,18.025,23.3384854913
 05/03  15:00:00,58.25127322,6.0077774615,10.5154873163,0.0,18.7433767983,22.9618409725,35.5403640269,0.0,18.025,17.5153640269
 05/03  16:00:00,63.1398716526,6.11890032699,10.8416383116,0.0,18.7433767983,27.431320555,23.7884303558,0.0,18.025,5.7634303558
 05/03  17:00:00,76.0162004498,6.41523513885,11.2333153855,0.0,17.6635504202,40.6971502883,5.7748797333,0.0,0.0,5.7748797333
 05/03  18:00:00,83.7645262056,6.60814428869,12.2837329183,0.0,27.5259009287,37.3340067412,11.6068244044,0.0196981198347,0.0,11.5871262845
 05/03  19:00:00,88.4305649335,6.71654915026,12.6321721452,0.0,33.8341110165,33.3544677425,6.89561513529,1.10983949213,0.0,5.78577564316
 05/03  20:00:00,103.047460703,6.86851362308,13.290944163,0.0,36.5179666069,38.8247702939,16.2451986877,4.69368632032,0.0,11.5515123674
 05/03  21:00:00,97.1183082016,6.85765198664,12.8874821533,0.0,32.965339924,36.8579353714,19.6126042214,8.01389939196,0.0,11.5987048295
 05/03  22:00:00,69.6947544042,6.40621511306,9.46267414602,0.0,25.6355707503,20.6438685092,21.6624687496,10.0985171981,0.0,11.5639515515
 05/03  23:00:00,46.5151542997,6.00210035171,6.24036671224,0.0,15.0252895274,11.7056064465,17.9855237446,12.2163190311,0.0,5.76920471353
 05/03  24:00:00,40.2409162212,5.86949201462,5.12453130711,0.0,11.6412384099,10.0650221343,16.527311002,10.7637123992,0.0,5.76359860286
 05/04  01:00:00,37.9562453939,5.79290610144,4.47719406708,0.0,10.0992000411,10.047477231,9.50507332345,9.48507332345,0.0,0.02
 05/04  02:00:00,35.2840768505,5.70247006446,3.75501462146,0.0,8.25718729233,10.0299323277,15.9038352612,10.1462221045,0.0,5.7576131567
 05/04  03:00:00,34.6058114299,5.62993248091,3.14929215882,0.0,8.25718729233,10.0299323277,11.4850168372,11.4650168372,0.0,0.02
 05/04  04:00:00,35.7603957025,5.58403914401,2.7431150514,0.0,8.25718729233,11.6354268332,18.6545329373,12.8910473412,0.0,5.76348559607
 05/04  05:00:00,43.3972610228,5.58936639777,2.79485644544,0.0,12.1011305571,15.3678112995,18.9686923199,13.1884967805,0.0,5.78019553938
 05/04  06:00:00,71.0364012085,6.02974799422,6.11711222784,0.0,19.7275818095,37.2640762949,28.7641094777,11.3768558856,0.0,17.3872535921
 05/04  07:00:00,91.7707315365,6.45976670968,9.70113128929,0.0,24.3117294858,51.2795993405,18.7744780604,7.13034112931,0.0,11.6441369311
 05/04  08:00:00,79.0731221908,6.04231157428,8.69626204977,0.0,23.6694662846,40.6342015617,30.3571673895,0.970447062827,0.0,29.3867203267
 05/04  09:00:00,76.7611368189,6.06514310503,11.3688988504,0.0,23.6694662846,35.6302164847,41.4644778221,0.0,18.025,23.4394778221
 05/04  10:00:00,58.3222453706,5.89916083008,10.6927680688,0.0,18.7433767983,22.9618409725,41.4187033195,0.0,18.025,23.3937033195
 05/04  11:00:00,58.8927226282,5.96369735464,11.2010219867,0.0,18.7433767983,22.9618409725,41.3723211593,0.0,18.025,23.3473211593
 05/04  12:00:00,60.7543414219,6.08289132434,12.8999975013,0.0,18.5889407304,23.1597249699,35.5406047634,0.0,18.025,17.5156047634
 05/04  13:00:00,62.2402644249,6.19729972251,14.025014029,0.0,18.7433767983,23.2517909448,41.36531799,0.0,18.025,23.34031799
 05/04  14:00:00,63.4943961019,6.28915548589,15.1872848382,0.0,18.7433767983,23.2517909448,35.537372966,0.0,18.025,17.512372966
 05/04  15:00:00,64.087285243,6.40759939591,15.9516852164,0.0,18.7433767983,22.9618409725,41.3652664827,0.0,18.025,23.3402664827
 05/04  16:00:00,68.6533218734,6.4908685333,15.9831271902,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/04  17:00:00,81.093048748,6.7446550549,15.9807490548,0.0,17.6635504202,40.6971502883,11.5292980037,0.0,0.0,11.5292980037
 05/04  18:00:00,88.1551828143,6.93487209839,16.3476784671,0.0,27.5259009287,37.3340067412,11.5863564505,0.0,0.0,11.5863564505
 05/04  19:00:00,92.3112792973,7.0164798643,16.2129694614,0.0,33.8341110165,33.3544677425,5.84198817151,0.0563613525663,0.0,5.78562681894
 05/04  20:00:00,106.521048929,7.16201992379,16.4710372914,0.0,36.5179666069,38.8247702939,12.8285229931,1.27751205247,0.0,11.5510109406
 05/04  21:00:00,100.06962117,7.10743770301,15.5890272263,0.0,32.965339924,36.8579353714,14.8519422686,3.25584116528,0.0,11.5961011033
 05/04  22:00:00,72.3668972412,6.63392605055,11.9071243751,0.0,25.6355707503,20.6438685092,10.6015693831,4.80969714389,0.0,5.79187223917
 05/04  23:00:00,48.956433157,6.21112896547,8.47262535174,0.0,15.0252895274,11.7056064465,12.2118183016,6.44270783502,0.0,5.76911046658
 05/04  24:00:00,41.9689054474,6.02361680224,6.69840145865,0.0,11.6412384099,10.0650221343,13.3310963553,7.56756163338,0.0,5.76353472189
 05/05  01:00:00,38.9474039566,5.88878292705,5.37247600504,0.0,10.0992000411,10.047477231,14.5914297963,8.83383288357,0.0,5.75759691271
 05/05  02:00:00,36.2023367335,5.79701973138,4.57873506861,0.0,8.25718729233,10.0299323277,8.75792937314,8.73792937314,0.0,0.02
 05/05  03:00:00,35.9075091439,5.76227429383,4.31864822919,0.0,8.25718729233,10.0299323277,13.2578696485,7.50018732933,0.0,5.75768231917
 05/05  04:00:00,37.4502785536,5.74235685017,4.27468625318,0.0,8.25718729233,11.6354268332,11.9787033649,6.2153382946,0.0,5.76336507027
 05/05  05:00:00,45.4510767452,5.77201180018,4.66603892316,0.0,12.1011305571,15.3678112995,10.8057164423,5.02546720937,0.0,5.78024923295
 05/05  06:00:00,74.2496946979,6.31946228177,9.04071357604,0.0,19.7275818095,37.2640762949,15.0437062806,3.44618121194,0.0,11.5975250687
 05/05  07:00:00,95.3525627987,6.75962535502,12.9831274593,0.0,24.3117294858,51.2795993405,18.643282449,1.18941844902,0.0,17.453864
 05/05  08:00:00,83.2823096422,6.33062381238,12.6171534013,0.0,23.6694662846,40.6342015617,29.3911776978,0.00964756814877,0.0,29.3815301296
 05/05  09:00:00,81.3790984234,6.36453251791,15.6874859473,0.0,23.6694662846,35.6302164847,41.4582992639,0.0,18.025,23.4332992639
 05/05  10:00:00,63.2905337429,6.19336531257,15.366858683,0.0,18.7433767983,22.9618409725,41.4180050594,0.0,18.025,23.3930050594
 05/05  11:00:00,64.1616938746,6.24544465106,16.1882524854,0.0,18.7433767983,22.9618409725,35.5387923435,0.0,18.025,17.5137923435
 05/05  12:00:00,65.8058746742,6.35740617648,17.6770247026,0.0,18.5889407304,23.1597249699,41.3644457075,0.0,18.025,23.3394457075
 05/05  13:00:00,67.7634035856,6.50028017546,19.2451733269,0.0,18.7433767983,23.2517909448,35.5352845625,0.0,18.025,17.5102845625
 05/05  14:00:00,68.4707121428,6.55529358556,19.897473974,0.0,18.7433767983,23.2517909448,41.364007052,0.0,18.025,23.339007052
 05/05  15:00:00,67.1682407887,6.5722824234,18.8679587065,0.0,18.7433767983,22.9618409725,35.5362617506,0.0,18.025,17.5112617506
 05/05  16:00:00,71.3061471315,6.64636806539,18.4804625501,0.0,18.7433767983,27.431320555,23.7880198934,0.0,18.025,5.76301989337
 05/05  17:00:00,83.6203727247,6.91856918632,18.3341753309,0.0,17.6635504202,40.6971502883,5.77432678553,0.0,0.0,5.77432678553
 05/05  18:00:00,90.6203521902,7.11633503764,18.6314047682,0.0,27.5259009287,37.3340067412,11.585770085,0.0,0.0,11.585770085
 05/05  19:00:00,94.5442778655,7.19418473068,18.2682724912,0.0,33.8341110165,33.3544677425,11.5515007726,0.0,0.0,11.5515007726
 05/05  20:00:00,107.442624955,7.25305148909,17.3015964681,0.0,36.5179666069,38.8247702939,5.92536408874,0.139281164178,0.0,5.78608292457
 05/05  21:00:00,100.719582925,7.19352635334,16.152921425,0.0,32.965339924,36.8579353714,12.4397731681,0.842488599777,0.0,11.5972845683
 05/05  22:00:00,72.8372317657,6.70510680937,12.3062883668,0.0,25.6355707503,20.6438685092,13.7333212297,2.1699207515,0.0,11.5634004782
 05/05  23:00:00,49.5386067065,6.28631936498,8.97961590949,0.0,15.0252895274,11.7056064465,8.96424226311,3.19523132766,0.0,5.76901093545
 05/05  24:00:00,42.5825757425,6.09479070713,7.24090431918,0.0,11.6412384099,10.0650221343,10.3540431673,4.59074052564,0.0,5.76330264167
 05/06  01:00:00,42.7473911779,6.00053192989,6.30124332779,0.0,12.8411359301,10.0650221343,5.52477973119,5.50477973119,0.0,0.02
 05/06  02:00:00,36.9800985907,5.87621661341,5.27729934237,0.0,8.25718729233,10.0299323277,11.507767724,5.7501435441,0.0,5.75762417992
 05/06  03:00:00,36.3171414599,5.80654225593,4.68402184232,0.0,8.25718729233,10.0299323277,5.95141667818,5.93141667818,0.0,0.02
 05/06  04:00:00,37.2349960548,5.74001949285,4.06174801197,0.0,8.25718729233,11.6354268332,12.7844984001,7.02120607062,0.0,5.76329232952
 05/06  05:00:00,41.0479197314,5.69300853404,3.76334255152,0.0,8.71707943955,15.3327214929,12.8515219896,7.08253734268,0.0,5.76898464696
 05/06  06:00:00,56.9125129059,5.8383598528,5.03849776994,0.0,18.5082010057,25.6353820695,11.9807616159,6.20114652339,0.0,5.77961509247
 05/06  07:00:00,74.9021748341,6.21352369225,8.20146753162,0.0,19.4083231844,41.0650158608,21.00794352,3.6227390201,0.0,17.3852044999
 05/06  08:00:00,104.444354648,6.67471568264,13.4055325196,0.0,26.3286599382,57.9988325916,29.5247826202,0.0,0.0,29.5247826202
 05/06  09:00:00,90.2099628737,6.4868078142,14.5132020419,0.0,26.3286599382,42.8504436482,47.399759265,0.0,18.025,29.374759265
 05/06  10:00:00,63.830920182,6.15388682293,12.4612201181,0.0,21.7447113004,23.4437158914,41.4635473129,0.0,18.025,23.4385473129
 05/06  11:00:00,61.6470247929,6.18472747023,12.7082967175,0.0,19.3027497915,23.426170988,41.4135273751,0.0,18.025,23.3885273751
 05/06  12:00:00,63.114048113,6.28023368692,13.9377135748,0.0,19.1483137236,23.7250123474,35.5383657758,0.0,18.025,17.5133657758
 05/06  13:00:00,64.5317644294,6.36654453848,15.1235779231,0.0,19.3027497915,23.7161209604,41.3623354857,0.0,18.025,23.3373354857
 05/06  14:00:00,65.4565028558,6.44468322721,15.9701736568,0.0,19.3027497915,23.7161209604,35.5348475729,0.0,18.025,17.5098475729
 05/06  15:00:00,65.5485568,6.50580104066,16.2910629349,0.0,19.3027497915,23.426170988,41.3615777292,0.0,18.025,23.3365777292
 05/06  16:00:00,69.3586088091,6.53202969027,15.6235647394,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/06  17:00:00,77.4822664292,6.70624336558,14.9504964994,0.0,18.2229234133,37.5968344597,5.76872231692,0.0,0.0,5.76872231692
 05/06  18:00:00,93.3617040751,7.01229753419,16.5705552846,0.0,32.690315043,37.0816133363,5.77446574279,0.0,0.0,5.77446574279
 05/06  19:00:00,96.6971487506,7.19005670784,17.7325061247,0.0,36.8143715336,33.066984531,11.5510221738,0.0,0.0,11.5510221738
 05/06  20:00:00,108.102864196,7.3312782087,18.1049238521,0.0,36.3493007332,38.7721355839,5.78490211775,0.0,0.0,5.78490211775
 05/06  21:00:00,105.119099777,7.2790952826,17.2912038159,0.0,36.1807251679,36.8228455648,11.5493422333,0.0,0.0,11.5493422333
 05/06  22:00:00,80.1704397536,6.87533512677,14.0662865018,0.0,31.0351095914,20.6438685092,11.5955625883,0.0,0.0,11.5955625883
 05/06  23:00:00,53.830914667,6.45647888703,10.6996716669,0.0,17.4250845679,11.7056064465,5.78029047879,0.0,0.0,5.78029047879
 05/06  24:00:00,45.4882686718,6.26020675318,8.78128950037,0.0,12.8411359301,10.0650221343,6.05955413166,0.296985812828,0.0,5.76256831883
 05/07  01:00:00,44.511855399,6.15436623167,7.79245053777,0.0,12.925468867,10.100111941,6.27411483527,0.516564777714,0.0,5.75755005756
 05/07  02:00:00,38.5554180223,6.0136697949,6.59575338008,0.0,8.34152022915,10.0650221343,1.08222091591,1.06222091591,0.0,0.02
 05/07  03:00:00,37.6747889008,5.92703343971,5.80175527664,0.0,8.34152022915,10.0650221343,7.38647883586,1.62921208295,0.0,5.75726675291
 05/07  04:00:00,38.7300939674,5.87027631193,5.30717352942,0.0,8.34152022915,11.6705166398,8.0763671468,2.31349644579,0.0,5.76287070101
 05/07  05:00:00,42.3562927301,5.81133871308,4.83397150781,0.0,8.80141237637,15.3678112995,9.43289249181,3.66436536325,0.0,5.76852712856
 05/07  06:00:00,57.7819003266,5.93698745536,5.80926572778,0.0,18.5082010057,25.6353820695,10.1700962608,4.3901217554,0.0,5.77997450536
 05/07  07:00:00,75.623529826,6.28959263293,8.7273545257,0.0,19.4926561212,41.1001056674,13.7207002415,2.12481390682,0.0,11.5958863347
 05/07  08:00:00,104.972657845,6.74265994656,13.8659152321,0.0,26.3286599382,57.9988325916,35.4222690517,0.0,0.0,35.4222690517
 05/07  09:00:00,90.0814572449,6.52207057178,14.4688787377,0.0,26.2443270014,42.8153538416,41.5257202959,0.0,18.025,23.5007202959
 05/07  10:00:00,63.7441818302,6.1786792339,12.3496990679,0.0,21.7447113004,23.4437158914,41.4616686319,0.0,18.025,23.4366686319
 05/07  11:00:00,61.4801353923,6.17279663133,12.4936358782,0.0,19.3449162599,23.4437158914,41.41246814,0.0,18.025,23.38746814
 05/07  12:00:00,62.3915885366,6.21994963186,13.2158340947,0.0,19.190480192,23.7425572507,41.3615190443,0.0,18.025,23.3365190443
 05/07  13:00:00,63.5883641583,6.29300832297,14.3134288929,0.0,19.260583323,23.698576057,35.5346947292,0.0,18.025,17.5096947292
 05/07  14:00:00,65.6967687087,6.41968720775,16.2951542576,0.0,19.260583323,23.698576057,41.3588080456,0.0,18.025,23.3338080456
 05/07  15:00:00,66.7416215839,6.53314630666,17.5164993957,0.0,19.260583323,23.4086260847,35.5362180175,0.0,18.025,17.5112180175
 05/07  16:00:00,72.9150191047,6.67252980187,19.0991897097,0.0,19.260583323,27.8781056672,23.78798728,0.0,18.025,5.76298728003
 05/07  17:00:00,83.663174597,6.97812053742,20.9192470736,0.0,18.1807569449,37.5792895564,5.76876849991,0.0,0.0,5.76876849991
 05/07  18:00:00,99.865088017,7.32343197404,22.8822393003,0.0,32.6059821062,37.0465235296,5.77430403741,0.0,0.0,5.77430403741
 05/07  19:00:00,101.406923146,7.44961870773,22.1827356961,0.0,36.8143715336,33.066984531,5.78429130525,0.0,0.0,5.78429130525
 05/07  20:00:00,110.753893647,7.52951089911,20.438306574,0.0,36.43363367,38.8072253906,11.5500687142,0.0,0.0,11.5500687142
 05/07  21:00:00,106.636543886,7.43476322195,18.7724200357,0.0,36.0963922311,36.7877557581,5.78415104471,0.0,0.0,5.78415104471
 05/07  22:00:00,80.9175136179,6.97836805734,14.8297669564,0.0,30.9507766546,20.6087787026,11.5964212054,0.0,0.0,11.5964212054
 05/07  23:00:00,54.5019307992,6.53859408572,11.288580051,0.0,17.4250845679,11.7056064465,11.5444068415,0.00435413612577,0.0,11.5400527053
 05/07  24:00:00,46.3435422172,6.34010345247,9.43725269381,0.0,12.925468867,10.100111941,0.669838272569,0.649838272569,0.0,0.02
 05/08  01:00:00,41.6108331347,6.15667940389,7.76802557412,0.0,10.0992000411,10.047477231,7.42266990955,1.66501223024,0.0,5.75765767931
 05/08  02:00:00,38.2478386712,6.00780207623,6.41346457041,0.0,8.25718729233,10.0299323277,9.38474726693,3.62727382741,0.0,5.75747343951
 05/08  03:00:00,37.1310009285,5.90110266366,5.40333045581,0.0,8.25718729233,10.0299323277,5.75090254925,5.73090254925,0.0,0.02
 05/08  04:00:00,37.8467164634,5.81262638531,4.60087361945,0.0,8.25718729233,11.6354268332,13.4844718126,7.72185510143,0.0,5.76261671114
 05/08  05:00:00,45.255295721,5.79463765216,4.44766593001,0.0,12.1011305571,15.3678112995,14.1991053556,8.4192126427,0.0,5.7798927129
 05/08  06:00:00,72.8707450303,6.24244690444,7.7388352941,0.0,19.7275818095,37.2640762949,20.1775040794,8.58147824968,0.0,11.5960258297
 05/08  07:00:00,93.6623628059,6.65534338741,11.3972879499,0.0,24.3117294858,51.2795993405,21.7767690722,4.32471091736,0.0,17.4520581549
 05/08  08:00:00,81.330920647,6.25228447971,10.7441544614,0.0,23.6694662846,40.6342015617,29.3736755608,0.0,0.0,29.3736755608
 05/08  09:00:00,78.5302334182,6.24134711093,12.9618448729,0.0,23.6694662846,35.6302164847,41.4553503826,0.0,18.025,23.4303503826
 05/08  10:00:00,59.8317500445,6.05004891678,12.0514193518,0.0,18.7433767983,22.9618409725,41.4136124609,0.0,18.025,23.3886124609
 05/08  11:00:00,60.2751144178,6.0874443471,12.4596911405,0.0,18.7433767983,22.9618409725,35.5352933297,0.0,18.025,17.5102933297
 05/08  12:00:00,61.7312182967,6.17560121111,13.7841918507,0.0,18.5889407304,23.1597249699,41.3615294769,0.0,18.025,23.3365294769
 05/08  13:00:00,63.7018654838,6.29952428059,15.3844092587,0.0,18.7433767983,23.2517909448,35.5319383885,0.0,18.025,17.5069383885
 05/08  14:00:00,65.4189909888,6.41730656699,16.9837578245,0.0,18.7433767983,23.2517909448,41.3599884695,0.0,18.025,23.3349884695
 05/08  15:00:00,66.1527679753,6.522661679,17.9021257143,0.0,18.7433767983,22.9618409725,35.5328081792,0.0,18.025,17.5078081792
 05/08  16:00:00,71.0713274123,6.6250750322,18.266953513,0.0,18.7433767983,27.431320555,23.787852658,0.0,18.025,5.76285265797
 05/08  17:00:00,84.1084436006,6.91977533178,18.8210677866,0.0,17.6635504202,40.6971502883,5.77295521053,0.0,0.0,5.77295521053
 05/08  18:00:00,90.2361491478,7.09036802932,18.2732204845,0.0,27.5259009287,37.3340067412,11.5828332976,0.0,0.0,11.5828332976
 05/08  19:00:00,93.0509234708,7.12195350602,16.8471899169,0.0,33.8341110165,33.3544677425,5.79989133115,0.014990228375,0.0,5.78490110278
 05/08  20:00:00,106.838626178,7.23063522494,16.7200508134,0.0,36.5179666069,38.8247702939,11.5673614012,0.0179567634375,0.0,11.5494046377
 05/08  21:00:00,100.6233232,7.20601455329,16.0442318498,0.0,32.965339924,36.8579353714,11.8765119882,0.280916669466,0.0,11.5955953188
 05/08  22:00:00,73.2988145549,6.76591949327,12.7071017516,0.0,25.6355707503,20.6438685092,12.655622212,1.09356512452,0.0,11.5620570875
 05/08  23:00:00,50.0331456051,6.34617134587,9.41432723673,0.0,15.0252895274,11.7056064465,7.89963751857,2.13101147929,0.0,5.76862603927
 05/08  24:00:00,42.9566300486,6.14179976893,7.56797137409,0.0,11.6412384099,10.0650221343,3.82436364409,3.80436364409,0.0,0.02
 05/09  01:00:00,39.8137836397,5.98941361056,6.13824578002,0.0,10.0992000411,10.047477231,11.9701726092,6.21261619709,0.0,5.75755641206
 05/09  02:00:00,36.6336280424,5.85899703801,4.9480648028,0.0,8.25718729233,10.0299323277,13.875225194,8.11775801203,0.0,5.75746718197
 05/09  03:00:00,35.8275277316,5.77366376898,4.22730025575,0.0,8.25718729233,10.0299323277,9.51701354311,9.49701354311,0.0,0.02
 05/09  04:00:00,36.8090942911,5.70277172896,3.67311180292,0.0,8.25718729233,11.6354268332,16.5724085243,10.8108933332,0.0,5.76151519103
 05/09  05:00:00,44.2734649848,5.68548990278,3.57499494291,0.0,12.1011305571,15.3678112995,17.043365669,11.2639345432,0.0,5.77943112578
 05/09  06:00:00,71.7584027396,6.12361653329,6.74534372429,0.0,19.7275818095,37.2640762949,23.038997512,11.4434601863,0.0,11.5955373257
 05/09  07:00:00,92.4616399803,6.54447537797,10.3074587654,0.0,24.3117294858,51.2795993405,23.3357273239,5.88536234281,0.0,17.4503649811
 05/09  08:00:00,80.3912116523,6.17561096495,9.88113712196,0.0,23.6694662846,40.6342015617,29.461169211,0.0871326573066,0.0,29.3740365537
 05/09  09:00:00,77.9578305124,6.1817502745,12.4490481618,0.0,23.6694662846,35.6302164847,41.4576760643,0.0,18.025,23.4326760643
 05/09  10:00:00,59.2876018623,5.99970155743,11.5576296658,0.0,18.7433767983,22.9618409725,41.4122007531,0.0,18.025,23.3872007531
 05/09  11:00:00,60.3142960599,6.062086633,12.5242374935,0.0,18.7433767983,22.9618409725,35.5355083828,0.0,18.025,17.5105083828
 05/09  12:00:00,62.8927861902,6.19796948652,14.9233960095,0.0,18.5889407304,23.1597249699,41.3575919554,0.0,18.025,23.3325919554
 05/09  13:00:00,65.3928736163,6.31061031345,17.0643402632,0.0,18.7433767983,23.2517909448,35.5333957176,0.0,18.025,17.5083957176
 05/09  14:00:00,67.6372735156,6.45063551867,19.1687140457,0.0,18.7433767983,23.2517909448,41.3557179934,0.0,18.025,23.3307179934
 05/09  15:00:00,68.6000702331,6.55813893444,20.3139603693,0.0,18.7433767983,22.9618409725,35.5335792063,0.0,18.025,17.5085792063
 05/09  16:00:00,74.0348015674,6.68327311006,21.1722326591,0.0,18.7433767983,27.431320555,23.7879027408,0.0,18.025,5.7629027408
 05/09  17:00:00,87.511608563,7.00286975833,22.1411450445,0.0,17.6635504202,40.6971502883,5.77403091214,0.0,0.0,5.77403091214
 05/09  18:00:00,94.4358185608,7.22095551225,22.3423189544,0.0,27.5259009287,37.3340067412,11.5841966902,0.0,0.0,11.5841966902
 05/09  19:00:00,98.3724583128,7.35139735203,21.9392956127,0.0,33.8341110165,33.3544677425,5.78379771242,0.0,0.0,5.78379771242
 05/09  20:00:00,112.279772428,7.53688724404,21.8549585489,0.0,36.5179666069,38.8247702939,11.5488733033,0.0,0.0,11.5488733033
 05/09  21:00:00,106.876037225,7.58140947836,21.9215688615,0.0,32.965339924,36.8579353714,11.5937501117,0.0,0.0,11.5937501117
 05/09  22:00:00,79.0474022794,7.12431810291,18.0973076142,0.0,25.6355707503,20.6438685092,5.79060088951,0.0,0.0,5.79060088951
 05/09  23:00:00,55.105094126,6.68413788903,14.1483178297,0.0,15.0252895274,11.7056064465,5.76867328863,0.0,0.0,5.76867328863
 05/09  24:00:00,47.9451785002,6.49376337633,12.2045604652,0.0,11.6412384099,10.0650221343,5.76302636432,0.0,0.0,5.76302636432
 05/10  01:00:00,44.9341309203,6.36895833371,10.8790516223,0.0,10.0992000411,10.047477231,5.75736721682,0.0,0.0,5.75736721682
 05/10  02:00:00,41.8165482673,6.25802908758,9.73196149216,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/10  03:00:00,40.8760648428,6.17777818042,8.87172417249,0.0,8.25718729233,10.0299323277,5.75736762785,0.0,0.0,5.75736762785
 05/10  04:00:00,41.7160803188,6.11264534137,8.17023209039,0.0,8.25718729233,11.6354268332,5.92805625929,0.165202138301,0.0,5.76285412099
 05/10  05:00:00,49.3278073651,6.11928501025,8.19555248385,0.0,12.1011305571,15.3678112995,6.36777960427,0.588165116018,0.0,5.77961448826
 05/10  06:00:00,78.3496317809,6.68543597447,12.7747745274,0.0,19.7275818095,37.2640762949,11.8234203212,0.228568684197,0.0,11.594851637
 05/10  07:00:00,99.1808076066,7.09304848736,16.4780773959,0.0,24.3117294858,51.2795993405,17.4498492198,0.0,0.0,17.4498492198
 05/10  08:00:00,87.2243495733,6.6401457903,16.2497588004,0.0,23.6694662846,40.6342015617,29.3804086885,0.0100070791972,0.0,29.3704016093
 05/10  09:00:00,87.9326642044,6.72835558612,21.8772875435,0.0,23.6694662846,35.6302164847,41.4484977808,0.0,18.025,23.4234977808
 05/10  10:00:00,71.0096455623,6.57170302872,22.7076833392,0.0,18.7433767983,22.9618409725,35.5683635087,0.0,18.025,17.5433635087
 05/10  11:00:00,71.6809998687,6.60515352491,23.3478794561,0.0,18.7433767983,22.9618409725,41.3638064236,0.0,18.025,23.3388064236
 05/10  12:00:00,71.7769166416,6.62225768044,23.3832425259,0.0,18.5889407304,23.1597249699,35.5315082096,0.0,18.025,17.5065082096
 05/10  13:00:00,73.0861968983,6.67405728625,24.394226658,0.0,18.7433767983,23.2517909448,41.3591528963,0.0,18.025,23.3341528963
 05/10  14:00:00,74.3786984975,6.74053565701,25.6202435019,0.0,18.7433767983,23.2517909448,35.5297186572,0.0,18.025,17.5047186572
 05/10  15:00:00,74.469395891,6.80853613096,25.9328950479,0.0,18.7433767983,22.9618409725,41.356947697,0.0,18.025,23.331947697
 05/10  16:00:00,78.0216021413,6.84654021232,24.9957766908,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/10  17:00:00,90.3885357162,7.15272335873,24.8682265341,0.0,17.6635504202,40.6971502883,5.77379704821,0.0,0.0,5.77379704821
 05/10  18:00:00,99.3406517629,7.46327646169,27.0048502745,0.0,27.5259009287,37.3340067412,11.5835780788,0.0,0.0,11.5835780788
 05/10  19:00:00,99.0299185551,7.51959456968,24.312567876,0.0,33.8341110165,33.3544677425,11.5499015549,0.0,0.0,11.5499015549
 05/10  20:00:00,111.541007826,7.51093100741,21.1421662918,0.0,36.5179666069,38.8247702939,5.82248494281,0.0375115880515,0.0,5.78497335476
 05/10  21:00:00,106.246568895,7.55867401896,21.3148536526,0.0,32.965339924,36.8579353714,11.7200457803,0.0,0.0,11.7200457803
 05/10  22:00:00,79.0927070725,7.14376928952,18.1231774495,0.0,25.6355707503,20.6438685092,11.4359492177,0.0,0.0,11.4359492177
 05/10  23:00:00,54.521578737,6.64589888374,13.6030487125,0.0,15.0252895274,11.7056064465,5.76852108729,0.0,0.0,5.76852108729
 05/10  24:00:00,47.763360992,6.47735464358,12.039156117,0.0,11.6412384099,10.0650221343,5.76300085977,0.0,0.0,5.76300085977
 05/11  01:00:00,45.2021673515,6.37781682016,11.1382400314,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/11  02:00:00,42.4248143192,6.28493047714,10.3133267871,0.0,8.25718729233,10.0299323277,5.75716457208,0.0,0.0,5.75716457208
 05/11  03:00:00,41.7375820146,6.22323206788,9.68779437544,0.0,8.25718729233,10.0299323277,5.75682007209,0.0,0.0,5.75682007209
 05/11  04:00:00,42.199009457,6.13504801537,8.63076803114,0.0,8.25718729233,11.6354268332,0.200464118296,0.180464118296,0.0,0.02
 05/11  05:00:00,49.9296298563,6.15308742981,8.76358136386,0.0,12.1011305571,15.3678112995,11.8083569381,0.269969794044,0.0,11.5383871441
 05/11  06:00:00,78.3764894605,6.80437304646,14.5667142581,0.0,19.7275818095,37.2640762949,11.592095914,0.0,0.0,11.592095914
 05/11  07:00:00,102.914376658,7.31342245243,19.9913008819,0.0,24.3117294858,51.2795993405,11.6387616042,0.0,0.0,11.6387616042
 05/11  08:00:00,92.2610650533,6.84520469756,21.0814338156,0.0,23.6694662846,40.6342015617,29.3691367194,0.0,0.0,29.3691367194
 05/11  09:00:00,90.9348062855,6.87534984136,24.7324510515,0.0,23.6694662846,35.6302164847,41.452481892,0.0,18.025,23.427481892
 05/11  10:00:00,72.3222196484,6.67172018147,23.920246862,0.0,18.7433767983,22.9618409725,41.4078407549,0.0,18.025,23.3828407549
 05/11  11:00:00,73.92444987,6.74364454181,25.4528448054,0.0,18.7433767983,22.9618409725,35.5328361013,0.0,18.025,17.5078361013
 05/11  12:00:00,75.8976850958,6.8521654506,27.2741133388,0.0,18.5889407304,23.1597249699,41.3596162906,0.0,18.025,23.3346162906
 05/11  13:00:00,77.5348602929,6.95001889909,28.5669275639,0.0,18.7433767983,23.2517909448,35.5279357675,0.0,18.025,17.5029357675
 05/11  14:00:00,78.6157797229,7.0217888128,29.576083361,0.0,18.7433767983,23.2517909448,41.3569877509,0.0,18.025,23.3319877509
 05/11  15:00:00,79.7037769371,7.13901003236,30.8368047544,0.0,18.7433767983,22.9618409725,35.5301306741,0.0,18.025,17.5051306741
 05/11  16:00:00,84.6059440811,7.23749709566,31.1891675948,0.0,18.7433767983,27.431320555,23.7876265075,0.0,18.025,5.76262650753
 05/11  17:00:00,97.0831240414,7.55002025164,31.1655327063,0.0,17.6635504202,40.6971502883,5.77374763928,0.0,0.0,5.77374763928
 05/11  18:00:00,103.798875638,7.76758853139,31.1587807573,0.0,27.5259009287,37.3340067412,11.5830122706,0.0,0.0,11.5830122706
 05/11  19:00:00,106.10161153,7.90613336849,30.9977389119,0.0,33.8341110165,33.3544677425,5.78407117674,0.0,0.0,5.78407117674
 05/11  20:00:00,120.804572407,8.04780393742,29.8688661369,0.0,36.5179666069,38.8247702939,11.549337532,0.0,0.0,11.549337532
 05/11  21:00:00,112.729332232,7.97234157245,27.3839731622,0.0,32.965339924,36.8579353714,11.5936682917,0.0,0.0,11.5936682917
 05/11  22:00:00,83.0343115911,7.42323960744,21.7853232531,0.0,25.6355707503,20.6438685092,11.5602112335,0.0,0.0,11.5602112335
 05/11  23:00:00,57.7701850673,6.91747289451,16.5800902663,0.0,15.0252895274,11.7056064465,4.54610585668,0.0,0.0,4.54610585668
