Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/11  24:00:00,50.0191919046,6.68216550158,14.0901861074,0.0,11.6412384099,10.0650221343,1.24016393617,0.0,0.0,1.24016393617
 05/12  01:00:00,46.645902669,6.52300437764,12.4367872737,0.0,10.0992000411,10.047477231,5.75722329837,0.0,0.0,5.75722329837
 05/12  02:00:00,43.1822325348,6.37981932319,10.9758647825,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/12  03:00:00,41.614563626,6.25469444621,9.53331719935,0.0,8.25718729233,10.0299323277,5.75719843457,0.0,0.0,5.75719843457
 05/12  04:00:00,41.5680154454,6.12383419048,8.01099067852,0.0,8.25718729233,11.6354268332,6.49955792026,0.737046064285,0.0,5.76251185598
 05/12  05:00:00,49.2209046866,6.13111136507,8.07684720372,0.0,12.1011305571,15.3678112995,6.611378687,0.832154548262,0.0,5.77922413874
 05/12  06:00:00,75.6554019161,6.64221170848,12.0078076914,0.0,19.7275818095,37.2640762949,12.3201317206,0.727231785238,0.0,11.5928999354
 05/12  07:00:00,97.995911355,7.01972377332,15.3665591115,0.0,24.3117294858,51.2795993405,17.6194795915,0.174532376197,0.0,17.4449472153
 05/12  08:00:00,86.121947677,6.59303629478,15.1945018747,0.0,23.6694662846,40.6342015617,29.3756243554,0.0103012914194,0.0,29.365323064
 05/12  09:00:00,83.9134817242,6.59364251924,17.992842742,0.0,23.6694662846,35.6302164847,41.4445439696,0.0,18.025,23.4195439696
 05/12  10:00:00,65.0906137709,6.38750434205,16.9728706084,0.0,18.7433767983,22.9618409725,35.5667445211,0.0,18.025,17.5417445211
 05/12  11:00:00,65.7113505367,6.41892158273,17.5644744127,0.0,18.7433767983,22.9618409725,41.359789466,0.0,18.025,23.334789466
 05/12  12:00:00,67.0016746179,6.49998471184,18.730286756,0.0,18.5889407304,23.1597249699,35.5282200672,0.0,18.025,17.5032200672
 05/12  13:00:00,68.8579467639,6.59798415364,20.2420604563,0.0,18.7433767983,23.2517909448,41.35442964,0.0,18.025,23.32942964
 05/12  14:00:00,69.8804221222,6.68632175215,21.1761958007,0.0,18.7433767983,23.2517909448,35.5281841428,0.0,18.025,17.5031841428
 05/12  15:00:00,70.2632628851,6.78260630475,21.7527006817,0.0,18.7433767983,22.9618409725,37.3162462379,0.0,18.025,19.2912462379
 05/12  16:00:00,75.2003518444,6.88751471301,22.1335687339,0.0,18.7433767983,27.431320555,22.0213066354,0.0,18.025,3.99630663536
 05/12  17:00:00,87.8929500501,7.17238485953,22.3530037068,0.0,17.6635504202,40.6971502883,5.77350863472,0.0,0.0,5.77350863472
 05/12  18:00:00,94.7676755296,7.37819478131,22.5169936071,0.0,27.5259009287,37.3340067412,11.5823216824,0.0,0.0,11.5823216824
 05/12  19:00:00,96.3401857391,7.46406257501,21.6783913128,0.0,33.8341110165,33.3544677425,11.5489360339,0.0,0.0,11.5489360339
 05/12  20:00:00,111.206301677,7.55953698876,20.7588815172,0.0,36.5179666069,38.8247702939,5.78448033396,0.0,0.0,5.78448033396
 05/12  21:00:00,104.718762583,7.51647383947,19.8292892765,0.0,32.965339924,36.8579353714,11.5938683198,0.0,0.0,11.5938683198
 05/12  22:00:00,76.7028858869,7.03382055849,15.8433309545,0.0,25.6355707503,20.6438685092,11.5598099419,0.0,0.0,11.5598099419
 05/12  23:00:00,53.0341610362,6.58552726749,12.1760191383,0.0,15.0252895274,11.7056064465,5.89945511796,0.131128242165,0.0,5.7683268758
 05/12  24:00:00,45.831352084,6.37507017058,10.2094473979,0.0,11.6412384099,10.0650221343,6.35701426398,0.594247989776,0.0,5.7627662742
 05/13  01:00:00,45.7923082475,6.26450300061,9.08222298549,0.0,12.8411359301,10.0650221343,1.14517991523,1.12517991523,0.0,0.02
 05/13  02:00:00,39.6430222947,6.1077153794,7.70875869712,0.0,8.25718729233,10.0299323277,7.38021103489,1.62304495453,0.0,5.75716608037
 05/13  03:00:00,38.7121362468,6.01664121762,6.86895242126,0.0,8.25718729233,10.0299323277,2.06565170921,2.04565170921,0.0,0.02
 05/13  04:00:00,39.641502519,5.94875200238,6.25956723484,0.0,8.25718729233,11.6354268332,8.72912150476,2.96667200299,0.0,5.76244950178
 05/13  05:00:00,43.447074187,5.89970462701,5.95585750671,0.0,8.71707943955,15.3327214929,8.57636990985,2.80814946061,0.0,5.76822044925
 05/13  06:00:00,57.6678407878,6.06787603604,7.44838970057,0.0,18.5082010057,25.6353820695,8.24907125762,2.47120730243,0.0,5.77786395519
 05/13  07:00:00,78.0232063749,6.47885517163,11.0573076174,0.0,19.4083231844,41.0650158608,12.6125960091,1.01907647246,0.0,11.5935195366
 05/13  08:00:00,109.608693109,7.03523822314,18.2095281323,0.0,26.3286599382,57.9988325916,35.4121744257,0.00948124419207,0.0,35.4026931815
 05/13  09:00:00,97.8290311002,6.93002759728,21.6891772059,0.0,26.3286599382,42.8504436482,41.5147927034,0.0,18.025,23.4897927034
 05/13  10:00:00,71.7861479544,6.59476409909,19.9756576133,0.0,21.7447113004,23.4437158914,41.4507195517,0.0,18.025,23.4257195517
 05/13  11:00:00,69.4975486469,6.61426986609,20.1293441264,0.0,19.3027497915,23.426170988,41.4037012282,0.0,18.025,23.3787012282
 05/13  12:00:00,70.9617412182,6.71283260925,21.3528511174,0.0,19.1483137236,23.7250123474,41.3513098985,0.0,18.025,23.3263098985
 05/13  13:00:00,72.9364306449,6.8259717182,23.068860256,0.0,19.3027497915,23.7161209604,35.5294996729,0.0,18.025,17.5044996729
 05/13  14:00:00,74.1015490409,6.91328306209,24.1466616975,0.0,19.3027497915,23.7161209604,35.5231732936,0.0,18.025,17.4981732936
 05/13  15:00:00,74.8043506677,7.00966356343,25.0430398584,0.0,19.3027497915,23.426170988,41.3557693075,0.0,18.025,23.3307693075
 05/13  16:00:00,78.5722628733,7.03303409409,24.3362576555,0.0,19.3027497915,27.8956505705,23.7873677214,0.0,18.025,5.76236772138
 05/13  17:00:00,86.3477050282,7.2151195667,23.3071162088,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,101.463973097,7.51711890407,24.1680710304,0.0,32.690315043,37.0816133363,11.5268207142,0.0,0.0,11.5268207142
 05/13  19:00:00,101.246263043,7.64567439134,23.7100950773,0.0,36.8143715336,33.066984531,5.78418487149,0.0,0.0,5.78418487149
 05/13  20:00:00,113.432506009,7.75375655251,23.0121790665,0.0,36.3493007332,38.7721355839,5.78366038497,0.0,0.0,5.78366038497
 05/13  21:00:00,110.166674573,7.6820274757,21.9359377884,0.0,36.1807251679,36.8228455648,11.5489988068,0.0,0.0,11.5489988068
 05/13  22:00:00,84.5541673344,7.23329524508,18.092190576,0.0,31.0351095914,20.6438685092,11.5921957045,0.0,0.0,11.5921957045
 05/13  23:00:00,57.967670166,6.79020435483,14.5027827816,0.0,17.4250845679,11.7056064465,5.77914787299,0.0,0.0,5.77914787299
 05/13  24:00:00,49.7464774162,6.60289163096,12.6968579307,0.0,12.8411359301,10.0650221343,5.76254886391,0.0,0.0,5.76254886391
 05/14  01:00:00,48.4529717355,6.47352167145,11.414448851,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/14  02:00:00,42.263676813,6.31521210507,10.0025019903,0.0,8.34152022915,10.0650221343,5.75718596724,0.0,0.0,5.75718596724
 05/14  03:00:00,41.4168005208,6.23246197579,9.23837328537,0.0,8.34152022915,10.0650221343,5.77526877175,0.0181481915379,0.0,5.75712058021
 05/14  04:00:00,42.4774397667,6.17630306124,8.74854121548,0.0,8.34152022915,11.6705166398,0.220293848477,0.200293848477,0.0,0.02
 05/14  05:00:00,46.5371395398,6.14546964237,8.68074484996,0.0,8.80141237637,15.3678112995,5.82125644763,0.0531751041634,0.0,5.76808134346
 05/14  06:00:00,61.0613469402,6.34312129451,10.5666576897,0.0,18.5082010057,25.6353820695,11.5378410173,0.0,0.0,11.5378410173
 05/14  07:00:00,81.7167199611,6.74343723515,14.3668360252,0.0,19.4926561212,41.1001056674,11.5913821283,0.0,0.0,11.5913821283
 05/14  08:00:00,112.386675904,7.24569426745,20.77708295,0.0,26.3286599382,57.9988325916,29.5026022723,0.0,0.0,29.5026022723
 05/14  09:00:00,97.9469955547,7.01529365129,21.841310875,0.0,26.2443270014,42.8153538416,47.3852349284,0.0,18.025,29.3602349284
 05/14  10:00:00,71.2145014992,6.61310389964,19.3856878471,0.0,21.7447113004,23.4437158914,41.450507115,0.0,18.025,23.425507115
 05/14  11:00:00,69.0988814975,6.59559460053,19.689650009,0.0,19.3449162599,23.4437158914,35.5641316014,0.0,18.025,17.5391316014
 05/14  12:00:00,69.1938812851,6.59714013641,19.6409823231,0.0,19.190480192,23.7425572507,41.3559069103,0.0,18.025,23.3309069103
 05/14  13:00:00,71.2305880553,6.65710467788,21.5915972916,0.0,19.260583323,23.698576057,35.5267031734,0.0,18.025,17.5017031734
 05/14  14:00:00,73.4645885584,6.74740888591,23.7352983794,0.0,19.260583323,23.698576057,41.3520091699,0.0,18.025,23.3270091699
 05/14  15:00:00,74.4631359429,6.82549132037,24.9457112456,0.0,19.260583323,23.4086260847,35.5288070718,0.0,18.025,17.5038070718
 05/14  16:00:00,79.8532806101,6.91328052768,25.7967468188,0.0,19.260583323,27.8781056672,23.7874438862,0.0,18.025,5.76244388619
 05/14  17:00:00,89.0971555309,7.16623155765,26.1651749534,0.0,18.1807569449,37.5792895564,5.76782004467,0.0,0.0,5.76782004467
 05/14  18:00:00,104.835451185,7.53492376398,27.6411794483,0.0,32.6059821062,37.0465235296,5.77350095426,0.0,0.0,5.77350095426
 05/14  19:00:00,105.133088495,7.71209126475,27.5305203516,0.0,36.8143715336,33.066984531,5.78437371902,0.0,0.0,5.78437371902
 05/14  20:00:00,115.666585335,7.80636044399,25.0742407763,0.0,36.43363367,38.8072253906,11.5611716441,0.0139447652936,0.0,11.5472268789
 05/14  21:00:00,112.964908399,7.8089841729,24.726655474,0.0,36.0963922311,36.7877557581,5.78416907756,0.0,0.0,5.78416907756
 05/14  22:00:00,88.568272718,7.42618901863,22.032844793,0.0,30.9507766546,20.6087787026,11.5921732752,0.0,0.0,11.5921732752
 05/14  23:00:00,61.1746680359,6.96082003339,17.5391745447,0.0,17.4250845679,11.7056064465,5.77891632409,0.0,0.0,5.77891632409
 05/14  24:00:00,52.5722837202,6.75945762184,15.2466841385,0.0,12.925468867,10.100111941,5.76263071698,0.0,0.0,5.76263071698
 05/15  01:00:00,47.5838507469,6.57838293563,13.3193717022,0.0,10.0992000411,10.047477231,5.75647586958,0.0,0.0,5.75647586958
 05/15  02:00:00,44.4757821428,6.46103637334,12.1882134003,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  03:00:00,43.4895720238,6.37793746463,11.2850965663,0.0,8.25718729233,10.0299323277,5.75679165012,0.0,0.0,5.75679165012
 05/15  04:00:00,44.094471938,6.29872139822,10.3625820777,0.0,8.25718729233,11.6354268332,5.76208222744,0.0,0.0,5.76208222744
 05/15  05:00:00,51.9751851152,6.31873971942,10.6435324027,0.0,12.1011305571,15.3678112995,5.77870974777,0.0,0.0,5.77870974777
 05/15  06:00:00,79.0966140962,6.88743922626,15.2038546764,0.0,19.7275818095,37.2640762949,11.5913658131,0.0,0.0,11.5913658131
 05/15  07:00:00,101.974105169,7.29116717774,19.0733876984,0.0,24.3117294858,51.2795993405,17.4439604055,0.0,0.0,17.4439604055
 05/15  08:00:00,90.7867055992,6.82570488466,19.6266460196,0.0,23.6694662846,40.6342015617,23.4893006534,0.0,0.0,23.4893006534
 05/15  09:00:00,90.472871449,6.87477252783,24.2711433419,0.0,23.6694662846,35.6302164847,41.4470496808,0.0,18.025,23.4220496808
 05/15  10:00:00,73.0963269493,6.70466917877,24.661446184,0.0,18.7433767983,22.9618409725,41.4041832449,0.0,18.025,23.3791832449
 05/15  11:00:00,74.3957831623,6.75311520438,25.9147323431,0.0,18.7433767983,22.9618409725,35.5289878054,0.0,18.025,17.5039878054
 05/15  12:00:00,76.5869174408,6.87686439635,27.9386719795,0.0,18.5889407304,23.1597249699,41.3551484596,0.0,18.025,23.3301484596
 05/15  13:00:00,79.159457973,7.03593503419,30.1056346735,0.0,18.7433767983,23.2517909448,35.5240557977,0.0,18.025,17.4990557977
 05/15  14:00:00,79.6262545123,7.09074642611,30.5176249934,0.0,18.7433767983,23.2517909448,41.3510649427,0.0,18.025,23.3260649427
 05/15  15:00:00,81.0059358777,7.21917896398,32.0588213812,0.0,18.7433767983,22.9618409725,35.5255966847,0.0,18.025,17.5005966847
 05/15  16:00:00,86.031783705,7.34042842858,32.5121004035,0.0,18.7433767983,27.431320555,23.7873555383,0.0,18.025,5.76235553831
 05/15  17:00:00,97.8124674357,7.63614293109,31.8087915821,0.0,17.6635504202,40.6971502883,5.77317877294,0.0,0.0,5.77317877294
 05/15  18:00:00,103.602328668,7.81517157437,30.9147229601,0.0,27.5259009287,37.3340067412,11.5803947955,0.0,0.0,11.5803947955
 05/15  19:00:00,105.732670574,7.93661810095,30.5983664034,0.0,33.8341110165,33.3544677425,5.784271355,0.0,0.0,5.784271355
 05/15  20:00:00,120.065407646,8.06514255367,29.1124178676,0.0,36.5179666069,38.8247702939,11.546071004,0.0,0.0,11.546071004
 05/15  21:00:00,112.238980068,7.99920643944,26.8668339142,0.0,32.965339924,36.8579353714,11.5918743437,0.0,0.0,11.5918743437
 05/15  22:00:00,82.7858648195,7.44592254071,21.5142579539,0.0,25.6355707503,20.6438685092,5.7892951922,0.0,0.0,5.7892951922
 05/15  23:00:00,58.3602703573,6.95836465868,17.1293162914,0.0,15.0252895274,11.7056064465,5.76792105012,0.0,0.0,5.76792105012
 05/15  24:00:00,51.0894180443,6.74534049132,15.0972605072,0.0,11.6412384099,10.0650221343,5.76191248846,0.0,0.0,5.76191248846
 05/16  01:00:00,47.5673957497,6.57632398724,13.3049833679,0.0,10.0992000411,10.047477231,5.75689688285,0.0,0.0,5.75689688285
 05/16  02:00:00,43.330381802,6.38481393795,11.1190387032,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  03:00:00,42.027363175,6.27515638759,9.92567374007,0.0,8.25718729233,10.0299323277,5.75647295042,0.0,0.0,5.75647295042
 05/16  04:00:00,42.6485511976,6.18907512448,9.02631684734,0.0,8.25718729233,11.6354268332,0.122536815461,0.102536815461,0.0,0.02
 05/16  05:00:00,49.8313198211,6.16238239907,8.65603423012,0.0,12.1011305571,15.3678112995,12.2144989689,0.677293360953,0.0,11.537205608
 05/16  06:00:00,76.3334611558,6.68029101236,12.6478698696,0.0,19.7275818095,37.2640762949,12.5112327501,0.921158607427,0.0,11.5900741427
 05/16  07:00:00,100.223791576,7.14699098398,17.4672801162,0.0,24.3117294858,51.2795993405,11.6354295257,0.0,0.0,11.6354295257
 05/16  08:00:00,89.5738677186,6.72861806212,18.5109126754,0.0,23.6694662846,40.6342015617,29.3563556434,0.0,0.0,29.3563556434
 05/16  09:00:00,87.0621760533,6.70382109628,21.0314159858,0.0,23.6694662846,35.6302164847,41.4430491629,0.0,18.025,23.4180491629
 05/16  10:00:00,67.3525624812,6.46663253814,19.1557246113,0.0,18.7433767983,22.9618409725,41.4022620451,0.0,18.025,23.3772620451
 05/16  11:00:00,68.1094413737,6.51621598639,19.8652970875,0.0,18.7433767983,22.9618409725,35.5286304814,0.0,18.025,17.5036304814
 05/16  12:00:00,69.2456750274,6.59516811781,20.8791296912,0.0,18.5889407304,23.1597249699,41.3484351141,0.0,18.025,23.3234351141
 05/16  13:00:00,71.0024520404,6.72124094209,22.263333674,0.0,18.7433767983,23.2517909448,35.5270171855,0.0,18.025,17.5020171855
 05/16  14:00:00,72.5118551125,6.83134764386,23.662625362,0.0,18.7433767983,23.2517909448,35.5214868561,0.0,18.025,17.4964868561
 05/16  15:00:00,72.6267927114,6.90740036656,23.9914669536,0.0,18.7433767983,22.9618409725,41.3514191468,0.0,18.025,23.3264191468
 05/16  16:00:00,77.649295845,7.00599668662,24.4640524757,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,91.4572588073,7.34333063157,25.7464018251,0.0,17.6635504202,40.6971502883,11.5260917879,0.0,0.0,11.5260917879
 05/16  18:00:00,98.7767574517,7.5675014015,26.3368410553,0.0,27.5259009287,37.3340067412,5.80037706344,0.0,0.0,5.80037706344
 05/16  19:00:00,100.435605394,7.65918086766,25.5787468269,0.0,33.8341110165,33.3544677425,11.5471893631,0.0,0.0,11.5471893631
 05/16  20:00:00,114.792416177,7.77397007483,24.1306160535,0.0,36.5179666069,38.8247702939,5.78277336297,0.0,0.0,5.78277336297
 05/16  21:00:00,108.137963165,7.75134212469,23.0137018689,0.0,32.965339924,36.8579353714,11.5904738611,0.0,0.0,11.5904738611
 05/16  22:00:00,80.0347683327,7.27147447987,18.9376206384,0.0,25.6355707503,20.6438685092,11.5591105179,0.0,0.0,11.5591105179
 05/16  23:00:00,56.1487028855,6.81989547281,15.0562260542,0.0,15.0252895274,11.7056064465,5.76782781948,0.0,0.0,5.76782781948
 05/16  24:00:00,48.9635798589,6.61488397335,13.1018873152,0.0,11.6412384099,10.0650221343,5.7623534186,0.0,0.0,5.7623534186
 05/17  01:00:00,45.8417037259,6.4726898332,11.6829333852,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,42.6892201256,6.35128037283,10.511411327,0.0,8.25718729233,10.0299323277,5.75592166329,0.0,0.0,5.75592166329
 05/17  03:00:00,41.8896373054,6.27586550675,9.7872494996,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  04:00:00,42.9246828938,6.21856775292,9.27295874632,0.0,8.25718729233,11.6354268332,5.76218598828,0.0,0.0,5.76218598828
 05/17  05:00:00,50.9977331838,6.25058253139,9.73426287418,0.0,12.1011305571,15.3678112995,5.77820902619,0.0,0.0,5.77820902619
 05/17  06:00:00,78.3789583587,6.83179725375,14.5418780347,0.0,19.7275818095,37.2640762949,11.5911047042,0.0,0.0,11.5911047042
 05/17  07:00:00,102.44864768,7.31076584649,19.5283886272,0.0,24.3117294858,51.2795993405,17.4414935039,0.0,0.0,17.4414935039
 05/17  08:00:00,92.172099637,6.87855404487,20.9592258714,0.0,23.6694662846,40.6342015617,29.3535917541,0.0,0.0,29.3535917541
 05/17  09:00:00,90.5168238198,6.87080816234,24.3190858081,0.0,23.6694662846,35.6302164847,41.4377351497,0.0,18.025,23.4127351497
 05/17  10:00:00,71.9770465718,6.65427807193,23.5925771989,0.0,18.7433767983,22.9618409725,35.5610881001,0.0,18.025,17.5360881001
 05/17  11:00:00,73.2016355141,6.70090534758,24.7728074621,0.0,18.7433767983,22.9618409725,41.356189598,0.0,18.025,23.331189598
 05/17  12:00:00,74.7349819189,6.76433558888,26.1992760272,0.0,18.5889407304,23.1597249699,35.5264172105,0.0,18.025,17.5014172105
 05/17  13:00:00,76.0183021114,6.81952317888,27.1809052958,0.0,18.7433767983,23.2517909448,36.0796492223,0.0,18.025,18.0546492223
 05/17  14:00:00,77.8094096135,6.90894332185,28.8825966741,0.0,18.7433767983,23.2517909448,40.7941315587,0.0,18.025,22.7691315587
 05/17  15:00:00,79.4433942852,7.03869037719,30.6767787844,0.0,18.7433767983,22.9618409725,35.5221646037,0.0,18.025,17.4971646037
 05/17  16:00:00,83.5225074679,7.1042699892,30.2390002856,0.0,18.7433767983,27.431320555,23.7870531308,0.0,18.025,5.76205313082
 05/17  17:00:00,95.2418570452,7.38698413908,29.4873632227,0.0,17.6635504202,40.6971502883,5.77262037995,0.0,0.0,5.77262037995
 05/17  18:00:00,101.54801205,7.58968711638,29.0859292307,0.0,27.5259009287,37.3340067412,11.5797648126,0.0,0.0,11.5797648126
 05/17  19:00:00,103.797915729,7.73257182626,28.8676855043,0.0,33.8341110165,33.3544677425,5.78298720816,0.0,0.0,5.78298720816
 05/17  20:00:00,119.794931142,7.95580335059,28.9513066479,0.0,36.5179666069,38.8247702939,11.546813072,0.0,0.0,11.546813072
 05/17  21:00:00,113.66253873,7.98341114478,28.3062287926,0.0,32.965339924,36.8579353714,11.5896536042,0.0,0.0,11.5896536042
 05/17  22:00:00,85.3373580417,7.49261837792,24.0190838424,0.0,25.6355707503,20.6438685092,5.78886998464,0.0,0.0,5.78886998464
 05/17  23:00:00,61.0195727421,7.03687444587,19.7101264008,0.0,15.0252895274,11.7056064465,5.76731566065,0.0,0.0,5.76731566065
 05/17  24:00:00,53.4261986612,6.8439705338,17.3354254514,0.0,11.6412384099,10.0650221343,5.762376841,0.0,0.0,5.762376841
 05/18  01:00:00,49.9119647351,6.70756230991,15.5183222251,0.0,10.0992000411,10.047477231,5.75691932297,0.0,0.0,5.75691932297
 05/18  02:00:00,46.5231577393,6.58517652162,14.1114637605,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  03:00:00,45.3766771777,6.49447682133,13.0556771338,0.0,8.25718729233,10.0299323277,5.75678507943,0.0,0.0,5.75678507943
 05/18  04:00:00,45.9221408808,6.4127067238,12.0762873246,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/18  05:00:00,53.8672980905,6.43807401869,12.4163454157,0.0,12.1011305571,15.3678112995,11.5362373532,0.0,0.0,11.5362373532
 05/18  06:00:00,82.5902052467,7.09616826295,18.4887776791,0.0,19.7275818095,37.2640762949,11.5890518345,0.0,0.0,11.5890518345
 05/18  07:00:00,108.549830135,7.62099410858,25.3193687819,0.0,24.3117294858,51.2795993405,17.4406234286,0.0,0.0,17.4406234286
 05/18  08:00:00,98.5066145209,7.14708923113,27.0252252681,0.0,23.6694662846,40.6342015617,23.4843482945,0.0,0.0,23.4843482945
 05/18  09:00:00,97.1711982978,7.17375606275,30.6705294949,0.0,23.6694662846,35.6302164847,41.4400042041,0.0,18.025,23.4150042041
 05/18  10:00:00,79.3772474299,6.99070317985,30.6563583956,0.0,18.7433767983,22.9618409725,41.3991206371,0.0,18.025,23.3741206371
 05/18  11:00:00,80.2260650521,7.04322164675,31.4549281212,0.0,18.7433767983,22.9618409725,35.5271227253,0.0,18.025,17.5021227253
 05/18  12:00:00,81.4257506539,7.10773884659,32.5466463102,0.0,18.5889407304,23.1597249699,41.3449622829,0.0,18.025,23.3199622829
 05/18  13:00:00,83.3699606843,7.20177899079,34.1503183721,0.0,18.7433767983,23.2517909448,35.5240868649,0.0,18.025,17.4990868649
 05/18  14:00:00,85.0046139589,7.29892550234,35.6878198357,0.0,18.7433767983,23.2517909448,35.5213271702,0.0,18.025,17.4963271702
 05/18  15:00:00,84.8242149391,7.35037317956,35.7459273722,0.0,18.7433767983,22.9618409725,41.3468706873,0.0,18.025,23.3218706873
 05/18  16:00:00,88.6822771897,7.39457696367,35.1084697277,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/18  17:00:00,100.74921044,7.67568966544,34.7060166268,0.0,17.6635504202,40.6971502883,5.77276989504,0.0,0.0,5.77276989504
 05/18  18:00:00,107.51761425,7.89135952324,34.7538768009,0.0,27.5259009287,37.3340067412,11.5780861657,0.0,0.0,11.5780861657
 05/18  19:00:00,109.467867312,8.01353096302,34.2566870224,0.0,33.8341110165,33.3544677425,11.5468190306,0.0,0.0,11.5468190306
 05/18  20:00:00,123.686423134,8.13536535782,32.6632538765,0.0,36.5179666069,38.8247702939,5.78328464324,0.0,0.0,5.78328464324
 05/18  21:00:00,116.262197292,8.09608524812,30.7932328612,0.0,32.965339924,36.8579353714,11.5904134075,0.0,0.0,11.5904134075
 05/18  22:00:00,87.8506329784,7.61161962463,26.4133687064,0.0,25.6355707503,20.6438685092,11.5582274394,0.0,0.0,11.5582274394
 05/18  23:00:00,64.0212674456,7.17302981367,22.5756739226,0.0,15.0252895274,11.7056064465,5.76758791155,0.0,0.0,5.76758791155
 05/18  24:00:00,56.2765887469,6.96246683254,20.067330067,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/19  01:00:00,53.2216355965,6.83899673627,18.6965642307,0.0,10.0992000411,10.047477231,5.75678614931,0.0,0.0,5.75678614931
 05/19  02:00:00,50.5782346814,6.74956306741,18.0021567191,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/19  03:00:00,50.0762008947,6.69432233844,17.5553637079,0.0,8.25718729233,10.0299323277,5.75685162959,0.0,0.0,5.75685162959
 05/19  04:00:00,50.5625379071,6.63064592997,16.4987478734,0.0,8.25718729233,11.6354268332,5.76221431772,0.0,0.0,5.76221431772
 05/19  05:00:00,58.5720669028,6.65956815243,16.8996352278,0.0,12.1011305571,15.3678112995,5.77804709474,0.0,0.0,5.77804709474
 05/19  06:00:00,86.6208998163,7.28197705961,22.33368123,0.0,19.7275818095,37.2640762949,11.5901327915,0.0,0.0,11.5901327915
 05/19  07:00:00,110.145800906,7.72420366771,26.8121565643,0.0,24.3117294858,51.2795993405,17.4401986529,0.0,0.0,17.4401986529
 05/19  08:00:00,98.0225461247,7.19055421086,26.4977104492,0.0,23.6694662846,40.6342015617,23.4828684256,0.0,0.0,23.4828684256
 05/19  09:00:00,90.628089402,6.98831193036,24.3128745856,0.0,23.6694662846,35.6302164847,41.4408177508,0.0,18.025,23.4158177508
 05/19  10:00:00,67.7449410273,6.60344111107,19.411327229,0.0,18.7433767983,22.9618409725,41.3977888747,0.0,18.025,23.3727888747
 05/19  11:00:00,68.2437265908,6.61343688725,19.9023799927,0.0,18.7433767983,22.9618409725,35.5252150975,0.0,18.025,17.5002150975
 05/19  12:00:00,70.0678187111,6.68158774079,21.6148749602,0.0,18.5889407304,23.1597249699,41.3480339375,0.0,18.025,23.3230339375
 05/19  13:00:00,73.7897320225,6.81718772561,24.9546836986,0.0,18.7433767983,23.2517909448,35.5222262949,0.0,18.025,17.4972262949
 05/19  14:00:00,75.4414611719,6.87920990657,26.5443901997,0.0,18.7433767983,23.2517909448,35.519292273,0.0,18.025,17.494292273
 05/19  15:00:00,76.5037745515,6.98060329788,27.795264617,0.0,18.7433767983,22.9618409725,41.3493996961,0.0,18.025,23.3243996961
 05/19  16:00:00,85.1876060875,7.22836971598,31.780008587,0.0,18.7433767983,27.431320555,23.7868913352,0.0,18.025,5.7618913352
 05/19  17:00:00,98.280574769,7.5683427125,32.3447363679,0.0,17.6635504202,40.6971502883,5.77256474113,0.0,0.0,5.77256474113
 05/19  18:00:00,102.270964904,7.67005298303,29.728552983,0.0,27.5259009287,37.3340067412,5.79910152386,0.0,0.0,5.79910152386
 05/19  19:00:00,103.011406486,7.7287698873,28.0850003268,0.0,33.8341110165,33.3544677425,11.5464671931,0.0,0.0,11.5464671931
 05/19  20:00:00,117.747891613,7.87312166807,26.9869804203,0.0,36.5179666069,38.8247702939,5.78229492293,0.0,0.0,5.78229492293
 05/19  21:00:00,109.840172399,7.8114744308,24.6558398449,0.0,32.965339924,36.8579353714,11.5897361066,0.0,0.0,11.5897361066
 05/19  22:00:00,80.4112721121,7.267535332,19.3181086287,0.0,25.6355707503,20.6438685092,11.5576078846,0.0,0.0,11.5576078846
 05/19  23:00:00,56.0593118609,6.79400673632,14.9927491779,0.0,15.0252895274,11.7056064465,5.76743362591,0.0,0.0,5.76743362591
 05/19  24:00:00,48.484760644,6.56673058739,12.6712429405,0.0,11.6412384099,10.0650221343,5.76207979036,0.0,0.0,5.76207979036
 05/20  01:00:00,47.4670337117,6.4007976383,10.6206889006,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/20  02:00:00,40.5406200634,6.19795254835,8.51615486131,0.0,8.25718729233,10.0299323277,6.29717740295,0.540341870414,0.0,5.75683553254
 05/20  03:00:00,39.4493945072,6.09510683043,7.52778045456,0.0,8.25718729233,10.0299323277,0.989994104315,0.969994104315,0.0,0.02
 05/20  04:00:00,40.3212063921,6.02090937606,6.86716028466,0.0,8.25718729233,11.6354268332,7.01438367926,1.25285317409,0.0,5.76153050517
 05/20  05:00:00,43.6182516593,5.93282775622,6.09397088106,0.0,8.71707943955,15.3327214929,8.03667305094,2.26924468837,0.0,5.76742836257
 05/20  06:00:00,57.4411850801,6.07055675253,7.21913531621,0.0,18.5082010057,25.6353820695,8.19250212158,2.41558156505,0.0,5.77692055654
 05/20  07:00:00,77.1773278796,6.4328573875,10.2575694697,0.0,19.4083231844,41.0650158608,12.9575732482,1.36780400519,0.0,11.589769243
 05/20  08:00:00,107.643302792,6.93161282667,16.347948841,0.0,26.3286599382,57.9988325916,29.483617687,0.0,0.0,29.483617687
 05/20  09:00:00,94.084400541,6.77373051607,18.1009715689,0.0,26.3286599382,42.8504436482,47.3645309065,0.0,18.025,29.3395309065
 05/20  10:00:00,68.2185009009,6.45163115569,16.5512357021,0.0,21.7447113004,23.4437158914,41.4407992442,0.0,18.025,23.4157992442
 05/20  11:00:00,66.9953101955,6.49642563991,17.7450180701,0.0,19.3027497915,23.426170988,41.3930833014,0.0,18.025,23.3680833014
 05/20  12:00:00,68.5490324806,6.59410682947,19.0589161118,0.0,19.1483137236,23.7250123474,35.5227471806,0.0,18.025,17.4977471806
 05/20  13:00:00,70.1941271411,6.68339933233,20.4691689675,0.0,19.3027497915,23.7161209604,35.5196619781,0.0,18.025,17.4946619781
 05/20  14:00:00,71.6006723403,6.78267393832,21.776443739,0.0,19.3027497915,23.7161209604,41.3442579102,0.0,18.025,23.3192579102
 05/20  15:00:00,71.7309271069,6.85135338868,22.1279686427,0.0,19.3027497915,23.426170988,35.5233037361,0.0,18.025,17.4983037361
 05/20  16:00:00,75.5080682731,6.88077480255,21.4243683747,0.0,19.3027497915,27.8956505705,23.7868821189,0.0,18.025,5.76188211893
 05/20  17:00:00,83.9153248519,7.0767080327,21.0132070764,0.0,18.2229234133,37.5968344597,5.76731874754,0.0,0.0,5.76731874754
 05/20  18:00:00,99.1309691543,7.37113399147,21.9811240154,0.0,32.690315043,37.0816133363,5.77238399181,0.0,0.0,5.77238399181
 05/20  19:00:00,99.0122485281,7.499536897,21.6223143225,0.0,36.8143715336,33.066984531,5.78328107245,0.0,0.0,5.78328107245
 05/20  20:00:00,110.544949987,7.57045941428,20.3080137332,0.0,36.3493007332,38.7721355839,5.78269563173,0.0,0.0,5.78269563173
 05/20  21:00:00,107.175979558,7.49027816255,19.1370870443,0.0,36.1807251679,36.8228455648,11.5465423721,0.0,0.0,11.5465423721
 05/20  22:00:00,81.8282293344,7.05416120205,15.5455277415,0.0,31.0351095914,20.6438685092,11.5891228073,0.0,0.0,11.5891228073
 05/20  23:00:00,55.2709057848,6.61222421694,11.9840814936,0.0,17.4250845679,11.7056064465,5.77724256787,0.0,0.0,5.77724256787
 05/20  24:00:00,47.1203654192,6.42406566145,10.2496188327,0.0,12.8411359301,10.0650221343,5.89676377393,0.134624911725,0.0,5.76213886221
 05/21  01:00:00,45.7714061279,6.28587300397,8.92057003889,0.0,12.925468867,10.100111941,0.827738357352,0.807738357352,0.0,0.02
 05/21  02:00:00,39.4366521166,6.11045822212,7.38026402707,0.0,8.34152022915,10.0650221343,7.46011246593,1.70343178916,0.0,5.75668067677
 05/21  03:00:00,38.4615174697,6.01328267374,6.50230837116,0.0,8.34152022915,10.0650221343,2.55073178125,2.53073178125,0.0,0.02
 05/21  04:00:00,39.8890768085,5.98274659273,6.35378022403,0.0,8.34152022915,11.6705166398,7.33656563086,1.57452245544,0.0,5.76204317542
 05/21  05:00:00,43.8028715072,5.94253781049,6.14946702871,0.0,8.80141237637,15.3678112995,7.30801715767,1.54085881474,0.0,5.76715834293
 05/21  06:00:00,57.8089953586,6.10435367625,7.55316159652,0.0,18.5082010057,25.6353820695,7.22135933667,1.44412118306,0.0,5.77723815361
 05/21  07:00:00,78.0878305245,6.49500111099,10.9865246301,0.0,19.4926561212,41.1001056674,11.8341299917,0.244900260684,0.0,11.589229731
 05/21  08:00:00,108.922376151,7.01753422551,17.541128455,0.0,26.3286599382,57.9988325916,35.3840454526,0.0106318866467,0.0,35.3734135659
 05/21  09:00:00,95.8908424044,6.85965194134,19.9409348826,0.0,26.2443270014,42.8153538416,41.4986023533,0.0,18.025,23.4736023533
 05/21  10:00:00,70.3285870954,6.53411625026,18.5788484755,0.0,21.7447113004,23.4437158914,41.4384529795,0.0,18.025,23.4134529795
 05/21  11:00:00,69.3746768169,6.59007369248,19.9710354698,0.0,19.3449162599,23.4437158914,41.392486407,0.0,18.025,23.367486407
 05/21  12:00:00,70.0014669326,6.63836120304,20.4073896761,0.0,19.190480192,23.7425572507,35.522259497,0.0,18.025,17.497259497
 05/21  13:00:00,70.8736319642,6.68086470125,21.2109270896,0.0,19.260583323,23.698576057,35.5169797651,0.0,18.025,17.4919797651
 05/21  14:00:00,71.8255728692,6.76115852867,22.0825790562,0.0,19.260583323,23.698576057,41.345884495,0.0,18.025,23.320884495
 05/21  15:00:00,72.2360649895,6.84301037995,22.7011652759,0.0,19.260583323,23.4086260847,35.5203669506,0.0,18.025,17.4953669506
 05/21  16:00:00,76.5066017355,6.89048919462,22.4729070903,0.0,19.260583323,27.8781056672,23.786803852,0.0,18.025,5.76180385199
 05/21  17:00:00,84.7182936609,7.09075933088,21.8618449828,0.0,18.1807569449,37.5792895564,5.76702592066,0.0,0.0,5.76702592066
 05/21  18:00:00,98.2791169422,7.32499920436,21.2948413508,0.0,32.6059821062,37.0465235296,5.77241108922,0.0,0.0,5.77241108922
 05/21  19:00:00,98.1368764814,7.43779921787,20.8086954695,0.0,36.8143715336,33.066984531,5.78285875755,0.0,0.0,5.78285875755
 05/21  20:00:00,110.011745099,7.50288350763,19.7229733994,0.0,36.43363367,38.8072253906,7.93682618392,0.0349161390002,0.0,7.90191004492
 05/21  21:00:00,105.947154296,7.39590706436,18.1220708507,0.0,36.0963922311,36.7877557581,9.42613014924,0.0,0.0,9.42613014924
 05/21  22:00:00,80.997225312,6.98557194856,14.9025572481,0.0,30.9507766546,20.6087787026,11.5885415871,0.0,0.0,11.5885415871
 05/21  23:00:00,55.1923458157,6.58615480418,11.9316024154,0.0,17.4250845679,11.7056064465,5.77793393752,0.0,0.0,5.77793393752
 05/21  24:00:00,47.4257511325,6.41633763832,10.4433165875,0.0,12.925468867,10.100111941,5.76173001711,0.0,0.0,5.76173001711
 05/22  01:00:00,43.0508476641,6.26353372994,9.10125812378,0.0,10.0992000411,10.047477231,0.126413257815,0.106413257815,0.0,0.02
 05/22  02:00:00,40.00062493,6.1418365585,8.0322877213,0.0,8.25718729233,10.0299323277,5.97601490316,0.219297326487,0.0,5.75671757667
 05/22  03:00:00,38.8020143217,6.03299369042,6.94252029058,0.0,8.25718729233,10.0299323277,6.91472441828,1.1585235063,0.0,5.75620091199
 05/22  04:00:00,39.2303811341,5.92613502003,5.87112728239,0.0,8.25718729233,11.6354268332,3.54015795809,3.52015795809,0.0,0.02
 05/22  05:00:00,46.6601039428,5.91268578369,5.73458753926,0.0,12.1011305571,15.3678112995,10.1251895611,4.34751291026,0.0,5.77767665085
 05/22  06:00:00,72.9593794052,6.40883537382,9.54536324478,0.0,19.7275818095,37.2640762949,19.4075279911,3.86738726323,0.0,15.5401407278
 05/22  07:00:00,96.0321473114,6.8505609611,13.5722323211,0.0,24.3117294858,51.2795993405,14.5818119493,1.11271068409,0.0,13.4691012653
 05/22  08:00:00,85.6717957863,6.5148739816,14.8226941405,0.0,23.6694662846,40.6342015617,29.3544477322,0.0126930721251,0.0,29.34175466
 05/22  09:00:00,85.1015313063,6.56733144168,19.2073364057,0.0,23.6694662846,35.6302164847,41.4294592501,0.0,18.025,23.4044592501
 05/22  10:00:00,67.1554652791,6.40203043755,19.0232930223,0.0,18.7433767983,22.9618409725,35.5566245949,0.0,18.025,17.5316245949
 05/22  11:00:00,68.8790489193,6.49158455303,20.6595741385,0.0,18.7433767983,22.9618409725,41.3483901815,0.0,18.025,23.3233901815
 05/22  12:00:00,71.3318496784,6.64218676168,22.9183243929,0.0,18.5889407304,23.1597249699,35.5219045317,0.0,18.025,17.4969045317
 05/22  13:00:00,73.5414242768,6.79368141338,24.7299014919,0.0,18.7433767983,23.2517909448,35.5185958961,0.0,18.025,17.4935958961
 05/22  14:00:00,73.5425607594,6.82769514728,24.6970277533,0.0,18.7433767983,23.2517909448,41.34249064,0.0,18.025,23.31749064
 05/22  15:00:00,73.6120389057,6.9328820796,24.951267373,0.0,18.7433767983,22.9618409725,35.5216820509,0.0,18.025,17.4966820509
 05/22  16:00:00,77.9061046898,6.99366717793,24.7332292353,0.0,18.7433767983,27.431320555,23.7867244122,0.0,18.025,5.76172441223
 05/22  17:00:00,90.4476037569,7.26172230988,24.8184182163,0.0,17.6635504202,40.6971502883,5.772158804,0.0,0.0,5.772158804
 05/22  18:00:00,96.8298327064,7.45192867957,24.5056013798,0.0,27.5259009287,37.3340067412,11.577610987,0.0,0.0,11.577610987
 05/22  19:00:00,98.0242469847,7.53283426757,23.2938199028,0.0,33.8341110165,33.3544677425,5.78283128751,0.0,0.0,5.78283128751
 05/22  20:00:00,112.520304765,7.63068693622,22.0018685787,0.0,36.5179666069,38.8247702939,5.78300924764,0.0,0.0,5.78300924764
 05/22  21:00:00,105.937452139,7.5877471513,20.9769076942,0.0,32.965339924,36.8579353714,11.5888037644,0.0,0.0,11.5888037644
 05/22  22:00:00,77.7031036084,7.09713311844,16.7803891096,0.0,25.6355707503,20.6438685092,11.5555772726,0.0,0.0,11.5555772726
 05/22  23:00:00,53.8949043639,6.64436117449,12.9780127452,0.0,15.0252895274,11.7056064465,5.76720144285,0.0,0.0,5.76720144285
 05/22  24:00:00,46.6121593778,6.43164103153,10.9337515286,0.0,11.6412384099,10.0650221343,6.0019427946,0.240082089859,0.0,5.76186070474
 05/23  01:00:00,43.3664650301,6.27703165414,9.4033825922,0.0,10.0992000411,10.047477231,0.906538772354,0.886538772354,0.0,0.02
 05/23  02:00:00,40.0929190653,6.13977558888,8.12664620953,0.0,8.25718729233,10.0299323277,7.21434963792,1.45772073104,0.0,5.75662890688
 05/23  03:00:00,39.1294036097,6.04794418601,7.25496762507,0.0,8.25718729233,10.0299323277,1.86222861657,1.84222861657,0.0,0.02
 05/23  04:00:00,39.9788035476,5.97407863918,6.57160845579,0.0,8.25718729233,11.6354268332,8.53882660654,2.77761288953,0.0,5.76121371701
 05/23  05:00:00,47.6499297755,5.97851008475,6.65860391679,0.0,12.1011305571,15.3678112995,8.21908954977,2.44168949237,0.0,5.7774000574
 05/23  06:00:00,74.6513838372,6.5310066735,11.1152173336,0.0,19.7275818095,37.2640762949,13.1280580511,1.53988047908,0.0,11.588177572
 05/23  07:00:00,98.079870947,6.97970310407,15.4908357408,0.0,24.3117294858,51.2795993405,17.5162791177,0.0800817228687,0.0,17.4361973948
 05/23  08:00:00,86.7886909655,6.56277321887,15.8917102517,0.0,23.6694662846,40.6342015617,23.4753503148,0.0,0.0,23.4753503148
 05/23  09:00:00,84.6272342838,6.54782656612,18.7525595506,0.0,23.6694662846,35.6302164847,41.4334653339,0.0,18.025,23.4084653339
 05/23  10:00:00,66.1761617132,6.3673839033,18.0786434615,0.0,18.7433767983,22.9618409725,41.3920246431,0.0,18.025,23.3670246431
 05/23  11:00:00,68.2030827913,6.47421780624,20.0009818868,0.0,18.7433767983,22.9618409725,35.5215717388,0.0,18.025,17.4965717388
 05/23  12:00:00,70.406232526,6.60683076731,22.0280690032,0.0,18.5889407304,23.1597249699,41.3418111338,0.0,18.025,23.3168111338
 05/23  13:00:00,71.8540102678,6.71311122897,23.1230679664,0.0,18.7433767983,23.2517909448,35.5194579315,0.0,18.025,17.4944579315
 05/23  14:00:00,72.7628747028,6.80576038199,23.9392785662,0.0,18.7433767983,23.2517909448,35.5161288888,0.0,18.025,17.4911288888
 05/23  15:00:00,73.5980451255,6.91736701078,24.9527941856,0.0,18.7433767983,22.9618409725,38.287386784,0.0,18.025,20.262386784
 05/23  16:00:00,78.8104204674,7.03612860164,25.5950975255,0.0,18.7433767983,27.431320555,21.0526575088,0.0,18.025,3.0276575088
 05/23  17:00:00,91.3910681477,7.3290911851,25.6945270739,0.0,17.6635504202,40.6971502883,5.77205349337,0.0,0.0,5.77205349337
 05/23  18:00:00,97.7225089711,7.51140314326,25.338822147,0.0,27.5259009287,37.3340067412,11.5773187669,0.0,0.0,11.5773187669
 05/23  19:00:00,99.3248004882,7.59990837647,24.5273114586,0.0,33.8341110165,33.3544677425,5.78267212379,0.0,0.0,5.78267212379
 05/23  20:00:00,114.672903623,7.73634465297,24.0488198758,0.0,36.5179666069,38.8247702939,11.5442187897,0.0,0.0,11.5442187897
 05/23  21:00:00,108.147549035,7.71700403401,23.0577716501,0.0,32.965339924,36.8579353714,11.587138195,0.0,0.0,11.587138195
 05/23  22:00:00,79.6368463325,7.22694960544,18.5843329129,0.0,25.6355707503,20.6438685092,5.7878509541,0.0,0.0,5.7878509541
 05/23  23:00:00,55.0842765178,6.75061745259,14.0611385637,0.0,15.0252895274,11.7056064465,5.7670473726,0.0,0.0,5.7670473726
 05/23  24:00:00,47.4935122432,6.51662427137,11.7301259423,0.0,11.6412384099,10.0650221343,5.76179704793,0.0,0.0,5.76179704793
 05/24  01:00:00,43.9456422874,6.34218014222,9.91741310682,0.0,10.0992000411,10.047477231,5.75636768143,0.0,0.0,5.75636768143
 05/24  02:00:00,40.5269801717,6.19706484306,8.50342826105,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  03:00:00,39.7983545787,6.12254520725,7.84931701526,0.0,8.25718729233,10.0299323277,5.75613305695,0.0,0.0,5.75613305695
 05/24  04:00:00,40.8315047474,6.06225338901,7.33614673096,0.0,8.25718729233,11.6354268332,0.492854227583,0.472854227583,0.0,0.02
 05/24  05:00:00,48.4237812861,6.06063476413,7.35033904749,0.0,12.1011305571,15.3678112995,12.5412638776,1.00659521606,0.0,11.5346686615
 05/24  06:00:00,74.6848846101,6.55459265717,11.1251543625,0.0,19.7275818095,37.2640762949,13.1040104868,1.51856732925,0.0,11.5854431575
 05/24  07:00:00,98.169599717,7.01037441234,15.5499258163,0.0,24.3117294858,51.2795993405,11.8637989667,0.234001966981,0.0,11.6297969997
 05/24  08:00:00,88.0005594911,6.6588543533,17.0075143722,0.0,23.6694662846,40.6342015617,29.3366452808,0.0,0.0,29.3366452808
 05/24  09:00:00,88.690064268,6.75592911649,22.607299632,0.0,23.6694662846,35.6302164847,41.4273897588,0.0,18.025,23.4023897588
 05/24  10:00:00,70.9900327175,6.62173095931,22.6381789505,0.0,18.7433767983,22.9618409725,35.5541614198,0.0,18.025,17.5291614198
 05/24  11:00:00,71.8978659259,6.68784179352,23.4821469418,0.0,18.7433767983,22.9618409725,41.3462525118,0.0,18.025,23.3212525118
 05/24  12:00:00,73.5410684765,6.77902364725,24.9907209588,0.0,18.5889407304,23.1597249699,35.5199882955,0.0,18.025,17.4949882955
 05/24  13:00:00,75.8487851724,6.89480543806,26.9361502238,0.0,18.7433767983,23.2517909448,35.516508877,0.0,18.025,17.491508877
 05/24  14:00:00,77.6582780136,7.01407676144,28.6263755048,0.0,18.7433767983,23.2517909448,41.3393216729,0.0,18.025,23.3143216729
 05/24  15:00:00,77.6443004233,7.07447389136,28.8419509602,0.0,18.7433767983,22.9618409725,35.5189893774,0.0,18.025,17.4939893774
 05/24  16:00:00,81.2709302148,7.10114450061,27.9905913244,0.0,18.7433767983,27.431320555,23.7865045324,0.0,18.025,5.76150453239
 05/24  17:00:00,93.326140321,7.39782504609,27.5608717984,0.0,17.6635504202,40.6971502883,5.77214721432,0.0,0.0,5.77214721432
 05/24  18:00:00,99.4646535206,7.56295673503,27.0294323247,0.0,27.5259009287,37.3340067412,5.79804422059,0.0,0.0,5.79804422059
 05/24  19:00:00,101.060721627,7.64843757122,26.2147163011,0.0,33.8341110165,33.3544677425,11.5447415894,0.0,0.0,11.5447415894
 05/24  20:00:00,114.618073223,7.73143517251,23.9989174975,0.0,36.5179666069,38.8247702939,5.78131659579,0.0,0.0,5.78131659579
 05/24  21:00:00,107.202021465,7.6701969117,22.1590691022,0.0,32.965339924,36.8579353714,11.5865972093,0.0,0.0,11.5865972093
 05/24  22:00:00,79.1758550873,7.19496510402,18.1553380506,0.0,25.6355707503,20.6438685092,11.5555854449,0.0,0.0,11.5555854449
 05/24  23:00:00,56.0621576504,6.79536339871,14.994281527,0.0,15.0252895274,11.7056064465,5.76680762445,0.0,0.0,5.76680762445
 05/24  24:00:00,49.4013852849,6.62597950255,13.5286551603,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/25  01:00:00,46.1709784818,6.47903246953,12.0059021738,0.0,10.0992000411,10.047477231,5.75641681309,0.0,0.0,5.75641681309
 05/25  02:00:00,42.947768888,6.35373287438,10.7675523338,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  03:00:00,41.8270058647,6.25998589916,9.74053547161,0.0,8.25718729233,10.0299323277,5.75637785481,0.0,0.0,5.75637785481
 05/25  04:00:00,42.667909075,6.19103381468,9.04377244432,0.0,8.25718729233,11.6354268332,5.76150561061,0.0,0.0,5.76150561061
 05/25  05:00:00,50.4204342441,6.20162639972,9.20601573694,0.0,12.1011305571,15.3678112995,5.77609850822,0.0,0.0,5.77609850822
 05/25  06:00:00,77.1199304388,6.73504412288,13.3797694153,0.0,19.7275818095,37.2640762949,11.5865602595,0.0,0.0,11.5865602595
 05/25  07:00:00,100.96889649,7.20306262657,18.1565573556,0.0,24.3117294858,51.2795993405,17.4326373131,0.0,0.0,17.4326373131
 05/25  08:00:00,91.3615126503,6.82027575639,20.2070666446,0.0,23.6694662846,40.6342015617,23.4718044238,0.0,0.0,23.4718044238
 05/25  09:00:00,90.6721552582,6.8771389296,24.4681971297,0.0,23.6694662846,35.6302164847,41.4272086769,0.0,18.025,23.4022086769
 05/25  10:00:00,72.6034449528,6.69937578513,24.1739529624,0.0,18.7433767983,22.9618409725,41.3882453867,0.0,18.025,23.3632453867
 05/25  11:00:00,73.8814542041,6.75684475213,25.3967386815,0.0,18.7433767983,22.9618409725,35.519019818,0.0,18.025,17.494019818
 05/25  12:00:00,76.3222444412,6.8717468035,27.6791785753,0.0,18.5889407304,23.1597249699,35.5169320066,0.0,18.025,17.4919320066
 05/25  13:00:00,78.7194945843,7.01442165259,29.6872526362,0.0,18.7433767983,23.2517909448,41.3370548732,0.0,18.025,23.3120548732
 05/25  14:00:00,80.9317412746,7.16420321008,31.7497199984,0.0,18.7433767983,23.2517909448,35.5171253305,0.0,18.025,17.4921253305
 05/25  15:00:00,83.1236154325,7.37033387754,34.0254093958,0.0,18.7433767983,22.9618409725,35.5175528419,0.0,18.025,17.4925528419
 05/25  16:00:00,87.9494327972,7.48794229584,34.2823050942,0.0,18.7433767983,27.431320555,23.7864940316,0.0,18.025,5.76149403157
 05/25  17:00:00,100.450942127,7.79028315504,34.293229488,0.0,17.6635504202,40.6971502883,5.77194156333,0.0,0.0,5.77194156333
 05/25  18:00:00,106.786787541,7.97143219597,33.9431095427,0.0,27.5259009287,37.3340067412,11.5759375903,0.0,0.0,11.5759375903
 05/25  19:00:00,107.879565135,8.04987648388,32.6321390777,0.0,33.8341110165,33.3544677425,5.78204896779,0.0,0.0,5.78204896779
 05/25  20:00:00,121.371671426,8.12216171105,30.3617996373,0.0,36.5179666069,38.8247702939,5.78212400178,0.0,0.0,5.78212400178
 05/25  21:00:00,113.499634079,8.04934741019,28.0775518782,0.0,32.965339924,36.8579353714,11.5867574579,0.0,0.0,11.5867574579
 05/25  22:00:00,84.0302880795,7.51385797571,22.6908963723,0.0,25.6355707503,20.6438685092,11.5553098816,0.0,0.0,11.5553098816
 05/25  23:00:00,58.8942890551,7.01627721529,17.6055069355,0.0,15.0252895274,11.7056064465,5.7669106955,0.0,0.0,5.7669106955
 05/25  24:00:00,50.9880534407,6.77632204727,14.9649844588,0.0,11.6412384099,10.0650221343,5.76147864877,0.0,0.0,5.76147864877
 05/26  01:00:00,47.4029814601,6.60155949501,13.1153873299,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/26  02:00:00,43.7307179371,6.44271163479,11.461524272,0.0,8.25718729233,10.0299323277,5.75622026058,0.0,0.0,5.75622026058
 05/26  03:00:00,42.4786160548,6.33513191723,10.3170080343,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  04:00:00,43.1286321197,6.24992483993,9.44561150776,0.0,8.25718729233,11.6354268332,5.76100730818,0.0,0.0,5.76100730818
 05/26  05:00:00,50.6902096447,6.24404276546,9.43338713837,0.0,12.1011305571,15.3678112995,5.77722108642,0.0,0.0,5.77722108642
 05/26  06:00:00,77.6713396313,6.79137202727,13.8748695518,0.0,19.7275818095,37.2640762949,11.5864328018,0.0,0.0,11.5864328018
 05/26  07:00:00,101.469978626,7.25044339319,18.6102860724,0.0,24.3117294858,51.2795993405,17.4327978605,0.0,0.0,17.4327978605
 05/26  08:00:00,91.5161918847,6.84887220928,20.3331681845,0.0,23.6694662846,40.6342015617,23.4698779416,0.0,0.0,23.4698779416
 05/26  09:00:00,91.0448271285,6.90279376621,24.8152272356,0.0,23.6694662846,35.6302164847,41.4281582234,0.0,18.025,23.4031582234
 05/26  10:00:00,73.588142936,6.73546097823,25.1225754544,0.0,18.7433767983,22.9618409725,41.3859307203,0.0,18.025,23.3609307203
 05/26  11:00:00,76.0347776742,6.85704025989,27.4498742055,0.0,18.7433767983,22.9618409725,35.5184015788,0.0,18.025,17.4934015788
 05/26  12:00:00,78.6617443794,6.99329998802,29.8971303146,0.0,18.5889407304,23.1597249699,35.5175148457,0.0,18.025,17.4925148457
 05/26  13:00:00,80.7951722157,7.11075179105,31.6666088177,0.0,18.7433767983,23.2517909448,41.3376152832,0.0,18.025,23.3126152832
 05/26  14:00:00,82.8183716009,7.24290716167,33.5576516096,0.0,18.7433767983,23.2517909448,35.5174204255,0.0,18.025,17.4924204255
 05/26  15:00:00,84.0203778887,7.37948123696,34.9130305993,0.0,18.7433767983,22.9618409725,35.5137439073,0.0,18.025,17.4887439073
 05/26  16:00:00,87.8720395793,7.43597597522,34.2568864863,0.0,18.7433767983,27.431320555,23.7863221357,0.0,18.025,5.76132213566
 05/26  17:00:00,99.6635260548,7.72969747264,33.56641035,0.0,17.6635504202,40.6971502883,5.77176220605,0.0,0.0,5.77176220605
 05/26  18:00:00,106.63292111,7.95846525225,33.8022290733,0.0,27.5259009287,37.3340067412,11.5752781703,0.0,0.0,11.5752781703
 05/26  19:00:00,108.433786166,8.07445024208,33.1618005661,0.0,33.8341110165,33.3544677425,5.78212236885,0.0,0.0,5.78212236885
 05/26  20:00:00,121.575459771,8.16391470109,30.5238470227,0.0,36.5179666069,38.8247702939,5.78218539147,0.0,0.0,5.78218539147
 05/26  21:00:00,113.609879085,8.09638446557,28.1407810657,0.0,32.965339924,36.8579353714,11.5866245959,0.0,0.0,11.5866245959
 05/26  22:00:00,83.94354933,7.53622408767,22.5818081402,0.0,25.6355707503,20.6438685092,11.555240264,0.0,0.0,11.555240264
 05/26  23:00:00,58.9707464646,7.01980779697,17.678442371,0.0,15.0252895274,11.7056064465,5.76676960104,0.0,0.0,5.76676960104
 05/26  24:00:00,51.1932542242,6.77745309277,15.1690606815,0.0,11.6412384099,10.0650221343,5.76150923612,0.0,0.0,5.76150923612
 05/27  01:00:00,50.565461341,6.63776379413,13.4821877108,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/27  02:00:00,43.7748118186,6.4440578069,11.5042769845,0.0,8.25718729233,10.0299323277,5.75625527033,0.0,0.0,5.75625527033
 05/27  03:00:00,42.4880969118,6.33259140689,10.3290347054,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  04:00:00,43.1191383759,6.24869675489,9.43735291595,0.0,8.25718729233,11.6354268332,6.02804820394,0.267043184909,0.0,5.76100501903
 05/27  05:00:00,46.789560703,6.1915342741,9.00663332054,0.0,8.71707943955,15.3327214929,6.21844782748,0.451835194564,0.0,5.76661263292
 05/27  06:00:00,60.9301852121,6.35703574692,10.4217403086,0.0,18.5082010057,25.6353820695,6.36497570321,0.588456192329,0.0,5.77651951088
 05/27  07:00:00,80.9146645742,6.7288869051,13.6990206188,0.0,19.4083231844,41.0650158608,11.6972760891,0.111256582468,0.0,11.5860195066
 05/27  08:00:00,111.356097447,7.20329382647,19.7892547385,0.0,26.3286599382,57.9988325916,29.4629640178,0.0,0.0,29.4629640178
 05/27  09:00:00,95.9316882093,6.93063345008,19.7914786617,0.0,26.3286599382,42.8504436482,47.3552181112,0.0,18.025,29.3302181112
 05/27  10:00:00,68.6374953691,6.53263636951,16.8893234124,0.0,21.7447113004,23.4437158914,35.5821741867,0.0,18.025,17.5571741867
 05/27  11:00:00,65.653895222,6.49586952629,16.404229785,0.0,19.3027497915,23.426170988,41.3844971498,0.0,18.025,23.3594971498
