Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  12:00:00,65.5722631911,6.48972979773,16.1865654717,0.0,19.1483137236,23.7250123474,35.5155131403,0.0,18.025,17.4905131403
 05/27  13:00:00,65.7370246074,6.51004851425,16.185468367,0.0,19.3027497915,23.7161209604,41.3372462879,0.0,18.025,23.3122462879
 05/27  14:00:00,66.04804022,6.54415958123,16.4623708155,0.0,19.3027497915,23.7161209604,35.5169676553,0.0,18.025,17.4919676553
 05/27  15:00:00,66.0156833008,6.55907872756,16.7050419898,0.0,19.3027497915,23.426170988,35.5158356014,0.0,18.025,17.4908356014
 05/27  16:00:00,71.2257033094,6.62505631446,17.3977742678,0.0,19.3027497915,27.8956505705,23.786175353,0.0,18.025,5.76117535295
 05/27  17:00:00,81.4452885548,6.89534705531,18.7245935441,0.0,18.2229234133,37.5968344597,5.76653416169,0.0,0.0,5.76653416169
 05/27  18:00:00,98.0367006267,7.26028411412,20.9977803612,0.0,32.690315043,37.0816133363,5.77157896279,0.0,0.0,5.77157896279
 05/27  19:00:00,98.5829330579,7.42138439144,21.2712507865,0.0,36.8143715336,33.066984531,5.78205406372,0.0,0.0,5.78205406372
 05/27  20:00:00,111.230478438,7.53551862381,21.0285751573,0.0,36.3493007332,38.7721355839,8.78458140917,0.0165088956154,0.0,8.76807251355
 05/27  21:00:00,107.957946908,7.47639872929,19.9330319673,0.0,36.1807251679,36.8228455648,8.55621065325,0.0,0.0,8.55621065325
 05/27  22:00:00,82.4280785358,7.03511338922,16.1645695152,0.0,31.0351095914,20.6438685092,11.6743342647,0.0894367471972,0.0,11.5848975175
 05/27  23:00:00,55.8537613551,6.59841354616,12.5808317118,0.0,17.4250845679,11.7056064465,6.29691960711,0.520042259023,0.0,5.77687734809
 05/27  24:00:00,47.6721940703,6.41776690083,10.8077941991,0.0,12.8411359301,10.0650221343,6.63490015942,0.873476883459,0.0,5.76142327597
 05/28  01:00:00,46.4227316979,6.29401156573,9.56379359005,0.0,12.925468867,10.100111941,1.23978684072,1.21978684072,0.0,0.02
 05/28  02:00:00,40.2521445024,6.13888870279,8.16736126693,0.0,8.34152022915,10.0650221343,7.33021103975,1.57390314952,0.0,5.75630789023
 05/28  03:00:00,39.3716517298,6.05537189461,7.37039082398,0.0,8.34152022915,10.0650221343,1.81136852304,1.79136852304,0.0,0.02
 05/28  04:00:00,40.3626899952,5.99513079152,6.81505592074,0.0,8.34152022915,11.6705166398,8.07315226469,2.31171723941,0.0,5.76143502527
 05/28  05:00:00,44.3009176369,5.9600971248,6.63001339687,0.0,8.80141237637,15.3678112995,7.65251918392,1.88591343108,0.0,5.76660575284
 05/28  06:00:00,58.4307797657,6.13360280024,8.14578067707,0.0,18.5082010057,25.6353820695,7.54783783873,1.77223394149,0.0,5.77560389724
 05/28  07:00:00,78.2729324217,6.49411676053,11.1726561627,0.0,19.4926561212,41.1001056674,12.7345945424,1.14916196723,0.0,11.5854325752
 05/28  08:00:00,107.969760436,6.94188869493,16.6643489303,0.0,26.3286599382,57.9988325916,29.4617403264,0.0,0.0,29.4617403264
 05/28  09:00:00,92.7809930177,6.6864747003,17.0043855077,0.0,26.2443270014,42.8153538416,47.34854051,0.0,18.025,29.32354051
 05/28  10:00:00,65.5617691352,6.27569118858,14.0705546576,0.0,21.7447113004,23.4437158914,41.4275691949,0.0,18.025,23.4025691949
 05/28  11:00:00,62.6393042092,6.22471199837,13.6010952335,0.0,19.3449162599,23.4437158914,35.5490312641,0.0,18.025,17.5240312641
 05/28  12:00:00,62.8919878062,6.23252125938,13.7037939847,0.0,19.190480192,23.7425572507,35.5150750738,0.0,18.025,17.4900750738
 05/28  13:00:00,63.4196417184,6.27249010985,14.1653620055,0.0,19.260583323,23.698576057,41.3373742186,0.0,18.025,23.3123742186
 05/28  14:00:00,64.5090108485,6.34262217155,15.1845958656,0.0,19.260583323,23.698576057,35.5129704102,0.0,18.025,17.4879704102
 05/28  15:00:00,65.7288637038,6.41955503689,16.6174639486,0.0,19.260583323,23.4086260847,35.5143664771,0.0,18.025,17.4893664771
 05/28  16:00:00,67.2226374885,6.32728211373,13.7522019975,0.0,19.260583323,27.8781056672,23.8681641675,0.0820745444672,18.025,5.76108962303
 05/28  17:00:00,74.1463578247,6.44216211276,11.9385680712,0.0,18.1807569449,37.5792895564,5.83555658716,0.0690848229727,0.0,5.76647176418
 05/28  18:00:00,91.114073231,6.81728966169,14.6375807665,0.0,32.6059821062,37.0465235296,6.00257487878,0.230952147004,0.0,5.77162273177
 05/28  19:00:00,92.6389697721,6.99634256546,15.7523421431,0.0,36.8143715336,33.066984531,6.51107785714,0.731167857805,0.0,5.77990999933
 05/28  20:00:00,106.188828514,7.13759941677,16.2654362852,0.0,36.43363367,38.8072253906,13.7028267641,2.16093108244,0.0,11.5418956816
 05/28  21:00:00,103.405143938,7.11901833572,15.8570464769,0.0,36.0963922311,36.7877557581,8.53729915729,2.75541845591,0.0,5.78188070138
 05/28  22:00:00,78.7852493202,6.72976370343,12.9465334297,0.0,30.9507766546,20.6087787026,14.3993596936,2.81482728078,0.0,11.5845324129
 05/28  23:00:00,52.9921282175,6.33973390055,9.97789014611,0.0,17.4250845679,11.7056064465,8.54168378837,2.76490913289,0.0,5.77677465548
 05/28  24:00:00,45.5487292311,6.20620400536,8.77647630201,0.0,12.925468867,10.100111941,8.12650626853,2.36513982709,0.0,5.76136644144
 05/29  01:00:00,44.7393019487,6.12677312186,8.04760743219,0.0,12.925468867,10.100111941,1.96376278267,1.94376278267,0.0,0.02
 05/29  02:00:00,39.1068203385,6.01427337219,7.14665756982,0.0,8.34152022915,10.0650221343,7.31303837254,1.55678365533,0.0,5.75625471721
 05/29  03:00:00,38.7519659613,5.97224859939,6.83383353534,0.0,8.34152022915,10.0650221343,1.16018823927,1.14018823927,0.0,0.02
 05/29  04:00:00,40.3108425771,5.95432083139,6.80402530768,0.0,8.34152022915,11.6705166398,6.51440510357,0.753061625351,0.0,5.76134347822
 05/29  05:00:00,44.87285494,5.96357682688,7.19847958017,0.0,8.80141237637,15.3678112995,5.90671494387,0.140239688863,0.0,5.76647525501
 05/29  06:00:00,60.0922551498,6.21539784607,9.72547288394,0.0,18.5082010057,25.6353820695,5.77541870088,0.0,0.0,5.77541870088
 05/29  07:00:00,81.8835224368,6.69368935946,14.5836942595,0.0,19.4926561212,41.1001056674,11.5847830089,0.0,0.0,11.5847830089
 05/29  08:00:00,114.318926199,7.27485366395,22.6805772464,0.0,26.3286599382,57.9988325916,29.4582407791,0.0,0.0,29.4582407791
 05/29  09:00:00,102.81880855,7.14967956733,26.5790132146,0.0,26.2443270014,42.8153538416,47.3453030644,0.0,18.025,29.3203030644
 05/29  10:00:00,77.3783050548,6.81782056247,25.3449756606,0.0,21.7447113004,23.4437158914,37.9274261486,0.0,18.025,19.9024261486
 05/29  11:00:00,76.3103997739,6.87422972164,26.6226829726,0.0,19.3449162599,23.4437158914,39.037762637,0.0,18.025,21.012762637
 05/29  12:00:00,77.9126730682,6.97875108634,27.9782558169,0.0,19.190480192,23.7425572507,35.5117686193,0.0,18.025,17.4867686193
 05/29  13:00:00,80.1693095492,7.0975611649,30.0899648336,0.0,19.260583323,23.698576057,41.3345445615,0.0,18.025,23.3095445615
 05/29  14:00:00,81.5344680826,7.19258281724,31.3601003356,0.0,19.260583323,23.698576057,35.5146629358,0.0,18.025,17.4896629358
 05/29  15:00:00,81.3528764771,7.24872923056,31.4123094193,0.0,19.260583323,23.4086260847,35.5106554098,0.0,18.025,17.4856554098
 05/29  16:00:00,85.2218504673,7.26834540345,30.8103562401,0.0,19.260583323,27.8781056672,23.7861337799,0.0,18.025,5.76113377991
 05/29  17:00:00,94.2592187497,7.52688046625,30.9667187522,0.0,18.1807569449,37.5792895564,5.76628095311,0.0,0.0,5.76628095311
 05/29  18:00:00,110.64009731,7.92456359523,33.0563405154,0.0,32.6059821062,37.0465235296,5.77136082038,0.0,0.0,5.77136082038
 05/29  19:00:00,111.573893877,8.14758849253,33.536033851,0.0,36.8143715336,33.066984531,5.78131418871,0.0,0.0,5.78131418871
 05/29  20:00:00,122.099004806,8.24604193989,31.0671868024,0.0,36.43363367,38.8072253906,5.78132386371,0.0,0.0,5.78132386371
 05/29  21:00:00,116.809628202,8.11486962397,28.2656904264,0.0,36.0963922311,36.7877557581,11.5433718562,0.0,0.0,11.5433718562
 05/29  22:00:00,89.8191939111,7.58694021404,23.1233219914,0.0,30.9507766546,20.6087787026,11.5842906877,0.0,0.0,11.5842906877
 05/29  23:00:00,62.1791772119,7.07719099682,18.427493231,0.0,17.4250845679,11.7056064465,5.77664808397,0.0,0.0,5.77664808397
 05/29  24:00:00,53.6643101708,6.85849136718,16.2397781915,0.0,12.925468867,10.100111941,5.76134633064,0.0,0.0,5.76134633064
 05/30  01:00:00,48.5009435719,6.65437662142,14.1605536624,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/30  02:00:00,44.8882402291,6.49691653172,12.5648620071,0.0,8.25718729233,10.0299323277,5.75610493437,0.0,0.0,5.75610493437
 05/30  03:00:00,43.8390982207,6.40326345138,11.6093795553,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  04:00:00,44.6951705448,6.33392610826,10.9281762697,0.0,8.25718729233,11.6354268332,5.76074415639,0.0,0.0,5.76074415639
 05/30  05:00:00,52.7426658743,6.35989109737,11.3700431297,0.0,12.1011305571,15.3678112995,5.77662149152,0.0,0.0,5.77662149152
 05/30  06:00:00,80.9116528769,6.99830891821,16.9083282102,0.0,19.7275818095,37.2640762949,11.5836071654,0.0,0.0,11.5836071654
 05/30  07:00:00,105.292162574,7.47633862128,22.2066847494,0.0,24.3117294858,51.2795993405,17.4282983,0.0,0.0,17.4282983
 05/30  08:00:00,94.6704841828,6.99349715899,23.3429102109,0.0,23.6694662846,40.6342015617,23.4591968881,0.0,0.0,23.4591968881
 05/30  09:00:00,92.5508786714,6.98562548094,26.2385012161,0.0,23.6694662846,35.6302164847,41.4206557889,0.0,18.025,23.3956557889
 05/30  10:00:00,74.1881578887,6.80657771437,25.6515140159,0.0,18.7433767983,22.9618409725,37.5435529657,0.0,18.025,19.5185529657
 05/30  11:00:00,74.954603388,6.85914044687,26.3676252659,0.0,18.7433767983,22.9618409725,39.3451653234,0.0,18.025,21.3201653234
 05/30  12:00:00,76.230235621,6.92794929937,27.5310014663,0.0,18.5889407304,23.1597249699,35.5138403917,0.0,18.025,17.4888403917
 05/30  13:00:00,77.6686590169,7.01540914882,28.6354601253,0.0,18.7433767983,23.2517909448,35.5116539522,0.0,18.025,17.4866539522
 05/30  14:00:00,78.6224011172,7.1152114504,29.4894026573,0.0,18.7433767983,23.2517909448,41.3317617163,0.0,18.025,23.3067617163
 05/30  15:00:00,78.5464474609,7.18367389724,29.6349379526,0.0,18.7433767983,22.9618409725,35.5124182825,0.0,18.025,17.4874182825
 05/30  16:00:00,82.5954111556,7.24479124323,29.1714690221,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/30  17:00:00,94.665914684,7.52308934662,28.7754437609,0.0,17.6635504202,40.6971502883,5.77016257564,0.0,0.0,5.77016257564
 05/30  18:00:00,101.106502266,7.70787309443,28.5264789502,0.0,27.5259009287,37.3340067412,11.5734774948,0.0,0.0,11.5734774948
 05/30  19:00:00,102.522486128,7.79474462588,27.5302564757,0.0,33.8341110165,33.3544677425,11.5424122694,0.0,0.0,11.5424122694
 05/30  20:00:00,114.342372813,7.88081911913,25.4579144061,0.0,36.5179666069,38.8247702939,5.78076018568,0.0,0.0,5.78076018568
 05/30  21:00:00,108.818403178,7.81448477792,23.6312857797,0.0,32.965339924,36.8579353714,11.5842600926,0.0,0.0,11.5842600926
 05/30  22:00:00,80.1218863698,7.29292262774,19.0035081452,0.0,25.6355707503,20.6438685092,5.78666072805,0.0,0.0,5.78666072805
 05/30  23:00:00,55.862808304,6.81153791261,14.778810413,0.0,15.0252895274,11.7056064465,5.76632848291,0.0,0.0,5.76632848291
 05/30  24:00:00,48.3443793375,6.58036438714,12.5173008107,0.0,11.6412384099,10.0650221343,5.76120666007,0.0,0.0,5.76120666007
 05/31  01:00:00,44.9032154728,6.41295684862,10.8042466123,0.0,10.0992000411,10.047477231,5.75601257697,0.0,0.0,5.75601257697
 05/31  02:00:00,41.4762474048,6.26781293052,9.38198261923,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,40.4311535822,6.17421493132,8.43048315922,0.0,8.25718729233,10.0299323277,6.04500479632,0.289033746672,0.0,5.75597104964
 05/31  04:00:00,41.2821838406,6.10244823941,7.74667959109,0.0,8.25718729233,11.6354268332,0.739283425957,0.719283425957,0.0,0.02
 05/31  05:00:00,48.9410862488,6.10949626012,7.81886762355,0.0,12.1011305571,15.3678112995,6.62611844314,0.850400288838,0.0,5.77571815431
 05/31  06:00:00,75.1708917941,6.60450781906,11.5613903753,0.0,19.7275818095,37.2640762949,12.5132836968,0.92942888771,0.0,11.5838548091
 05/31  07:00:00,97.7368807043,6.99706453075,15.1307080273,0.0,24.3117294858,51.2795993405,17.5150888097,0.0880433186837,0.0,17.427045491
 05/31  08:00:00,85.9416770971,6.58411769807,15.0234998085,0.0,23.6694662846,40.6342015617,23.4610030941,0.0,0.0,23.4610030941
 05/31  09:00:00,83.9092592339,6.57515730204,18.007360782,0.0,23.6694662846,35.6302164847,41.4214459128,0.0,18.025,23.3964459128
 05/31  10:00:00,65.4475500508,6.37609785454,17.3413979629,0.0,18.7433767983,22.9618409725,41.3794493906,0.0,18.025,23.3544493906
 05/31  11:00:00,66.1280916547,6.40295900377,17.997302144,0.0,18.7433767983,22.9618409725,35.5149419553,0.0,18.025,17.4899419553
 05/31  12:00:00,67.639138722,6.48248880746,19.3853684081,0.0,18.5889407304,23.1597249699,35.509908159,0.0,18.025,17.484908159
 05/31  13:00:00,69.4986092835,6.58567273442,20.8951573207,0.0,18.7433767983,23.2517909448,41.3313782414,0.0,18.025,23.3063782414
 05/31  14:00:00,71.6240719846,6.71765563441,22.8886368629,0.0,18.7433767983,23.2517909448,35.511998571,0.0,18.025,17.486998571
 05/31  15:00:00,71.6013578862,6.79473353887,23.0787920701,0.0,18.7433767983,22.9618409725,35.5116905084,0.0,18.025,17.4866905084
 05/31  16:00:00,76.1700075047,6.87287521037,23.1179869728,0.0,18.7433767983,27.431320555,23.7860225858,0.0,18.025,5.76102258575
 05/31  17:00:00,89.3778448751,7.19008362298,23.8203926353,0.0,17.6635504202,40.6971502883,5.77026233788,0.0,0.0,5.77026233788
 05/31  18:00:00,96.4068395407,7.40977431559,24.1249340821,0.0,27.5259009287,37.3340067412,11.5726671445,0.0,0.0,11.5726671445
 05/31  19:00:00,98.6564305321,7.53849647386,23.9204646486,0.0,33.8341110165,33.3544677425,5.78106163222,0.0,0.0,5.78106163222
 05/31  20:00:00,111.477262644,7.67349221041,22.8001460813,0.0,36.5179666069,38.8247702939,5.78024842682,0.0,0.0,5.78024842682
 05/31  21:00:00,106.523307659,7.63056520325,21.5201315458,0.0,32.965339924,36.8579353714,11.5837740984,0.0,0.0,11.5837740984
 05/31  22:00:00,78.3392553419,7.14493855275,17.3688728765,0.0,25.6355707503,20.6438685092,11.5530175336,0.0,0.0,11.5530175336
 05/31  23:00:00,54.6082911326,6.69970899994,13.6361308363,0.0,15.0252895274,11.7056064465,5.76626161358,0.0,0.0,5.76626161358
 05/31  24:00:00,47.3168042551,6.48797415839,11.582127228,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/01  01:00:00,44.1760146852,6.34091522065,10.1490901172,0.0,10.0992000411,10.047477231,5.75580841282,0.0,0.0,5.75580841282
 06/01  02:00:00,41.0504916197,6.21528174981,9.00876502518,0.0,8.25718729233,10.0299323277,0.18061329962,0.16061329962,0.0,0.02
 06/01  03:00:00,40.1302690442,6.12755903351,8.17625890899,0.0,8.25718729233,10.0299323277,6.33818554309,0.582437991605,0.0,5.75574755149
 06/01  04:00:00,40.9876762677,6.05565366698,7.4989709994,0.0,8.25718729233,11.6354268332,6.78162737996,1.02123538911,0.0,5.76039199085
 06/01  05:00:00,48.5204853784,6.05076475733,7.45701081166,0.0,12.1011305571,15.3678112995,7.17115990755,1.39532346033,0.0,5.77583644722
 06/01  06:00:00,75.1856681049,6.57886185431,11.6018352024,0.0,19.7275818095,37.2640762949,12.8842941619,1.3026305169,0.0,11.581663645
 06/01  07:00:00,98.5574432814,7.01996985366,15.9283939187,0.0,24.3117294858,51.2795993405,11.7356956551,0.11101137029,0.0,11.6246842848
 06/01  08:00:00,88.1663314758,6.65366906886,17.1786199755,0.0,23.6694662846,40.6342015617,29.3181934008,0.0,0.0,29.3181934008
 06/01  09:00:00,86.7056315121,6.65686192859,20.7220373664,0.0,23.6694662846,35.6302164847,35.573338757,0.0,18.025,17.548338757
 06/01  10:00:00,68.6322044513,6.48415568659,20.4180089442,0.0,18.7433767983,22.9618409725,41.3784521267,0.0,18.025,23.3534521267
 06/01  11:00:00,70.2966189449,6.57147755607,21.9973172318,0.0,18.7433767983,22.9618409725,35.5142541571,0.0,18.025,17.4892541571
 06/01  12:00:00,72.7497874662,6.7019463584,24.2765672523,0.0,18.5889407304,23.1597249699,35.509063199,0.0,18.025,17.484063199
 06/01  13:00:00,75.331779564,6.85727963024,26.4567275891,0.0,18.7433767983,23.2517909448,41.3331385512,0.0,18.025,23.3081385512
 06/01  14:00:00,77.6478720834,6.9830728776,28.6470244454,0.0,18.7433767983,23.2517909448,35.5092776293,0.0,18.025,17.4842776293
 06/01  15:00:00,78.7353971545,7.12067926909,29.8868916156,0.0,18.7433767983,22.9618409725,35.5088428521,0.0,18.025,17.4838428521
 06/01  16:00:00,83.8354497216,7.25812338623,30.3981902134,0.0,18.7433767983,27.431320555,23.7857881375,0.0,18.025,5.76078813754
 06/01  17:00:00,96.641725365,7.57660261905,30.6977662336,0.0,17.6635504202,40.6971502883,5.77103588381,0.0,0.0,5.77103588381
 06/01  18:00:00,102.993446973,7.78347887299,30.3378553869,0.0,27.5259009287,37.3340067412,11.5729138777,0.0,0.0,11.5729138777
 06/01  19:00:00,105.23542389,7.91464170787,30.1233281721,0.0,33.8341110165,33.3544677425,5.78065027258,0.0,0.0,5.78065027258
 06/01  20:00:00,118.091863217,8.06918760324,29.0190644294,0.0,36.5179666069,38.8247702939,5.78058741122,0.0,0.0,5.78058741122
 06/01  21:00:00,112.869869508,8.03244999192,27.4648295298,0.0,32.965339924,36.8579353714,11.5833253157,0.0,0.0,11.5833253157
 06/01  22:00:00,84.1450474111,7.5218811207,22.797737891,0.0,25.6355707503,20.6438685092,11.5524574479,0.0,0.0,11.5524574479
 06/01  23:00:00,59.8236457288,7.05154226157,18.4996597813,0.0,15.0252895274,11.7056064465,5.76607997748,0.0,0.0,5.76607997748
 06/01  24:00:00,52.488467283,6.83701906989,16.4047530742,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,49.3031814974,6.69056043973,14.9266175381,0.0,10.0992000411,10.047477231,5.75584003006,0.0,0.0,5.75584003006
 06/02  02:00:00,46.0971239013,6.56439693148,13.7062863232,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  03:00:00,45.2200786283,6.48422187744,12.9094115132,0.0,8.25718729233,10.0299323277,5.75577142424,0.0,0.0,5.75577142424
 06/02  04:00:00,46.2630668602,6.42878648712,12.4012345734,0.0,8.25718729233,11.6354268332,5.76067288271,0.0,0.0,5.76067288271
 06/02  05:00:00,54.1949340648,6.45107274428,12.7311642495,0.0,12.1011305571,15.3678112995,5.77603678219,0.0,0.0,5.77603678219
 06/02  06:00:00,81.2982667178,7.01983799569,17.2734780346,0.0,19.7275818095,37.2640762949,11.5818020322,0.0,0.0,11.5818020322
 06/02  07:00:00,106.352657841,7.51550376535,23.2281018377,0.0,24.3117294858,51.2795993405,11.6233322638,0.0,0.0,11.6233322638
 06/02  08:00:00,97.5432118015,7.10598952362,26.1031986244,0.0,23.6694662846,40.6342015617,29.316302923,0.0,0.0,29.316302923
 06/02  09:00:00,95.4506522515,7.1062015466,29.0177311245,0.0,23.6694662846,35.6302164847,35.5710553932,0.0,18.025,17.5460553932
 06/02  10:00:00,76.9950808782,6.90139897877,28.3636526118,0.0,18.7433767983,22.9618409725,41.3773687206,0.0,18.025,23.3523687206
 06/02  11:00:00,77.9692267126,6.9525536546,29.2888553225,0.0,18.7433767983,22.9618409725,35.5136143884,0.0,18.025,17.4886143884
 06/02  12:00:00,78.6423030442,6.99182869548,29.8792071092,0.0,18.5889407304,23.1597249699,35.5083204125,0.0,18.025,17.4833204125
 06/02  13:00:00,80.1452543599,7.06363304413,31.0638554462,0.0,18.7433767983,23.2517909448,41.3319580243,0.0,18.025,23.3069580243
 06/02  14:00:00,80.5038966846,7.10383088467,31.3822976531,0.0,18.7433767983,23.2517909448,35.5082580138,0.0,18.025,17.4832580138
 06/02  15:00:00,79.4589793621,7.11158666971,30.6195730538,0.0,18.7433767983,22.9618409725,35.5077066163,0.0,18.025,17.4827066163
 06/02  16:00:00,83.2987581718,7.15361605281,29.9660124044,0.0,18.7433767983,27.431320555,23.7856629806,0.0,18.025,5.76066298063
 06/02  17:00:00,95.9597667309,7.47345117909,30.1189691231,0.0,17.6635504202,40.6971502883,5.77095027426,0.0,0.0,5.77095027426
 06/02  18:00:00,101.806442196,7.63777982835,29.296569371,0.0,27.5259009287,37.3340067412,11.5721396404,0.0,0.0,11.5721396404
 06/02  19:00:00,103.988572681,7.77270983038,29.0184219492,0.0,33.8341110165,33.3544677425,5.7810670665,0.0,0.0,5.7810670665
 06/02  20:00:00,116.847473724,7.94632575854,27.8975507216,0.0,36.5179666069,38.8247702939,5.78022103474,0.0,0.0,5.78022103474
 06/02  21:00:00,111.467717552,7.91123800671,26.1839096748,0.0,32.965339924,36.8579353714,11.5824183725,0.0,0.0,11.5824183725
 06/02  22:00:00,82.5970706006,7.39289021027,21.3787671778,0.0,25.6355707503,20.6438685092,11.5523653562,0.0,0.0,11.5523653562
 06/02  23:00:00,58.2537149209,6.91993562991,17.0613450027,0.0,15.0252895274,11.7056064465,5.76592644534,0.0,0.0,5.76592644534
 06/02  24:00:00,50.7632925535,6.69987683117,14.8167270495,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,50.5979141563,6.59250093939,13.5599334747,0.0,12.8411359301,10.0650221343,5.75576770069,0.0,0.0,5.75576770069
 06/03  02:00:00,44.2895263377,6.43339687066,12.0296948496,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  03:00:00,43.248024175,6.34200505296,11.0795783729,0.0,8.25718729233,10.0299323277,5.75567350871,0.0,0.0,5.75567350871
 06/03  04:00:00,44.1641834748,6.27936797759,10.451777554,0.0,8.25718729233,11.6354268332,5.76024536513,0.0,0.0,5.76024536513
 06/03  05:00:00,47.9279583697,6.22518854399,10.1114403873,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 06/03  06:00:00,62.1271800629,6.40055160903,11.5753000012,0.0,18.5082010057,25.6353820695,11.5318244106,0.0,0.0,11.5318244106
 06/03  07:00:00,82.9578342776,6.81924340043,15.6519795275,0.0,19.4083231844,41.0650158608,5.80035868805,0.0,0.0,5.80035868805
 06/03  08:00:00,114.481281314,7.3543109237,22.763610808,0.0,26.3286599382,57.9988325916,35.3293409547,0.0,0.0,35.3293409547
 06/03  09:00:00,100.785847506,7.1543482185,24.4220605557,0.0,26.3286599382,42.8504436482,41.4739218389,0.0,18.025,23.4489218389
 06/03  10:00:00,74.2673529049,6.78240930924,22.2694969609,0.0,21.7447113004,23.4437158914,41.4181226964,0.0,18.025,23.3931226964
 06/03  11:00:00,73.7249141756,6.85331948378,24.1178690018,0.0,19.3027497915,23.426170988,35.5429776726,0.0,18.025,17.5179776726
 06/03  12:00:00,75.5739932156,6.93535186481,25.7427199153,0.0,19.1483137236,23.7250123474,35.5069176451,0.0,18.025,17.4819176451
 06/03  13:00:00,78.0308718862,7.02528760795,27.9641216543,0.0,19.3027497915,23.7161209604,41.3296954525,0.0,18.025,23.3046954525
 06/03  14:00:00,79.73579422,7.14187030261,29.5524600331,0.0,19.3027497915,23.7161209604,35.5102934795,0.0,18.025,17.4852934795
 06/03  15:00:00,80.8477296973,7.24375775239,30.8524560538,0.0,19.3027497915,23.426170988,35.5096238492,0.0,18.025,17.4846238492
 06/03  16:00:00,84.731592472,7.27261403552,30.2561512769,0.0,19.3027497915,27.8956505705,23.785750686,0.0,18.025,5.76075068597
 06/03  17:00:00,93.2049167671,7.49965107936,29.879977741,0.0,18.2229234133,37.5968344597,5.76585108821,0.0,0.0,5.76585108821
 06/03  18:00:00,109.891255883,7.89064481179,32.2220462008,0.0,32.690315043,37.0816133363,5.77063413589,0.0,0.0,5.77063413589
 06/03  19:00:00,110.907174507,8.08903608759,32.9279340234,0.0,36.8143715336,33.066984531,5.78067013105,0.0,0.0,5.78067013105
 06/03  20:00:00,119.456618635,8.18421478154,30.490121049,0.0,36.3493007332,38.7721355839,5.77982152038,0.0,0.0,5.77982152038
 06/03  21:00:00,114.993293173,7.98180493365,26.4630662579,0.0,36.1807251679,36.8228455648,11.5415087171,0.0,0.0,11.5415087171
 06/03  22:00:00,89.7929490985,7.54675933017,23.0179389216,0.0,31.0351095914,20.6438685092,9.76376217942,0.0,0.0,9.76376217942
 06/03  23:00:00,63.4779714561,7.13320004986,19.6703356223,0.0,17.4250845679,11.7056064465,7.58448408069,0.0,0.0,7.58448408069
 06/03  24:00:00,54.4480459838,6.90593107438,17.0955359162,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/04  01:00:00,51.8813837055,6.69852193214,14.6179651392,0.0,12.925468867,10.100111941,5.75581163629,0.0,0.0,5.75581163629
 06/04  02:00:00,44.6278208254,6.4747538096,12.2072136276,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  03:00:00,43.0747436054,6.34755751372,10.7813285702,0.0,8.34152022915,10.0650221343,5.75570950092,0.0,0.0,5.75570950092
 06/04  04:00:00,43.8771816394,6.27364691528,10.0510796811,0.0,8.34152022915,11.6705166398,5.7605369146,0.0,0.0,5.7605369146
 06/04  05:00:00,47.468851821,6.2110069934,9.54710117976,0.0,8.80141237637,15.3678112995,0.078935870161,0.058935870161,0.0,0.02
 06/04  06:00:00,61.9705751804,6.40631202151,11.4129464051,0.0,18.5082010057,25.6353820695,11.5315126227,0.0,0.0,11.5315126227
 06/04  07:00:00,84.5022977852,6.91254540499,16.9837389309,0.0,19.4926561212,41.1001056674,11.5815853416,0.0,0.0,11.5815853416
 06/04  08:00:00,118.989877152,7.5446627006,27.0818825675,0.0,26.3286599382,57.9988325916,29.4388053107,0.0,0.0,29.4388053107
 06/04  09:00:00,105.8125135,7.36117059485,29.3613463264,0.0,26.2443270014,42.8153538416,41.4712700844,0.0,18.025,23.4462700844
 06/04  10:00:00,79.6264541686,6.9922582434,27.4187614178,0.0,21.7447113004,23.4437158914,41.417518422,0.0,18.025,23.392518422
 06/04  11:00:00,78.384006946,7.03380750712,28.5367723352,0.0,19.3449162599,23.4437158914,35.5425071804,0.0,18.025,17.5175071804
 06/04  12:00:00,81.5218705032,7.20297397972,31.3632704741,0.0,19.190480192,23.7425572507,35.5064697359,0.0,18.025,17.4814697359
 06/04  13:00:00,84.0774511729,7.34811249035,33.7475939387,0.0,19.260583323,23.698576057,41.3289151594,0.0,18.025,23.3039151594
 06/04  14:00:00,85.7262985479,7.47127133047,35.2732810736,0.0,19.260583323,23.698576057,35.5095654911,0.0,18.025,17.4845654911
 06/04  15:00:00,85.7398551206,7.53639905209,35.5116581195,0.0,19.260583323,23.4086260847,35.5087785838,0.0,18.025,17.4837785838
 06/04  16:00:00,89.666752099,7.56915364917,34.9544894582,0.0,19.260583323,27.8781056672,23.7856475244,0.0,18.025,5.76064752445
 06/04  17:00:00,98.3831355299,7.81086078053,34.8067068492,0.0,18.1807569449,37.5792895564,5.76570962423,0.0,0.0,5.76570962423
 06/04  18:00:00,113.727004362,8.15524806585,35.9126243486,0.0,32.6059821062,37.0465235296,5.7696674677,0.0,0.0,5.7696674677
 06/04  19:00:00,113.692492143,8.2864916662,35.515809513,0.0,36.8143715336,33.066984531,5.78043256212,0.0,0.0,5.78043256212
 06/04  20:00:00,123.160347939,8.37820095215,33.8804550129,0.0,36.43363367,38.8072253906,5.77957041541,0.0,0.0,5.77957041541
 06/04  21:00:00,119.609545111,8.23491711246,30.9456428213,0.0,36.0963922311,36.7877557581,11.5411598272,0.0,0.0,11.5411598272
 06/04  22:00:00,91.2394318485,7.6666374367,24.4639872481,0.0,30.9507766546,20.6087787026,5.80063345187,0.0,0.0,5.80063345187
 06/04  23:00:00,63.2936771605,7.16046160983,19.4587915537,0.0,17.4250845679,11.7056064465,11.5315970616,0.0,0.0,11.5315970616
 06/04  24:00:00,54.6017774907,6.94350360591,17.0922790459,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,49.690041288,6.75921940003,15.2448333382,0.0,10.0992000411,10.047477231,5.75455704433,0.0,0.0,5.75455704433
 06/05  02:00:00,46.151388932,6.60564768766,13.7193164501,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  03:00:00,45.0864086353,6.50952653628,12.7504518444,0.0,8.25718729233,10.0299323277,5.75573544906,0.0,0.0,5.75573544906
 06/05  04:00:00,46.1888153189,6.454591798,12.3011988747,0.0,8.25718729233,11.6354268332,5.76023484744,0.0,0.0,5.76023484744
 06/05  05:00:00,53.9091884616,6.46219901282,12.4343278943,0.0,12.1011305571,15.3678112995,5.77535922424,0.0,0.0,5.77535922424
 06/05  06:00:00,81.2850023042,7.03892382186,17.2411893188,0.0,19.7275818095,37.2640762949,11.5796797515,0.0,0.0,11.5796797515
 06/05  07:00:00,104.957489385,7.46550243452,21.8830171202,0.0,24.3117294858,51.2795993405,11.621706444,0.0,0.0,11.621706444
 06/05  08:00:00,94.0906559398,6.98895938929,22.7677284966,0.0,23.6694662846,40.6342015617,23.4527511285,0.0,0.0,23.4527511285
 06/05  09:00:00,91.6879436003,6.9572340953,25.4040346447,0.0,23.6694662846,35.6302164847,41.4151861042,0.0,18.025,23.3901861042
 06/05  10:00:00,72.0064870011,6.69858983336,23.577893448,0.0,18.7433767983,22.9618409725,41.3737331138,0.0,18.025,23.3487331138
 06/05  11:00:00,72.0829950762,6.69692786566,23.6582692505,0.0,18.7433767983,22.9618409725,35.5100199456,0.0,18.025,17.4850199456
 06/05  12:00:00,73.2236700138,6.73968585507,24.7127365044,0.0,18.5889407304,23.1597249699,35.5079796549,0.0,18.025,17.4829796549
 06/05  13:00:00,74.5990776035,6.79241282152,25.7889162174,0.0,18.7433767983,23.2517909448,35.5050961919,0.0,18.025,17.4800961919
 06/05  14:00:00,75.7991154411,6.85271241502,26.928656136,0.0,18.7433767983,23.2517909448,41.3271468186,0.0,18.025,23.3021468186
 06/05  15:00:00,74.5973190417,6.85613794764,26.0133834742,0.0,18.7433767983,22.9618409725,35.5081042957,0.0,18.025,17.4831042957
 06/05  16:00:00,77.6274361636,6.87503842661,24.5732875458,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,91.8730637852,7.23141838558,26.2743261621,0.0,17.6635504202,40.6971502883,5.77052408437,0.0,0.0,5.77052408437
 06/05  18:00:00,98.1705385194,7.43075485524,25.8677464255,0.0,27.5259009287,37.3340067412,11.5706593266,0.0,0.0,11.5706593266
 06/05  19:00:00,99.0841878738,7.51498535685,24.3717994877,0.0,33.8341110165,33.3544677425,11.5401394074,0.0,0.0,11.5401394074
 06/05  20:00:00,112.150825887,7.6530708944,23.4941955957,0.0,36.5179666069,38.8247702939,5.77936783504,0.0,0.0,5.77936783504
 06/05  21:00:00,107.903899196,7.64987187988,22.8815199527,0.0,32.965339924,36.8579353714,11.5800940099,0.0,0.0,11.5800940099
 06/05  22:00:00,80.2386777214,7.20636114827,19.2069563286,0.0,25.6355707503,20.6438685092,5.78536893953,0.0,0.0,5.78536893953
 06/05  23:00:00,56.3291551197,6.76171242115,15.295032353,0.0,15.0252895274,11.7056064465,5.76567949822,0.0,0.0,5.76567949822
 06/05  24:00:00,49.2226972355,6.57122947907,13.4047934556,0.0,11.6412384099,10.0650221343,5.76070154326,0.0,0.0,5.76070154326
 06/06  01:00:00,46.5878064037,6.46786750849,12.4339621562,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/06  02:00:00,43.8917237194,6.3805199119,11.684778033,0.0,8.25718729233,10.0299323277,5.75577529732,0.0,0.0,5.75577529732
 06/06  03:00:00,42.9570733076,6.30343872028,10.8272149606,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  04:00:00,43.4881925147,6.22143280658,9.8337402248,0.0,8.25718729233,11.6354268332,5.7606773196,0.0,0.0,5.7606773196
 06/06  05:00:00,49.407982091,6.23816110523,10.0411732378,0.0,12.1011305571,15.3678112995,5.77561434241,0.0,0.0,5.77561434241
 06/06  06:00:00,79.5480629891,6.88005985409,15.663131274,0.0,19.7275818095,37.2640762949,11.5809125931,0.0,0.0,11.5809125931
 06/06  07:00:00,104.014931309,7.38046146847,21.0255223908,0.0,24.3117294858,51.2795993405,17.4219195667,0.0,0.0,17.4219195667
 06/06  08:00:00,93.5447909893,6.91771132371,22.293131068,0.0,23.6694662846,40.6342015617,23.4507548301,0.0,0.0,23.4507548301
 06/06  09:00:00,91.4327404541,6.90180740626,25.2042732458,0.0,23.6694662846,35.6302164847,41.4074662793,0.0,18.025,23.3824662793
 06/06  10:00:00,72.21814514,6.68763345111,23.8005179538,0.0,18.7433767983,22.9618409725,35.5410829772,0.0,18.025,17.5160829772
 06/06  11:00:00,72.2345428395,6.69654426638,23.8102061646,0.0,18.7433767983,22.9618409725,35.5087448415,0.0,18.025,17.4837448415
 06/06  12:00:00,73.5809364032,6.76669014202,25.0430068329,0.0,18.5889407304,23.1597249699,41.3259491408,0.0,18.025,23.3009491408
 06/06  13:00:00,73.998067064,6.7900582073,25.1902677027,0.0,18.7433767983,23.2517909448,35.5070394918,0.0,18.025,17.4820394918
 06/06  14:00:00,74.2323554683,6.81666467984,25.3979481045,0.0,18.7433767983,23.2517909448,35.506024819,0.0,18.025,17.481024819
 06/06  15:00:00,74.1357297331,6.87768334488,25.5302529242,0.0,18.7433767983,22.9618409725,35.5050021825,0.0,18.025,17.4800021825
 06/06  16:00:00,77.5820831995,6.89642202541,24.5065590603,0.0,18.7433767983,27.431320555,23.7854572524,0.0,18.025,5.7604572524
 06/06  17:00:00,88.9259199828,7.15240328703,23.4062113259,0.0,17.6635504202,40.6971502883,5.77050868346,0.0,0.0,5.77050868346
 06/06  18:00:00,95.4562912794,7.35290096663,23.2313728178,0.0,27.5259009287,37.3340067412,11.5702271113,0.0,0.0,11.5702271113
 06/06  19:00:00,97.9393175346,7.47008436818,23.2718465143,0.0,33.8341110165,33.3544677425,5.78024850678,0.0,0.0,5.78024850678
 06/06  20:00:00,111.072683801,7.57644672023,22.4926945794,0.0,36.5179666069,38.8247702939,5.77934879947,0.0,0.0,5.77934879947
 06/06  21:00:00,106.121803039,7.52603231281,21.2232826976,0.0,32.965339924,36.8579353714,11.5802612697,0.0,0.0,11.5802612697
 06/06  22:00:00,78.085179517,7.05709344404,17.2027347534,0.0,25.6355707503,20.6438685092,11.5509661009,0.0,0.0,11.5509661009
 06/06  23:00:00,54.7302884886,6.64135959848,13.8165305286,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/06  24:00:00,47.8402745808,6.46530508274,12.1283053722,0.0,11.6412384099,10.0650221343,5.76067425606,0.0,0.0,5.76067425606
 06/07  01:00:00,45.094553176,6.35333603055,11.0552389562,0.0,10.0992000411,10.047477231,5.7554591685,0.0,0.0,5.7554591685
 06/07  02:00:00,42.2707796292,6.25706652378,10.187298889,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  03:00:00,41.6966443211,6.19894278026,9.67128086218,0.0,8.25718729233,10.0299323277,5.75530018078,0.0,0.0,5.75530018078
 06/07  04:00:00,43.0404510695,6.16228287005,9.44516033169,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/07  05:00:00,49.2632089274,6.19552089075,9.93904916185,0.0,12.1011305571,15.3678112995,5.77535737759,0.0,0.0,5.77535737759
 06/07  06:00:00,79.4952418799,6.84323238342,15.6471604196,0.0,19.7275818095,37.2640762949,11.5804999472,0.0,0.0,11.5804999472
 06/07  07:00:00,103.547281611,7.30520782307,20.6331552454,0.0,24.3117294858,51.2795993405,17.4204795406,0.0,0.0,17.4204795406
 06/07  08:00:00,93.5716067115,6.86561895795,22.3720577788,0.0,23.6694662846,40.6342015617,23.4502236374,0.0,0.0,23.4502236374
 06/07  09:00:00,93.4101357489,6.94356742125,27.139923691,0.0,23.6694662846,35.6302164847,41.4090098384,0.0,18.025,23.3840098384
 06/07  10:00:00,76.1051735326,6.81022899851,27.5649577965,0.0,18.7433767983,22.9618409725,35.5405779737,0.0,18.025,17.5155779737
 06/07  11:00:00,78.6548848733,6.95989986097,29.9671994237,0.0,18.7433767983,22.9618409725,41.3302093873,0.0,18.025,23.3052093873
 06/07  12:00:00,80.9005213178,7.06556638648,32.063722897,0.0,18.5889407304,23.1597249699,35.5070350575,0.0,18.025,17.4820350575
 06/07  13:00:00,83.1426556965,7.2011857891,33.9237333224,0.0,18.7433767983,23.2517909448,35.5058899706,0.0,18.025,17.4808899706
 06/07  14:00:00,84.2867622113,7.31148487443,34.9575404437,0.0,18.7433767983,23.2517909448,35.5047476153,0.0,18.025,17.4797476153
 06/07  15:00:00,80.2556230973,7.22894718892,31.2988902758,0.0,18.7433767983,22.9618409725,35.5035844825,0.0,18.025,17.4785844825
 06/07  16:00:00,82.2973516475,7.22161835416,28.8966408169,0.0,18.7433767983,27.431320555,23.7853615753,0.0,18.025,5.7603615753
 06/07  17:00:00,95.016444912,7.49386988456,29.1552797935,0.0,17.6635504202,40.6971502883,5.77034382926,0.0,0.0,5.77034382926
 06/07  18:00:00,102.382795092,7.72891132964,29.7818818057,0.0,27.5259009287,37.3340067412,11.5695775928,0.0,0.0,11.5695775928
 06/07  19:00:00,104.952866802,7.8597568418,29.8957391006,0.0,33.8341110165,33.3544677425,5.78029963974,0.0,0.0,5.78029963974
 06/07  20:00:00,117.832884445,8.0182979288,28.8110544442,0.0,36.5179666069,38.8247702939,5.78014367848,0.0,0.0,5.78014367848
 06/07  21:00:00,112.68292423,7.98910306336,27.3213553374,0.0,32.965339924,36.8579353714,11.5792666062,0.0,0.0,11.5792666062
 06/07  22:00:00,84.0942699766,7.48563441972,22.7832997635,0.0,25.6355707503,20.6438685092,11.5499555387,0.0,0.0,11.5499555387
 06/07  23:00:00,59.7680815353,7.02117692231,18.4745121766,0.0,15.0252895274,11.7056064465,5.76544542671,0.0,0.0,5.76544542671
 06/07  24:00:00,52.4866201465,6.81440056678,16.4255656108,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/08  01:00:00,49.355328666,6.67255065594,14.9968046382,0.0,10.0992000411,10.047477231,5.75564463997,0.0,0.0,5.75564463997
 06/08  02:00:00,46.2310630003,6.55202006735,13.8526336511,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  03:00:00,45.3894950811,6.47503564606,13.0880442293,0.0,8.25718729233,10.0299323277,5.75546895787,0.0,0.0,5.75546895787
 06/08  04:00:00,46.4915127363,6.42389617285,12.6346125593,0.0,8.25718729233,11.6354268332,5.75986428834,0.0,0.0,5.75986428834
 06/08  05:00:00,52.8961354593,6.46315904831,13.3043498884,0.0,12.1011305571,15.3678112995,5.77475557726,0.0,0.0,5.77475557726
 06/08  06:00:00,83.0871251299,7.08749631687,18.9948014488,0.0,19.7275818095,37.2640762949,11.5782635844,0.0,0.0,11.5782635844
 06/08  07:00:00,108.622285312,7.59384838326,25.4195476461,0.0,24.3117294858,51.2795993405,11.6194744543,0.0,0.0,11.6194744543
 06/08  08:00:00,99.1666884535,7.16439341749,27.6683828909,0.0,23.6694662846,40.6342015617,23.4455084658,0.0,0.0,23.4455084658
 06/08  09:00:00,98.5269032241,7.22378842316,31.9764820256,0.0,23.6694662846,35.6302164847,41.4097143958,0.0,18.025,23.3847143958
 06/08  10:00:00,80.4338611555,7.04934600549,31.6545387446,0.0,18.7433767983,22.9618409725,41.3693574678,0.0,18.025,23.3443574678
 06/08  11:00:00,82.700256718,7.17045007891,33.8020277575,0.0,18.7433767983,22.9618409725,35.5073337434,0.0,18.025,17.4823337434
 06/08  12:00:00,85.9833016385,7.34645127508,36.8656242214,0.0,18.5889407304,23.1597249699,35.5059404567,0.0,18.025,17.4809404567
 06/08  13:00:00,88.4376258488,7.51591711513,38.9039781334,0.0,18.7433767983,23.2517909448,35.5049081438,0.0,18.025,17.4799081438
 06/08  14:00:00,89.4973610917,7.62671662502,39.8529143469,0.0,18.7433767983,23.2517909448,35.5014990568,0.0,18.025,17.4764990568
 06/08  15:00:00,89.9801365086,7.73044141043,40.5219165539,0.0,18.7433767983,22.9618409725,37.7704433012,0.0,18.025,19.7454433012
 06/08  16:00:00,95.8608815609,7.88627597333,41.7955206383,0.0,18.7433767983,27.431320555,21.5474683354,0.0,18.025,3.5224683354
 06/08  17:00:00,109.367626949,8.26744804305,42.7328929871,0.0,17.6635504202,40.6971502883,5.77019700555,0.0,0.0,5.77019700555
 06/08  18:00:00,116.275642172,8.49293734306,42.9107210709,0.0,27.5259009287,37.3340067412,11.5697968581,0.0,0.0,11.5697968581
 06/08  19:00:00,118.468567635,8.6228329075,42.648377563,0.0,33.8341110165,33.3544677425,5.77890002046,0.0,0.0,5.77890002046
 06/08  20:00:00,130.657195477,8.73141479439,40.9222595088,0.0,36.5179666069,38.8247702939,5.7787740247,0.0,0.0,5.7787740247
 06/08  21:00:00,124.258874294,8.63428598722,38.2521440007,0.0,32.965339924,36.8579353714,11.5799139566,0.0,0.0,11.5799139566
 06/08  22:00:00,94.1697597029,8.04193199594,32.3025076258,0.0,25.6355707503,20.6438685092,11.5503773205,0.0,0.0,11.5503773205
 06/08  23:00:00,68.3113657327,7.48896578863,26.5500154876,0.0,15.0252895274,11.7056064465,5.76530509212,0.0,0.0,5.76530509212
 06/08  24:00:00,59.457674257,7.20988872459,23.0011384215,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/09  01:00:00,55.1064383299,7.01656326977,20.4039072032,0.0,10.0992000411,10.047477231,5.7554704008,0.0,0.0,5.7554704008
 06/09  02:00:00,50.7450021906,6.84675026431,18.0718471898,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  03:00:00,48.7595008712,6.72559932524,16.2074915895,0.0,8.25718729233,10.0299323277,5.75557435995,0.0,0.0,5.75557435995
 06/09  04:00:00,48.972061364,6.63052122206,14.9085425188,0.0,8.25718729233,11.6354268332,5.75993411926,0.0,0.0,5.75993411926
 06/09  05:00:00,54.6428924181,6.62287775474,14.8914004318,0.0,12.1011305571,15.3678112995,5.774748572,0.0,0.0,5.774748572
 06/09  06:00:00,83.5977259092,7.18691054385,19.4060077895,0.0,19.7275818095,37.2640762949,11.5780032399,0.0,0.0,11.5780032399
 06/09  07:00:00,107.670912906,7.62023272414,24.4418178523,0.0,24.3117294858,51.2795993405,11.6189751973,0.0,0.0,11.6189751973
 06/09  08:00:00,96.6165821417,7.11702276969,25.1656654066,0.0,23.6694662846,40.6342015617,23.4439087055,0.0,0.0,23.4439087055
 06/09  09:00:00,97.4074601766,7.21550764025,30.8653330313,0.0,23.6694662846,35.6302164847,41.4081371804,0.0,18.025,23.3831371804
 06/09  10:00:00,81.2068489565,7.11445841603,32.3624238554,0.0,18.7433767983,22.9618409725,41.3682516571,0.0,18.025,23.3432516571
 06/09  11:00:00,83.3777179497,7.23180627227,34.4181391757,0.0,18.7433767983,22.9618409725,35.5061065466,0.0,18.025,17.4811065466
 06/09  12:00:00,83.1737720799,7.25943826087,34.1431146188,0.0,18.5889407304,23.1597249699,35.504614116,0.0,18.025,17.479614116
 06/09  13:00:00,83.8518632787,7.34390782357,34.4902310846,0.0,18.7433767983,23.2517909448,35.5013042163,0.0,18.025,17.4763042163
 06/09  14:00:00,86.8383640004,7.5357762144,37.2848638767,0.0,18.7433767983,23.2517909448,35.5037673859,0.0,18.025,17.4787673859
 06/09  15:00:00,89.6621421877,7.7330687464,40.2013011641,0.0,18.7433767983,22.9618409725,35.5023764605,0.0,18.025,17.4773764605
 06/09  16:00:00,93.8425655152,7.81210281523,39.8513838095,0.0,18.7433767983,27.431320555,23.7851864697,0.0,18.025,5.76018646973
 06/09  17:00:00,105.781732417,8.10885991268,39.3055972016,0.0,17.6635504202,40.6971502883,5.76978379936,0.0,0.0,5.76978379936
 06/09  18:00:00,112.931027102,8.33758995278,39.7214719367,0.0,27.5259009287,37.3340067412,11.5687284951,0.0,0.0,11.5687284951
 06/09  19:00:00,115.586561375,8.48579186653,39.9034256448,0.0,33.8341110165,33.3544677425,5.77993783644,0.0,0.0,5.77993783644
 06/09  20:00:00,127.874458405,8.59845070307,38.2725032329,0.0,36.5179666069,38.8247702939,5.77974632831,0.0,0.0,5.77974632831
 06/09  21:00:00,121.517769309,8.50514125319,35.6402024587,0.0,32.965339924,36.8579353714,11.5795341017,0.0,0.0,11.5795341017
 06/09  22:00:00,91.4095390551,7.92012006929,29.6641124781,0.0,25.6355707503,20.6438685092,11.5492462566,0.0,0.0,11.5492462566
 06/09  23:00:00,65.6994072143,7.38358905555,24.0434434422,0.0,15.0252895274,11.7056064465,5.76522944818,0.0,0.0,5.76522944818
 06/09  24:00:00,57.1463625927,7.12252518993,20.7771964559,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/10  01:00:00,56.1038982287,6.97750690757,18.6809468336,0.0,12.8411359301,10.0650221343,5.75552880835,0.0,0.0,5.75552880835
 06/10  02:00:00,48.8468946263,6.77093265031,16.2495633359,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  03:00:00,47.2420000836,6.64448480539,14.7711093084,0.0,8.25718729233,10.0299323277,5.75502742201,0.0,0.0,5.75502742201
 06/10  04:00:00,47.7454907836,6.55113223589,13.7613697206,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/10  05:00:00,49.3291650682,6.47709200858,13.1448021028,0.0,8.71707943955,15.3327214929,5.76530299308,0.0,0.0,5.76530299308
 06/10  06:00:00,66.0177999425,6.68487669462,15.1816794538,0.0,18.5082010057,25.6353820695,5.77429562103,0.0,0.0,5.77429562103
 06/10  07:00:00,88.3408301979,7.14986033946,20.7045005065,0.0,19.4083231844,41.0650158608,11.5791966559,0.0,0.0,11.5791966559
 06/10  08:00:00,120.562038305,7.6401866937,28.5586794241,0.0,26.3286599382,57.9988325916,29.4254487758,0.0,0.0,29.4254487758
 06/10  09:00:00,105.004318275,7.34983735754,28.445164144,0.0,26.3286599382,42.8504436482,41.467725704,0.0,18.025,23.442725704
 06/10  10:00:00,77.0980624755,6.90731697181,24.9753966204,0.0,21.7447113004,23.4437158914,41.4073125883,0.0,18.025,23.3823125883
 06/10  11:00:00,75.1935512632,6.89680396273,25.5430896152,0.0,19.3027497915,23.426170988,41.3665395286,0.0,18.025,23.3415395286
 06/10  12:00:00,75.8207241221,6.92948099812,25.9953696809,0.0,19.1483137236,23.7250123474,35.5045627379,0.0,18.025,17.4795627379
 06/10  13:00:00,79.1258288909,7.06289520227,29.0215136413,0.0,19.3027497915,23.7161209604,35.503019482,0.0,18.025,17.478019482
 06/10  14:00:00,81.645921432,7.18484517591,31.4196558008,0.0,19.3027497915,23.7161209604,35.5015415896,0.0,18.025,17.4765415896
 06/10  15:00:00,83.1380065886,7.32028599783,33.0662502234,0.0,19.3027497915,23.426170988,35.5000642447,0.0,18.025,17.4750642447
 06/10  16:00:00,88.1824693237,7.42323500106,33.5564587514,0.0,19.3027497915,27.8956505705,23.7851456593,0.0,18.025,5.76014565928
 06/10  17:00:00,96.7740864137,7.6769876418,33.271870171,0.0,18.2229234133,37.5968344597,5.76509019008,0.0,0.0,5.76509019008
 06/10  18:00:00,112.247212473,8.03157655408,34.437143214,0.0,32.690315043,37.0816133363,5.76988955746,0.0,0.0,5.76988955746
 06/10  19:00:00,113.085354162,8.22782072088,34.9674260856,0.0,36.8143715336,33.066984531,5.77953757892,0.0,0.0,5.77953757892
 06/10  20:00:00,123.336877742,8.37991233346,34.1747764115,0.0,36.3493007332,38.7721355839,5.77933706607,0.0,0.0,5.77933706607
 06/10  21:00:00,120.778295178,8.28936534061,31.9406015795,0.0,36.1807251679,36.8228455648,11.5396978962,0.0,0.0,11.5396978962
 06/10  22:00:00,94.1461018168,7.79628670797,27.1217073961,0.0,31.0351095914,20.6438685092,11.5783239276,0.0,0.0,11.5783239276
 06/10  23:00:00,66.2549508202,7.30544821971,22.2751499378,0.0,17.4250845679,11.7056064465,5.77480760984,0.0,0.0,5.77480760984
 06/10  24:00:00,57.1903311892,7.08388668919,19.6599131531,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/11  01:00:00,55.4125118141,6.93369298037,17.9139569771,0.0,12.925468867,10.100111941,5.7552553458,0.0,0.0,5.7552553458
 06/11  02:00:00,48.768914566,6.75384805849,16.069249402,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  03:00:00,47.5683510947,6.653558539,14.9689695912,0.0,8.34152022915,10.0650221343,5.7553252315,0.0,0.0,5.7553252315
 06/11  04:00:00,48.4591008873,6.58632281554,14.3203713844,0.0,8.34152022915,11.6705166398,5.75961851545,0.0,0.0,5.75961851545
 06/11  05:00:00,50.3062985449,6.530178014,13.9494362135,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 06/11  06:00:00,66.7424210634,6.72756397806,15.8636241327,0.0,18.5082010057,25.6353820695,5.77492907519,0.0,0.0,5.77492907519
 06/11  07:00:00,88.6789132433,7.17033346076,20.9027085262,0.0,19.4926561212,41.1001056674,11.5786486149,0.0,0.0,11.5786486149
 06/11  08:00:00,122.098639847,7.71977922877,30.0157144755,0.0,26.3286599382,57.9988325916,29.42410137,0.0,0.0,29.42410137
 06/11  09:00:00,108.841030167,7.52164890796,32.2295041109,0.0,26.2443270014,42.8153538416,41.4668108446,0.0,18.025,23.4418108446
 06/11  10:00:00,84.7941594265,7.25225511709,32.3265697192,0.0,21.7447113004,23.4437158914,41.4065344818,0.0,18.025,23.3815344818
 06/11  11:00:00,84.9032755205,7.35490365285,34.7350124106,0.0,19.3449162599,23.4437158914,41.3655885591,0.0,18.025,23.3405885591
 06/11  12:00:00,87.9297360107,7.53114006997,37.4430174693,0.0,19.190480192,23.7425572507,35.5038413895,0.0,18.025,17.4788413895
 06/11  13:00:00,89.8075488342,7.64343158263,39.1824149861,0.0,19.260583323,23.698576057,35.5050730151,0.0,18.025,17.4800730151
 06/11  14:00:00,90.4216951451,7.70442232979,39.7355701535,0.0,19.260583323,23.698576057,35.5006000138,0.0,18.025,17.4756000138
 06/11  15:00:00,87.1151695376,7.62272018887,36.8006962216,0.0,19.260583323,23.4086260847,35.499036966,0.0,18.025,17.474036966
 06/11  16:00:00,88.0260998523,7.52084822802,33.3621946441,0.0,19.260583323,27.8781056672,23.7849622342,0.0,18.025,5.75996223419
 06/11  17:00:00,95.5576535218,7.70065588112,32.0914894619,0.0,18.1807569449,37.5792895564,5.76500707369,0.0,0.0,5.76500707369
 06/11  18:00:00,111.417402272,8.05246871256,33.7058738582,0.0,32.6059821062,37.0465235296,5.76963533324,0.0,0.0,5.76963533324
 06/11  19:00:00,113.211561008,8.28581639692,35.0356505969,0.0,36.8143715336,33.066984531,5.77922831827,0.0,0.0,5.77922831827
 06/11  20:00:00,123.303223055,8.42280904943,33.9788164918,0.0,36.43363367,38.8072253906,5.77900883755,0.0,0.0,5.77900883755
 06/11  21:00:00,120.44448138,8.31582040912,31.6997692138,0.0,36.0963922311,36.7877557581,11.5392024994,0.0,0.0,11.5392024994
 06/11  22:00:00,92.2926399401,7.74917472087,25.4348002167,0.0,30.9507766546,20.6087787026,5.79882708474,0.0,0.0,5.79882708474
 06/11  23:00:00,63.6597387632,7.19797302814,19.7874243725,0.0,17.4250845679,11.7056064465,11.5295942342,0.0,0.0,11.5295942342
 06/11  24:00:00,54.8273379542,6.95524403571,17.306146237,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/12  01:00:00,50.1525937833,6.77894554267,15.6876944447,0.0,10.0992000411,10.047477231,5.75523239507,0.0,0.0,5.75523239507
 06/12  02:00:00,46.8498617116,6.63917000838,14.3843028773,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,45.5844770574,6.53135907734,13.2267220778,0.0,8.25718729233,10.0299323277,5.75499382331,0.0,0.0,5.75499382331
