Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  04:00:00,46.1651561459,6.44549879986,12.2866814895,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/12  05:00:00,52.3844982575,6.47649885935,12.779419432,0.0,12.1011305571,15.3678112995,11.5292644264,0.0,0.0,11.5292644264
 06/12  06:00:00,83.4965682985,7.15741296854,19.3344077354,0.0,19.7275818095,37.2640762949,5.79814876343,0.0,0.0,5.79814876343
 06/12  07:00:00,108.420053539,7.65192069568,25.1593481335,0.0,24.3117294858,51.2795993405,17.4158319022,0.0,0.0,17.4158319022
 06/12  08:00:00,98.7651355693,7.17342424884,27.2578722109,0.0,23.6694662846,40.6342015617,23.441367293,0.0,0.0,23.441367293
 06/12  09:00:00,97.9874257168,7.21636535675,31.4444803577,0.0,23.6694662846,35.6302164847,41.4014647726,0.0,18.025,23.3764647726
 06/12  10:00:00,78.0119890065,6.93780620638,29.3442456927,0.0,18.7433767983,22.9618409725,35.5356920606,0.0,18.025,17.5106920606
 06/12  11:00:00,75.3707800722,6.84412384652,26.7989020741,0.0,18.7433767983,22.9618409725,35.5041415791,0.0,18.025,17.4791415791
 06/12  12:00:00,74.5347483226,6.81231062522,25.9512367961,0.0,18.5889407304,23.1597249699,41.3200609796,0.0,18.025,23.2950609796
 06/12  13:00:00,71.4791976942,6.69892248248,22.7625722684,0.0,18.7433767983,23.2517909448,35.5018131157,0.0,18.025,17.4768131157
 06/12  14:00:00,71.9855071963,6.70853371335,23.2592696482,0.0,18.7433767983,23.2517909448,35.5001334192,0.0,18.025,17.4751334192
 06/12  15:00:00,74.2803981995,6.84172261517,25.710920946,0.0,18.7433767983,22.9618409725,35.5022362948,0.0,18.025,17.4772362948
 06/12  16:00:00,78.7852815134,6.91346224082,25.6927554482,0.0,18.7433767983,27.431320555,23.7850631611,0.0,18.025,5.76006316114
 06/12  17:00:00,91.25946634,7.21287643116,25.6793436628,0.0,17.6635504202,40.6971502883,5.76978529086,0.0,0.0,5.76978529086
 06/12  18:00:00,96.6785425042,7.39884645713,24.4077913118,0.0,27.5259009287,37.3340067412,5.79370005246,0.0,0.0,5.79370005246
 06/12  19:00:00,98.8292098221,7.51921171767,24.1126901645,0.0,33.8341110165,33.3544677425,11.5385305072,0.0,0.0,11.5385305072
 06/12  20:00:00,112.703492054,7.69136892981,24.008659872,0.0,36.5179666069,38.8247702939,5.77871546012,0.0,0.0,5.77871546012
 06/12  21:00:00,107.56186952,7.63108323189,22.5584184912,0.0,32.965339924,36.8579353714,11.577287375,0.0,0.0,11.577287375
 06/12  22:00:00,78.7374553187,7.11440516157,17.7977953395,0.0,25.6355707503,20.6438685092,5.7841884687,0.0,0.0,5.7841884687
 06/12  23:00:00,54.7827471015,6.66221227511,13.8481828217,0.0,15.0252895274,11.7056064465,5.76418122102,0.0,0.0,5.76418122102
 06/12  24:00:00,47.7420370474,6.47590125123,12.0195084165,0.0,11.6412384099,10.0650221343,5.75910098961,0.0,0.0,5.75910098961
 06/13  01:00:00,44.3459845255,6.31977255632,10.3402707261,0.0,10.0992000411,10.047477231,0.376510205276,0.356510205276,0.0,0.02
 06/13  02:00:00,41.1175672292,6.19503934237,9.09613663051,0.0,8.25718729233,10.0299323277,6.45409283348,0.698747331168,0.0,5.75534550231
 06/13  03:00:00,40.2359923803,6.11602021407,8.29358841533,0.0,8.25718729233,10.0299323277,0.982604214221,0.962604214221,0.0,0.02
 06/13  04:00:00,41.2506555057,6.05919763908,7.75848435833,0.0,8.25718729233,11.6354268332,6.84087399503,1.08108315747,0.0,5.75979083756
 06/13  05:00:00,47.017710767,6.0673310562,7.82181349963,0.0,12.1011305571,15.3678112995,7.02130596149,1.24674188425,0.0,5.77456407724
 06/13  06:00:00,75.5192062125,6.59479937471,11.9196744961,0.0,19.7275818095,37.2640762949,12.7872004276,1.21041831233,0.0,11.5767821152
 06/13  07:00:00,97.8614582986,6.97661412932,15.2760892466,0.0,24.3117294858,51.2795993405,12.2128077849,0.596080126699,0.0,11.6167276582
 06/13  08:00:00,84.2732500743,6.44930054309,13.4901261996,0.0,23.6694662846,40.6342015617,29.2932058333,0.0,0.0,29.2932058333
 06/13  09:00:00,80.5917198196,6.38932057729,14.8758290623,0.0,23.6694662846,35.6302164847,35.5635737126,0.0,18.025,17.5385737126
 06/13  10:00:00,62.3097801763,6.21201365758,14.3678407754,0.0,18.7433767983,22.9618409725,41.3621194506,0.0,18.025,23.3371194506
 06/13  11:00:00,63.720547932,6.28413535564,15.7086655409,0.0,18.7433767983,22.9618409725,35.5037393743,0.0,18.025,17.4787393743
 06/13  12:00:00,64.9886969506,6.34692310636,16.8705794303,0.0,18.5889407304,23.1597249699,35.5027232994,0.0,18.025,17.4777232994
 06/13  13:00:00,65.7916318869,6.40308269826,17.3708508687,0.0,18.7433767983,23.2517909448,35.5009243905,0.0,18.025,17.4759243905
 06/13  14:00:00,67.3417355007,6.4995021615,18.8245348383,0.0,18.7433767983,23.2517909448,35.5010051716,0.0,18.025,17.4760051716
 06/13  15:00:00,67.8138156038,6.59027843951,19.4957904625,0.0,18.7433767983,22.9618409725,35.499181918,0.0,18.025,17.474181918
 06/13  16:00:00,72.2834375441,6.68416342151,19.4202214107,0.0,18.7433767983,27.431320555,23.7848981994,0.0,18.025,5.75989819943
 06/13  17:00:00,84.6652361555,6.95222648839,19.3457742457,0.0,17.6635504202,40.6971502883,5.76954519796,0.0,0.0,5.76954519796
 06/13  18:00:00,91.3143001064,7.14117951451,19.3012285782,0.0,27.5259009287,37.3340067412,11.5676767366,0.0,0.0,11.5676767366
 06/13  19:00:00,93.1666001011,7.2203796409,18.7489300927,0.0,33.8341110165,33.3544677425,5.77895892562,0.0,0.0,5.77895892562
 06/13  20:00:00,107.168732529,7.35441523623,18.8108678718,0.0,36.5179666069,38.8247702939,5.79554232568,0.0168461768135,0.0,5.77869614887
 06/13  21:00:00,103.363011625,7.37184237772,18.6188212523,0.0,32.965339924,36.8579353714,11.5777800391,0.0,0.0,11.5777800391
 06/13  22:00:00,75.9873164291,6.93536017642,15.2267102969,0.0,25.6355707503,20.6438685092,11.5484775514,0.0,0.0,11.5484775514
 06/13  23:00:00,52.4832737531,6.50431358476,11.7066206607,0.0,15.0252895274,11.7056064465,0.432748319977,0.412748319977,0.0,0.02
 06/13  24:00:00,45.1472990869,6.29103034153,9.60965031987,0.0,11.6412384099,10.0650221343,6.98718765486,1.22704020233,0.0,5.76014745253
 06/14  01:00:00,42.1249992536,6.1554123095,8.28364469826,0.0,10.0992000411,10.047477231,7.34815889584,1.59283756898,0.0,5.75532132686
 06/14  02:00:00,38.9919845455,6.03194848281,7.13365562877,0.0,8.25718729233,10.0299323277,2.13019413099,2.11019413099,0.0,0.02
 06/14  03:00:00,38.1700973321,5.95287143645,6.39084141413,0.0,8.25718729233,10.0299323277,8.4555628752,2.70050863796,0.0,5.75505423724
 06/14  04:00:00,39.2717737645,5.89977715516,5.93903511589,0.0,8.25718729233,11.6354268332,3.03901332588,3.01901332588,0.0,0.02
 06/14  05:00:00,45.147362168,5.91371529014,6.10509110277,0.0,12.1011305571,15.3678112995,8.36564800116,2.59122578897,0.0,5.7744222122
 06/14  06:00:00,73.5749047378,6.43581068849,10.1343832971,0.0,19.7275818095,37.2640762949,13.9713951748,2.39403733251,0.0,11.5773578423
 06/14  07:00:00,96.2467831575,6.84533505738,13.7927128954,0.0,24.3117294858,51.2795993405,18.5685528583,1.15465003923,0.0,17.4139028191
 06/14  08:00:00,84.7403139874,6.45423046483,13.9522786689,0.0,23.6694662846,40.6342015617,23.4360930675,0.0,0.0,23.4360930675
 06/14  09:00:00,83.1613057977,6.48232785263,17.3524199331,0.0,23.6694662846,35.6302164847,41.3954415864,0.0,18.025,23.3704415864
 06/14  10:00:00,65.1458472627,6.31056170168,17.1053713244,0.0,18.7433767983,22.9618409725,35.5331425056,0.0,18.025,17.5081425056
 06/14  11:00:00,66.2983998665,6.37169689365,18.1989622652,0.0,18.7433767983,22.9618409725,35.5027658742,0.0,18.025,17.4777658742
 06/14  12:00:00,66.4516451036,6.41424868071,18.2662053505,0.0,18.5889407304,23.1597249699,35.5000699677,0.0,18.025,17.4750699677
 06/14  13:00:00,68.8822675484,6.5432273782,20.3213496414,0.0,18.7433767983,23.2517909448,35.4981037954,0.0,18.025,17.4731037954
 06/14  14:00:00,71.0814579026,6.67737344738,22.386393678,0.0,18.7433767983,23.2517909448,41.3162277899,0.0,18.025,23.2912277899
 06/14  15:00:00,71.6791591609,6.7805545833,23.1708648641,0.0,18.7433767983,22.9618409725,35.4986953606,0.0,18.025,17.4736953606
 06/14  16:00:00,76.3503338355,6.87888637243,23.2924010054,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,88.4539583108,7.15565607023,22.9310734888,0.0,17.6635504202,40.6971502883,5.76954723891,0.0,0.0,5.76954723891
 06/14  18:00:00,95.5283483739,7.37443397088,23.2820386682,0.0,27.5259009287,37.3340067412,11.5669113625,0.0,0.0,11.5669113625
 06/14  19:00:00,98.3626083471,7.53008414883,23.635246684,0.0,33.8341110165,33.3544677425,5.77825601427,0.0,0.0,5.77825601427
 06/14  20:00:00,111.41133374,7.66430951077,22.743582267,0.0,36.5179666069,38.8247702939,5.77803227446,0.0,0.0,5.77803227446
 06/14  21:00:00,106.572340062,7.62117928141,21.5788359029,0.0,32.965339924,36.8579353714,11.5771387486,0.0,0.0,11.5771387486
 06/14  22:00:00,78.5512139358,7.14229884976,17.5836836573,0.0,25.6355707503,20.6438685092,11.5478787132,0.0,0.0,11.5478787132
 06/14  23:00:00,54.7887380037,6.69294280297,13.823461467,0.0,15.0252895274,11.7056064465,5.76483089426,0.0,0.0,5.76483089426
 06/14  24:00:00,47.4302774879,6.47341622217,11.7102536609,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/15  01:00:00,44.2453827743,6.32421161831,10.2352319835,0.0,10.0992000411,10.047477231,5.7552364177,0.0,0.0,5.7552364177
 06/15  02:00:00,41.0465855741,6.19516706719,9.02504466369,0.0,8.25718729233,10.0299323277,0.0383326650447,0.0183326650447,0.0,0.02
 06/15  03:00:00,40.1344296713,6.10905450673,8.1989935234,0.0,8.25718729233,10.0299323277,5.99259805524,0.237354960821,0.0,5.75524309442
 06/15  04:00:00,41.0743451779,6.04397441311,7.59741560986,0.0,8.25718729233,11.6354268332,0.538970013727,0.518970013727,0.0,0.02
 06/15  05:00:00,46.8214184672,6.04851591239,7.64435682648,0.0,12.1011305571,15.3678112995,12.2848301277,0.756639019223,0.0,11.5281911085
 06/15  06:00:00,75.4627936562,6.58153828462,11.8765664917,0.0,19.7275818095,37.2640762949,6.34220608294,0.54388891157,0.0,5.79831717137
 06/15  07:00:00,98.3354340889,6.98205560665,15.7446707724,0.0,24.3117294858,51.2795993405,17.4129888403,0.0,0.0,17.4129888403
 06/15  08:00:00,86.7435737286,6.56452965208,15.8452584043,0.0,23.6694662846,40.6342015617,23.4346963813,0.0,0.0,23.4346963813
 06/15  09:00:00,85.9159095118,6.60663082104,19.9827350094,0.0,23.6694662846,35.6302164847,41.3950567099,0.0,18.025,23.3700567099
 06/15  10:00:00,69.4123312071,6.49728421748,21.185139838,0.0,18.7433767983,22.9618409725,35.5329875882,0.0,18.025,17.5079875882
 06/15  11:00:00,71.228818315,6.59406436291,22.9070187638,0.0,18.7433767983,22.9618409725,35.502823221,0.0,18.025,17.477823221
 06/15  12:00:00,73.4076563263,6.71757248653,24.9188996914,0.0,18.5889407304,23.1597249699,35.4971809375,0.0,18.025,17.4721809375
 06/15  13:00:00,75.4632394255,6.84867416553,26.5968804336,0.0,18.7433767983,23.2517909448,35.4988923932,0.0,18.025,17.4738923932
 06/15  14:00:00,76.9878742582,6.96994307742,28.0002474704,0.0,18.7433767983,23.2517909448,41.317089694,0.0,18.025,23.292089694
 06/15  15:00:00,78.0758551107,7.10587805545,29.2422428624,0.0,18.7433767983,22.9618409725,35.4992211229,0.0,18.025,17.4742211229
 06/15  16:00:00,83.1792664888,7.23383138581,29.7663938671,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,96.007109276,7.55299581777,30.086894174,0.0,17.6635504202,40.6971502883,5.7693442696,0.0,0.0,5.7693442696
 06/15  18:00:00,102.101249561,7.73277590447,29.4966165504,0.0,27.5259009287,37.3340067412,11.5667283646,0.0,0.0,11.5667283646
 06/15  19:00:00,103.93986407,7.84490246227,28.8976964785,0.0,33.8341110165,33.3544677425,5.77845107957,0.0,0.0,5.77845107957
 06/15  20:00:00,116.40310195,7.96044222241,27.4392317373,0.0,36.5179666069,38.8247702939,11.5361693895,0.0,0.0,11.5361693895
 06/15  21:00:00,110.537710472,7.89202783049,25.2733756279,0.0,32.965339924,36.8579353714,5.79849208918,0.0,0.0,5.79849208918
 06/15  22:00:00,81.7607880724,7.38071499234,20.5548569487,0.0,25.6355707503,20.6438685092,11.547869275,0.0,0.0,11.547869275
 06/15  23:00:00,57.4522085601,6.90501755692,16.2748645304,0.0,15.0252895274,11.7056064465,5.76475796383,0.0,0.0,5.76475796383
 06/15  24:00:00,49.8515240725,6.66743447122,13.937488994,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/16  01:00:00,46.4070910348,6.49918349928,12.2219734504,0.0,10.0992000411,10.047477231,5.75512909677,0.0,0.0,5.75512909677
 06/16  02:00:00,42.9270008319,6.35168512109,10.7489464452,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  03:00:00,41.7722822549,6.24946989633,9.69643608134,0.0,8.25718729233,10.0299323277,5.75483083076,0.0,0.0,5.75483083076
 06/16  04:00:00,42.5757514829,6.17393696026,8.96886480061,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/16  05:00:00,48.2138320524,6.16981634724,8.915481513,0.0,12.1011305571,15.3678112995,11.7734253624,0.245280008034,0.0,11.5281453543
 06/16  06:00:00,76.7869065606,6.69688826121,13.0853487482,0.0,19.7275818095,37.2640762949,6.08137658182,0.283110021285,0.0,5.79826656054
 06/16  07:00:00,99.9799497332,7.11592940783,17.2553390149,0.0,24.3117294858,51.2795993405,17.4122413769,0.0,0.0,17.4122413769
 06/16  08:00:00,88.6855708691,6.69220063267,17.6596019927,0.0,23.6694662846,40.6342015617,23.4334755764,0.0,0.0,23.4334755764
 06/16  09:00:00,85.2315331925,6.63055117285,19.2744508099,0.0,23.6694662846,35.6302164847,41.393873952,0.0,18.025,23.368873952
 06/16  10:00:00,67.4376217849,6.47098116138,19.2367426673,0.0,18.7433767983,22.9618409725,35.5320698884,0.0,18.025,17.5070698884
 06/16  11:00:00,69.2100218996,6.56106058293,20.9212322354,0.0,18.7433767983,22.9618409725,35.5013849793,0.0,18.025,17.4763849793
 06/16  12:00:00,70.3274659639,6.62790857994,21.9283790824,0.0,18.5889407304,23.1597249699,35.4961772728,0.0,18.025,17.4711772728
 06/16  13:00:00,72.0702041084,6.72892715865,23.3235983409,0.0,18.7433767983,23.2517909448,35.4977729977,0.0,18.025,17.4727729977
 06/16  14:00:00,73.0583886819,6.81498680501,24.2257237908,0.0,18.7433767983,23.2517909448,41.3154364769,0.0,18.025,23.2904364769
 06/16  15:00:00,73.4025988039,6.90360102643,24.771269785,0.0,18.7433767983,22.9618409725,35.4978527389,0.0,18.025,17.4728527389
 06/16  16:00:00,77.820138853,6.98380748753,24.6572972679,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,90.3909016707,7.27454414212,24.7491478889,0.0,17.6635504202,40.6971502883,5.76933505325,0.0,0.0,5.76933505325
 06/16  18:00:00,96.8542780266,7.4626597149,24.5197781732,0.0,27.5259009287,37.3340067412,11.5663382177,0.0,0.0,11.5663382177
 06/16  19:00:00,98.935439927,7.57535646492,24.1628317327,0.0,33.8341110165,33.3544677425,5.77803552581,0.0,0.0,5.77803552581
 06/16  20:00:00,112.064062345,7.70167951125,23.3589667297,0.0,36.5179666069,38.8247702939,5.77778010421,0.0,0.0,5.77778010421
 06/16  21:00:00,107.469963082,7.68023590963,22.4174411119,0.0,32.965339924,36.8579353714,11.5762224163,0.0,0.0,11.5762224163
 06/16  22:00:00,79.5864418656,7.22090706399,18.5403320371,0.0,25.6355707503,20.6438685092,11.547280862,0.0,0.0,11.547280862
 06/16  23:00:00,55.8662600925,6.78820838342,14.805734694,0.0,15.0252895274,11.7056064465,5.76344077037,0.0,0.0,5.76344077037
 06/16  24:00:00,48.70861088,6.58103630759,12.8809794919,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/17  01:00:00,48.6076194522,6.47053743127,11.691671706,0.0,12.8411359301,10.0650221343,5.75495819257,0.0,0.0,5.75495819257
 06/17  02:00:00,42.1126735198,6.2966975048,9.98961185339,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  03:00:00,40.93446108,6.193042045,8.91504734374,0.0,8.25718729233,10.0299323277,5.75493317993,0.0,0.0,5.75493317993
 06/17  04:00:00,42.0942447813,6.14260192893,8.51870107963,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/17  05:00:00,44.1582825509,6.10183564944,8.34923172641,0.0,8.71707943955,15.3327214929,5.76464537026,0.0,0.0,5.76464537026
 06/17  06:00:00,60.1423212695,6.26574173724,9.7254179246,0.0,18.5082010057,25.6353820695,5.77379542899,0.0,0.0,5.77379542899
 06/17  07:00:00,79.8056899867,6.61340594385,12.7059493508,0.0,19.4083231844,41.0650158608,11.5760092295,0.0,0.0,11.5760092295
 06/17  08:00:00,110.605864391,7.11826010479,19.1246118596,0.0,26.3286599382,57.9988325916,29.4059274177,0.0,0.0,29.4059274177
 06/17  09:00:00,97.9921067679,6.97244172137,21.8104812397,0.0,26.3286599382,42.8504436482,41.452881693,0.0,18.025,23.427881693
 06/17  10:00:00,72.1903028762,6.64351681292,20.3315186169,0.0,21.7447113004,23.4437158914,41.3985211113,0.0,18.025,23.3735211113
 06/17  11:00:00,68.6520902707,6.59722189466,19.3012778478,0.0,19.3027497915,23.426170988,35.5305074517,0.0,18.025,17.5055074517
 06/17  12:00:00,70.5128509363,6.69725095254,20.9197665618,0.0,19.1483137236,23.7250123474,35.4946931337,0.0,18.025,17.4696931337
 06/17  13:00:00,73.3598268041,6.8243696678,23.4940819619,0.0,19.3027497915,23.7161209604,35.4960881887,0.0,18.025,17.4710881887
 06/17  14:00:00,74.8128577881,6.93515257765,24.8363292925,0.0,19.3027497915,23.7161209604,36.6636508438,0.0,18.025,18.6386508438
 06/17  15:00:00,75.5836805311,7.02988284665,25.8023728766,0.0,19.3027497915,23.426170988,40.1474938577,0.0,18.025,22.1224938577
 06/17  16:00:00,80.2014739746,7.09627345197,25.9024709612,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,88.8257934405,7.31894200851,25.6816767032,0.0,18.2229234133,37.5968344597,5.76421730868,0.0,0.0,5.76421730868
 06/17  18:00:00,103.897231035,7.6211871336,26.4976171283,0.0,32.690315043,37.0816133363,5.76900915607,0.0,0.0,5.76900915607
 06/17  19:00:00,103.799558764,7.75404215844,26.1555000201,0.0,36.8143715336,33.066984531,5.77788868827,0.0,0.0,5.77788868827
 06/17  20:00:00,114.533303951,7.90029740728,25.8509037621,0.0,36.3493007332,38.7721355839,5.77762896131,0.0,0.0,5.77762896131
 06/17  21:00:00,113.382080458,7.86277435892,24.9710714195,0.0,36.1807251679,36.8228455648,11.5374438368,0.0,0.0,11.5374438368
 06/17  22:00:00,87.9269016013,7.42940092141,21.2695293125,0.0,31.0351095914,20.6438685092,11.5751934882,0.0,0.0,11.5751934882
 06/17  23:00:00,60.7326611347,6.97669170154,17.0816977887,0.0,17.4250845679,11.7056064465,5.77407386737,0.0,0.0,5.77407386737
 06/17  24:00:00,52.1638572781,6.77044466497,14.9469272316,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/18  01:00:00,50.493314609,6.61750384513,13.310982991,0.0,12.925468867,10.100111941,5.7549303622,0.0,0.0,5.7549303622
 06/18  02:00:00,44.1760698876,6.45222603014,11.7780609764,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  03:00:00,43.0019854097,6.34895185061,10.7072443856,0.0,8.34152022915,10.0650221343,5.75488902237,0.0,0.0,5.75488902237
 06/18  04:00:00,43.8567246875,6.27972001739,10.0246441663,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/18  05:00:00,45.9465813559,6.23864282367,9.88131060029,0.0,8.80141237637,15.3678112995,5.76446542811,0.0,0.0,5.76446542811
 06/18  06:00:00,62.4381886122,6.44339726291,11.8436388963,0.0,18.5082010057,25.6353820695,5.77392847402,0.0,0.0,5.77392847402
 06/18  07:00:00,83.4868213771,6.86055050339,16.0205348275,0.0,19.4926561212,41.1001056674,11.5742530999,0.0,0.0,11.5742530999
 06/18  08:00:00,115.260171978,7.39220726261,23.50499833,0.0,26.3286599382,57.9988325916,29.4054512607,0.0,0.0,29.4054512607
 06/18  09:00:00,102.495766695,7.21557329684,26.1904477342,0.0,26.2443270014,42.8153538416,41.452685503,0.0,18.025,23.427685503
 06/18  10:00:00,76.6579550863,6.85447623812,24.5882245532,0.0,21.7447113004,23.4437158914,41.3974399273,0.0,18.025,23.3724399273
 06/18  11:00:00,74.787697135,6.85204067945,25.1223631717,0.0,19.3449162599,23.4437158914,35.5293026812,0.0,18.025,17.5043026812
 06/18  12:00:00,74.4972751401,6.84277724515,24.698959781,0.0,19.190480192,23.7425572507,35.4948888963,0.0,18.025,17.4698888963
 06/18  13:00:00,75.3038176175,6.87600084283,25.4461584879,0.0,19.260583323,23.698576057,35.496127611,0.0,18.025,17.471127611
 06/18  14:00:00,75.8460835293,6.91548209826,25.9489431853,0.0,19.260583323,23.698576057,41.3129048564,0.0,18.025,23.2879048564
 06/18  15:00:00,75.7551595504,6.95117922621,26.112272693,0.0,19.260583323,23.4086260847,35.4957037931,0.0,18.025,17.4707037931
 06/18  16:00:00,80.5758401684,7.00653657588,26.4262913103,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,89.5098570595,7.23427085284,26.5101306189,0.0,18.1807569449,37.5792895564,5.76427633568,0.0,0.0,5.76427633568
 06/18  18:00:00,105.227648712,7.58235098603,27.9863029532,0.0,32.6059821062,37.0465235296,5.76903317008,0.0,0.0,5.76903317008
 06/18  19:00:00,106.284278859,7.77739110146,28.6168834974,0.0,36.8143715336,33.066984531,5.77786354855,0.0,0.0,5.77786354855
 06/18  20:00:00,116.841581115,7.9453017034,27.9947663003,0.0,36.43363367,38.8072253906,9.74411777817,0.0,0.0,9.74411777817
 06/18  21:00:00,114.379725736,7.88568324754,26.0652433697,0.0,36.0963922311,36.7877557581,7.56870287044,0.0,0.0,7.56870287044
 06/18  22:00:00,88.3992446846,7.43635556252,21.8543593906,0.0,30.9507766546,20.6087787026,11.5748453029,0.0,0.0,11.5748453029
 06/18  23:00:00,61.459250333,6.99599010699,17.7889997067,0.0,17.4250845679,11.7056064465,5.77396365098,0.0,0.0,5.77396365098
 06/18  24:00:00,53.3037343947,6.8117445902,15.9260880499,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/19  01:00:00,48.6249606213,6.64596144157,14.2930796226,0.0,10.0992000411,10.047477231,5.75487561381,0.0,0.0,5.75487561381
 06/19  02:00:00,45.3776350736,6.51816983551,13.0331098679,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  03:00:00,44.4964346069,6.44000720687,12.2300656236,0.0,8.25718729233,10.0299323277,5.75481915389,0.0,0.0,5.75481915389
 06/19  04:00:00,45.5228042319,6.38558233388,11.704290619,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/19  05:00:00,51.5044126226,6.40567633755,11.9702356448,0.0,12.1011305571,15.3678112995,11.5273714906,0.0,0.0,11.5273714906
 06/19  06:00:00,80.8072671528,6.98915038494,16.8135046572,0.0,19.7275818095,37.2640762949,5.79762510331,0.0,0.0,5.79762510331
 06/19  07:00:00,104.532131825,7.42547006827,21.4980558135,0.0,24.3117294858,51.2795993405,17.4096426244,0.0,0.0,17.4096426244
 06/19  08:00:00,94.0240737139,6.97584233189,22.7145137342,0.0,23.6694662846,40.6342015617,23.4274501851,0.0,0.0,23.4274501851
 06/19  09:00:00,91.4684301224,6.93493346249,25.2070007063,0.0,23.6694662846,35.6302164847,41.3900926585,0.0,18.025,23.3650926585
 06/19  10:00:00,71.9827659157,6.6847606946,23.5681360829,0.0,18.7433767983,22.9618409725,35.5289869624,0.0,18.025,17.5039869624
 06/19  11:00:00,72.197201547,6.68993568607,23.7795550523,0.0,18.7433767983,22.9618409725,35.4986380392,0.0,18.025,17.4736380392
 06/19  12:00:00,73.8012671466,6.74865097161,25.2814559759,0.0,18.5889407304,23.1597249699,35.4972698259,0.0,18.025,17.4722698259
 06/19  13:00:00,77.1772865854,6.87282207693,28.2868025494,0.0,18.7433767983,23.2517909448,35.4960814256,0.0,18.025,17.4710814256
 06/19  14:00:00,77.5321880663,6.90383421704,28.6106932513,0.0,18.7433767983,23.2517909448,35.4942774369,0.0,18.025,17.4692774369
 06/19  15:00:00,76.0016741756,6.89398171984,27.3799815605,0.0,18.7433767983,22.9618409725,35.4955950334,0.0,18.025,17.4705950334
 06/19  16:00:00,81.0719930555,6.98460294597,27.9083759456,0.0,18.7433767983,27.431320555,23.7837108999,0.0,18.025,5.75871089994
 06/19  17:00:00,94.420798603,7.32484219531,28.7287779732,0.0,17.6635504202,40.6971502883,5.76896557906,0.0,0.0,5.76896557906
 06/19  18:00:00,101.728551782,7.57784845302,29.2789168949,0.0,27.5259009287,37.3340067412,11.5651249984,0.0,0.0,11.5651249984
 06/19  19:00:00,104.469927469,7.73986693108,29.5328454355,0.0,33.8341110165,33.3544677425,5.77858694085,0.0,0.0,5.77858694085
 06/19  20:00:00,116.487605744,7.88191496415,27.6023191165,0.0,36.5179666069,38.8247702939,5.77750984624,0.0,0.0,5.77750984624
 06/19  21:00:00,110.513633807,7.81219631386,25.3292047089,0.0,32.965339924,36.8579353714,11.5750399078,0.0,0.0,11.5750399078
 06/19  22:00:00,81.7705724015,7.30063969369,20.6447773073,0.0,25.6355707503,20.6438685092,5.78310270842,0.0,0.0,5.78310270842
 06/19  23:00:00,57.7073974456,6.85184439565,16.5832597594,0.0,15.0252895274,11.7056064465,5.76440156455,0.0,0.0,5.76440156455
 06/19  24:00:00,50.5027829954,6.65660204293,14.5995986686,0.0,11.6412384099,10.0650221343,5.75958118072,0.0,0.0,5.75958118072
 06/20  01:00:00,47.415951268,6.52415121292,13.2058913528,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/20  02:00:00,44.2943661011,6.4094190123,12.058590351,0.0,8.25718729233,10.0299323277,5.75494245386,0.0,0.0,5.75494245386
 06/20  03:00:00,43.4658156016,6.33713767402,11.3023269018,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,44.5513930004,6.28780503483,10.8306597636,0.0,8.25718729233,11.6354268332,5.75965158726,0.0,0.0,5.75965158726
 06/20  05:00:00,50.6394752768,6.3141421083,11.196845525,0.0,12.1011305571,15.3678112995,5.77357663995,0.0,0.0,5.77357663995
 06/20  06:00:00,79.8132915726,6.89781736527,15.9108756992,0.0,19.7275818095,37.2640762949,11.5746888051,0.0,0.0,11.5746888051
 06/20  07:00:00,102.848865362,7.30851503444,19.9317748905,0.0,24.3117294858,51.2795993405,11.6125178718,0.0,0.0,11.6125178718
 06/20  08:00:00,90.0887043253,6.77288429263,18.9821181307,0.0,23.6694662846,40.6342015617,23.4287019727,0.0,0.0,23.4287019727
 06/20  09:00:00,86.1581192913,6.68451786284,20.1471208128,0.0,23.6694662846,35.6302164847,41.3935946618,0.0,18.025,23.3685946618
 06/20  10:00:00,66.7666899766,6.42578334067,18.6110433715,0.0,18.7433767983,22.9618409725,35.5274894444,0.0,18.025,17.5024894444
 06/20  11:00:00,67.5652352173,6.4538735432,19.3836563059,0.0,18.7433767983,22.9618409725,41.3156542091,0.0,18.025,23.2906542091
 06/20  12:00:00,69.3165283546,6.52045143688,21.0249246425,0.0,18.5889407304,23.1597249699,35.494364411,0.0,18.025,17.469364411
 06/20  13:00:00,71.8031642937,6.63599756869,23.1495117824,0.0,18.7433767983,23.2517909448,35.4955516282,0.0,18.025,17.4705516282
 06/20  14:00:00,73.2465023141,6.72330400441,24.5055430283,0.0,18.7433767983,23.2517909448,35.4967521216,0.0,18.025,17.4717521216
 06/20  15:00:00,73.6735207976,6.79011235309,25.1557031335,0.0,18.7433767983,22.9618409725,35.494253001,0.0,18.025,17.469253001
 06/20  16:00:00,78.0393003896,6.86115437896,24.9991338687,0.0,18.7433767983,27.431320555,23.7844011872,0.0,18.025,5.75940118716
 06/20  17:00:00,90.4156904857,7.17585419497,24.8726662692,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 06/20  18:00:00,96.0642533177,7.35883763359,23.8336489172,0.0,27.5259009287,37.3340067412,11.5647104297,0.0,0.0,11.5647104297
 06/20  19:00:00,98.0326737783,7.47096299322,23.364507126,0.0,33.8341110165,33.3544677425,5.77818338359,0.0,0.0,5.77818338359
 06/20  20:00:00,111.747094018,7.63272756588,23.111002293,0.0,36.5179666069,38.8247702939,11.5354326125,0.0,0.0,11.5354326125
 06/20  21:00:00,107.129164586,7.60330603008,22.1536473955,0.0,32.965339924,36.8579353714,5.7964954717,0.0,0.0,5.7964954717
 06/20  22:00:00,78.9692165864,7.12749264273,18.0165791864,0.0,25.6355707503,20.6438685092,11.5463867863,0.0,0.0,11.5463867863
 06/20  23:00:00,55.4251009204,6.6983098263,14.4545043676,0.0,15.0252895274,11.7056064465,5.7642507628,0.0,0.0,5.7642507628
 06/20  24:00:00,48.3330718892,6.50792319319,12.5785798218,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,45.4506127756,6.38693405718,11.3777678246,0.0,10.0992000411,10.047477231,5.75472162835,0.0,0.0,5.75472162835
 06/21  02:00:00,42.5379439793,6.284990066,10.4266085679,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,41.8869321281,6.22266296004,9.83791578932,0.0,8.25718729233,10.0299323277,5.75491995353,0.0,0.0,5.75491995353
 06/21  04:00:00,43.153003526,6.18352316678,9.53656344348,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/21  05:00:00,49.4212827493,6.21962722279,10.073176494,0.0,12.1011305571,15.3678112995,5.77338197719,0.0,0.0,5.77338197719
 06/21  06:00:00,78.7540473689,6.81118296018,14.9382889016,0.0,19.7275818095,37.2640762949,11.5741990681,0.0,0.0,11.5741990681
 06/21  07:00:00,102.330510873,7.26026865723,19.4616844949,0.0,24.3117294858,51.2795993405,17.4081902815,0.0,0.0,17.4081902815
 06/21  08:00:00,91.9686565457,6.82101532101,20.8139564811,0.0,23.6694662846,40.6342015617,23.4277134248,0.0,0.0,23.4277134248
 06/21  09:00:00,91.0886573753,6.85738072346,24.904802098,0.0,23.6694662846,35.6302164847,35.5524736046,0.0,18.025,17.5274736046
 06/21  10:00:00,72.9525956401,6.68211574466,24.540630426,0.0,18.7433767983,22.9618409725,41.3553875568,0.0,18.025,23.3303875568
 06/21  11:00:00,74.2136294164,6.77304780508,25.712882073,0.0,18.7433767983,22.9618409725,35.4961375966,0.0,18.025,17.4711375966
 06/21  12:00:00,75.0603927443,6.84549538691,26.4437510922,0.0,18.5889407304,23.1597249699,35.4965969555,0.0,18.025,17.4715969555
 06/21  13:00:00,76.7044634751,6.93143239484,27.7553809611,0.0,18.7433767983,23.2517909448,35.4924487284,0.0,18.025,17.4674487284
 06/21  14:00:00,77.7024926951,7.01233021101,28.6725127909,0.0,18.7433767983,23.2517909448,35.4932323881,0.0,18.025,17.4682323881
 06/21  15:00:00,78.1112436371,7.1187413181,29.2648022553,0.0,18.7433767983,22.9618409725,35.4943385051,0.0,18.025,17.4693385051
 06/21  16:00:00,82.8848146743,7.21159687171,29.4942128981,0.0,18.7433767983,27.431320555,23.7843016125,0.0,18.025,5.75930161254
 06/21  17:00:00,95.1426627418,7.51220577984,29.263297913,0.0,17.6635504202,40.6971502883,5.76886104977,0.0,0.0,5.76886104977
 06/21  18:00:00,100.909896793,7.70011724832,28.3380332931,0.0,27.5259009287,37.3340067412,5.79225081798,0.0,0.0,5.79225081798
 06/21  19:00:00,102.594655667,7.80693957513,27.590523639,0.0,33.8341110165,33.3544677425,11.5359683719,0.0,0.0,11.5359683719
 06/21  20:00:00,114.952843807,7.89725372965,26.0522415306,0.0,36.5179666069,38.8247702939,5.77733650313,0.0,0.0,5.77733650313
 06/21  21:00:00,109.795938115,7.82891169515,24.5948295022,0.0,32.965339924,36.8579353714,11.5723855975,0.0,0.0,11.5723855975
 06/21  22:00:00,81.5656433573,7.34028189323,20.4002367897,0.0,25.6355707503,20.6438685092,5.78304921497,0.0,0.0,5.78304921497
 06/21  23:00:00,57.8728927421,6.90110977194,16.6995020022,0.0,15.0252895274,11.7056064465,5.76365847691,0.0,0.0,5.76365847691
 06/21  24:00:00,50.7956875373,6.70390580992,14.8452149437,0.0,11.6412384099,10.0650221343,5.75955054775,0.0,0.0,5.75955054775
 06/22  01:00:00,47.930794583,6.5781492753,13.6667444082,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,45.1069228828,6.47659943766,12.8039774668,0.0,8.25718729233,10.0299323277,5.75472198405,0.0,0.0,5.75472198405
 06/22  03:00:00,44.6213924178,6.42198953711,12.3730590637,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,46.1012727473,6.39459535126,12.273760337,0.0,8.25718729233,11.6354268332,5.75950921858,0.0,0.0,5.75950921858
 06/22  05:00:00,54.4965599045,6.44688369723,13.0372092068,0.0,12.1011305571,15.3678112995,5.77339985394,0.0,0.0,5.77339985394
 06/22  06:00:00,82.5722659559,7.07369889569,18.4940109362,0.0,19.7275818095,37.2640762949,11.5723213341,0.0,0.0,11.5723213341
 06/22  07:00:00,106.638464357,7.52519434255,23.5047394654,0.0,24.3117294858,51.2795993405,11.6102738713,0.0,0.0,11.6102738713
 06/22  08:00:00,95.8907621257,7.03652605746,24.5205683919,0.0,23.6694662846,40.6342015617,23.4252399522,0.0,0.0,23.4252399522
 06/22  09:00:00,93.9196533309,7.03886729114,27.5543268411,0.0,23.6694662846,35.6302164847,41.3863065928,0.0,18.025,23.3613065928
 06/22  10:00:00,74.8696286192,6.82847466491,26.3113102121,0.0,18.7433767983,22.9618409725,35.526778205,0.0,18.025,17.501778205
 06/22  11:00:00,75.6932459263,6.89438858895,27.0711637994,0.0,18.7433767983,22.9618409725,35.4969857689,0.0,18.025,17.4719857689
 06/22  12:00:00,77.5544082537,6.98539168804,28.7978736222,0.0,18.5889407304,23.1597249699,35.4953264305,0.0,18.025,17.4703264305
 06/22  13:00:00,79.952650953,7.1223297734,30.8126768518,0.0,18.7433767983,23.2517909448,35.4944572132,0.0,18.025,17.4694572132
 06/22  14:00:00,81.6768743282,7.24293267972,32.41629799,0.0,18.7433767983,23.2517909448,35.4917526359,0.0,18.025,17.4667526359
 06/22  15:00:00,82.1813043767,7.32510662068,33.1285043634,0.0,18.7433767983,22.9618409725,35.4927506662,0.0,18.025,17.4677506662
 06/22  16:00:00,87.2517952718,7.43390815001,33.6388904821,0.0,18.7433767983,27.431320555,23.7842394652,0.0,18.025,5.75923946521
 06/22  17:00:00,97.7435599505,7.66408815122,31.7123213022,0.0,17.6635504202,40.6971502883,5.76869487655,0.0,0.0,5.76869487655
 06/22  18:00:00,103.322709394,7.83158648978,30.6193891881,0.0,27.5259009287,37.3340067412,11.5634739521,0.0,0.0,11.5634739521
 06/22  19:00:00,106.065540575,7.9719682091,30.896392788,0.0,33.8341110165,33.3544677425,5.77769591627,0.0,0.0,5.77769591627
 06/22  20:00:00,119.825277006,8.149661694,30.6722801761,0.0,36.5179666069,38.8247702939,5.7780099334,0.0,0.0,5.7780099334
 06/22  21:00:00,115.64312524,8.15649003517,30.1144579902,0.0,32.965339924,36.8579353714,11.5736745654,0.0,0.0,11.5736745654
 06/22  22:00:00,86.7738089868,7.63876562322,25.3099320489,0.0,25.6355707503,20.6438685092,5.78278399767,0.0,0.0,5.78278399767
 06/22  23:00:00,61.2553457043,7.12114178645,19.8619313594,0.0,15.0252895274,11.7056064465,5.76406778223,0.0,0.0,5.76406778223
 06/22  24:00:00,52.0154455574,6.80681960829,15.9620621181,0.0,11.6412384099,10.0650221343,5.75942639685,0.0,0.0,5.75942639685
 06/23  01:00:00,48.5415243804,6.64467999957,14.2109505413,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,45.6440993876,6.53880171605,13.2789535434,0.0,8.25718729233,10.0299323277,5.75481818797,0.0,0.0,5.75481818797
 06/23  03:00:00,44.7949063516,6.46078855175,12.5077813494,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,46.1938216038,6.42733067732,12.3335789754,0.0,8.25718729233,11.6354268332,5.75941621782,0.0,0.0,5.75941621782
 06/23  05:00:00,54.5086834459,6.474387148,13.0218400511,0.0,12.1011305571,15.3678112995,5.77324565579,0.0,0.0,5.77324565579
 06/23  06:00:00,81.8877436941,7.0608952518,17.8223082166,0.0,19.7275818095,37.2640762949,11.5727199741,0.0,0.0,11.5727199741
 06/23  07:00:00,105.204383818,7.47538767743,22.1204924941,0.0,24.3117294858,51.2795993405,11.6111540802,0.0,0.0,11.6111540802
 06/23  08:00:00,93.696809701,6.96077771657,22.4023790854,0.0,23.6694662846,40.6342015617,23.4251713239,0.0,0.0,23.4251713239
 06/23  09:00:00,93.0807093321,6.99415098862,26.7601133352,0.0,23.6694662846,35.6302164847,41.3866611569,0.0,18.025,23.3616611569
 06/23  10:00:00,75.3653261597,6.82296779266,26.8125218856,0.0,18.7433767983,22.9618409725,35.5247798698,0.0,18.025,17.4997798698
 06/23  11:00:00,75.7698228413,6.84855032878,27.1935843693,0.0,18.7433767983,22.9618409725,35.496798119,0.0,18.025,17.471798119
 06/23  12:00:00,77.9409818066,6.98284692365,29.1869968644,0.0,18.5889407304,23.1597249699,35.4914006195,0.0,18.025,17.4664006195
 06/23  13:00:00,78.4458422179,7.00962595069,29.4185787113,0.0,18.7433767983,23.2517909448,35.4912958988,0.0,18.025,17.4662958988
 06/23  14:00:00,80.6389154363,7.13868328118,31.4825944075,0.0,18.7433767983,23.2517909448,35.4921978351,0.0,18.025,17.4671978351
 06/23  15:00:00,83.3802801045,7.34316144439,34.309430608,0.0,18.7433767983,22.9618409725,35.4930966612,0.0,18.025,17.4680966612
 06/23  16:00:00,89.17033587,7.52073334515,35.4706127384,0.0,18.7433767983,27.431320555,23.7841659004,0.0,18.025,5.75916590043
 06/23  17:00:00,103.709995118,7.9409315881,37.4019215606,0.0,17.6635504202,40.6971502883,5.76851877781,0.0,0.0,5.76851877781
 06/23  18:00:00,111.943899956,8.24377968291,38.8284010269,0.0,27.5259009287,37.3340067412,11.5633682675,0.0,0.0,11.5633682675
 06/23  19:00:00,114.403065502,8.38604230403,38.8198569241,0.0,33.8341110165,33.3544677425,5.77781257401,0.0,0.0,5.77781257401
 06/23  20:00:00,126.587283648,8.48552870929,37.0984310399,0.0,36.5179666069,38.8247702939,5.77669466215,0.0,0.0,5.77669466215
 06/23  21:00:00,121.614749517,8.45051890146,35.7920713226,0.0,32.965339924,36.8579353714,11.5734015032,0.0,0.0,11.5734015032
 06/23  22:00:00,92.3144268908,7.90895812186,30.5803708708,0.0,25.6355707503,20.6438685092,5.78229709262,0.0,0.0,5.78229709262
 06/23  23:00:00,65.7956165254,7.34405458474,24.1792974987,0.0,15.0252895274,11.7056064465,5.76403152377,0.0,0.0,5.76403152377
 06/23  24:00:00,56.7327781218,7.07099225058,20.4152278321,0.0,11.6412384099,10.0650221343,5.75937152942,0.0,0.0,5.75937152942
 06/24  01:00:00,55.3063856541,6.92466356763,17.9363520694,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,48.5955896643,6.74624114687,16.0230087753,0.0,8.25718729233,10.0299323277,5.75463190297,0.0,0.0,5.75463190297
 06/24  03:00:00,47.5989218254,6.65344905679,15.1191409675,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,48.5130964764,6.58835825794,14.4918323262,0.0,8.25718729233,11.6354268332,5.75873513253,0.0,0.0,5.75873513253
 06/24  05:00:00,52.7858166299,6.5531367846,14.6415182116,0.0,8.71707943955,15.3327214929,5.76366726826,0.0,0.0,5.76366726826
 06/24  06:00:00,68.0167442857,6.77472060127,17.0909356316,0.0,18.5082010057,25.6353820695,5.77328428539,0.0,0.0,5.77328428539
 06/24  07:00:00,89.8584134112,7.2272278651,22.1449841003,0.0,19.4083231844,41.0650158608,5.79658454986,0.0,0.0,5.79658454986
 06/24  08:00:00,124.938557997,7.85266198585,32.723075324,0.0,26.3286599382,57.9988325916,29.3948798679,0.0,0.0,29.3948798679
 06/24  09:00:00,112.081569729,7.69050599111,35.1819909188,0.0,26.3286599382,42.8504436482,41.4451911385,0.0,18.025,23.4201911385
 06/24  10:00:00,85.9429586439,7.34246074368,33.3853174318,0.0,21.7447113004,23.4437158914,41.3890199665,0.0,18.025,23.3640199665
 06/24  11:00:00,85.4690506916,7.42676998935,35.2887516555,0.0,19.3027497915,23.426170988,35.5242032899,0.0,18.025,17.4992032899
 06/24  12:00:00,85.6155489337,7.45479227758,35.2649646208,0.0,19.1483137236,23.7250123474,35.4908638503,0.0,18.025,17.4658638503
 06/24  13:00:00,84.8967258078,7.42913622636,34.4262543842,0.0,19.3027497915,23.7161209604,35.4914858439,0.0,18.025,17.4664858439
 06/24  14:00:00,84.4653460959,7.42521994649,33.9987907481,0.0,19.3027497915,23.7161209604,35.492274798,0.0,18.025,17.467274798
 06/24  15:00:00,83.1920045645,7.38727649204,33.0533424218,0.0,19.3027497915,23.426170988,35.4930683775,0.0,18.025,17.4680683775
 06/24  16:00:00,86.7264719751,7.36722427698,32.1565617949,0.0,19.3027497915,27.8956505705,23.7841840536,0.0,18.025,5.75918405357
 06/24  17:00:00,95.26032404,7.56437885514,31.8708251371,0.0,18.2229234133,37.5968344597,5.76369651597,0.0,0.0,5.76369651597
 06/24  18:00:00,111.353281956,7.91393291786,33.6609877255,0.0,32.690315043,37.0816133363,5.76837253063,0.0,0.0,5.76837253063
 06/24  19:00:00,112.260464561,8.10685014794,34.2636838533,0.0,36.8143715336,33.066984531,5.77766248247,0.0,0.0,5.77766248247
 06/24  20:00:00,122.95342099,8.2861175549,33.8852925239,0.0,36.3493007332,38.7721355839,5.77724479306,0.0,0.0,5.77724479306
 06/24  21:00:00,121.477844687,8.26021308799,32.6694816977,0.0,36.1807251679,36.8228455648,5.77796310249,0.0,0.0,5.77796310249
 06/24  22:00:00,94.385145633,7.76352152652,27.3937840602,0.0,31.0351095914,20.6438685092,11.5732868224,0.0,0.0,11.5732868224
 06/24  23:00:00,65.7192674627,7.25674085481,21.7883309417,0.0,17.4250845679,11.7056064465,5.77330380546,0.0,0.0,5.77330380546
 06/24  24:00:00,57.2267813525,7.06847418858,19.7118594242,0.0,12.8411359301,10.0650221343,5.75936455867,0.0,0.0,5.75936455867
 06/25  01:00:00,54.4385115148,6.87718165298,16.9965368884,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,47.365176488,6.66574365467,14.7536790104,0.0,8.34152022915,10.0650221343,5.75474020917,0.0,0.0,5.75474020917
 06/25  03:00:00,45.9447181628,6.5454871646,13.4534771306,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,46.0691125271,6.42867481153,12.0881195909,0.0,8.34152022915,11.6705166398,5.75933226156,0.0,0.0,5.75933226156
 06/25  05:00:00,49.0975644638,6.32415968827,11.062825844,0.0,8.80141237637,15.3678112995,5.7639469655,0.0,0.0,5.7639469655
 06/25  06:00:00,63.6243540148,6.52598375598,12.9472936199,0.0,18.5082010057,25.6353820695,5.77321906431,0.0,0.0,5.77321906431
 06/25  07:00:00,86.0172307538,7.01949405638,18.3921257557,0.0,19.4926561212,41.1001056674,11.572151045,0.0,0.0,11.572151045
 06/25  08:00:00,121.193688838,7.65968042995,29.1712103673,0.0,26.3286599382,57.9988325916,27.6682025834,0.0,0.0,27.6682025834
 06/25  09:00:00,108.782671783,7.51659862656,32.1764327608,0.0,26.2443270014,42.8153538416,43.1487565258,0.0,18.025,25.1237565258
 06/25  10:00:00,81.8217094949,7.13148464793,29.4750620965,0.0,21.7447113004,23.4437158914,35.5535581248,0.0,18.025,17.5285581248
 06/25  11:00:00,81.7456055811,7.22308587888,31.7092866084,0.0,19.3449162599,23.4437158914,38.3108350644,0.0,18.025,20.2858350644
 06/25  12:00:00,84.0710480852,7.34865680381,33.7668949238,0.0,19.190480192,23.7425572507,38.5212564853,0.0,18.025,20.4962564853
 06/25  13:00:00,86.1877232835,7.46984654271,35.7362587486,0.0,19.260583323,23.698576057,35.4905933346,0.0,18.025,17.4655933346
 06/25  14:00:00,87.8966585619,7.59813702056,37.3169032331,0.0,19.260583323,23.698576057,35.4912714684,0.0,18.025,17.4662714684
 06/25  15:00:00,88.125577197,7.67903405582,37.754874799,0.0,19.260583323,23.4086260847,35.491966939,0.0,18.025,17.466966939
 06/25  16:00:00,91.1009922433,7.66933638721,36.2886856353,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,99.3045429203,7.8794791876,35.6596610997,0.0,18.1807569449,37.5792895564,5.76376925436,0.0,0.0,5.76376925436
 06/25  18:00:00,116.034836734,8.27969720464,38.0962080758,0.0,32.6059821062,37.0465235296,5.76842367342,0.0,0.0,5.76842367342
 06/25  19:00:00,117.132641583,8.48287531162,38.7598470175,0.0,36.8143715336,33.066984531,5.77692629032,0.0,0.0,5.77692629032
 06/25  20:00:00,128.41521935,8.66995205522,38.8438399905,0.0,36.43363367,38.8072253906,5.7765499187,0.0,0.0,5.7765499187
 06/25  21:00:00,125.789824812,8.57579994499,36.7853093575,0.0,36.0963922311,36.7877557581,11.535053505,0.0,0.0,11.535053505
 06/25  22:00:00,97.5432943678,7.99163622421,30.4432588563,0.0,30.9507766546,20.6087787026,5.79608630427,0.0,0.0,5.79608630427
 06/25  23:00:00,68.4950347257,7.43936372132,24.3814842075,0.0,17.4250845679,11.7056064465,11.5262046558,0.0,0.0,11.5262046558
 06/25  24:00:00,58.4554180656,7.17194859735,20.7176088971,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/26  01:00:00,52.2345900707,6.928869849,17.6198316409,0.0,10.0992000411,10.047477231,5.75460330473,0.0,0.0,5.75460330473
 06/26  02:00:00,47.9898744692,6.73544880571,15.4281022729,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,46.8354255355,6.63269141415,14.376403392,0.0,8.25718729233,10.0299323277,5.75416969418,0.0,0.0,5.75416969418
 06/26  04:00:00,47.4434372166,6.54632516258,13.46422553,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,55.1810440378,6.55287183658,13.6157462013,0.0,12.1011305571,15.3678112995,5.77308804794,0.0,0.0,5.77308804794
 06/26  06:00:00,83.3675983851,7.17589530118,19.1872139445,0.0,19.7275818095,37.2640762949,11.5723488678,0.0,0.0,11.5723488678
 06/26  07:00:00,107.426928306,7.6177912066,24.2007007841,0.0,24.3117294858,51.2795993405,11.6088811169,0.0,0.0,11.6088811169
 06/26  08:00:00,97.2790046008,7.13379103212,25.811607682,0.0,23.6694662846,40.6342015617,29.2670871466,0.0,0.0,29.2670871466
 06/26  09:00:00,96.3599860897,7.17896934887,29.8546064155,0.0,23.6694662846,35.6302164847,35.5503734848,0.0,18.025,17.5253734848
 06/26  10:00:00,78.6161138225,6.98980509241,29.8964977817,0.0,18.7433767983,22.9618409725,35.5229856747,0.0,18.025,17.4979856747
 06/26  11:00:00,81.5129894198,7.12730807134,32.6580096533,0.0,18.7433767983,22.9618409725,37.256230058,0.0,18.025,19.231230058
 06/26  12:00:00,84.783328116,7.31157439641,35.7006343018,0.0,18.5889407304,23.1597249699,39.5435969068,0.0,18.025,21.5185969068
 06/26  13:00:00,82.0057419034,7.23601496714,32.7521058561,0.0,18.7433767983,23.2517909448,35.4897320624,0.0,18.025,17.4647320624
 06/26  14:00:00,79.9368923369,7.17568681744,30.7435844316,0.0,18.7433767983,23.2517909448,35.4903060881,0.0,18.025,17.4653060881
 06/26  15:00:00,81.3748187477,7.27467424883,32.3724733101,0.0,18.7433767983,22.9618409725,35.4909073618,0.0,18.025,17.4659073618
 06/26  16:00:00,88.4323167403,7.44570697127,34.8076373162,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/26  17:00:00,103.078050352,7.84576614067,36.8651660586,0.0,17.6635504202,40.6971502883,5.76826618543,0.0,0.0,5.76826618543
 06/26  18:00:00,110.975330083,8.13740772645,37.9662487188,0.0,27.5259009287,37.3340067412,11.5623792163,0.0,0.0,11.5623792163
 06/26  19:00:00,113.799912677,8.3001645879,38.3026178105,0.0,33.8341110165,33.3544677425,5.77748486874,0.0,0.0,5.77748486874
 06/26  20:00:00,128.087593371,8.50430975052,38.57999533,0.0,36.5179666069,38.8247702939,5.77702909328,0.0,0.0,5.77702909328
 06/26  21:00:00,123.139983899,8.49270252598,37.2751743632,0.0,32.965339924,36.8579353714,11.5711501053,0.0,0.0,11.5711501053
 06/26  22:00:00,93.7584663333,7.95313835561,31.9802671913,0.0,25.6355707503,20.6438685092,5.78191836715,0.0,0.0,5.78191836715
 06/26  23:00:00,68.9267822571,7.45826138478,27.1962801004,0.0,15.0252895274,11.7056064465,5.76380978616,0.0,0.0,5.76380978616
 06/26  24:00:00,60.6561281796,7.22022441737,24.1893631257,0.0,11.6412384099,10.0650221343,5.75900187368,0.0,0.0,5.75900187368
 06/27  01:00:00,56.9009263873,7.06607371989,22.1489758919,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/27  02:00:00,53.0030527951,6.92170180724,20.2550245595,0.0,8.25718729233,10.0299323277,5.75465422483,0.0,0.0,5.75465422483
 06/27  03:00:00,51.2724552915,6.81566501902,18.6304713414,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,50.7067915091,6.71438095998,16.5595232089,0.0,8.25718729233,11.6354268332,5.75895040023,0.0,0.0,5.75895040023
 06/27  05:00:00,58.0683792187,6.70993064271,16.3460329766,0.0,12.1011305571,15.3678112995,5.77302421339,0.0,0.0,5.77302421339
 06/27  06:00:00,86.3007318835,7.32635946794,21.969899981,0.0,19.7275818095,37.2640762949,11.5714517238,0.0,0.0,11.5714517238
 06/27  07:00:00,111.316278007,7.79970076392,27.9081679516,0.0,24.3117294858,51.2795993405,11.6076488707,0.0,0.0,11.6076488707
 06/27  08:00:00,102.366048687,7.35654566462,30.6759127972,0.0,23.6694662846,40.6342015617,23.420116679,0.0,0.0,23.420116679
 06/27  09:00:00,99.856071323,7.32881504038,33.200856356,0.0,23.6694662846,35.6302164847,41.3817217753,0.0,18.025,23.3567217753
 06/27  10:00:00,79.2917510291,7.0267847433,30.5351638237,0.0,18.7433767983,22.9618409725,35.5231058026,0.0,18.025,17.4981058026
 06/27  11:00:00,79.7909245207,7.04439348749,31.0188650992,0.0,18.7433767983,22.9618409725,35.4938858653,0.0,18.025,17.4688858653
 06/27  12:00:00,81.7797496741,7.13533145063,32.8733032168,0.0,18.5889407304,23.1597249699,35.4917659713,0.0,18.025,17.4667659713
 06/27  13:00:00,84.6127156184,7.26400134909,35.3310978373,0.0,18.7433767983,23.2517909448,35.4904488608,0.0,18.025,17.4654488608
 06/27  14:00:00,84.670044535,7.29465837918,35.3577699363,0.0,18.7433767983,23.2517909448,35.4909314646,0.0,18.025,17.4659314646
 06/27  15:00:00,83.8514626064,7.31873545464,34.8050605778,0.0,18.7433767983,22.9618409725,35.4914358872,0.0,18.025,17.4664358872
 06/27  16:00:00,87.9373125978,7.38531669836,34.3730282201,0.0,18.7433767983,27.431320555,23.7839651512,0.0,18.025,5.75896515122
 06/27  17:00:00,100.649213718,7.71102930594,34.5710795404,0.0,17.6635504202,40.6971502883,5.76827118717,0.0,0.0,5.76827118717
 06/27  18:00:00,107.724880277,7.9370621419,34.9161704463,0.0,27.5259009287,37.3340067412,5.79124029481,0.0,0.0,5.79124029481
 06/27  19:00:00,111.223299095,8.14830329692,35.8778742444,0.0,33.8341110165,33.3544677425,11.5342720585,0.0,0.0,11.5342720585
 06/27  20:00:00,124.565062053,8.34261459206,35.2191681117,0.0,36.5179666069,38.8247702939,5.77636754671,0.0,0.0,5.77636754671
 06/27  21:00:00,119.226495675,8.31912626227,33.5352815421,0.0,32.965339924,36.8579353714,11.5707797616,0.0,0.0,11.5707797616
