Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  22:00:00,90.0377863521,7.78879563862,28.4239437586,0.0,25.6355707503,20.6438685092,5.78200629358,0.0,0.0,5.78200629358
 06/27  23:00:00,65.1589810552,7.29248952978,23.5942547909,0.0,15.0252895274,11.7056064465,5.76370361664,0.0,0.0,5.76370361664
 06/27  24:00:00,57.2848891761,7.06257747241,20.9757840412,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/28  01:00:00,53.4531935334,6.89817429192,18.8691405022,0.0,10.0992000411,10.047477231,5.75451064548,0.0,0.0,5.75451064548
 06/28  02:00:00,49.7358648999,6.75844248196,17.1511067649,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,48.5367681146,6.66742739089,16.0430191123,0.0,8.25718729233,10.0299323277,5.75451019407,0.0,0.0,5.75451019407
 06/28  04:00:00,49.4707428324,6.60723334685,15.4306317344,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,57.6647292267,6.63164535368,16.0206771438,0.0,12.1011305571,15.3678112995,11.5251286632,0.0,0.0,11.5251286632
 06/28  06:00:00,86.2644903707,7.26751650454,21.9925228368,0.0,19.7275818095,37.2640762949,5.79588217818,0.0,0.0,5.79588217818
 06/28  07:00:00,111.188434991,7.73469998594,27.8453411463,0.0,24.3117294858,51.2795993405,17.4027179217,0.0,0.0,17.4027179217
 06/28  08:00:00,99.9295326467,7.20431461515,28.3916450187,0.0,23.6694662846,40.6342015617,23.416711634,0.0,0.0,23.416711634
 06/28  09:00:00,98.2524437779,7.21404202091,31.7120093194,0.0,23.6694662846,35.6302164847,35.5504510416,0.0,18.025,17.5254510416
 06/28  10:00:00,78.8416398944,6.97306865211,30.1387787404,0.0,18.7433767983,22.9618409725,41.3474254496,0.0,18.025,23.3224254496
 06/28  11:00:00,79.306560581,7.01642454382,30.5624754846,0.0,18.7433767983,22.9618409725,35.4928397192,0.0,18.025,17.4678397192
 06/28  12:00:00,80.8352754108,7.10437671902,31.9597910084,0.0,18.5889407304,23.1597249699,35.4894710651,0.0,18.025,17.4644710651
 06/28  13:00:00,82.941747133,7.21798879265,33.7061476351,0.0,18.7433767983,23.2517909448,35.4898661857,0.0,18.025,17.4648661857
 06/28  14:00:00,84.9899508676,7.35505875144,35.6172814618,0.0,18.7433767983,23.2517909448,35.4902742374,0.0,18.025,17.4652742374
 06/28  15:00:00,85.6857872802,7.48165962996,36.4764669155,0.0,18.7433767983,22.9618409725,35.4906817384,0.0,18.025,17.4656817384
 06/28  16:00:00,89.2271957171,7.5124826445,35.5357514931,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,101.398194746,7.81031519748,35.2207787677,0.0,17.6635504202,40.6971502883,5.7680688156,0.0,0.0,5.7680688156
 06/28  18:00:00,109.986712309,8.1008449452,37.0142251092,0.0,27.5259009287,37.3340067412,11.5622027654,0.0,0.0,11.5622027654
 06/28  19:00:00,113.693125459,8.29706707721,38.1989505131,0.0,33.8341110165,33.3544677425,5.77744695013,0.0,0.0,5.77744695013
 06/28  20:00:00,126.51018406,8.4453671897,37.0615509587,0.0,36.5179666069,38.8247702939,5.77696498831,0.0,0.0,5.77696498831
 06/28  21:00:00,120.917806703,8.40187809747,35.1438565116,0.0,32.965339924,36.8579353714,11.5714859701,0.0,0.0,11.5714859701
 06/28  22:00:00,91.4064949145,7.85762197681,29.7238373114,0.0,25.6355707503,20.6438685092,5.78173187322,0.0,0.0,5.78173187322
 06/28  23:00:00,66.2547468349,7.35120996903,24.6313104818,0.0,15.0252895274,11.7056064465,5.76371557168,0.0,0.0,5.76371557168
 06/28  24:00:00,58.1647363166,7.11429830876,21.8039086941,0.0,11.6412384099,10.0650221343,5.75891100774,0.0,0.0,5.75891100774
 06/29  01:00:00,54.1523200221,6.94560335704,19.52084826,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,50.1035348472,6.79579170154,17.4814250544,0.0,8.25718729233,10.0299323277,5.75456549706,0.0,0.0,5.75456549706
 06/29  03:00:00,48.5045027297,6.69310861391,15.9850836307,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  04:00:00,49.0683286915,6.61755408573,15.0178983433,0.0,8.25718729233,11.6354268332,5.75880644856,0.0,0.0,5.75880644856
 06/29  05:00:00,56.8718840901,6.62356229731,15.235925736,0.0,12.1011305571,15.3678112995,5.77276091453,0.0,0.0,5.77276091453
 06/29  06:00:00,85.1915325892,7.24553893075,20.9415549318,0.0,19.7275818095,37.2640762949,11.5705402497,0.0,0.0,11.5705402497
 06/29  07:00:00,108.780326365,7.68023342881,25.4917281096,0.0,24.3117294858,51.2795993405,11.6077997904,0.0,0.0,11.6077997904
 06/29  08:00:00,96.4309527911,7.12248566041,24.9749078685,0.0,23.6694662846,40.6342015617,23.4165923663,0.0,0.0,23.4165923663
 06/29  09:00:00,94.941004904,7.13093469405,28.4836901689,0.0,23.6694662846,35.6302164847,41.3788633895,0.0,18.025,23.3538633895
 06/29  10:00:00,78.2564663022,7.00471781766,29.5219629658,0.0,18.7433767983,22.9618409725,35.5201156684,0.0,18.025,17.4951156684
 06/29  11:00:00,79.8216719957,7.09923516001,30.9947813367,0.0,18.7433767983,22.9618409725,35.4918629612,0.0,18.025,17.4668629612
 06/29  12:00:00,80.6156287348,7.16707306872,31.6774520869,0.0,18.5889407304,23.1597249699,35.4889349504,0.0,18.025,17.4639349504
 06/29  13:00:00,82.1227447148,7.25736087762,32.847778454,0.0,18.7433767983,23.2517909448,35.4874207018,0.0,18.025,17.4624207018
 06/29  14:00:00,82.8016889122,7.33774948727,33.4463338794,0.0,18.7433767983,23.2517909448,35.4877473246,0.0,18.025,17.4627473246
 06/29  15:00:00,80.8778751264,7.34714524171,31.8030742664,0.0,18.7433767983,22.9618409725,35.4880714178,0.0,18.025,17.4630714178
 06/29  16:00:00,82.2501900891,7.30211100807,28.7691190862,0.0,18.7433767983,27.431320555,23.7839293932,0.0,18.025,5.75892939323
 06/29  17:00:00,93.8150120509,7.5622297112,27.8856928418,0.0,17.6635504202,40.6971502883,5.76792237499,0.0,0.0,5.76792237499
 06/29  18:00:00,100.890224954,7.79104418699,28.2275640436,0.0,27.5259009287,37.3340067412,5.7907803509,0.0,0.0,5.7907803509
 06/29  19:00:00,103.119832487,7.90054587603,28.0221859031,0.0,33.8341110165,33.3544677425,5.7772416017,0.0,0.0,5.7772416017
 06/29  20:00:00,115.562801999,7.98262521957,26.5769201121,0.0,36.5179666069,38.8247702939,11.5338085629,0.0,0.0,11.5338085629
 06/29  21:00:00,110.320870841,7.90181241304,25.0470065308,0.0,32.965339924,36.8579353714,5.79490477876,0.0,0.0,5.79490477876
 06/29  22:00:00,81.9396546997,7.39985002341,20.7147781268,0.0,25.6355707503,20.6438685092,11.5436280161,0.0,0.0,11.5436280161
 06/29  23:00:00,58.17577871,6.95093992792,16.9526189953,0.0,15.0252895274,11.7056064465,5.76340433563,0.0,0.0,5.76340433563
 06/29  24:00:00,51.1150346613,6.75276784989,15.1157498008,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,48.2663741164,6.62653756496,13.9539647617,0.0,10.0992000411,10.047477231,5.75443282822,0.0,0.0,5.75443282822
 06/30  02:00:00,45.379506654,6.52017106512,13.033029109,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  03:00:00,44.9031778117,6.4659779929,12.6108860047,0.0,8.25718729233,10.0299323277,5.75450256083,0.0,0.0,5.75450256083
 06/30  04:00:00,46.3701931779,6.43820107368,12.499128029,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/30  05:00:00,54.7538756317,6.48987375976,13.2516152205,0.0,12.1011305571,15.3678112995,5.77175395053,0.0,0.0,5.77175395053
 06/30  06:00:00,82.8634743347,7.11606705902,18.7429845423,0.0,19.7275818095,37.2640762949,11.5711146428,0.0,0.0,11.5711146428
 06/30  07:00:00,107.251281584,7.57731339593,24.065623753,0.0,24.3117294858,51.2795993405,11.6076478287,0.0,0.0,11.6076478287
 06/30  08:00:00,96.7199260463,7.08336026112,25.3030213271,0.0,23.6694662846,40.6342015617,23.4156830623,0.0,0.0,23.4156830623
 06/30  09:00:00,95.1481933945,7.08844899815,28.7333776665,0.0,23.6694662846,35.6302164847,41.3807487377,0.0,18.025,23.3557487377
 06/30  10:00:00,76.9954880999,6.88387433762,28.381834684,0.0,18.7433767983,22.9618409725,35.5210645047,0.0,18.025,17.4960645047
 06/30  11:00:00,77.8038982983,6.94830752485,29.1279399001,0.0,18.7433767983,22.9618409725,35.4908779225,0.0,18.025,17.4658779225
 06/30  12:00:00,77.7534155999,6.96916428515,29.0131518015,0.0,18.5889407304,23.1597249699,35.4869677354,0.0,18.025,17.4619677354
 06/30  13:00:00,80.1527027497,7.09340806466,31.0416944461,0.0,18.7433767983,23.2517909448,35.4871625207,0.0,18.025,17.4621625207
 06/30  14:00:00,82.5873870963,7.26123495879,33.3085518911,0.0,18.7433767983,23.2517909448,35.4873954399,0.0,18.025,17.4623954399
 06/30  15:00:00,83.7989229276,7.41442719749,34.6568454377,0.0,18.7433767983,22.9618409725,35.4876283034,0.0,18.025,17.4626283034
 06/30  16:00:00,88.1464434339,7.50716208153,34.4603300631,0.0,18.7433767983,27.431320555,23.7838138926,0.0,18.025,5.75881389257
 06/30  17:00:00,99.685686244,7.77850900463,33.5400956181,0.0,17.6635504202,40.6971502883,5.76799856647,0.0,0.0,5.76799856647
 06/30  18:00:00,106.708282707,7.99353152052,33.8431458987,0.0,27.5259009287,37.3340067412,11.5608717727,0.0,0.0,11.5608717727
 06/30  19:00:00,109.927761332,8.1518611986,34.5788125815,0.0,33.8341110165,33.3544677425,5.77674821317,0.0,0.0,5.77674821317
 06/30  20:00:00,123.035248639,8.30048680075,33.7315177076,0.0,36.5179666069,38.8247702939,5.77628567761,0.0,0.0,5.77628567761
 06/30  21:00:00,117.763207837,8.26576597257,32.1254024442,0.0,32.965339924,36.8579353714,11.5701231397,0.0,0.0,11.5701231397
 06/30  22:00:00,88.9956122108,7.75110205217,27.4195012295,0.0,25.6355707503,20.6438685092,5.78174162335,0.0,0.0,5.78174162335
 06/30  23:00:00,64.4994506262,7.26935749835,22.9578769971,0.0,15.0252895274,11.7056064465,5.76357584952,0.0,0.0,5.76357584952
 06/30  24:00:00,56.9457409414,7.04988262432,20.6493471236,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/01  01:00:00,56.4604088333,6.9318202883,19.0832414935,0.0,12.8411359301,10.0650221343,5.75443188218,0.0,0.0,5.75443188218
 07/01  02:00:00,49.9534064709,6.76600682149,17.3610962263,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,48.9064292517,6.68197980651,16.3981400716,0.0,8.25718729233,10.0299323277,5.75439237099,0.0,0.0,5.75439237099
 07/01  04:00:00,49.7596162207,6.6254666071,15.7012884333,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/01  05:00:00,54.0572078539,6.59453179503,15.8715659437,0.0,8.71707943955,15.3327214929,5.76349312156,0.0,0.0,5.76349312156
 07/01  06:00:00,69.1914527285,6.81015910493,18.2302752701,0.0,18.5082010057,25.6353820695,5.77251167569,0.0,0.0,5.77251167569
 07/01  07:00:00,91.4930877115,7.2833896709,23.7236110157,0.0,19.4083231844,41.0650158608,11.5705057951,0.0,0.0,11.5705057951
 07/01  08:00:00,126.767067688,7.92525616018,34.4791450518,0.0,26.3286599382,57.9988325916,29.3771111798,0.0,0.0,29.3771111798
 07/01  09:00:00,113.883711926,7.7597482547,36.9149970535,0.0,26.3286599382,42.8504436482,41.4315347292,0.0,18.025,23.4065347292
 07/01  10:00:00,85.7060842843,7.31977163905,33.1712104741,0.0,21.7447113004,23.4437158914,35.548283223,0.0,18.025,17.523283223
 07/01  11:00:00,83.3803641271,7.3336222749,33.293268601,0.0,19.3027497915,23.426170988,41.3430708465,0.0,18.025,23.3180708465
 07/01  12:00:00,85.0324762559,7.42963783604,34.7070850913,0.0,19.1483137236,23.7250123474,35.486778735,0.0,18.025,17.461778735
 07/01  13:00:00,85.2742729222,7.42423154947,34.8087430468,0.0,19.3027497915,23.7161209604,35.4868417147,0.0,18.025,17.4618417147
 07/01  14:00:00,87.4463711571,7.54540674598,36.8596662312,0.0,19.3027497915,23.7161209604,35.4869802932,0.0,18.025,17.4619802932
 07/01  15:00:00,88.1196790863,7.60646227962,37.7618686024,0.0,19.3027497915,23.426170988,35.4871240042,0.0,18.025,17.4621240042
 07/01  16:00:00,91.5421737507,7.6153411647,36.7241854822,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,99.1809708604,7.79880834114,35.5570899529,0.0,18.2229234133,37.5968344597,5.7632550539,0.0,0.0,5.7632550539
 07/01  18:00:00,115.099765405,8.16472752511,37.1567340463,0.0,32.690315043,37.0816133363,5.7676700518,0.0,0.0,5.7676700518
 07/01  19:00:00,116.027334798,8.34650758337,37.7909744619,0.0,36.8143715336,33.066984531,5.77699785129,0.0,0.0,5.77699785129
 07/01  20:00:00,127.174080447,8.53986415338,37.8522839609,0.0,36.3493007332,38.7721355839,5.77648729116,0.0,0.0,5.77648729116
 07/01  21:00:00,126.222901234,8.50676647618,37.1680643101,0.0,36.1807251679,36.8228455648,5.77708962359,0.0,0.0,5.77708962359
 07/01  22:00:00,99.8957172734,8.00171544413,32.6662795699,0.0,31.0351095914,20.6438685092,11.5703859854,0.0,0.0,11.5703859854
 07/01  23:00:00,71.2296533598,7.477824461,27.0777028251,0.0,17.4250845679,11.7056064465,5.77257468217,0.0,0.0,5.77257468217
 07/01  24:00:00,63.0983263925,7.29560786279,25.3563086885,0.0,12.8411359301,10.0650221343,5.75870592727,0.0,0.0,5.75870592727
 07/02  01:00:00,62.4375753635,7.19741233464,24.6754022106,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,54.0004389638,6.96465082715,21.0900603225,0.0,8.34152022915,10.0650221343,5.7544478406,0.0,0.0,5.7544478406
 07/02  03:00:00,51.6358158394,6.82908271066,18.8610114224,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,52.5823185994,6.76901147407,18.2610246379,0.0,8.34152022915,11.6705166398,5.75888439076,0.0,0.0,5.75888439076
 07/02  05:00:00,55.739349666,6.69775060398,17.3310688939,0.0,8.80141237637,15.3678112995,5.76341594807,0.0,0.0,5.76341594807
 07/02  06:00:00,70.9368979548,6.91009627736,19.8757923644,0.0,18.5082010057,25.6353820695,5.77210404324,0.0,0.0,5.77210404324
 07/02  07:00:00,93.6598105485,7.39103555231,25.6632843519,0.0,19.4926561212,41.1001056674,11.5697717429,0.0,0.0,11.5697717429
 07/02  08:00:00,126.831263922,7.96394403565,34.504676211,0.0,26.3286599382,57.9988325916,23.5059357493,0.0,0.0,23.5059357493
 07/02  09:00:00,109.135847199,7.59770031574,32.4486198782,0.0,26.2443270014,42.8153538416,41.435238646,0.0,18.025,23.410238646
 07/02  10:00:00,78.7218128309,7.05906357628,26.4476528989,0.0,21.7447113004,23.4437158914,41.3809839694,0.0,18.025,23.3559839694
 07/02  11:00:00,73.5600944953,6.92707433165,23.8198449206,0.0,19.3449162599,23.4437158914,35.5175802941,0.0,18.025,17.4925802941
 07/02  12:00:00,72.5555231518,6.88421508403,22.7158479154,0.0,19.190480192,23.7425572507,35.4874194405,0.0,18.025,17.4624194405
 07/02  13:00:00,73.3311052073,6.89298317242,23.4565402769,0.0,19.260583323,23.698576057,35.4855533835,0.0,18.025,17.4605533835
 07/02  14:00:00,73.6790686744,6.91999724009,23.77748953,0.0,19.260583323,23.698576057,35.4856079114,0.0,18.025,17.4606079114
 07/02  15:00:00,73.4090080303,6.9533957767,23.7639803102,0.0,19.260583323,23.4086260847,35.485668043,0.0,18.025,17.460668043
 07/02  16:00:00,77.3465286739,6.97392845495,23.2296647299,0.0,19.260583323,27.8781056672,23.7837094324,0.0,18.025,5.75870943237
 07/02  17:00:00,85.2268791887,7.15952448726,22.3020076658,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/02  18:00:00,100.353970259,7.46694579661,23.2281546292,0.0,32.6059821062,37.0465235296,5.7677552239,0.0,0.0,5.7677552239
 07/02  19:00:00,101.381097233,7.63841411526,23.8528365841,0.0,36.8143715336,33.066984531,11.5325648846,0.0,0.0,11.5325648846
 07/02  20:00:00,111.962670659,7.75751759542,23.3038057903,0.0,36.43363367,38.8072253906,5.7765558458,0.0,0.0,5.7765558458
 07/02  21:00:00,109.949149786,7.66394055187,21.8565756565,0.0,36.0963922311,36.7877557581,5.77678622694,0.0,0.0,5.77678622694
 07/02  22:00:00,84.2412027878,7.20832751175,17.9245877781,0.0,30.9507766546,20.6087787026,11.5689330594,0.0,0.0,11.5689330594
 07/02  23:00:00,57.6813257378,6.75576829975,14.2514403577,0.0,17.4250845679,11.7056064465,5.77123760939,0.0,0.0,5.77123760939
 07/02  24:00:00,49.0984737471,6.53264568023,12.0000084089,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/03  01:00:00,44.318136989,6.35203757809,10.2802395728,0.0,10.0992000411,10.047477231,5.80171787522,0.0473223313,0.0,5.75439554392
 07/03  02:00:00,40.9988978131,6.21198010034,8.96062341561,0.0,8.25718729233,10.0299323277,0.64694556275,0.62694556275,0.0,0.02
 07/03  03:00:00,39.8204444469,6.10714855123,7.88699323972,0.0,8.25718729233,10.0299323277,7.17326231057,1.41938291977,0.0,5.7538793908
 07/03  04:00:00,40.7593660408,6.0418325877,7.28468497057,0.0,8.25718729233,11.6354268332,1.7879557802,1.7679557802,0.0,0.02
 07/03  05:00:00,48.7869342382,6.07060659549,7.70396838225,0.0,12.1011305571,15.3678112995,7.07474100245,1.30242461987,0.0,5.77231638258
 07/03  06:00:00,75.5495781805,6.59600576434,11.9491995186,0.0,19.7275818095,37.2640762949,12.2114502381,0.641514195578,0.0,11.5699360425
 07/03  07:00:00,98.2023041792,6.99088591521,15.6031348235,0.0,24.3117294858,51.2795993405,11.6062912453,0.0,0.0,11.6062912453
 07/03  08:00:00,85.6211918083,6.53299135445,14.7546984724,0.0,23.6694662846,40.6342015617,23.4133639337,0.0,0.0,23.4133639337
 07/03  09:00:00,83.8664046781,6.55125530664,17.9888141375,0.0,23.6694662846,35.6302164847,41.3784457654,0.0,18.025,23.3534457654
 07/03  10:00:00,66.5025890183,6.40403287563,18.3688000275,0.0,18.7433767983,22.9618409725,35.5192571614,0.0,18.025,17.4942571614
 07/03  11:00:00,68.5873137385,6.49392564084,20.3657522124,0.0,18.7433767983,22.9618409725,35.4890891479,0.0,18.025,17.4640891479
 07/03  12:00:00,70.9349243879,6.60242759028,22.5614120743,0.0,18.5889407304,23.1597249699,35.4849484935,0.0,18.025,17.4599484935
 07/03  13:00:00,72.5321185891,6.69911123252,23.8154219723,0.0,18.7433767983,23.2517909448,35.4848842912,0.0,18.025,17.4598842912
 07/03  14:00:00,74.2821402418,6.80590983124,25.458645023,0.0,18.7433767983,23.2517909448,35.4848601521,0.0,18.025,17.4598601521
 07/03  15:00:00,76.1344699931,6.93923439645,27.467600181,0.0,18.7433767983,22.9618409725,35.4848366843,0.0,18.025,17.4598366843
 07/03  16:00:00,83.3900535156,7.12433814509,30.0867801049,0.0,18.7433767983,27.431320555,23.783591928,0.0,18.025,5.75859192796
 07/03  17:00:00,98.2173227887,7.54850625245,32.3017601138,0.0,17.6635504202,40.6971502883,5.767764086,0.0,0.0,5.767764086
 07/03  18:00:00,105.47889226,7.80773704915,32.7995976705,0.0,27.5259009287,37.3340067412,5.79021524256,0.0,0.0,5.79021524256
 07/03  19:00:00,108.348468366,7.98164990387,33.1697612947,0.0,33.8341110165,33.3544677425,11.5327040151,0.0,0.0,11.5327040151
 07/03  20:00:00,120.32544524,8.11485156948,31.2073782836,0.0,36.5179666069,38.8247702939,5.77674992423,0.0,0.0,5.77674992423
 07/03  21:00:00,113.954083602,8.05069228751,28.5314032745,0.0,32.965339924,36.8579353714,11.5688354215,0.0,0.0,11.5688354215
 07/03  22:00:00,85.636218131,7.55717712968,24.2540644612,0.0,25.6355707503,20.6438685092,5.78126940133,0.0,0.0,5.78126940133
 07/03  23:00:00,61.9759116465,7.11364912346,20.590068157,0.0,15.0252895274,11.7056064465,5.76327001063,0.0,0.0,5.76327001063
 07/03  24:00:00,54.9430347238,6.91624728016,18.7802929343,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/04  01:00:00,54.3745468411,6.80293038231,17.0068565154,0.0,12.925468867,10.100111941,5.7542401836,0.0,0.0,5.7542401836
 07/04  02:00:00,48.2634273912,6.65952746323,15.6581868519,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  03:00:00,48.1134926773,6.61188149149,15.5558900349,0.0,8.34152022915,10.0650221343,5.75398598911,0.0,0.0,5.75398598911
 07/04  04:00:00,48.7042212503,6.5439175818,14.6080379949,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,52.2872944332,6.48324362706,14.0935340515,0.0,8.80141237637,15.3678112995,5.7631628779,0.0,0.0,5.7631628779
 07/04  06:00:00,67.8365375732,6.72116861798,16.9643788638,0.0,18.5082010057,25.6353820695,5.77131698969,0.0,0.0,5.77131698969
 07/04  07:00:00,89.6860460091,7.17189395922,21.9086864721,0.0,19.4926561212,41.1001056674,11.5696264063,0.0,0.0,11.5696264063
 07/04  08:00:00,122.969399494,7.71938002917,30.8874153464,0.0,26.3286599382,57.9988325916,23.5017855354,0.0,0.0,23.5017855354
 07/04  09:00:00,107.832545683,7.44574640004,31.2972919445,0.0,26.2443270014,42.8153538416,41.4356628701,0.0,18.025,23.4106628701
 07/04  10:00:00,79.7639607928,7.0021793121,27.5467131433,0.0,21.7447113004,23.4437158914,41.3776867421,0.0,18.025,23.3526867421
 07/04  11:00:00,78.2290128842,7.0237145314,28.3921373717,0.0,19.3449162599,23.4437158914,35.5173931614,0.0,18.025,17.4923931614
 07/04  12:00:00,80.2758683899,7.11696920519,30.2034472112,0.0,19.190480192,23.7425572507,35.4851717998,0.0,18.025,17.4601717998
 07/04  13:00:00,83.0099681344,7.23644781761,32.7919482195,0.0,19.260583323,23.698576057,35.487473956,0.0,18.025,17.462473956
 07/04  14:00:00,84.8914926299,7.36603113897,34.5438894276,0.0,19.260583323,23.698576057,35.4873502822,0.0,18.025,17.4623502822
 07/04  15:00:00,85.9645396271,7.47882161094,35.794095923,0.0,19.260583323,23.4086260847,35.4872352977,0.0,18.025,17.4622352977
 07/04  16:00:00,91.5760036074,7.5948683634,36.8382127146,0.0,19.260583323,27.8781056672,23.7835550536,0.0,18.025,5.75855505365
 07/04  17:00:00,100.380050211,7.85090507422,36.7638091822,0.0,18.1807569449,37.5792895564,5.76321149434,0.0,0.0,5.76321149434
 07/04  18:00:00,115.580652485,8.19767893865,37.7241214547,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 07/04  19:00:00,116.466104112,8.38893652674,38.1873456481,0.0,36.8143715336,33.066984531,11.5328722415,0.0,0.0,11.5328722415
 07/04  20:00:00,125.942181975,8.49224970293,36.5486069579,0.0,36.43363367,38.8072253906,5.77565582485,0.0,0.0,5.77565582485
 07/04  21:00:00,121.711137285,8.32844747641,32.9540774362,0.0,36.0963922311,36.7877557581,5.77658871349,0.0,0.0,5.77658871349
 07/04  22:00:00,93.7946032515,7.77996514044,26.9063797899,0.0,30.9507766546,20.6087787026,11.5691853823,0.0,0.0,11.5691853823
 07/04  23:00:00,65.11525109,7.25330004848,21.1878526158,0.0,17.4250845679,11.7056064465,5.77225383538,0.0,0.0,5.77225383538
 07/04  24:00:00,55.4567255735,6.993125167,17.8977890986,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/05  01:00:00,50.3684730386,6.79689206397,15.8857311826,0.0,10.0992000411,10.047477231,5.75428151755,0.0,0.0,5.75428151755
 07/05  02:00:00,47.3306870514,6.67463872089,14.8297597015,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  03:00:00,46.6091376622,6.60083342681,14.182010691,0.0,8.25718729233,10.0299323277,5.7541112841,0.0,0.0,5.7541112841
 07/05  04:00:00,47.5665052827,6.53792141107,13.5957426685,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/05  05:00:00,55.3821279765,6.55048874973,13.8192977246,0.0,12.1011305571,15.3678112995,11.5238777441,0.0,0.0,11.5238777441
 07/05  06:00:00,82.6238708749,7.11819472608,18.5013363577,0.0,19.7275818095,37.2640762949,5.79458572538,0.0,0.0,5.79458572538
 07/05  07:00:00,106.978701461,7.58286526524,23.7875914508,0.0,24.3117294858,51.2795993405,17.3977338967,0.0,0.0,17.3977338967
 07/05  08:00:00,97.3210098713,7.14106473361,25.8464704506,0.0,23.6694662846,40.6342015617,23.4059505559,0.0,0.0,23.4059505559
 07/05  09:00:00,95.6203591414,7.14539684776,29.1486460594,0.0,23.6694662846,35.6302164847,35.5429923047,0.0,18.025,17.5179923047
 07/05  10:00:00,76.9894706419,6.94044376192,28.3192858553,0.0,18.7433767983,22.9618409725,35.5170334403,0.0,18.025,17.4920334403
 07/05  11:00:00,77.4621464326,6.98179245227,28.752728,0.0,18.7433767983,22.9618409725,35.4878516716,0.0,18.025,17.4628516716
 07/05  12:00:00,78.7778444852,7.05124584535,29.9555236329,0.0,18.5889407304,23.1597249699,35.4844419944,0.0,18.025,17.4594419944
 07/05  13:00:00,80.9713044502,7.15948050341,31.7942479803,0.0,18.7433767983,23.2517909448,35.484217385,0.0,18.025,17.459217385
 07/05  14:00:00,82.9992140485,7.28904098465,33.6925971159,0.0,18.7433767983,23.2517909448,35.484028346,0.0,18.025,17.459028346
 07/05  15:00:00,84.7958940747,7.44946512618,35.6188029618,0.0,18.7433767983,22.9618409725,35.4838408904,0.0,18.025,17.4588408904
 07/05  16:00:00,89.9573153261,7.56944514237,36.2089448521,0.0,18.7433767983,27.431320555,23.7834840084,0.0,18.025,5.75848400843
 07/05  17:00:00,102.91609535,7.91196840534,36.6370855748,0.0,17.6635504202,40.6971502883,5.76757717766,0.0,0.0,5.76757717766
 07/05  18:00:00,110.158558374,8.15964880404,37.1273801028,0.0,27.5259009287,37.3340067412,5.78987022996,0.0,0.0,5.78987022996
 07/05  19:00:00,111.999116461,8.27277777313,36.5293012779,0.0,33.8341110165,33.3544677425,11.5321014672,0.0,0.0,11.5321014672
 07/05  20:00:00,123.996216677,8.36802203261,34.6250001199,0.0,36.5179666069,38.8247702939,5.7764028304,0.0,0.0,5.7764028304
 07/05  21:00:00,118.040180401,8.29706257268,32.3711601607,0.0,32.965339924,36.8579353714,5.79422364344,0.0,0.0,5.79422364344
 07/05  22:00:00,89.0525950788,7.76633440614,27.4613058485,0.0,25.6355707503,20.6438685092,11.5423006525,0.0,0.0,11.5423006525
 07/05  23:00:00,64.6434040889,7.28150229417,23.0897210219,0.0,15.0252895274,11.7056064465,5.76313139543,0.0,0.0,5.76313139543
 07/05  24:00:00,56.337604316,7.03424088408,20.0568782209,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,52.6259349778,6.87258347558,18.0675027446,0.0,10.0992000411,10.047477231,5.75418305648,0.0,0.0,5.75418305648
 07/06  02:00:00,49.4369104316,6.74779492159,16.8628321804,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,47.7645645025,6.64108484024,15.2971893818,0.0,8.25718729233,10.0299323277,5.7541783515,0.0,0.0,5.7541783515
 07/06  04:00:00,48.3307675478,6.56567638773,14.3322577574,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/06  05:00:00,55.8162418495,6.55781460543,14.2460947794,0.0,12.1011305571,15.3678112995,5.77200013806,0.0,0.0,5.77200013806
 07/06  06:00:00,83.3868395198,7.13720685808,19.2453012392,0.0,19.7275818095,37.2640762949,11.5691883016,0.0,0.0,11.5691883016
 07/06  07:00:00,107.327175142,7.57240691351,24.1465491088,0.0,24.3117294858,51.2795993405,11.6049956661,0.0,0.0,11.6049956661
 07/06  08:00:00,95.0478245241,7.02964437155,23.6847186509,0.0,23.6694662846,40.6342015617,23.4061228692,0.0,0.0,23.4061228692
 07/06  09:00:00,91.5987863832,6.96236732671,25.310111063,0.0,23.6694662846,35.6302164847,41.3734372452,0.0,18.025,23.3484372452
 07/06  10:00:00,72.8398277988,6.74946070021,24.3606330151,0.0,18.7433767983,22.9618409725,35.5162174212,0.0,18.025,17.4912174212
 07/06  11:00:00,72.6110363149,6.75245384247,24.1309611374,0.0,18.7433767983,22.9618409725,35.4874755122,0.0,18.025,17.4624755122
 07/06  12:00:00,72.7372808686,6.77261469387,24.1935970521,0.0,18.5889407304,23.1597249699,35.487672321,0.0,18.025,17.462672321
 07/06  13:00:00,74.3092017596,6.85912470283,25.4325061941,0.0,18.7433767983,23.2517909448,35.4860986543,0.0,18.025,17.4610986543
 07/06  14:00:00,75.2657065033,6.93101753618,26.3171179635,0.0,18.7433767983,23.2517909448,35.4858278307,0.0,18.025,17.4608278307
 07/06  15:00:00,76.7552721226,7.05557678986,27.9720742658,0.0,18.7433767983,22.9618409725,35.4855567581,0.0,18.025,17.4605567581
 07/06  16:00:00,82.0742018177,7.17873581406,28.7165432047,0.0,18.7433767983,27.431320555,23.7835238866,0.0,18.025,5.75852388657
 07/06  17:00:00,94.2420132584,7.47208644296,28.4028922445,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/06  18:00:00,101.245212167,7.69638061672,28.6773084846,0.0,27.5259009287,37.3340067412,11.5595489616,0.0,0.0,11.5595489616
 07/06  19:00:00,103.57163981,7.83658544287,28.5380315563,0.0,33.8341110165,33.3544677425,5.77567308563,0.0,0.0,5.77567308563
 07/06  20:00:00,115.231492316,7.92511837303,26.3031886492,0.0,36.5179666069,38.8247702939,5.776516741,0.0,0.0,5.776516741
 07/06  21:00:00,110.733380317,7.90857580724,25.4528593223,0.0,32.965339924,36.8579353714,11.5682605548,0.0,0.0,11.5682605548
 07/06  22:00:00,81.7265285487,7.38320866429,20.518378319,0.0,25.6355707503,20.6438685092,5.78083427574,0.0,0.0,5.78083427574
 07/06  23:00:00,56.903403157,6.86529633677,15.7659326958,0.0,15.0252895274,11.7056064465,5.7631490264,0.0,0.0,5.7631490264
 07/06  24:00:00,49.3621167166,6.63146330974,13.4841655308,0.0,11.6412384099,10.0650221343,5.75871770143,0.0,0.0,5.75871770143
 07/07  01:00:00,45.8264689857,6.45718147372,11.6834504943,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,42.4627098343,6.31471349039,10.3217085572,0.0,8.25718729233,10.0299323277,5.81800531892,0.0639858175077,0.0,5.75401950142
 07/07  03:00:00,41.1422670955,6.19926361255,9.11672423091,0.0,8.25718729233,10.0299323277,0.674430944349,0.654430944349,0.0,0.02
 07/07  04:00:00,41.8053380302,6.11406087843,8.25844075408,0.0,8.25718729233,11.6354268332,6.7361896476,0.978127409363,0.0,5.75806223823
 07/07  05:00:00,49.7500025041,6.13646350885,8.60121470266,0.0,12.1011305571,15.3678112995,6.39897808702,0.626917842388,0.0,5.77206024463
 07/07  06:00:00,76.7132753922,6.67790529815,13.0310576824,0.0,19.7275818095,37.2640762949,11.7360511523,0.168266909749,0.0,11.5677842425
 07/07  07:00:00,100.070695789,7.11321131639,17.3492809892,0.0,24.3117294858,51.2795993405,11.6045957059,0.0,0.0,11.6045957059
 07/07  08:00:00,89.5419847095,6.71589772654,18.4926367992,0.0,23.6694662846,40.6342015617,23.4039068838,0.0,0.0,23.4039068838
 07/07  09:00:00,87.3990787717,6.69545383712,21.377322915,0.0,23.6694662846,35.6302164847,35.5405026115,0.0,18.025,17.5155026115
 07/07  10:00:00,67.8568457252,6.46662330829,19.6604987519,0.0,18.7433767983,22.9618409725,41.3394077698,0.0,18.025,23.3144077698
 07/07  11:00:00,69.2872599074,6.5412207811,21.0184227564,0.0,18.7433767983,22.9618409725,35.4874519425,0.0,18.025,17.4624519425
 07/07  12:00:00,71.5535521042,6.65806476111,23.1244229608,0.0,18.5889407304,23.1597249699,35.4833970813,0.0,18.025,17.4583970813
 07/07  13:00:00,73.2723312991,6.76957121346,24.4851929564,0.0,18.7433767983,23.2517909448,35.4830362235,0.0,18.025,17.4580362235
 07/07  14:00:00,75.0785001116,6.89722771962,26.1637053467,0.0,18.7433767983,23.2517909448,35.482692062,0.0,18.025,17.457692062
 07/07  15:00:00,76.260778582,7.03137397791,27.5017877208,0.0,18.7433767983,22.9618409725,29.6711088644,0.0,18.025,11.6461088644
 07/07  16:00:00,81.0337346811,7.13783523207,27.7169861509,0.0,18.7433767983,27.431320555,23.7834496032,0.0,18.025,5.75844960318
 07/07  17:00:00,94.0756203383,7.46355701509,28.2450341752,0.0,17.6635504202,40.6971502883,5.76731437149,0.0,0.0,5.76731437149
 07/07  18:00:00,101.84667576,7.71232210742,29.2628431584,0.0,27.5259009287,37.3340067412,11.5589924363,0.0,0.0,11.5589924363
 07/07  19:00:00,104.17531347,7.85867810226,29.1196191534,0.0,33.8341110165,33.3544677425,5.77627357363,0.0,0.0,5.77627357363
 07/07  20:00:00,115.646411494,7.95340693318,26.6898315006,0.0,36.5179666069,38.8247702939,5.77644725644,0.0,0.0,5.77644725644
 07/07  21:00:00,109.395954497,7.84021479957,24.1838082171,0.0,32.965339924,36.8579353714,11.567941692,0.0,0.0,11.567941692
 07/07  22:00:00,80.6565588283,7.31086628912,19.5207636132,0.0,25.6355707503,20.6438685092,5.78079666088,0.0,0.0,5.78079666088
 07/07  23:00:00,56.9785035987,6.86079191276,15.845540248,0.0,15.0252895274,11.7056064465,5.76305908891,0.0,0.0,5.76305908891
 07/07  24:00:00,49.6040828662,6.63659084603,13.7210174553,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/08  01:00:00,49.7838768953,6.54499039177,12.7935644485,0.0,12.8411359301,10.0650221343,5.7540492845,0.0,0.0,5.7540492845
 07/08  02:00:00,43.561670744,6.38828747381,11.3471071949,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,42.837651528,6.31333413469,10.698033146,0.0,8.25718729233,10.0299323277,5.75375132427,0.0,0.0,5.75375132427
 07/08  04:00:00,44.3586991728,6.2911719647,10.6347031553,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,48.6782113874,6.2779664483,10.80917638,0.0,8.71707943955,15.3327214929,5.76307923472,0.0,0.0,5.76307923472
 07/08  06:00:00,63.3362789263,6.47516611727,12.7101570488,0.0,18.5082010057,25.6353820695,5.7713296536,0.0,0.0,5.7713296536
 07/08  07:00:00,84.2396335137,6.8856194159,16.8680291825,0.0,19.4083231844,41.0650158608,11.5681962736,0.0,0.0,11.5681962736
 07/08  08:00:00,116.225146432,7.39266688557,24.4699512557,0.0,26.3286599382,57.9988325916,23.4970175855,0.0,0.0,23.4970175855
 07/08  09:00:00,101.412441752,7.14025783243,25.0633068295,0.0,26.3286599382,42.8504436482,41.4312999381,0.0,18.025,23.4062999381
 07/08  10:00:00,73.8739898565,6.71190494022,21.9470533155,0.0,21.7447113004,23.4437158914,41.3751717781,0.0,18.025,23.3501717781
 07/08  11:00:00,71.4332704181,6.67335695985,22.0064923913,0.0,19.3027497915,23.426170988,35.5140943327,0.0,18.025,17.4890943327
 07/08  12:00:00,71.7697550692,6.68546958419,22.1885639483,0.0,19.1483137236,23.7250123474,35.4862561722,0.0,18.025,17.4612561722
 07/08  13:00:00,74.9198190907,6.78428088168,25.0942734272,0.0,19.3027497915,23.7161209604,35.4838670516,0.0,18.025,17.4588670516
 07/08  14:00:00,77.7057100603,6.91601014472,27.7484348747,0.0,19.3027497915,23.7161209604,35.483441947,0.0,18.025,17.458441947
 07/08  15:00:00,79.241788942,7.03388216674,29.4565916266,0.0,19.3027497915,23.426170988,35.4830226997,0.0,18.025,17.4580226997
 07/08  16:00:00,83.1315037244,7.06659827283,28.8622879691,0.0,19.3027497915,27.8956505705,23.7834761467,0.0,18.025,5.7584761467
 07/08  17:00:00,91.4371141871,7.28553770831,28.3265553419,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/08  18:00:00,108.019114113,7.70467099115,30.5361952213,0.0,32.690315043,37.0816133363,5.76729356612,0.0,0.0,5.76729356612
 07/08  19:00:00,109.105061195,7.91369168381,31.3015826751,0.0,36.8143715336,33.066984531,5.77625626106,0.0,0.0,5.77625626106
 07/08  20:00:00,120.165429991,8.10991073269,31.2736550608,0.0,36.3493007332,38.7721355839,11.5318961881,0.0,0.0,11.5318961881
 07/08  21:00:00,118.403886483,8.06910026847,29.7867874891,0.0,36.1807251679,36.8228455648,5.77620932598,0.0,0.0,5.77620932598
 07/08  22:00:00,92.0042656471,7.59967055116,25.1769761431,0.0,31.0351095914,20.6438685092,11.5676732376,0.0,0.0,11.5676732376
 07/08  23:00:00,64.8084362862,7.14616659654,20.9882034772,0.0,17.4250845679,11.7056064465,5.77174641494,0.0,0.0,5.77174641494
 07/08  24:00:00,56.5665163311,6.96662506094,19.1535229252,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/09  01:00:00,55.3403259743,6.85035398398,17.9252299742,0.0,12.925468867,10.100111941,5.75410256898,0.0,0.0,5.75410256898
 07/09  02:00:00,48.3035360246,6.66848103051,15.6893594457,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  03:00:00,46.3871417053,6.53998524866,13.901453887,0.0,8.34152022915,10.0650221343,5.75406449909,0.0,0.0,5.75406449909
 07/09  04:00:00,47.5351113944,6.49175597281,13.4911132756,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/09  05:00:00,52.3601920902,6.4842637056,14.1654406284,0.0,8.80141237637,15.3678112995,5.76280560226,0.0,0.0,5.76280560226
 07/09  06:00:00,67.6010081769,6.70831046881,16.7417483803,0.0,18.5082010057,25.6353820695,5.77117733813,0.0,0.0,5.77117733813
 07/09  07:00:00,89.8563753346,7.16642040278,22.0845624139,0.0,19.4926561212,41.1001056674,11.5679097108,0.0,0.0,11.5679097108
 07/09  08:00:00,124.198412516,7.76775419353,32.0681499663,0.0,26.3286599382,57.9988325916,23.4943311275,0.0,0.0,23.4943311275
 07/09  09:00:00,110.567186755,7.57481182859,33.9029389739,0.0,26.2443270014,42.8153538416,41.4274436234,0.0,18.025,23.4024436234
 07/09  10:00:00,83.8870808098,7.17165376325,31.5003984658,0.0,21.7447113004,23.4437158914,41.3749595938,0.0,18.025,23.3499595938
 07/09  11:00:00,82.8844718446,7.22815263865,32.8431932097,0.0,19.3449162599,23.4437158914,35.5129935549,0.0,18.025,17.4879935549
 07/09  12:00:00,83.7788994817,7.29949661747,33.5239756947,0.0,19.190480192,23.7425572507,35.4863895297,0.0,18.025,17.4613895297
 07/09  13:00:00,86.6671519923,7.44739416692,36.2382086169,0.0,19.260583323,23.698576057,35.4858073257,0.0,18.025,17.4608073257
 07/09  14:00:00,89.2713527985,7.62357213517,38.6662313902,0.0,19.260583323,23.698576057,35.4835061582,0.0,18.025,17.4585061582
 07/09  15:00:00,90.6985972895,7.76411055236,40.2428872761,0.0,19.260583323,23.4086260847,35.4830144786,0.0,18.025,17.4580144786
 07/09  16:00:00,94.4250717823,7.79662300299,39.4855498862,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,103.282853015,8.04015945717,39.4773849159,0.0,18.1807569449,37.5792895564,5.76192298915,0.0,0.0,5.76192298915
 07/09  18:00:00,118.771737847,8.40370093819,40.7092151838,0.0,32.6059821062,37.0465235296,5.76732249092,0.0,0.0,5.76732249092
 07/09  19:00:00,117.950315653,8.509223261,39.551318963,0.0,36.8143715336,33.066984531,5.77563113837,0.0,0.0,5.77563113837
 07/09  20:00:00,128.508525869,8.65804681501,38.9491985883,0.0,36.43363367,38.8072253906,5.77508657349,0.0,0.0,5.77508657349
 07/09  21:00:00,125.300260366,8.52409157258,36.347599748,0.0,36.0963922311,36.7877557581,11.5311973143,0.0,0.0,11.5311973143
 07/09  22:00:00,96.4562475521,7.925014037,29.4230546552,0.0,30.9507766546,20.6087787026,5.79395083689,0.0,0.0,5.79395083689
 07/09  23:00:00,67.7981877417,7.38082500349,23.7433054064,0.0,17.4250845679,11.7056064465,5.7718879509,0.0,0.0,5.7718879509
 07/09  24:00:00,58.204655323,7.12392852777,20.5149342993,0.0,12.925468867,10.100111941,5.75856864807,0.0,0.0,5.75856864807
 07/10  01:00:00,52.4965243548,6.90114076031,17.9095543255,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,48.7587158833,6.74300005882,16.1894405056,0.0,8.25718729233,10.0299323277,5.75404890455,0.0,0.0,5.75404890455
 07/10  03:00:00,47.9459409359,6.67361687976,15.4460537406,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  04:00:00,49.1076146526,6.62633817737,15.0484553815,0.0,8.25718729233,11.6354268332,5.75848741684,0.0,0.0,5.75848741684
 07/10  05:00:00,58.4926281249,6.70332494795,16.7770031454,0.0,12.1011305571,15.3678112995,5.77170648467,0.0,0.0,5.77170648467
 07/10  06:00:00,87.5320851171,7.35889158356,23.1689187846,0.0,19.7275818095,37.2640762949,11.5675523076,0.0,0.0,11.5675523076
 07/10  07:00:00,111.508550397,7.81255614176,28.0878486031,0.0,24.3117294858,51.2795993405,11.6030980678,0.0,0.0,11.6030980678
 07/10  08:00:00,100.036974854,7.26618521129,28.4373776154,0.0,23.6694662846,40.6342015617,23.4025757592,0.0,0.0,23.4025757592
 07/10  09:00:00,98.1219497508,7.27243648986,31.5232361755,0.0,23.6694662846,35.6302164847,35.5378926468,0.0,18.025,17.5128926468
 07/10  10:00:00,80.2097432482,7.0902842472,31.3897552982,0.0,18.7433767983,22.9618409725,41.3376126816,0.0,18.025,23.3126126816
 07/10  11:00:00,82.0387492704,7.17504715675,33.1360987799,0.0,18.7433767983,22.9618409725,35.4850729617,0.0,18.025,17.4600729617
 07/10  12:00:00,84.3162791364,7.29253439098,35.2526934646,0.0,18.5889407304,23.1597249699,35.4821022815,0.0,18.025,17.4571022815
 07/10  13:00:00,85.6010916873,7.39013966384,36.1933976914,0.0,18.7433767983,23.2517909448,35.4815257138,0.0,18.025,17.4565257138
 07/10  14:00:00,86.2813697558,7.47214147483,36.7916741642,0.0,18.7433767983,23.2517909448,29.6702035203,0.0,18.025,11.6452035203
 07/10  15:00:00,87.0632247512,7.59359746853,37.7420236552,0.0,18.7433767983,22.9618409725,35.4841306981,0.0,18.025,17.4591306981
 07/10  16:00:00,91.8410069685,7.70657704684,37.9555292187,0.0,18.7433767983,27.431320555,23.7829463888,0.0,18.025,5.75794638876
 07/10  17:00:00,105.549966206,8.07585213318,39.1071053286,0.0,17.6635504202,40.6971502883,5.76703028169,0.0,0.0,5.76703028169
 07/10  18:00:00,114.419324615,8.40465506181,41.143198615,0.0,27.5259009287,37.3340067412,11.5583012515,0.0,0.0,11.5583012515
 07/10  19:00:00,116.880423732,8.56966837689,41.1137667769,0.0,33.8341110165,33.3544677425,5.77566572136,0.0,0.0,5.77566572136
 07/10  20:00:00,127.931209715,8.6364753859,38.2915876084,0.0,36.5179666069,38.8247702939,5.77509482353,0.0,0.0,5.77509482353
 07/10  21:00:00,120.874889796,8.50576697347,34.9972331633,0.0,32.965339924,36.8579353714,11.5672810733,0.0,0.0,11.5672810733
 07/10  22:00:00,93.5150517295,8.01688361224,31.6732678447,0.0,25.6355707503,20.6438685092,5.78061975078,0.0,0.0,5.78061975078
 07/10  23:00:00,69.3511525667,7.53056259056,27.548437132,0.0,15.0252895274,11.7056064465,5.76288549891,0.0,0.0,5.76288549891
 07/10  24:00:00,61.1683212997,7.27090397621,24.6509564989,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/11  01:00:00,56.8579314634,7.0804667492,22.0916327129,0.0,10.0992000411,10.047477231,5.75395131862,0.0,0.0,5.75395131862
 07/11  02:00:00,51.9285766948,6.89647841761,19.2058325242,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,50.3186734231,6.78989495742,17.7025045413,0.0,8.25718729233,10.0299323277,5.7536245386,0.0,0.0,5.7536245386
 07/11  04:00:00,50.9645603052,6.71137143911,16.8203787771,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,58.960654219,6.71977194387,17.2285897015,0.0,12.1011305571,15.3678112995,5.77169058386,0.0,0.0,5.77169058386
 07/11  06:00:00,86.8042283269,7.31914481867,22.480820564,0.0,19.7275818095,37.2640762949,11.5665624074,0.0,0.0,11.5665624074
 07/11  07:00:00,112.928776617,7.84610048959,29.4745486435,0.0,24.3117294858,51.2795993405,11.6033239579,0.0,0.0,11.6033239579
 07/11  08:00:00,103.996353242,7.42173197084,32.2412203612,0.0,23.6694662846,40.6342015617,23.4004378866,0.0,0.0,23.4004378866
 07/11  09:00:00,102.233906835,7.44040711039,35.4672350767,0.0,23.6694662846,35.6302164847,41.3674075337,0.0,18.025,23.3424075337
 07/11  10:00:00,83.1937579979,7.21549988692,34.2485578472,0.0,18.7433767983,22.9618409725,35.5132010134,0.0,18.025,17.4882010134
 07/11  11:00:00,85.6613563879,7.34627872528,36.5874779973,0.0,18.7433767983,22.9618409725,35.4866188922,0.0,18.025,17.4616188922
 07/11  12:00:00,88.8298923726,7.52840363855,39.5304427455,0.0,18.5889407304,23.1597249699,35.4831746543,0.0,18.025,17.4581746543
 07/11  13:00:00,90.1578168924,7.65422297974,40.4860443523,0.0,18.7433767983,23.2517909448,35.4834587061,0.0,18.025,17.4584587061
 07/11  14:00:00,91.4716297459,7.7569984403,41.697081355,0.0,18.7433767983,23.2517909448,35.483658244,0.0,18.025,17.458658244
 07/11  15:00:00,91.3602621514,7.81274602901,41.8199165461,0.0,18.7433767983,22.9618409725,35.4830380849,0.0,18.025,17.4580380849
 07/11  16:00:00,93.8314282453,7.80486953017,39.8476625877,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/11  17:00:00,106.800402134,8.13791278369,40.2954848388,0.0,17.6635504202,40.6971502883,5.76706265515,0.0,0.0,5.76706265515
 07/11  18:00:00,112.287691134,8.2974405727,39.1187848307,0.0,27.5259009287,37.3340067412,11.5575636908,0.0,0.0,11.5575636908
 07/11  19:00:00,114.435805724,8.414146494,38.8246801913,0.0,33.8341110165,33.3544677425,5.7758401019,0.0,0.0,5.7758401019
 07/11  20:00:00,127.688213938,8.56028031307,38.1247976646,0.0,36.5179666069,38.8247702939,5.77588798211,0.0,0.0,5.77588798211
 07/11  21:00:00,122.349350141,8.5139651022,36.4635058099,0.0,32.965339924,36.8579353714,11.5667505009,0.0,0.0,11.5667505009
 07/11  22:00:00,94.0339714769,8.01260122846,32.1964833897,0.0,25.6355707503,20.6438685092,5.78046242532,0.0,0.0,5.78046242532
 07/11  23:00:00,66.0569077811,7.36913748406,24.4156209488,0.0,15.0252895274,11.7056064465,5.76288176157,0.0,0.0,5.76288176157
 07/11  24:00:00,56.6644638444,7.06460047898,20.3534058847,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,52.7510819408,6.89554527576,18.1697097107,0.0,10.0992000411,10.047477231,5.75403500491,0.0,0.0,5.75403500491
 07/12  02:00:00,48.1550194205,6.71785138087,15.6109044194,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,45.9285950092,6.56591372898,13.536410901,0.0,8.25718729233,10.0299323277,5.75387352074,0.0,0.0,5.75387352074
 07/12  04:00:00,45.7132147181,6.42583823509,11.8545691009,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,52.6207001649,6.37916824118,11.2292464267,0.0,12.1011305571,15.3678112995,5.77159498072,0.0,0.0,5.77159498072
 07/12  06:00:00,78.8099471025,6.87179571089,14.933905031,0.0,19.7275818095,37.2640762949,11.5674090054,0.0,0.0,11.5674090054
 07/12  07:00:00,103.376059675,7.35592344715,20.4120227495,0.0,24.3117294858,51.2795993405,11.6028800389,0.0,0.0,11.6028800389
 07/12  08:00:00,93.4287371242,6.94679928154,22.1485501519,0.0,23.6694662846,40.6342015617,23.4020930971,0.0,0.0,23.4020930971
 07/12  09:00:00,91.5744067478,6.93649998378,25.3116514859,0.0,23.6694662846,35.6302164847,41.3688795674,0.0,18.025,23.3438795674
 07/12  10:00:00,72.5720162294,6.72358791474,24.1187331186,0.0,18.7433767983,22.9618409725,35.5135688246,0.0,18.025,17.4885688246
 07/12  11:00:00,74.0669918357,6.80047108646,25.5389248662,0.0,18.7433767983,22.9618409725,35.4837229855,0.0,18.025,17.4587229855
 07/12  12:00:00,75.5195681662,6.89006046231,26.8584647696,0.0,18.5889407304,23.1597249699,35.4846670424,0.0,18.025,17.4596670424
 07/12  13:00:00,76.277854307,6.95500005108,27.3053091076,0.0,18.7433767983,23.2517909448,35.4821715422,0.0,18.025,17.4571715422
 07/12  14:00:00,78.0214682469,7.07226583791,28.9316569762,0.0,18.7433767983,23.2517909448,35.4814758386,0.0,18.025,17.4564758386
 07/12  15:00:00,79.3012447314,7.20931243482,30.3643366454,0.0,18.7433767983,22.9618409725,35.4807800319,0.0,18.025,17.4557800319
 07/12  16:00:00,84.2813221964,7.32510610069,30.7773231954,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,97.5599630508,7.66640384925,31.5265621879,0.0,17.6635504202,40.6971502883,5.76696341928,0.0,0.0,5.76696341928
 07/12  18:00:00,105.831421076,7.94844159695,33.011526221,0.0,27.5259009287,37.3340067412,11.5579490157,0.0,0.0,11.5579490157
 07/12  19:00:00,108.431897325,8.10476774305,33.1301594957,0.0,33.8341110165,33.3544677425,5.77560177892,0.0,0.0,5.77560177892
 07/12  20:00:00,119.920932505,8.19272072247,30.7250841918,0.0,36.5179666069,38.8247702939,5.77496513778,0.0,0.0,5.77496513778
 07/12  21:00:00,114.541407834,8.14728831009,29.0222526799,0.0,32.965339924,36.8579353714,11.5669840477,0.0,0.0,11.5669840477
 07/12  22:00:00,85.316250463,7.61136680237,23.8800063547,0.0,25.6355707503,20.6438685092,5.7800256817,0.0,0.0,5.7800256817
 07/12  23:00:00,60.296468044,7.09753288746,18.926791105,0.0,15.0252895274,11.7056064465,5.76283437998,0.0,0.0,5.76283437998
 07/12  24:00:00,52.8959403796,6.87724532176,16.7722388473,0.0,11.6412384099,10.0650221343,5.75826745495,0.0,0.0,5.75826745495
 07/13  01:00:00,49.8998936335,6.73993892947,15.4741336578,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,46.2794710651,6.59446825314,13.8587400367,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  03:00:00,45.213477417,6.50067597896,12.8865357743,0.0,8.25718729233,10.0299323277,5.7540252999,0.0,0.0,5.7540252999
 07/13  04:00:00,46.2488061349,6.44190303128,12.3740971191,0.0,8.25718729233,11.6354268332,5.75773234644,0.0,0.0,5.75773234644
 07/13  05:00:00,54.2033072408,6.46345226711,12.7275771024,0.0,12.1011305571,15.3678112995,5.77109676614,0.0,0.0,5.77109676614
 07/13  06:00:00,81.2648318766,7.01544021042,17.2451602276,0.0,19.7275818095,37.2640762949,5.79250416597,0.0,0.0,5.79250416597
 07/13  07:00:00,104.166573181,7.40150876364,21.1569649885,0.0,24.3117294858,51.2795993405,11.6025739058,0.0,0.0,11.6025739058
 07/13  08:00:00,92.0187738711,6.87924606058,20.8061512388,0.0,23.6694662846,40.6342015617,23.4027892087,0.0,0.0,23.4027892087
 07/13  09:00:00,88.3090208158,6.79009185119,22.1926829038,0.0,23.6694662846,35.6302164847,41.3680408745,0.0,18.025,23.3430408745
 07/13  10:00:00,67.3730498525,6.47289456517,19.1704655562,0.0,18.7433767983,22.9618409725,35.5135507943,0.0,18.025,17.4885507943
 07/13  11:00:00,67.207853331,6.44274413286,19.0375175475,0.0,18.7433767983,22.9618409725,35.4849091314,0.0,18.025,17.4599091314
 07/13  12:00:00,67.8029442985,6.44883789691,19.5830668088,0.0,18.5889407304,23.1597249699,35.4833943248,0.0,18.025,17.4583943248
 07/13  13:00:00,68.5282711497,6.45355938468,20.0571702874,0.0,18.7433767983,23.2517909448,35.4825758605,0.0,18.025,17.4575758605
 07/13  14:00:00,68.4651592999,6.45539326021,19.9922247021,0.0,18.7433767983,23.2517909448,35.4818099036,0.0,18.025,17.4568099036
 07/13  15:00:00,68.0160357284,6.48253217235,19.805911997,0.0,18.7433767983,22.9618409725,35.4810490213,0.0,18.025,17.4560490213
 07/13  16:00:00,72.5697765413,6.54819407145,19.8426928661,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,85.4960111402,6.86044924421,20.2685719005,0.0,17.6635504202,40.6971502883,5.76696245523,0.0,0.0,5.76696245523
