Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  18:00:00,92.9706969759,7.10154650929,20.9977089391,0.0,27.5259009287,37.3340067412,11.5581045288,0.0,0.0,11.5581045288
 07/13  19:00:00,96.3659547473,7.29661292432,21.8723802805,0.0,33.8341110165,33.3544677425,5.77569665938,0.0,0.0,5.77569665938
 07/13  20:00:00,109.339378566,7.43638497381,20.8998744302,0.0,36.5179666069,38.8247702939,5.80784695172,0.0320806337614,0.0,5.77576631796
 07/13  21:00:00,104.512935571,7.40917694747,19.731903575,0.0,32.965339924,36.8579353714,11.5670371397,0.0,0.0,11.5670371397
 07/13  22:00:00,76.7934972129,6.9593834618,16.0092459485,0.0,25.6355707503,20.6438685092,5.78006550957,0.0,0.0,5.78006550957
 07/13  23:00:00,53.3475560404,6.53546113605,12.539956099,0.0,15.0252895274,11.7056064465,5.76273769397,0.0,0.0,5.76273769397
 07/13  24:00:00,46.289557075,6.34481011922,10.6982939991,0.0,11.6412384099,10.0650221343,5.87271327264,0.114371655383,0.0,5.75834161726
 07/14  01:00:00,43.7364051366,6.24247295373,9.80811495816,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,40.9934614341,6.14847464671,9.01872632002,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,40.3320048486,6.08520097735,8.4205418925,0.0,8.25718729233,10.0299323277,5.75383497966,0.0,0.0,5.75383497966
 07/14  04:00:00,41.2031102681,6.02060795746,7.74969993255,0.0,8.25718729233,11.6354268332,6.02391122238,0.266121760397,0.0,5.75778946198
 07/14  05:00:00,48.8737210293,6.03225728924,7.82919282186,0.0,12.1011305571,15.3678112995,6.27528362108,0.504170480501,0.0,5.77111314058
 07/14  06:00:00,76.0532868544,6.59765643105,12.4514110772,0.0,19.7275818095,37.2640762949,5.91274444801,0.11938896571,0.0,5.7933554823
 07/14  07:00:00,99.4078300002,7.03741999131,16.762326081,0.0,24.3117294858,51.2795993405,14.6157504029,0.0,0.0,14.6157504029
 07/14  08:00:00,88.7146796156,6.63226694301,17.7490469712,0.0,23.6694662846,40.6342015617,20.3589021616,0.0,0.0,20.3589021616
 07/14  09:00:00,87.5428750279,6.65351091347,21.5631259406,0.0,23.6694662846,35.6302164847,41.3674095606,0.0,18.025,23.3424095606
 07/14  10:00:00,69.3613597561,6.47545409031,21.1562216928,0.0,18.7433767983,22.9618409725,35.5130585725,0.0,18.025,17.4880585725
 07/14  11:00:00,70.4631496509,6.54534242596,22.1902193219,0.0,18.7433767983,22.9618409725,35.48441877,0.0,18.025,17.45941877
 07/14  12:00:00,71.3086964881,6.61505185453,22.9226085394,0.0,18.5889407304,23.1597249699,35.4809605771,0.0,18.025,17.4559605771
 07/14  13:00:00,73.0177445474,6.72389203691,24.2763151913,0.0,18.7433767983,23.2517909448,35.481958361,0.0,18.025,17.456958361
 07/14  14:00:00,74.3320789981,6.83141321432,25.4831282075,0.0,18.7433767983,23.2517909448,35.4811352852,0.0,18.025,17.4561352852
 07/14  15:00:00,75.4442370107,6.95408135209,26.7625677976,0.0,18.7433767983,22.9618409725,35.4803130815,0.0,18.025,17.4553130815
 07/14  16:00:00,80.3651299995,7.06254979964,27.1236950333,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,91.9359246338,7.32309551555,26.2458446003,0.0,17.6635504202,40.6971502883,5.7669340173,0.0,0.0,5.7669340173
 07/14  18:00:00,99.6222279926,7.5651828819,27.1856142311,0.0,27.5259009287,37.3340067412,11.5576211324,0.0,0.0,11.5576211324
 07/14  19:00:00,103.280682428,7.75145894495,28.3322696257,0.0,33.8341110165,33.3544677425,5.77547063293,0.0,0.0,5.77547063293
 07/14  20:00:00,114.321292407,7.82331193264,25.4948695769,0.0,36.5179666069,38.8247702939,5.77481661869,0.0,0.0,5.77481661869
 07/14  21:00:00,107.33291416,7.69145747438,22.2696136188,0.0,32.965339924,36.8579353714,11.566454273,0.0,0.0,11.566454273
 07/14  22:00:00,78.4987068881,7.16038492074,17.5134626923,0.0,25.6355707503,20.6438685092,5.77965155031,0.0,0.0,5.77965155031
 07/14  23:00:00,54.6838349813,6.70217395757,13.7095269937,0.0,15.0252895274,11.7056064465,5.76266051355,0.0,0.0,5.76266051355
 07/14  24:00:00,47.5400675872,6.49534456976,11.7982755586,0.0,11.6412384099,10.0650221343,0.0458738700474,0.0258738700474,0.0,0.02
 07/15  01:00:00,47.5869962896,6.39159104723,10.7501086261,0.0,12.8411359301,10.0650221343,5.93281009922,0.178859695265,0.0,5.75395040396
 07/15  02:00:00,41.2313406125,6.22108066476,9.18400366225,0.0,8.25718729233,10.0299323277,0.745964800531,0.725964800531,0.0,0.02
 07/15  03:00:00,40.2525401668,6.12944633806,8.29683345809,0.0,8.25718729233,10.0299323277,6.83475123818,1.0808930379,0.0,5.75385820028
 07/15  04:00:00,41.3028988783,6.07204893154,7.79805268754,0.0,8.25718729233,11.6354268332,1.1898403703,1.1698403703,0.0,0.02
 07/15  05:00:00,44.821132401,6.00422961702,7.22587372318,0.0,8.71707943955,15.3327214929,7.34273506967,1.58098083563,0.0,5.76175423404
 07/15  06:00:00,59.4764826746,6.20420415528,9.12137350321,0.0,18.5082010057,25.6353820695,6.74904739848,0.977794093348,0.0,5.77125330513
 07/15  07:00:00,80.6025750371,6.64614989025,13.4705296056,0.0,19.4083231844,41.0650158608,11.566078559,0.0,0.0,11.566078559
 07/15  08:00:00,113.808470037,7.24467320135,22.2013851593,0.0,26.3286599382,57.9988325916,23.4890479501,0.0,0.0,23.4890479501
 07/15  09:00:00,103.388556747,7.16904264157,27.0107186537,0.0,26.3286599382,42.8504436482,41.4243401903,0.0,18.025,23.3993401903
 07/15  10:00:00,77.1355549203,6.81195652073,25.1086227687,0.0,21.7447113004,23.4437158914,41.3703748548,0.0,18.025,23.3453748548
 07/15  11:00:00,74.3911202038,6.79837970267,24.8393620205,0.0,19.3027497915,23.426170988,35.5110246641,0.0,18.025,17.4860246641
 07/15  12:00:00,75.377179964,6.87446826032,25.6070189685,0.0,19.1483137236,23.7250123474,35.4809139078,0.0,18.025,17.4559139078
 07/15  13:00:00,76.9727132771,6.96999190517,26.9614846343,0.0,19.3027497915,23.7161209604,35.4816679454,0.0,18.025,17.4566679454
 07/15  14:00:00,78.0420338996,7.07737397294,27.9234230363,0.0,19.3027497915,23.7161209604,35.4807770198,0.0,18.025,17.4557770198
 07/15  15:00:00,78.9544316827,7.18550516654,29.0176393121,0.0,19.3027497915,23.426170988,35.4798944427,0.0,18.025,17.4548944427
 07/15  16:00:00,83.4598182464,7.24762423363,29.0096097756,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,91.7271529193,7.45936154718,28.4428010344,0.0,18.2229234133,37.5968344597,5.76139224314,0.0,0.0,5.76139224314
 07/15  18:00:00,107.413335883,7.79680857686,29.8383196133,0.0,32.690315043,37.0816133363,5.766975044,0.0,0.0,5.766975044
 07/15  19:00:00,106.944582956,7.9409900448,29.1138695848,0.0,36.8143715336,33.066984531,5.7747606116,0.0,0.0,5.7747606116
 07/15  20:00:00,117.059469043,8.07797229691,28.1996910988,0.0,36.3493007332,38.7721355839,5.77549216106,0.0,0.0,5.77549216106
 07/15  21:00:00,114.639147688,7.98832362111,26.1028827402,0.0,36.1807251679,36.8228455648,5.77571506415,0.0,0.0,5.77571506415
 07/15  22:00:00,88.2770282213,7.49855212629,21.550947145,0.0,31.0351095914,20.6438685092,11.5665777931,0.0,0.0,11.5665777931
 07/15  23:00:00,61.5487885618,7.05335345127,17.8214220916,0.0,17.4250845679,11.7056064465,5.77130294872,0.0,0.0,5.77130294872
 07/15  24:00:00,52.4317072523,6.79780035027,15.1875604856,0.0,12.8411359301,10.0650221343,5.75824814111,0.0,0.0,5.75824814111
 07/16  01:00:00,50.035003523,6.59131795214,12.8789738611,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,43.2264913574,6.39001171133,10.8907974823,0.0,8.34152022915,10.0650221343,5.75383221677,0.0,0.0,5.75383221677
 07/16  03:00:00,42.0166368744,6.277009343,9.79395403877,0.0,8.34152022915,10.0650221343,0.180715320674,0.160715320674,0.0,0.02
 07/16  04:00:00,42.5327754755,6.17752732335,8.80302652238,0.0,8.34152022915,11.6705166398,6.47911551583,0.72098077979,0.0,5.75813473604
 07/16  05:00:00,46.0008578594,6.10112020391,8.18929019858,0.0,8.80141237637,15.3678112995,2.6364163253,0.989690945963,0.0,1.64672537934
 07/16  06:00:00,60.4069458699,6.28455063382,9.97149601891,0.0,18.5082010057,25.6353820695,10.264771956,0.372463857364,0.0,9.89230809862
 07/16  07:00:00,82.0376332233,6.73761126845,14.6947224003,0.0,19.4926561212,41.1001056674,5.79286165388,0.0,0.0,5.79286165388
 07/16  08:00:00,114.805599702,7.31875395418,23.1244477831,0.0,26.3286599382,57.9988325916,29.3546601241,0.0,0.0,29.3546601241
 07/16  09:00:00,103.437188283,7.19934564403,27.1484807724,0.0,26.2443270014,42.8153538416,41.4159969432,0.0,18.025,23.3909969432
 07/16  10:00:00,78.4407467485,6.89259374514,26.3331848844,0.0,21.7447113004,23.4437158914,35.5386429969,0.0,18.025,17.5136429969
 07/16  11:00:00,76.6669447875,6.93290122268,26.9209575493,0.0,19.3449162599,23.4437158914,35.5088404166,0.0,18.025,17.4838404166
 07/16  12:00:00,78.0120449109,7.03344369652,28.02319951,0.0,19.190480192,23.7425572507,35.4790881025,0.0,18.025,17.4540881025
 07/16  13:00:00,80.1620788028,7.15442017063,30.0261370565,0.0,19.260583323,23.698576057,35.4812928042,0.0,18.025,17.4562928042
 07/16  14:00:00,81.6357207777,7.27041447568,31.3837845744,0.0,19.260583323,23.698576057,35.4803421653,0.0,18.025,17.4553421653
 07/16  15:00:00,81.8163668905,7.35102786793,31.7737669435,0.0,19.260583323,23.4086260847,35.4794018228,0.0,18.025,17.4544018228
 07/16  16:00:00,85.7456156401,7.38935142557,31.2133914764,0.0,19.260583323,27.8781056672,23.7830872167,0.0,18.025,5.75808721669
 07/16  17:00:00,95.00861866,7.64019950032,31.6031514,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/16  18:00:00,111.500490609,8.02407581114,33.8176388597,0.0,32.6059821062,37.0465235296,5.76681254942,0.0,0.0,5.76681254942
 07/16  19:00:00,112.289044211,8.22254816217,34.1767771536,0.0,36.8143715336,33.066984531,5.77564653665,0.0,0.0,5.77564653665
 07/16  20:00:00,120.832806897,8.29888341508,31.632702028,0.0,36.43363367,38.8072253906,11.5296723913,0.0,0.0,11.5296723913
 07/16  21:00:00,115.698640122,8.08300675497,27.1871228011,0.0,36.0963922311,36.7877557581,5.77527221024,0.0,0.0,5.77527221024
 07/16  22:00:00,89.5106288657,7.59047705624,22.812058979,0.0,30.9507766546,20.6087787026,5.79280489073,0.0,0.0,5.79280489073
 07/16  23:00:00,62.9640336205,7.14015198107,19.1498742935,0.0,17.4250845679,11.7056064465,5.77138581474,0.0,0.0,5.77138581474
 07/16  24:00:00,55.2591396157,6.95358895613,17.7397878912,0.0,12.925468867,10.100111941,5.75826316142,0.0,0.0,5.75826316142
 07/17  01:00:00,50.2244133899,6.76272909399,15.775874492,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,46.0594910105,6.58343085131,13.6498068188,0.0,8.25718729233,10.0299323277,5.75377368876,0.0,0.0,5.75377368876
 07/17  03:00:00,44.9389075321,6.48363441222,12.6290230125,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,45.1867676727,6.37452789076,11.3794470986,0.0,8.25718729233,11.6354268332,5.7582411112,0.0,0.0,5.7582411112
 07/17  05:00:00,52.5076647508,6.35327367868,11.1421395869,0.0,12.1011305571,15.3678112995,5.77127745025,0.0,0.0,5.77127745025
 07/17  06:00:00,79.3037140582,6.88873401355,15.4107889449,0.0,19.7275818095,37.2640762949,11.5657713142,0.0,0.0,11.5657713142
 07/17  07:00:00,104.020638508,7.39075210405,21.0218508123,0.0,24.3117294858,51.2795993405,11.6004710452,0.0,0.0,11.6004710452
 07/17  08:00:00,95.8400323585,7.02611784123,24.4805766018,0.0,23.6694662846,40.6342015617,23.396575301,0.0,0.0,23.396575301
 07/17  09:00:00,95.2631294377,7.07636568681,28.8605443879,0.0,23.6694662846,35.6302164847,35.5339326349,0.0,18.025,17.5089326349
 07/17  10:00:00,76.8944967248,6.88292063509,28.2819114645,0.0,18.7433767983,22.9618409725,35.5097694809,0.0,18.025,17.4847694809
 07/17  11:00:00,79.1558387073,6.99225105961,30.4360106845,0.0,18.7433767983,22.9618409725,35.4839546303,0.0,18.025,17.4589546303
 07/17  12:00:00,81.8683634079,7.14322253674,32.9541147012,0.0,18.5889407304,23.1597249699,35.479820048,0.0,18.025,17.454820048
 07/17  13:00:00,83.2432181861,7.2607173515,33.9649729253,0.0,18.7433767983,23.2517909448,35.4787942363,0.0,18.025,17.4537942363
 07/17  14:00:00,84.7120386253,7.3796443722,35.3148671067,0.0,18.7433767983,23.2517909448,35.481299955,0.0,18.025,17.456299955
 07/17  15:00:00,85.8016987773,7.5138881199,36.5602340654,0.0,18.7433767983,22.9618409725,35.4802916896,0.0,18.025,17.4552916896
 07/17  16:00:00,90.1706412265,7.60173423479,36.3900297508,0.0,18.7433767983,27.431320555,23.7830477512,0.0,18.025,5.75804775124
 07/17  17:00:00,102.480923448,7.90054707272,36.2134118531,0.0,17.6635504202,40.6971502883,5.76676961534,0.0,0.0,5.76676961534
 07/17  18:00:00,109.322134224,8.11930801,36.3314367803,0.0,27.5259009287,37.3340067412,5.78807534282,0.0,0.0,5.78807534282
 07/17  19:00:00,111.232891077,8.22739035305,35.8085693731,0.0,33.8341110165,33.3544677425,5.77528111525,0.0,0.0,5.77528111525
 07/17  20:00:00,124.588612841,8.37769571486,35.2078243454,0.0,36.5179666069,38.8247702939,5.7746493496,0.0,0.0,5.7746493496
 07/17  21:00:00,118.225313334,8.28752947227,32.5659786654,0.0,32.965339924,36.8579353714,11.5637586351,0.0,0.0,11.5637586351
 07/17  22:00:00,87.7229507013,7.6945846804,26.2035288494,0.0,25.6355707503,20.6438685092,5.77983462355,0.0,0.0,5.77983462355
 07/17  23:00:00,62.132334566,7.17193226275,20.6882858388,0.0,15.0252895274,11.7056064465,5.76143631769,0.0,0.0,5.76143631769
 07/17  24:00:00,54.2324663506,6.93435569914,18.0516688976,0.0,11.6412384099,10.0650221343,5.75821438239,0.0,0.0,5.75821438239
 07/18  01:00:00,51.049287586,6.78657148771,16.5769132345,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/18  02:00:00,47.3346326884,6.64597290235,14.8624055584,0.0,8.25718729233,10.0299323277,5.753663375,0.0,0.0,5.753663375
 07/18  03:00:00,46.2767436014,6.56082322924,13.8896747323,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,46.8641313169,6.48229688762,12.9490425132,0.0,8.25718729233,11.6354268332,5.75793187677,0.0,0.0,5.75793187677
 07/18  05:00:00,54.608784924,6.4909434133,13.1055960702,0.0,12.1011305571,15.3678112995,5.7711977062,0.0,0.0,5.7711977062
 07/18  06:00:00,81.8415240387,7.05447204713,17.7828782169,0.0,19.7275818095,37.2640762949,5.7914046435,0.0,0.0,5.7914046435
 07/18  07:00:00,105.880388776,7.50282409685,22.7695373594,0.0,24.3117294858,51.2795993405,17.3907696733,0.0,0.0,17.3907696733
 07/18  08:00:00,95.705731947,7.05530413974,24.3171013289,0.0,23.6694662846,40.6342015617,23.3948209605,0.0,0.0,23.3948209605
 07/18  09:00:00,94.4593162456,7.077917407,28.055189297,0.0,23.6694662846,35.6302164847,35.5358635428,0.0,18.025,17.5108635428
 07/18  10:00:00,77.1720418648,6.91553121796,28.5268487335,0.0,18.7433767983,22.9618409725,35.5106340513,0.0,18.025,17.4856340513
 07/18  11:00:00,80.2523527116,7.06886884864,31.4559096315,0.0,18.7433767983,22.9618409725,35.4834014433,0.0,18.025,17.4584014433
 07/18  12:00:00,82.8203462963,7.20016874634,33.8491551354,0.0,18.5889407304,23.1597249699,35.4806743129,0.0,18.025,17.4556743129
 07/18  13:00:00,84.5486855741,7.31333446872,35.2178273479,0.0,18.7433767983,23.2517909448,35.4778483621,0.0,18.025,17.4528483621
 07/18  14:00:00,85.391013393,7.39892924199,35.9745606061,0.0,18.7433767983,23.2517909448,35.4803040898,0.0,18.025,17.4553040898
 07/18  15:00:00,85.1701057981,7.45227704417,35.9902550256,0.0,18.7433767983,22.9618409725,35.4792526343,0.0,18.025,17.4542526343
 07/18  16:00:00,89.9915103208,7.55355443782,36.2590850887,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,101.428613865,7.82107104399,35.2405808689,0.0,17.6635504202,40.6971502883,5.76666455997,0.0,0.0,5.76666455997
 07/18  18:00:00,107.072906957,7.96624095039,34.2352758248,0.0,27.5259009287,37.3340067412,11.5568627763,0.0,0.0,11.5568627763
 07/18  19:00:00,109.035469098,8.08546378433,33.7530806414,0.0,33.8341110165,33.3544677425,5.7751649635,0.0,0.0,5.7751649635
 07/18  20:00:00,121.330968385,8.2118725196,32.1160135921,0.0,36.5179666069,38.8247702939,5.77447956006,0.0,0.0,5.77447956006
 07/18  21:00:00,115.63375492,8.16231634815,30.0996399175,0.0,32.965339924,36.8579353714,11.5656259699,0.0,0.0,11.5656259699
 07/18  22:00:00,86.2352697222,7.61547192504,24.7949716196,0.0,25.6355707503,20.6438685092,5.77980898218,0.0,0.0,5.77980898218
 07/18  23:00:00,62.352731553,7.15522695848,20.9253886725,0.0,15.0252895274,11.7056064465,5.76198329917,0.0,0.0,5.76198329917
 07/18  24:00:00,54.7184441713,6.9387140732,18.5332989097,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/19  01:00:00,51.5995671437,6.80291777987,17.1108425401,0.0,10.0992000411,10.047477231,5.75378140656,0.0,0.0,5.75378140656
 07/19  02:00:00,49.1390602251,6.71108623674,16.6017296539,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,48.5000956025,6.64884530895,16.0249995083,0.0,8.25718729233,10.0299323277,5.75373698034,0.0,0.0,5.75373698034
 07/19  04:00:00,49.6480038072,6.60664912361,15.6085734154,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/19  05:00:00,58.18499343,6.64884242886,16.5239114474,0.0,12.1011305571,15.3678112995,5.77112934254,0.0,0.0,5.77112934254
 07/19  06:00:00,86.1914888609,7.26363764066,21.9236824933,0.0,19.7275818095,37.2640762949,11.5646051811,0.0,0.0,11.5646051811
 07/19  07:00:00,109.634408971,7.68134663676,26.3450543534,0.0,24.3117294858,51.2795993405,11.5991601651,0.0,0.0,11.5991601651
 07/19  08:00:00,98.1973388863,7.13752030401,26.7265004802,0.0,23.6694662846,40.6342015617,23.3947788875,0.0,0.0,23.3947788875
 07/19  09:00:00,94.779918625,7.05114297568,28.4025694301,0.0,23.6694662846,35.6302164847,41.3622171128,0.0,18.025,23.3372171128
 07/19  10:00:00,74.924964559,6.76950140999,26.4258067327,0.0,18.7433767983,22.9618409725,35.5105296892,0.0,18.025,17.4855296892
 07/19  11:00:00,75.3969692036,6.77773037068,26.8916682099,0.0,18.7433767983,22.9618409725,35.4825554293,0.0,18.025,17.4575554293
 07/19  12:00:00,76.3234225813,6.81100854542,27.7413960397,0.0,18.5889407304,23.1597249699,35.4787171802,0.0,18.025,17.4537171802
 07/19  13:00:00,77.9364302122,6.87908854144,29.0398203578,0.0,18.7433767983,23.2517909448,35.4792862297,0.0,18.025,17.4542862297
 07/19  14:00:00,79.7460114912,6.97128709317,30.7572027414,0.0,18.7433767983,23.2517909448,35.478185426,0.0,18.025,17.453185426
 07/19  15:00:00,80.2606165003,7.07936715388,31.4536780519,0.0,18.7433767983,22.9618409725,29.6676605358,0.0,18.025,11.6426605358
 07/19  16:00:00,84.3087195658,7.14834619076,30.9815073438,0.0,18.7433767983,27.431320555,23.782931049,0.0,18.025,5.75793104903
 07/19  17:00:00,96.8401364418,7.4765457234,30.9966335446,0.0,17.6635504202,40.6971502883,5.76668141054,0.0,0.0,5.76668141054
 07/19  18:00:00,103.317483895,7.69715404635,30.7489553645,0.0,27.5259009287,37.3340067412,5.78820694522,0.0,0.0,5.78820694522
 07/19  19:00:00,106.272896238,7.8554459589,31.2205303848,0.0,33.8341110165,33.3544677425,11.5300850578,0.0,0.0,11.5300850578
 07/19  20:00:00,119.268012662,8.00987545466,30.2550581242,0.0,36.5179666069,38.8247702939,5.77535775359,0.0,0.0,5.77535775359
 07/19  21:00:00,112.661365673,7.9362883646,27.3532950603,0.0,32.965339924,36.8579353714,5.79243273767,0.0,0.0,5.79243273767
 07/19  22:00:00,82.6494789568,7.37609859161,21.4485546862,0.0,25.6355707503,20.6438685092,11.5393677619,0.0,0.0,11.5393677619
 07/19  23:00:00,58.1163398171,6.8996732322,16.9445611113,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,50.9942097414,6.70112179452,15.0466577201,0.0,11.6412384099,10.0650221343,5.75813881081,0.0,0.0,5.75813881081
 07/20  01:00:00,47.1509880078,6.515111411,12.9500725908,0.0,10.0992000411,10.047477231,5.75368434577,0.0,0.0,5.75368434577
 07/20  02:00:00,43.5457607756,6.36569745012,11.353819273,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,42.2776670967,6.2624048355,10.1890184169,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,43.4929121851,6.22049009154,9.83964079226,0.0,8.25718729233,11.6354268332,5.75816942694,0.0,0.0,5.75816942694
 07/20  05:00:00,51.2704675023,6.23039514149,10.0278385641,0.0,12.1011305571,15.3678112995,5.77090465181,0.0,0.0,5.77090465181
 07/20  06:00:00,78.2872902813,6.78447919133,14.4986485563,0.0,19.7275818095,37.2640762949,11.5650153636,0.0,0.0,11.5650153636
 07/20  07:00:00,101.819063143,7.23435533878,18.9767136644,0.0,24.3117294858,51.2795993405,11.5998727963,0.0,0.0,11.5998727963
 07/20  08:00:00,90.2318858324,6.77456730553,19.1240074693,0.0,23.6694662846,40.6342015617,23.3946072883,0.0,0.0,23.3946072883
 07/20  09:00:00,87.8808398343,6.74762489254,21.8070152964,0.0,23.6694662846,35.6302164847,35.5325004257,0.0,18.025,17.5075004257
 07/20  10:00:00,69.2354010576,6.55078256775,20.9549683406,0.0,18.7433767983,22.9618409725,35.5097875381,0.0,18.025,17.4847875381
 07/20  11:00:00,71.5620576626,6.64149682458,23.1929933585,0.0,18.7433767983,22.9618409725,35.4824981328,0.0,18.025,17.4574981328
 07/20  12:00:00,73.2159085782,6.73187816259,24.7130133636,0.0,18.5889407304,23.1597249699,35.4782205332,0.0,18.025,17.4532205332
 07/20  13:00:00,74.8415515411,6.83615307056,25.9878803291,0.0,18.7433767983,23.2517909448,35.4805312199,0.0,18.025,17.4555312199
 07/20  14:00:00,75.8889365559,6.91740778097,26.9540118516,0.0,18.7433767983,23.2517909448,35.4793595562,0.0,18.025,17.4543595562
 07/20  15:00:00,76.0035576777,7.00073236231,27.2752579814,0.0,18.7433767983,22.9618409725,35.4782094436,0.0,18.025,17.4532094436
 07/20  16:00:00,80.5024840015,7.09883833963,27.2247780826,0.0,18.7433767983,27.431320555,23.7829765622,0.0,18.025,5.75797656215
 07/20  17:00:00,93.6450567464,7.42637552067,27.8517322932,0.0,17.6635504202,40.6971502883,5.29850584081,0.0,0.0,5.29850584081
 07/20  18:00:00,100.777152429,7.65560357417,28.2501842874,0.0,27.5259009287,37.3340067412,6.25744249161,0.0,0.0,6.25744249161
 07/20  19:00:00,102.279533671,7.74266620444,27.3399573633,0.0,33.8341110165,33.3544677425,5.7746317372,0.0,0.0,5.7746317372
 07/20  20:00:00,113.826361527,7.81289803633,25.0103920603,0.0,36.5179666069,38.8247702939,5.77530639091,0.0,0.0,5.77530639091
 07/20  21:00:00,108.856511436,7.77600783931,23.7087252852,0.0,32.965339924,36.8579353714,11.5655285336,0.0,0.0,11.5655285336
 07/20  22:00:00,80.1512489439,7.25821435553,19.0682225058,0.0,25.6355707503,20.6438685092,5.77955206597,0.0,0.0,5.77955206597
 07/20  23:00:00,55.3690792416,6.74388553708,14.3530874398,0.0,15.0252895274,11.7056064465,5.7624017634,0.0,0.0,5.7624017634
 07/20  24:00:00,47.7718753275,6.50958849212,12.0158565607,0.0,11.6412384099,10.0650221343,5.7580568237,0.0,0.0,5.7580568237
 07/21  01:00:00,44.3576926021,6.3434437036,10.3284521838,0.0,10.0992000411,10.047477231,0.479166397229,0.459166397229,0.0,0.02
 07/21  02:00:00,41.0681161109,6.2070735973,9.03479774832,0.0,8.25718729233,10.0299323277,6.62291391526,0.869159249557,0.0,5.75375466571
 07/21  03:00:00,39.878102376,6.10104814956,7.95081302642,0.0,8.25718729233,10.0299323277,1.43067394571,1.41067394571,0.0,0.02
 07/21  04:00:00,40.5898255022,6.01858563066,7.13846013459,0.0,8.25718729233,11.6354268332,7.52163439372,1.76377615911,0.0,5.75785823461
 07/21  05:00:00,47.8237877612,5.99122958092,6.82032961815,0.0,12.1011305571,15.3678112995,7.51443150613,1.74349625577,0.0,5.77093525036
 07/21  06:00:00,73.5092501817,6.44007771677,10.0650266294,0.0,19.7275818095,37.2640762949,7.10461942593,1.31257747923,0.0,5.79204194671
 07/21  07:00:00,95.7916448117,6.8124072481,13.3712507158,0.0,24.3117294858,51.2795993405,14.1068543194,0.137696973793,0.0,13.9691573456
 07/21  08:00:00,84.546457554,6.45275409441,13.7604037559,0.0,23.6694662846,40.6342015617,21.0041516021,0.0,0.0,21.0041516021
 07/21  09:00:00,82.7536748675,6.46029091212,16.9671920748,0.0,23.6694662846,35.6302164847,41.3624078726,0.0,18.025,23.3374078726
 07/21  10:00:00,64.3484379308,6.28603488075,16.3327545449,0.0,18.7433767983,22.9618409725,35.5091995976,0.0,18.025,17.4841995976
 07/21  11:00:00,65.1754889543,6.33502464686,17.1128988163,0.0,18.7433767983,22.9618409725,35.4813117416,0.0,18.025,17.4563117416
 07/21  12:00:00,66.6207070099,6.41846418469,18.4312314126,0.0,18.5889407304,23.1597249699,35.4799233682,0.0,18.025,17.4549233682
 07/21  13:00:00,69.0906703892,6.54250361979,20.5306517659,0.0,18.7433767983,23.2517909448,35.4769563155,0.0,18.025,17.4519563155
 07/21  14:00:00,70.6799531939,6.65943322192,22.0030045997,0.0,18.7433767983,23.2517909448,35.4792498535,0.0,18.025,17.4542498535
 07/21  15:00:00,71.907852882,6.79123236048,23.3890549548,0.0,18.7433767983,22.9618409725,35.478051921,0.0,18.025,17.453051921
 07/21  16:00:00,76.380060592,6.8927601946,23.3084415128,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,88.7084522537,7.1659929861,23.1755100327,0.0,17.6635504202,40.6971502883,5.76634430908,0.0,0.0,5.76634430908
 07/21  18:00:00,96.5736021836,7.40514180727,24.2970990214,0.0,27.5259009287,37.3340067412,11.5559227263,0.0,0.0,11.5559227263
 07/21  19:00:00,98.4793310413,7.51459104365,23.7678334374,0.0,33.8341110165,33.3544677425,5.77494070057,0.0,0.0,5.77494070057
 07/21  20:00:00,110.40786025,7.59713205601,21.8076631645,0.0,36.5179666069,38.8247702939,5.77498012656,0.0,0.0,5.77498012656
 07/21  21:00:00,105.704882559,7.57078329165,20.7623331466,0.0,32.965339924,36.8579353714,11.5644677157,0.0,0.0,11.5644677157
 07/21  22:00:00,77.5235924294,7.08380640965,16.6149765514,0.0,25.6355707503,20.6438685092,5.77963818385,0.0,0.0,5.77963818385
 07/21  23:00:00,53.4598906742,6.61509372165,12.5726974765,0.0,15.0252895274,11.7056064465,5.76236442751,0.0,0.0,5.76236442751
 07/21  24:00:00,46.0081043918,6.38900208878,10.37268044,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,45.7130650835,6.26122157375,9.00656154536,0.0,12.8411359301,10.0650221343,6.20557876077,0.451929350809,0.0,5.75364940996
 07/22  02:00:00,39.6001012369,6.1089104849,7.66495289579,0.0,8.25718729233,10.0299323277,0.886330236079,0.866330236079,0.0,0.02
 07/22  03:00:00,38.7613938732,6.0229691605,6.91218355213,0.0,8.25718729233,10.0299323277,1.01011089206,0.990110892057,0.0,0.02
 07/22  04:00:00,40.1236548181,5.98779602647,6.70308535719,0.0,8.25718729233,11.6354268332,6.86315177276,1.10507729187,0.0,5.75807448089
 07/22  05:00:00,44.4167316685,5.97133272369,6.85439374316,0.0,8.71707943955,15.3327214929,6.87868288526,1.11633173733,0.0,5.76235114793
 07/22  06:00:00,60.9865551012,6.16819827342,8.78349193613,0.0,18.5082010057,25.6353820695,6.4614812934,0.690459470341,0.0,5.77102182306
 07/22  07:00:00,79.8236360793,6.58369444299,12.7541216267,0.0,19.4083231844,41.0650158608,5.7924577504,0.0,0.0,5.7924577504
 07/22  08:00:00,112.124822345,7.16293110133,20.5995724665,0.0,26.3286599382,57.9988325916,29.3589388984,0.00976735346187,0.0,29.3491715449
 07/22  09:00:00,100.577997848,7.05618032004,24.313091662,0.0,26.3286599382,42.8504436482,41.413644983,0.0,18.025,23.388644983
 07/22  10:00:00,75.6011262547,6.76360097799,23.6225911802,0.0,21.7447113004,23.4437158914,35.5354853819,0.0,18.025,17.5104853819
 07/22  11:00:00,74.7604423563,6.83360622528,25.1734895625,0.0,19.3027497915,23.426170988,35.5080083925,0.0,18.025,17.4830083925
 07/22  12:00:00,77.3950202372,6.98245329056,27.5168960998,0.0,19.1483137236,23.7250123474,35.4790109921,0.0,18.025,17.4540109921
 07/22  13:00:00,80.5484294701,7.13209279704,30.3751210116,0.0,19.3027497915,23.7161209604,35.4776175018,0.0,18.025,17.4526175018
 07/22  14:00:00,81.6039754025,7.2215384268,31.3412216497,0.0,19.3027497915,23.7161209604,35.4798492523,0.0,18.025,17.4548492523
 07/22  15:00:00,83.4363979361,7.359162277,33.3259714176,0.0,19.3027497915,23.426170988,35.4785871656,0.0,18.025,17.4535871656
 07/22  16:00:00,89.1934852686,7.48834428536,34.5025765902,0.0,19.3027497915,27.8956505705,23.7829224381,0.0,18.025,5.75792243811
 07/22  17:00:00,96.1573173569,7.67864310773,32.6537198768,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/22  18:00:00,110.225161182,7.97553067461,32.4714626927,0.0,32.690315043,37.0816133363,5.76654240292,0.0,0.0,5.76654240292
 07/22  19:00:00,111.922571873,8.18718140719,33.8457105761,0.0,36.8143715336,33.066984531,5.77529161755,0.0,0.0,5.77529161755
 07/22  20:00:00,122.751733727,8.35497606065,33.6149989106,0.0,36.3493007332,38.7721355839,11.5292123339,0.0,0.0,11.5292123339
 07/22  21:00:00,119.745201994,8.23999767028,30.9573106215,0.0,36.1807251679,36.8228455648,5.77496398169,0.0,0.0,5.77496398169
 07/22  22:00:00,93.1838692025,7.74333335033,26.2130791243,0.0,31.0351095914,20.6438685092,5.79224772182,0.0,0.0,5.79224772182
 07/22  23:00:00,65.8868213396,7.26563239517,21.9472160606,0.0,17.4250845679,11.7056064465,5.77102226348,0.0,0.0,5.77102226348
 07/22  24:00:00,56.5699142468,7.03317358208,19.0904198012,0.0,12.8411359301,10.0650221343,5.7580953782,0.0,0.0,5.7580953782
 07/23  01:00:00,54.7623113382,6.88232350911,17.3152893193,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,48.537510924,6.72058221637,15.8712658571,0.0,8.34152022915,10.0650221343,5.75377752383,0.0,0.0,5.75377752383
 07/23  03:00:00,46.9010945053,6.59233215913,14.3631043311,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,47.3441096494,6.49690405317,13.2950081222,0.0,8.34152022915,11.6705166398,5.75806233894,0.0,0.0,5.75806233894
 07/23  05:00:00,51.4438144368,6.46339193703,13.2699991239,0.0,8.80141237637,15.3678112995,5.76232400048,0.0,0.0,5.76232400048
 07/23  06:00:00,68.1929572519,6.67702225644,15.481075014,0.0,18.5082010057,25.6353820695,5.77092428142,0.0,0.0,5.77092428142
 07/23  07:00:00,88.6219875018,7.14985813934,20.8668983978,0.0,19.4926561212,41.1001056674,5.79219890511,0.0,0.0,5.79219890511
 07/23  08:00:00,123.870800904,7.77829619985,31.7301943726,0.0,26.3286599382,57.9988325916,29.3482663274,0.0,0.0,29.3482663274
 07/23  09:00:00,112.211215058,7.66136598046,35.4605503896,0.0,26.2443270014,42.8153538416,41.4119435088,0.0,18.025,23.3869435088
 07/23  10:00:00,86.1838136337,7.30249307918,33.6663945696,0.0,21.7447113004,23.4437158914,35.5352867268,0.0,18.025,17.5102867268
 07/23  11:00:00,84.9083621296,7.35563476397,34.7396737589,0.0,19.3449162599,23.4437158914,35.5062137141,0.0,18.025,17.4812137141
 07/23  12:00:00,86.315321235,7.43020381521,35.9297371797,0.0,19.190480192,23.7425572507,35.4798751857,0.0,18.025,17.4548751857
 07/23  13:00:00,87.3477988591,7.51377395773,36.8525246113,0.0,19.260583323,23.698576057,35.4784400952,0.0,18.025,17.4534400952
 07/23  14:00:00,86.2012836574,7.50107629676,35.7187069447,0.0,19.260583323,23.698576057,35.4771289436,0.0,18.025,17.4521289436
 07/23  15:00:00,85.9073037351,7.53197649903,35.683776203,0.0,19.260583323,23.4086260847,35.4793298968,0.0,18.025,17.4543298968
 07/23  16:00:00,88.3704199601,7.46959178346,33.7579796787,0.0,19.260583323,27.8781056672,23.7828495203,0.0,18.025,5.75784952035
 07/23  17:00:00,94.8736236843,7.61049303809,31.4978895284,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,111.41255816,7.99237278926,33.7614414449,0.0,32.6059821062,37.0465235296,5.76644429468,0.0,0.0,5.76644429468
 07/23  19:00:00,113.640721583,8.22793038774,35.5231201269,0.0,36.8143715336,33.066984531,5.77471936146,0.0,0.0,5.77471936146
 07/23  20:00:00,124.638155543,8.40211242503,35.3348655423,0.0,36.43363367,38.8072253906,5.77406303383,0.0,0.0,5.77406303383
 07/23  21:00:00,122.114438343,8.32214501283,33.3638268704,0.0,36.0963922311,36.7877557581,11.5298782547,0.0,0.0,11.5298782547
 07/23  22:00:00,95.576179646,7.8287887359,28.6393649245,0.0,30.9507766546,20.6087787026,5.79237774432,0.0,0.0,5.79237774432
 07/23  23:00:00,68.4062980326,7.35428385934,24.3780467129,0.0,17.4250845679,11.7056064465,5.76971242558,0.0,0.0,5.76971242558
 07/23  24:00:00,60.1414788028,7.1601264165,22.415609236,0.0,12.925468867,10.100111941,5.75807692187,0.0,0.0,5.75807692187
 07/24  01:00:00,55.4169774827,6.99032580859,20.7408622999,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,52.2397871544,6.86668515558,19.5468612611,0.0,8.25718729233,10.0299323277,5.7536712114,0.0,0.0,5.7536712114
 07/24  03:00:00,51.0251884947,6.78051663534,18.4184399886,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  04:00:00,51.5950870055,6.71338948334,17.4489235563,0.0,8.25718729233,11.6354268332,5.75785282077,0.0,0.0,5.75785282077
 07/24  05:00:00,60.4833448667,6.76511865334,18.7060119886,0.0,12.1011305571,15.3678112995,5.76965829706,0.0,0.0,5.76965829706
 07/24  06:00:00,91.0304823699,7.41521772902,24.7271451134,0.0,19.7275818095,37.2640762949,5.79088740431,0.0,0.0,5.79088740431
 07/24  07:00:00,114.164464499,7.91785315404,30.6386554366,0.0,24.3117294858,51.2795993405,17.3870086194,0.0,0.0,17.3870086194
 07/24  08:00:00,104.169939371,7.44631125305,32.390349827,0.0,23.6694662846,40.6342015617,17.548168886,0.0,0.0,17.548168886
 07/24  09:00:00,102.15537028,7.45414613713,35.3750504708,0.0,23.6694662846,35.6302164847,41.3627304465,0.0,18.025,23.3377304465
 07/24  10:00:00,82.4764332538,7.20636665515,33.5404298697,0.0,18.7433767983,22.9618409725,35.5066912365,0.0,18.025,17.4816912365
 07/24  11:00:00,81.8093500002,7.17999718073,32.9017957472,0.0,18.7433767983,22.9618409725,35.480765373,0.0,18.025,17.455765373
 07/24  12:00:00,81.7334401268,7.19799689174,32.7644386842,0.0,18.5889407304,23.1597249699,35.4803991416,0.0,18.025,17.4553991416
 07/24  13:00:00,82.3820439262,7.20273889494,33.1617985774,0.0,18.7433767983,23.2517909448,35.4790672977,0.0,18.025,17.4540672977
 07/24  14:00:00,83.5727609597,7.27887047914,34.2763832971,0.0,18.7433767983,23.2517909448,35.4759758232,0.0,18.025,17.4509758232
 07/24  15:00:00,81.5828576756,7.22631340482,32.6289867341,0.0,18.7433767983,22.9618409725,35.4781313643,0.0,18.025,17.4531313643
 07/24  16:00:00,83.097315322,7.16217783827,29.7562870667,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/24  17:00:00,95.3501792829,7.44264360114,29.5405985058,0.0,17.6635504202,40.6971502883,5.76534435411,0.0,0.0,5.76534435411
 07/24  18:00:00,103.828929802,7.74137851171,31.2162107742,0.0,27.5259009287,37.3340067412,11.5559474599,0.0,0.0,11.5559474599
 07/24  19:00:00,107.716307185,7.93810330528,32.5813139656,0.0,33.8341110165,33.3544677425,5.77498864011,0.0,0.0,5.77498864011
 07/24  20:00:00,121.347275255,8.12380142491,32.2204274039,0.0,36.5179666069,38.8247702939,5.77430126924,0.0,0.0,5.77430126924
 07/24  21:00:00,117.071059072,8.13681124438,31.5625057147,0.0,32.965339924,36.8579353714,11.5633222378,0.0,0.0,11.5633222378
 07/24  22:00:00,88.725038126,7.64493955124,27.2553083842,0.0,25.6355707503,20.6438685092,5.77905779783,0.0,0.0,5.77905779783
 07/24  23:00:00,64.1857034023,7.17289069248,22.7407230092,0.0,15.0252895274,11.7056064465,5.76215637695,0.0,0.0,5.76215637695
 07/24  24:00:00,55.8284902189,6.94562535779,19.6364520984,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,52.2798952114,6.80913696049,17.784962666,0.0,10.0992000411,10.047477231,5.75367371438,0.0,0.0,5.75367371438
 07/25  02:00:00,50.4844369683,6.74245404953,17.9157514567,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,50.525515445,6.71004493407,17.9892348261,0.0,8.25718729233,10.0299323277,5.75324560759,0.0,0.0,5.75324560759
 07/25  04:00:00,51.8312985042,6.67866833171,17.7198651966,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,60.4819270264,6.73289261659,18.7368249469,0.0,12.1011305571,15.3678112995,5.77057090897,0.0,0.0,5.77057090897
 07/25  06:00:00,90.5187137668,7.36809557332,24.2624962849,0.0,19.7275818095,37.2640762949,11.5645151529,0.0,0.0,11.5645151529
 07/25  07:00:00,113.156288297,7.83773195614,29.7106191224,0.0,24.3117294858,51.2795993405,11.5990782899,0.0,0.0,11.5990782899
 07/25  08:00:00,102.87812136,7.3642167768,31.180630954,0.0,23.6694662846,40.6342015617,23.3911846731,0.0,0.0,23.3911846731
 07/25  09:00:00,101.219119855,7.38673178157,34.5062158392,0.0,23.6694662846,35.6302164847,35.5305661856,0.0,18.025,17.5055661856
 07/25  10:00:00,82.6673258867,7.17812615417,33.759569709,0.0,18.7433767983,22.9618409725,35.5078286941,0.0,18.025,17.4828286941
 07/25  11:00:00,84.2986397229,7.26834210053,35.3027432863,0.0,18.7433767983,22.9618409725,35.4805309914,0.0,18.025,17.4555309914
 07/25  12:00:00,86.6260759212,7.39552198928,37.4595495408,0.0,18.5889407304,23.1597249699,35.4762005004,0.0,18.025,17.4512005004
 07/25  13:00:00,86.7109394915,7.43778329849,37.2556524361,0.0,18.7433767983,23.2517909448,35.479292497,0.0,18.025,17.454292497
 07/25  14:00:00,88.263603912,7.54932570082,38.6967744333,0.0,18.7433767983,23.2517909448,35.476746766,0.0,18.025,17.451746766
 07/25  15:00:00,88.8965386333,7.65202548995,39.5169586103,0.0,18.7433767983,22.9618409725,35.4788632944,0.0,18.025,17.4538632944
 07/25  16:00:00,93.6045804639,7.75684549503,39.6688833213,0.0,18.7433767983,27.431320555,23.7828018464,0.0,18.025,5.75780184637
 07/25  17:00:00,105.939395751,8.06017716545,39.5122909752,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/25  18:00:00,111.930601564,8.24585371503,38.8134168531,0.0,27.5259009287,37.3340067412,11.555529148,0.0,0.0,11.555529148
 07/25  19:00:00,113.747281258,8.33717221133,38.2132255266,0.0,33.8341110165,33.3544677425,5.77509211611,0.0,0.0,5.77509211611
 07/25  20:00:00,127.650920821,8.51235917351,38.135520959,0.0,36.5179666069,38.8247702939,5.77436176341,0.0,0.0,5.77436176341
 07/25  21:00:00,123.00800667,8.5054894532,37.1307794752,0.0,32.965339924,36.8579353714,11.5645334042,0.0,0.0,11.5645334042
 07/25  22:00:00,94.0245698928,7.96795876248,32.2318310389,0.0,25.6355707503,20.6438685092,5.77947371223,0.0,0.0,5.77947371223
 07/25  23:00:00,68.5148365273,7.43955233968,26.8031938166,0.0,15.0252895274,11.7056064465,5.76226761915,0.0,0.0,5.76226761915
 07/25  24:00:00,60.5101126987,7.20083800129,24.0628638398,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,56.3628286851,7.02784915285,21.6491874148,0.0,10.0992000411,10.047477231,5.75365652501,0.0,0.0,5.75365652501
 07/26  02:00:00,52.0093133375,6.86685472528,19.3162289807,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,50.1198275899,6.75304921865,17.540542082,0.0,8.25718729233,10.0299323277,5.75356770708,0.0,0.0,5.75356770708
 07/26  04:00:00,50.3309892556,6.66646220421,16.2317656293,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/26  05:00:00,58.3583313056,6.68397094399,16.6621550687,0.0,12.1011305571,15.3678112995,5.76961288514,0.0,0.0,5.76961288514
 07/26  06:00:00,87.9842974444,7.27832107667,21.8178652864,0.0,19.7275818095,37.2640762949,11.5644387158,0.0,0.0,11.5644387158
 07/26  07:00:00,109.439318838,7.69168386187,26.1397059668,0.0,24.3117294858,51.2795993405,11.5990283916,0.0,0.0,11.5990283916
 07/26  08:00:00,97.2723839285,7.12239130785,25.8167262837,0.0,23.6694662846,40.6342015617,23.3892501887,0.0,0.0,23.3892501887
 07/26  09:00:00,94.0918048244,7.05301836691,27.7126155227,0.0,23.6694662846,35.6302164847,41.3581605929,0.0,18.025,23.3331605929
 07/26  10:00:00,73.8537225352,6.75968072819,25.3644155837,0.0,18.7433767983,22.9618409725,35.5071640213,0.0,18.025,17.4821640213
 07/26  11:00:00,72.5880777787,6.69071118574,24.1698147277,0.0,18.7433767983,22.9618409725,35.4790598232,0.0,18.025,17.4540598232
 07/26  12:00:00,71.5344350134,6.63538521017,23.1280489177,0.0,18.5889407304,23.1597249699,32.5561619471,0.0,18.025,14.5311619471
 07/26  13:00:00,72.8873578026,6.66051753095,24.2093380062,0.0,18.7433767983,23.2517909448,32.5860183759,0.0,18.025,14.5610183759
 07/26  14:00:00,74.4645878772,6.72871410934,25.7183711791,0.0,18.7433767983,23.2517909448,35.4768896033,0.0,18.025,17.4518896033
 07/26  15:00:00,76.5413560424,6.84529585367,27.9685073723,0.0,18.7433767983,22.9618409725,35.4789646268,0.0,18.025,17.4539646268
 07/26  16:00:00,82.8463422953,7.00099226371,29.6665010666,0.0,18.7433767983,27.431320555,23.7823919693,0.0,18.025,5.75739196926
 07/26  17:00:00,95.9877944828,7.35874247984,30.2621277096,0.0,17.6635504202,40.6971502883,5.76641358637,0.0,0.0,5.76641358637
 07/26  18:00:00,103.882527422,7.65042249146,31.3607902291,0.0,27.5259009287,37.3340067412,5.78759394886,0.0,0.0,5.78759394886
 07/26  19:00:00,108.502191272,7.90349966769,33.4018119905,0.0,33.8341110165,33.3544677425,5.77492212751,0.0,0.0,5.77492212751
 07/26  20:00:00,124.222470685,8.20691252169,35.0125185151,0.0,36.5179666069,38.8247702939,5.77422839655,0.0,0.0,5.77422839655
 07/26  21:00:00,121.067099506,8.28653479345,35.4088386368,0.0,32.965339924,36.8579353714,11.5645125803,0.0,0.0,11.5645125803
 07/26  22:00:00,92.3609406885,7.77562578568,30.7605376677,0.0,25.6355707503,20.6438685092,5.77913927789,0.0,0.0,5.77913927789
 07/26  23:00:00,67.2302935281,7.28122902326,25.6769800801,0.0,15.0252895274,11.7056064465,5.76224135394,0.0,0.0,5.76224135394
 07/26  24:00:00,59.8307560867,7.08821319202,23.4961276221,0.0,11.6412384099,10.0650221343,5.75798471173,0.0,0.0,5.75798471173
 07/27  01:00:00,56.8962681041,6.96972867182,22.2407552881,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,53.0405276634,6.84222352806,20.3720693159,0.0,8.25718729233,10.0299323277,5.75369628078,0.0,0.0,5.75369628078
 07/27  03:00:00,50.9608652477,6.74402725627,18.3906101636,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,50.959168969,6.66910554031,16.8572971396,0.0,8.25718729233,11.6354268332,5.757662491,0.0,0.0,5.757662491
 07/27  05:00:00,58.5139810404,6.68256501378,16.8192147417,0.0,12.1011305571,15.3678112995,5.77033860022,0.0,0.0,5.77033860022
 07/27  06:00:00,87.1019673254,7.23275780994,20.981110657,0.0,19.7275818095,37.2640762949,5.79226697873,0.0,0.0,5.79226697873
 07/27  07:00:00,107.495067222,7.5901214766,24.2970205988,0.0,24.3117294858,51.2795993405,17.3879323807,0.0,0.0,17.3879323807
 07/27  08:00:00,95.3398698665,7.02588866309,23.980723029,0.0,23.6694662846,40.6342015617,17.5491806476,0.0,0.0,17.5491806476
 07/27  09:00:00,91.4149527614,6.92373226685,25.1650585434,0.0,23.6694662846,35.6302164847,41.359335137,0.0,18.025,23.334335137
 07/27  10:00:00,70.4394967803,6.60614296004,22.1037276638,0.0,18.7433767983,22.9618409725,35.507551142,0.0,18.025,17.482551142
 07/27  11:00:00,69.1211242721,6.53768604591,20.8558873624,0.0,18.7433767983,22.9618409725,35.4815496178,0.0,18.025,17.4565496178
 07/27  12:00:00,68.632766587,6.51266113652,20.3491091571,0.0,18.5889407304,23.1597249699,35.4773706976,0.0,18.025,17.4523706976
 07/27  13:00:00,68.0953023323,6.45403269854,19.6237685096,0.0,18.7433767983,23.2517909448,35.4776366763,0.0,18.025,17.4526366763
 07/27  14:00:00,68.5071988104,6.45006814889,20.0396295444,0.0,18.7433767983,23.2517909448,35.4762019356,0.0,18.025,17.4512019356
 07/27  15:00:00,68.5970523699,6.49271458195,20.3767870409,0.0,18.7433767983,22.9618409725,29.6661446855,0.0,18.025,11.6411446855
 07/27  16:00:00,73.4221790096,6.55559413378,20.6877400732,0.0,18.7433767983,27.431320555,23.7827555139,0.0,18.025,5.7577555139
 07/27  17:00:00,86.4257445847,6.86330317372,21.1955166469,0.0,17.6635504202,40.6971502883,5.76638793266,0.0,0.0,5.76638793266
 07/27  18:00:00,92.8685639186,7.08200159798,20.9152490356,0.0,27.5259009287,37.3340067412,5.78744758579,0.0,0.0,5.78744758579
 07/27  19:00:00,96.0514426564,7.25510314394,21.5994618775,0.0,33.8341110165,33.3544677425,11.5289153113,0.0,0.0,11.5289153113
 07/27  20:00:00,110.158141986,7.45410039001,21.7010075716,0.0,36.5179666069,38.8247702939,5.77458615363,0.0,0.0,5.77458615363
 07/27  21:00:00,106.212323447,7.48277858399,21.3578279348,0.0,32.965339924,36.8579353714,5.79141130265,0.0,0.0,5.79141130265
 07/27  22:00:00,78.0262829442,7.01132524592,17.1901797761,0.0,25.6355707503,20.6438685092,11.5383571465,0.0,0.0,11.5383571465
 07/27  23:00:00,54.259627772,6.58128941108,13.4062615392,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/27  24:00:00,47.1340496781,6.3984225093,11.4892154807,0.0,11.6412384099,10.0650221343,5.75793988234,0.0,0.0,5.75793988234
 07/28  01:00:00,43.850457642,6.25473604047,9.90993692599,0.0,10.0992000411,10.047477231,0.0299286736242,0.00992867362421,0.0,0.02
 07/28  02:00:00,40.7542326854,6.14291353446,8.78508654891,0.0,8.25718729233,10.0299323277,5.92711860578,0.173414556696,0.0,5.75370404909
 07/28  03:00:00,40.1487945777,6.08712199972,8.23544711979,0.0,8.25718729233,10.0299323277,0.322706426356,0.302706426356,0.0,0.02
 07/28  04:00:00,41.5446231197,6.05595809539,8.05590153153,0.0,8.25718729233,11.6354268332,5.80810867861,0.0504372670969,0.0,5.75767141151
 07/28  05:00:00,49.3257826666,6.07331497382,8.24026918988,0.0,12.1011305571,15.3678112995,5.93368555119,0.162991339476,0.0,5.77069421171
 07/28  06:00:00,77.9380615872,6.61217827452,12.4377882737,0.0,19.7275818095,37.2640762949,11.9511319796,0.387963492,0.0,11.5631684876
 07/28  07:00:00,98.6574229261,6.99742890666,16.052076563,0.0,24.3117294858,51.2795993405,11.5978683661,0.0,0.0,11.5978683661
 07/28  08:00:00,86.8651914159,6.56223507202,15.9697033447,0.0,23.6694662846,40.6342015617,23.3897129573,0.0,0.0,23.3897129573
 07/28  09:00:00,85.2301274456,6.58719215662,19.3167782408,0.0,23.6694662846,35.6302164847,35.5307720442,0.0,18.025,17.5057720442
 07/28  10:00:00,66.6507413846,6.38724737218,18.5338713773,0.0,18.7433767983,22.9618409725,35.507067244,0.0,18.025,17.482067244
 07/28  11:00:00,67.6412661126,6.44025467703,19.4734629558,0.0,18.7433767983,22.9618409725,35.4798273681,0.0,18.025,17.4548273681
 07/28  12:00:00,68.49473817,6.49530564702,20.2284359932,0.0,18.5889407304,23.1597249699,35.4766264781,0.0,18.025,17.4516264781
 07/28  13:00:00,69.1544361816,6.53278431625,20.6041543856,0.0,18.7433767983,23.2517909448,35.4769389428,0.0,18.025,17.4519389428
 07/28  14:00:00,69.4778588974,6.55200168163,20.9083589544,0.0,18.7433767983,23.2517909448,35.4754784986,0.0,18.025,17.4504784986
 07/28  15:00:00,69.6837820468,6.61574422165,21.340488893,0.0,18.7433767983,22.9618409725,35.4774815327,0.0,18.025,17.4524815327
 07/28  16:00:00,73.4215553905,6.64586411292,20.5968501041,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,85.729031656,6.92196648966,20.4401417704,0.0,17.6635504202,40.6971502883,5.76608555694,0.0,0.0,5.76608555694
 07/28  18:00:00,92.2448989462,7.11901947789,20.2545647545,0.0,27.5259009287,37.3340067412,11.5551739507,0.0,0.0,11.5551739507
 07/28  19:00:00,95.5279960668,7.27484520282,21.0562787531,0.0,33.8341110165,33.3544677425,5.7747998632,0.0,0.0,5.7747998632
 07/28  20:00:00,109.930009587,7.46638761723,21.4605936216,0.0,36.5179666069,38.8247702939,5.77409390149,0.0,0.0,5.77409390149
 07/28  21:00:00,105.726924126,7.47067463147,20.8845348311,0.0,32.965339924,36.8579353714,11.5636057829,0.0,0.0,11.5636057829
 07/28  22:00:00,77.623573258,7.00152779033,16.7972756039,0.0,25.6355707503,20.6438685092,5.77926831004,0.0,0.0,5.77926831004
 07/28  23:00:00,54.2541043815,6.59154999591,13.3904769466,0.0,15.0252895274,11.7056064465,5.76212528134,0.0,0.0,5.76212528134
 07/28  24:00:00,47.4474150299,6.42678100938,11.7742294834,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/29  01:00:00,47.7615966002,6.35529516541,10.9610320433,0.0,12.8411359301,10.0650221343,5.75346013679,0.0,0.0,5.75346013679
 07/29  02:00:00,41.9611074822,6.23543606568,9.89944555841,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,41.6415173765,6.19422614582,9.62106317115,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  04:00:00,43.1694654447,6.17426557378,9.56244210867,0.0,8.25718729233,11.6354268332,5.75790169497,0.0,0.0,5.75790169497
 07/29  05:00:00,47.4390887996,6.15761316788,9.69049103293,0.0,8.71707943955,15.3327214929,5.76216785093,0.0,0.0,5.76216785093
 07/29  06:00:00,63.9139627058,6.35852746845,11.5205991937,0.0,18.5082010057,25.6353820695,5.77071276589,0.0,0.0,5.77071276589
 07/29  07:00:00,82.8484193232,6.77629984922,15.5863507352,0.0,19.4083231844,41.0650158608,5.79078615545,0.0,0.0,5.79078615545
 07/29  08:00:00,114.741472893,7.31990642931,23.0593110361,0.0,26.3286599382,57.9988325916,29.3425439365,0.0,0.0,29.3425439365
 07/29  09:00:00,101.233419785,7.10121477279,24.9235218462,0.0,26.3286599382,42.8504436482,41.4088396519,0.0,18.025,23.3838396519
 07/29  10:00:00,74.6453565134,6.70763700693,22.7228192172,0.0,21.7447113004,23.4437158914,35.5322642115,0.0,18.025,17.5072642115
