Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  11:00:00,73.2125922671,6.71288649465,23.7463834292,0.0,19.3027497915,23.426170988,35.5052003834,0.0,18.025,17.4802003834
 07/29  12:00:00,74.7105918801,6.76999314344,25.0449429832,0.0,19.1483137236,23.7250123474,35.478399877,0.0,18.025,17.453399877
 07/29  13:00:00,77.59808992,6.85790433455,27.6989872062,0.0,19.3027497915,23.7161209604,35.476737424,0.0,18.025,17.451737424
 07/29  14:00:00,79.2861769383,6.93720573627,29.307772087,0.0,19.3027497915,23.7161209604,35.4752392346,0.0,18.025,17.4502392346
 07/29  15:00:00,79.9709936767,7.00694631786,30.212798281,0.0,19.3027497915,23.426170988,35.4772103634,0.0,18.025,17.4522103634
 07/29  16:00:00,84.7416317728,7.07958066414,30.4595058765,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,93.6845261835,7.33088921659,30.5286991086,0.0,18.2229234133,37.5968344597,5.76202785921,0.0,0.0,5.76202785921
 07/29  18:00:00,109.718678747,7.72501580083,32.2155157162,0.0,32.690315043,37.0816133363,5.76626514764,0.0,0.0,5.76626514764
 07/29  19:00:00,110.620082692,7.93026770021,32.8001715987,0.0,36.8143715336,33.066984531,5.77410544967,0.0,0.0,5.77410544967
 07/29  20:00:00,119.213811957,8.03575330463,30.3963326614,0.0,36.3493007332,38.7721355839,5.77472300748,0.0,0.0,5.77472300748
 07/29  21:00:00,114.241428384,7.84610391064,25.8474635533,0.0,36.1807251679,36.8228455648,5.77502616256,0.0,0.0,5.77502616256
 07/29  22:00:00,86.6556956639,7.288278305,20.1400063914,0.0,31.0351095914,20.6438685092,11.5632873128,0.0,0.0,11.5632873128
 07/29  23:00:00,59.3627827504,6.82045611723,15.8683833336,0.0,17.4250845679,11.7056064465,5.77068502062,0.0,0.0,5.77068502062
 07/29  24:00:00,51.1005224166,6.64380993802,14.0104064581,0.0,12.8411359301,10.0650221343,5.75791253396,0.0,0.0,5.75791253396
 07/30  01:00:00,49.6084233932,6.50291501856,12.5408248277,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,43.4696735235,6.35378713287,11.1702339038,0.0,8.34152022915,10.0650221343,5.75349281151,0.0,0.0,5.75349281151
 07/30  03:00:00,42.8217403086,6.2940281359,10.5820651403,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,43.894991916,6.2410317381,10.1017781648,0.0,8.34152022915,11.6705166398,5.75775622749,0.0,0.0,5.75775622749
 07/30  05:00:00,47.9942614589,6.21261303415,10.0712509474,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 07/30  06:00:00,64.3160086162,6.41053583884,11.870639905,0.0,18.5082010057,25.6353820695,5.77062933293,0.0,0.0,5.77062933293
 07/30  07:00:00,83.4630576601,6.82950940895,16.0283563494,0.0,19.4926561212,41.1001056674,11.5622187818,0.0,0.0,11.5622187818
 07/30  08:00:00,115.441218849,7.37310075477,23.7058708286,0.0,26.3286599382,57.9988325916,23.4776009169,0.0,0.0,23.4776009169
 07/30  09:00:00,101.470585996,7.14348616763,25.2378422671,0.0,26.2443270014,42.8153538416,41.4144276084,0.0,18.025,23.3894276084
 07/30  10:00:00,74.1269653328,6.71538453382,22.196683197,0.0,21.7447113004,23.4437158914,41.3629865465,0.0,18.025,23.3379865465
 07/30  11:00:00,71.8030482337,6.68099338631,22.3090248031,0.0,19.3449162599,23.4437158914,35.5062969072,0.0,18.025,17.4812969072
 07/30  12:00:00,73.6512680908,6.77563152806,23.9202735072,0.0,19.190480192,23.7425572507,35.4768567698,0.0,18.025,17.4518567698
 07/30  13:00:00,75.0783203018,6.8136911597,25.2831420945,0.0,19.260583323,23.698576057,35.4769618811,0.0,18.025,17.4519618811
 07/30  14:00:00,75.8909612714,6.8511770764,26.0582967932,0.0,19.260583323,23.698576057,35.4754389114,0.0,18.025,17.4504389114
 07/30  15:00:00,76.7810971246,6.95990075807,27.1296596499,0.0,19.260583323,23.4086260847,29.6655834066,0.0,18.025,11.6405834066
 07/30  16:00:00,80.5452250772,6.98012091095,26.422272971,0.0,19.260583323,27.8781056672,23.7827028568,0.0,18.025,5.75770285685
 07/30  17:00:00,87.9820557512,7.14951337761,25.0673150746,0.0,18.1807569449,37.5792895564,5.76099942856,0.0,0.0,5.76099942856
 07/30  18:00:00,102.269044489,7.44521296655,25.1651129866,0.0,32.6059821062,37.0465235296,5.76629935482,0.0,0.0,5.76629935482
 07/30  19:00:00,103.917855272,7.6701839351,26.3580308224,0.0,36.8143715336,33.066984531,5.77459166725,0.0,0.0,5.77459166725
 07/30  20:00:00,118.100334639,7.89782256428,27.4173680895,0.0,36.43363367,38.8072253906,5.77388983937,0.0,0.0,5.77388983937
 07/30  21:00:00,114.015029976,7.83450649349,25.752091665,0.0,36.0963922311,36.7877557581,5.77487710431,0.0,0.0,5.77487710431
 07/30  22:00:00,87.2635670114,7.34611772497,20.8094632472,0.0,30.9507766546,20.6087787026,11.5636998159,0.0,0.0,11.5636998159
 07/30  23:00:00,59.9851926922,6.87321742431,16.4380347548,0.0,17.4250845679,11.7056064465,5.77070936467,0.0,0.0,5.77070936467
 07/30  24:00:00,51.2947372717,6.65282753527,14.0761909414,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/31  01:00:00,46.0681537177,6.45351770889,11.9288484096,0.0,10.0992000411,10.047477231,5.75362263185,0.0,0.0,5.75362263185
 07/31  02:00:00,42.7198644672,6.31601960759,10.5776234497,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,41.8497233731,6.23214019353,9.79135505401,0.0,8.25718729233,10.0299323277,5.75342925399,0.0,0.0,5.75342925399
 07/31  04:00:00,42.8718105632,6.170796965,9.26826202493,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,50.8009219353,6.18883880731,9.59989438965,0.0,12.1011305571,15.3678112995,5.77060422794,0.0,0.0,5.77060422794
 07/31  06:00:00,79.794597774,6.74593102306,14.1605801113,0.0,19.7275818095,37.2640762949,11.5640997955,0.0,0.0,11.5640997955
 07/31  07:00:00,101.566030385,7.19917950059,18.7589615589,0.0,24.3117294858,51.2795993405,11.598388228,0.0,0.0,11.598388228
 07/31  08:00:00,91.078068028,6.77039200294,19.9744346003,0.0,23.6694662846,40.6342015617,23.3880513965,0.0,0.0,23.3880513965
 07/31  09:00:00,89.1958563871,6.76295754186,23.1067501042,0.0,23.6694662846,35.6302164847,35.528893138,0.0,18.025,17.503893138
 07/31  10:00:00,69.8979728135,6.53541899228,21.6329410605,0.0,18.7433767983,22.9618409725,35.5063669353,0.0,18.025,17.4813669353
 07/31  11:00:00,70.6368579859,6.59076747115,22.3185473246,0.0,18.7433767983,22.9618409725,35.4788275839,0.0,18.025,17.4538275839
 07/31  12:00:00,73.2892637136,6.73540294137,24.782868396,0.0,18.5889407304,23.1597249699,35.4776351178,0.0,18.025,17.4526351178
 07/31  13:00:00,75.0711242931,6.85674740248,26.1968845988,0.0,18.7433767983,23.2517909448,35.4760357431,0.0,18.025,17.4510357431
 07/31  14:00:00,76.643654095,6.9750278575,27.6511331315,0.0,18.7433767983,23.2517909448,35.4744940689,0.0,18.025,17.4494940689
 07/31  15:00:00,77.8979178032,7.11610548852,29.054269642,0.0,18.7433767983,22.9618409725,35.4764091098,0.0,18.025,17.4514091098
 07/31  16:00:00,82.5752220653,7.21178793035,29.1845958619,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/31  17:00:00,95.0433974124,7.50613946024,29.1703452445,0.0,17.6635504202,40.6971502883,5.76622677787,0.0,0.0,5.76622677787
 07/31  18:00:00,102.221788463,7.73689722736,29.6135898222,0.0,27.5259009287,37.3340067412,11.5549628776,0.0,0.0,11.5549628776
 07/31  19:00:00,104.506867786,7.86991550887,29.4400919409,0.0,33.8341110165,33.3544677425,5.77432885834,0.0,0.0,5.77432885834
 07/31  20:00:00,117.77755379,7.94970705609,26.9408292836,0.0,36.5179666069,38.8247702939,5.77491176872,0.0,0.0,5.77491176872
 07/31  21:00:00,110.627837544,7.89851233606,25.3576233448,0.0,32.965339924,36.8579353714,11.5630869478,0.0,0.0,11.5630869478
 07/31  22:00:00,82.1790443309,7.39242123632,20.961869784,0.0,25.6355707503,20.6438685092,5.77913502791,0.0,0.0,5.77913502791
 07/31  23:00:00,57.178888262,6.86362956854,16.0431841149,0.0,15.0252895274,11.7056064465,5.76212819212,0.0,0.0,5.76212819212
 07/31  24:00:00,49.0574797875,6.59541869062,13.2156647955,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/01  01:00:00,45.3750835893,6.41633582511,11.272961266,0.0,10.0992000411,10.047477231,5.75345952882,0.0,0.0,5.75345952882
 08/01  02:00:00,41.7515543285,6.26108022861,9.66425436726,0.0,8.25718729233,10.0299323277,0.106047553602,0.0860475536016,0.0,0.02
 08/01  03:00:00,40.4950993865,6.15205593431,8.51681492949,0.0,8.25718729233,10.0299323277,6.48698367497,0.733720859487,0.0,5.75326281549
 08/01  04:00:00,41.0947268176,6.06351564034,7.59846227368,0.0,8.25718729233,11.6354268332,1.4379348041,1.4179348041,0.0,0.02
 08/01  05:00:00,48.4633987112,6.04778794864,7.40342471998,0.0,12.1011305571,15.3678112995,7.69610323941,1.9255450776,0.0,5.77055816181
 08/01  06:00:00,76.9783428409,6.56847516557,11.5217861599,0.0,19.7275818095,37.2640762949,12.9862473204,1.4224611295,0.0,11.5637861909
 08/01  07:00:00,98.6555216177,7.0205159594,16.0271219067,0.0,24.3117294858,51.2795993405,11.6609967946,0.0630426475587,0.0,11.597954147
 08/01  08:00:00,88.2550603119,6.64277523086,17.2790486909,0.0,23.6694662846,40.6342015617,23.3888517028,0.0,0.0,23.3888517028
 08/01  09:00:00,87.6868443978,6.68883051197,21.6718655422,0.0,23.6694662846,35.6302164847,35.5286958833,0.0,18.025,17.5036958833
 08/01  10:00:00,69.4441188533,6.5041689503,21.210340008,0.0,18.7433767983,22.9618409725,35.5063842632,0.0,18.025,17.4813842632
 08/01  11:00:00,71.4050242868,6.60187495078,23.0756078738,0.0,18.7433767983,22.9618409725,35.479622231,0.0,18.025,17.454622231
 08/01  12:00:00,73.2599485947,6.71649436117,24.7724627134,0.0,18.5889407304,23.1597249699,35.4749645346,0.0,18.025,17.4499645346
 08/01  13:00:00,74.4542758839,6.80893729039,25.6278476171,0.0,18.7433767983,23.2517909448,35.47680712,0.0,18.025,17.45180712
 08/01  14:00:00,75.9483730177,6.9199443431,27.0109374619,0.0,18.7433767983,23.2517909448,35.4752369742,0.0,18.025,17.4502369742
 08/01  15:00:00,76.5785639705,7.01460209859,27.8364202273,0.0,18.7433767983,22.9618409725,35.4771300931,0.0,18.025,17.4521300931
 08/01  16:00:00,81.4445822473,7.13201758767,28.1337269446,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,94.0578785364,7.43722286135,28.2537472965,0.0,17.6635504202,40.6971502883,5.76618573891,0.0,0.0,5.76618573891
 08/01  18:00:00,101.181593178,7.66205163963,28.6482456746,0.0,27.5259009287,37.3340067412,11.5549633056,0.0,0.0,11.5549633056
 08/01  19:00:00,102.68094849,7.77008822575,27.7140038206,0.0,33.8341110165,33.3544677425,5.77455889414,0.0,0.0,5.77455889414
 08/01  20:00:00,117.099902072,7.89852891701,26.3143586522,0.0,36.5179666069,38.8247702939,5.77380315468,0.0,0.0,5.77380315468
 08/01  21:00:00,109.618292642,7.83172126899,24.414874014,0.0,32.965339924,36.8579353714,11.5633074021,0.0,0.0,11.5633074021
 08/01  22:00:00,80.6180994688,7.29461794583,19.4987314521,0.0,25.6355707503,20.6438685092,5.7790631904,0.0,0.0,5.7790631904
 08/01  23:00:00,56.2304157604,6.80347597032,15.1548663797,0.0,15.0252895274,11.7056064465,5.76207938014,0.0,0.0,5.76207938014
 08/01  24:00:00,48.4297238049,6.55546173859,12.6278667888,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,45.1618320999,6.39984024477,11.0762067923,0.0,10.0992000411,10.047477231,5.75343239533,0.0,0.0,5.75343239533
 08/02  02:00:00,42.1154195609,6.2802291708,10.0089714826,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,41.0399736593,6.18350015898,9.03024566351,0.0,8.25718729233,10.0299323277,5.94271257494,0.189220467604,0.0,5.75349210734
 08/02  04:00:00,41.9380954994,6.11518696042,8.39016101696,0.0,8.25718729233,11.6354268332,0.467012841247,0.447012841247,0.0,0.02
 08/02  05:00:00,49.4174680699,6.10935111628,8.29593314715,0.0,12.1011305571,15.3678112995,6.61785893097,0.847234784344,0.0,5.77062414662
 08/02  06:00:00,77.6583859131,6.61473638462,12.155572446,0.0,19.7275818095,37.2640762949,12.616770746,1.05332029392,0.0,11.5634504521
 08/02  07:00:00,99.9272819491,7.10142845702,17.2179750686,0.0,24.3117294858,51.2795993405,11.6209290116,0.0226454718089,0.0,11.5982835398
 08/02  08:00:00,91.2413202062,6.76884337948,20.1392444011,0.0,23.6694662846,40.6342015617,23.3888298462,0.0,0.0,23.3888298462
 08/02  09:00:00,91.6958193007,6.85571421747,25.5139577187,0.0,23.6694662846,35.6302164847,35.529465134,0.0,18.025,17.504465134
 08/02  10:00:00,73.5138271609,6.67090316139,25.1133165354,0.0,18.7433767983,22.9618409725,37.5422813322,0.0,18.025,19.5172813322
 08/02  11:00:00,74.2293701428,6.73327222474,25.7685578545,0.0,18.7433767983,22.9618409725,33.4461175454,0.0,18.025,15.4211175454
 08/02  12:00:00,77.4482538067,6.91487787281,28.7623861447,0.0,18.5889407304,23.1597249699,35.4753848872,0.0,18.025,17.4503848872
 08/02  13:00:00,79.9870748313,7.05214168898,30.9174426497,0.0,18.7433767983,23.2517909448,35.4772177434,0.0,18.025,17.4522177434
 08/02  14:00:00,79.7042115735,7.07933793477,30.6073839206,0.0,18.7433767983,23.2517909448,35.4756153641,0.0,18.025,17.4506153641
 08/02  15:00:00,80.6278796279,7.20745393617,31.692885124,0.0,18.7433767983,22.9618409725,35.474357084,0.0,18.025,17.449357084
 08/02  16:00:00,85.7759609879,7.31522187707,32.2819023226,0.0,18.7433767983,27.431320555,23.7826523554,0.0,18.025,5.75765235542
 08/02  17:00:00,99.3070916719,7.66836072803,33.2718256624,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/02  18:00:00,107.218002309,7.93600192715,34.4107093846,0.0,27.5259009287,37.3340067412,11.554612717,0.0,0.0,11.554612717
 08/02  19:00:00,108.239389584,8.02799627141,33.0145395288,0.0,33.8341110165,33.3544677425,5.77468472937,0.0,0.0,5.77468472937
 08/02  20:00:00,121.329361858,8.09901520325,30.3433351945,0.0,36.5179666069,38.8247702939,5.77392506063,0.0,0.0,5.77392506063
 08/02  21:00:00,113.492417483,8.03133068695,28.0893932061,0.0,32.965339924,36.8579353714,11.5621979351,0.0,0.0,11.5621979351
 08/02  22:00:00,84.0808156568,7.49826061392,22.7578078497,0.0,25.6355707503,20.6438685092,5.77917147729,0.0,0.0,5.77917147729
 08/02  23:00:00,59.4180442042,7.0096534253,18.1363188207,0.0,15.0252895274,11.7056064465,5.76206035887,0.0,0.0,5.76206035887
 08/02  24:00:00,51.468610462,6.76732245537,15.4548936153,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/03  01:00:00,48.1338895586,6.61118179843,13.8369240544,0.0,10.0992000411,10.047477231,5.75355541732,0.0,0.0,5.75355541732
 08/03  02:00:00,45.0344905732,6.48800334844,12.7202689424,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  03:00:00,44.1357980223,6.40361603625,11.9059547448,0.0,8.25718729233,10.0299323277,5.75361287978,0.0,0.0,5.75361287978
 08/03  04:00:00,44.6928210667,6.31634482565,10.9437298265,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/03  05:00:00,52.2482954025,6.31258657846,10.9235271969,0.0,12.1011305571,15.3678112995,5.7705672011,0.0,0.0,5.7705672011
 08/03  06:00:00,81.2456004921,6.86907713464,15.4884503584,0.0,19.7275818095,37.2640762949,11.5638169863,0.0,0.0,11.5638169863
 08/03  07:00:00,103.812632211,7.33839436989,20.8663636426,0.0,24.3117294858,51.2795993405,11.5957887073,0.0,0.0,11.5957887073
 08/03  08:00:00,94.4773901038,6.9379246653,23.2062363129,0.0,23.6694662846,40.6342015617,23.3890185308,0.0,0.0,23.3890185308
 08/03  09:00:00,93.2432798361,6.9714662769,26.9456681389,0.0,23.6694662846,35.6302164847,35.5287859513,0.0,18.025,17.5037859513
 08/03  10:00:00,76.5769845599,6.84492060186,28.0024582558,0.0,18.7433767983,22.9618409725,41.3255381276,0.0,18.025,23.3005381276
 08/03  11:00:00,78.9409034827,6.97313374749,30.240230751,0.0,18.7433767983,22.9618409725,29.6680465085,0.0,18.025,11.6430465085
 08/03  12:00:00,81.0906209328,7.11394320142,32.2056892488,0.0,18.5889407304,23.1597249699,35.4755147884,0.0,18.025,17.4505147884
 08/03  13:00:00,84.2846224523,7.30512792626,34.9620048066,0.0,18.7433767983,23.2517909448,35.4773336157,0.0,18.025,17.4523336157
 08/03  14:00:00,86.3657215125,7.44727439967,36.9009586066,0.0,18.7433767983,23.2517909448,35.4757083886,0.0,18.025,17.4507083886
 08/03  15:00:00,88.3277910543,7.61655115186,38.9837005316,0.0,18.7433767983,22.9618409725,35.4741078891,0.0,18.025,17.4491078891
 08/03  16:00:00,92.5302902402,7.71455734471,38.6368968217,0.0,18.7433767983,27.431320555,23.7827007983,0.0,18.025,5.75770079834
 08/03  17:00:00,102.596251506,7.91873653286,36.3106115819,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/03  18:00:00,110.231479593,8.17377325466,37.1864189816,0.0,27.5259009287,37.3340067412,11.5546587961,0.0,0.0,11.5546587961
 08/03  19:00:00,113.972086515,8.36656653522,38.4086683782,0.0,33.8341110165,33.3544677425,5.7747131575,0.0,0.0,5.7747131575
 08/03  20:00:00,127.865038307,8.46628560124,36.5117436493,0.0,36.5179666069,38.8247702939,5.7739504133,0.0,0.0,5.7739504133
 08/03  21:00:00,118.368441313,8.32198977493,32.6747613979,0.0,32.965339924,36.8579353714,11.5632644953,0.0,0.0,11.5632644953
 08/03  22:00:00,88.6014196817,7.75364234246,27.0230327289,0.0,25.6355707503,20.6438685092,5.778461417,0.0,0.0,5.778461417
 08/03  23:00:00,63.9978136466,7.25606791636,22.4696751786,0.0,15.0252895274,11.7056064465,5.76208241654,0.0,0.0,5.76208241654
 08/03  24:00:00,55.4894326602,6.99181324517,19.2512260512,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/04  01:00:00,51.7457937615,6.82259124418,17.2374196739,0.0,10.0992000411,10.047477231,5.75358110589,0.0,0.0,5.75358110589
 08/04  02:00:00,47.7350236154,6.66640916257,15.2423968585,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,46.3325683438,6.56069907396,13.9456427554,0.0,8.25718729233,10.0299323277,5.75311807216,0.0,0.0,5.75311807216
 08/04  04:00:00,47.3433769818,6.50279891832,13.4078326171,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,55.5217947971,6.52739304079,13.9822219159,0.0,12.1011305571,15.3678112995,5.77057836487,0.0,0.0,5.77057836487
 08/04  06:00:00,84.8287182257,7.09987248205,18.8407758636,0.0,19.7275818095,37.2640762949,11.5638064274,0.0,0.0,11.5638064274
 08/04  07:00:00,108.234565086,7.60099060846,25.0257042996,0.0,24.3117294858,51.2795993405,11.5969500795,0.0,0.0,11.5969500795
 08/04  08:00:00,99.2753312545,7.19581444812,27.7462903833,0.0,23.6694662846,40.6342015617,23.3888624317,0.0,0.0,23.3888624317
 08/04  09:00:00,98.7694794771,7.25551583876,32.1878201811,0.0,23.6694662846,35.6302164847,35.5286731761,0.0,18.025,17.5036731761
 08/04  10:00:00,81.5069951799,7.10466763161,32.6727232924,0.0,18.7433767983,22.9618409725,41.3253714316,0.0,18.025,23.3003714316
 08/04  11:00:00,83.4119168911,7.2136423044,34.4707365626,0.0,18.7433767983,22.9618409725,29.6679675778,0.0,18.025,11.6429675778
 08/04  12:00:00,86.6769308799,7.39585018068,37.5100931482,0.0,18.5889407304,23.1597249699,35.475384934,0.0,18.025,17.450384934
 08/04  13:00:00,89.3070997841,7.5737664174,39.7158445046,0.0,18.7433767983,23.2517909448,35.4772210389,0.0,18.025,17.4522210389
 08/04  14:00:00,90.0742533429,7.67005050934,40.3867154016,0.0,18.7433767983,23.2517909448,35.4755495016,0.0,18.025,17.4505495016
 08/04  15:00:00,89.3708503768,7.6940437936,39.9492681379,0.0,18.7433767983,22.9618409725,35.4739358958,0.0,18.025,17.4489358958
 08/04  16:00:00,92.6707150835,7.71497053139,38.7769096897,0.0,18.7433767983,27.431320555,23.7826647461,0.0,18.025,5.75766474614
 08/04  17:00:00,105.530698204,8.04005817879,39.1237381027,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,111.183014907,8.19986919853,38.1118606698,0.0,27.5259009287,37.3340067412,11.5545458764,0.0,0.0,11.5545458764
 08/04  19:00:00,112.827268439,8.29586551432,37.3345535387,0.0,33.8341110165,33.3544677425,5.77465922669,0.0,0.0,5.77465922669
 08/04  20:00:00,128.388214483,8.46625839193,37.0349490232,0.0,36.5179666069,38.8247702939,5.77389505339,0.0,0.0,5.77389505339
 08/04  21:00:00,119.59693847,8.36790181999,33.8573495357,0.0,32.965339924,36.8579353714,11.5620821998,0.0,0.0,11.5620821998
 08/04  22:00:00,88.6219093209,7.76798855638,27.0291784384,0.0,25.6355707503,20.6438685092,5.77911880146,0.0,0.0,5.77911880146
 08/04  23:00:00,62.9284808943,7.24931191139,21.407099722,0.0,15.0252895274,11.7056064465,5.76202367138,0.0,0.0,5.76202367138
 08/04  24:00:00,54.2040925656,6.97796522456,17.9797351757,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/05  01:00:00,53.648424561,6.84935646933,16.35380492,0.0,12.8411359301,10.0650221343,5.75352509361,0.0,0.0,5.75352509361
 08/05  02:00:00,47.4673930022,6.69236171979,14.9488144333,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,45.5136147195,6.53897150807,13.1484173975,0.0,8.25718729233,10.0299323277,5.75357844482,0.0,0.0,5.75357844482
 08/05  04:00:00,45.7106758702,6.42595521131,11.8519761229,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/05  05:00:00,49.4908962956,6.37017996737,11.5297446048,0.0,8.71707943955,15.3327214929,5.76201703304,0.0,0.0,5.76201703304
 08/05  06:00:00,65.5499087793,6.53432640984,12.9807624645,0.0,18.5082010057,25.6353820695,5.7694839314,0.0,0.0,5.7694839314
 08/05  07:00:00,84.6373183459,6.94828637144,17.2032837506,0.0,19.4083231844,41.0650158608,11.563351086,0.0,0.0,11.563351086
 08/05  08:00:00,118.056915514,7.50745134424,26.1872488165,0.0,26.3286599382,57.9988325916,23.4736880763,0.0,0.0,23.4736880763
 08/05  09:00:00,105.827747295,7.34758373014,29.2715069505,0.0,26.3286599382,42.8504436482,41.4079852647,0.0,18.025,23.3829852647
 08/05  10:00:00,78.9454562443,6.95806371928,26.7725074344,0.0,21.7447113004,23.4437158914,35.5325480034,0.0,18.025,17.5075480034
 08/05  11:00:00,76.7253892075,6.94941660788,27.0226633145,0.0,19.3027497915,23.426170988,35.5047022938,0.0,18.025,17.4797022938
 08/05  12:00:00,79.1479165419,7.09791219479,29.1543580239,0.0,19.1483137236,23.7250123474,35.4766298346,0.0,18.025,17.4516298346
 08/05  13:00:00,82.0908217338,7.23300023349,31.8166300239,0.0,19.3027497915,23.7161209604,35.4748511601,0.0,18.025,17.4498511601
 08/05  14:00:00,82.5188365972,7.27135803103,32.2062883319,0.0,19.3027497915,23.7161209604,35.4766508935,0.0,18.025,17.4516508935
 08/05  15:00:00,82.5164236878,7.3319625876,32.4332210951,0.0,19.3027497915,23.426170988,35.4750094881,0.0,18.025,17.4500094881
 08/05  16:00:00,86.3013711943,7.3428712749,31.7559611206,0.0,19.3027497915,27.8956505705,23.7825723884,0.0,18.025,5.75757238839
 08/05  17:00:00,94.7936574381,7.55504221559,31.4136930614,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/05  18:00:00,109.299156182,7.84985346735,31.6711713828,0.0,32.690315043,37.0816133363,5.76620972325,0.0,0.0,5.76620972325
 08/05  19:00:00,109.107384586,7.98702068518,31.230737487,0.0,36.8143715336,33.066984531,5.7745675564,0.0,0.0,5.7745675564
 08/05  20:00:00,121.559267603,8.14496985795,30.7485894601,0.0,36.3493007332,38.7721355839,5.77385295731,0.0,0.0,5.77385295731
 08/05  21:00:00,116.924300188,8.03922126331,28.3372356609,0.0,36.1807251679,36.8228455648,11.5290902269,0.0,0.0,11.5290902269
 08/05  22:00:00,89.7327208046,7.53088263462,22.9744585014,0.0,31.0351095914,20.6438685092,5.79175886744,0.0,0.0,5.79175886744
 08/05  23:00:00,61.3866834136,7.01986178085,17.6928941194,0.0,17.4250845679,11.7056064465,5.76937511474,0.0,0.0,5.76937511474
 08/05  24:00:00,52.6512246752,6.80040755301,15.4045194581,0.0,12.8411359301,10.0650221343,5.75779554629,0.0,0.0,5.75779554629
 08/06  01:00:00,51.4013788165,6.67440075397,14.162300995,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/06  02:00:00,44.8505631672,6.49232460567,12.4125906721,0.0,8.34152022915,10.0650221343,5.75340423061,0.0,0.0,5.75340423061
 08/06  03:00:00,43.2969772835,6.36270863478,10.9886295896,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,43.75558728,6.26541005059,9.93800137125,0.0,8.34152022915,11.6705166398,5.7578226914,0.0,0.0,5.7578226914
 08/06  05:00:00,47.1618016101,6.1902899595,9.2611236172,0.0,8.80141237637,15.3678112995,0.0507639014432,0.0307639014432,0.0,0.02
 08/06  06:00:00,63.1613666431,6.35465770605,10.7718906726,0.0,18.5082010057,25.6353820695,5.76998021918,0.0,0.0,5.76998021918
 08/06  07:00:00,81.7891950195,6.73410966537,14.4499205654,0.0,19.4926561212,41.1001056674,11.5635702511,0.0,0.0,11.5635702511
 08/06  08:00:00,112.873627528,7.24004772869,21.2713635152,0.0,26.3286599382,57.9988325916,29.3379047731,0.0,0.0,29.3379047731
 08/06  09:00:00,99.929944026,7.0699196594,23.7707868567,0.0,26.2443270014,42.8153538416,35.5711429517,0.0,18.025,17.5461429517
 08/06  10:00:00,74.7820352631,6.76180432998,22.8053507852,0.0,21.7447113004,23.4437158914,41.360033613,0.0,18.025,23.335033613
 08/06  11:00:00,73.598228979,6.80556487389,23.9796455407,0.0,19.3449162599,23.4437158914,35.5049581686,0.0,18.025,17.4799581686
 08/06  12:00:00,74.9908768449,6.91114243891,25.1243793112,0.0,19.190480192,23.7425572507,35.4764244883,0.0,18.025,17.4514244883
 08/06  13:00:00,77.0929345519,7.03361551796,27.0778396901,0.0,19.260583323,23.698576057,35.4764032945,0.0,18.025,17.4514032945
 08/06  14:00:00,78.4108592293,7.1424431423,28.2869364204,0.0,19.260583323,23.698576057,35.4747587982,0.0,18.025,17.4497587982
 08/06  15:00:00,77.8590025789,7.15458392941,28.0128895628,0.0,19.260583323,23.4086260847,29.6650594926,0.0,18.025,11.6400594926
 08/06  16:00:00,81.4904352712,7.1578135289,27.189798553,0.0,19.260583323,27.8781056672,23.7826172674,0.0,18.025,5.75761726739
 08/06  17:00:00,89.8768518992,7.34967822584,26.761956502,0.0,18.1807569449,37.5792895564,5.76196810517,0.0,0.0,5.76196810517
 08/06  18:00:00,106.040526876,7.68481094734,28.6970095376,0.0,32.6059821062,37.0465235296,5.76597926112,0.0,0.0,5.76597926112
 08/06  19:00:00,106.623333333,7.84848990121,28.8852193771,0.0,36.8143715336,33.066984531,5.77436556489,0.0,0.0,5.77436556489
 08/06  20:00:00,118.224053071,7.9598442174,27.4790803178,0.0,36.43363367,38.8072253906,5.77364962836,0.0,0.0,5.77364962836
 08/06  21:00:00,114.750995101,7.92147356573,26.4011060056,0.0,36.0963922311,36.7877557581,5.77461115509,0.0,0.0,5.77461115509
 08/06  22:00:00,88.8481234452,7.47829592686,22.2618670151,0.0,30.9507766546,20.6087787026,11.5635748078,0.0,0.0,11.5635748078
 08/06  23:00:00,61.3520989937,7.0087870077,17.6693855862,0.0,17.4250845679,11.7056064465,5.77040249342,0.0,0.0,5.77040249342
 08/06  24:00:00,52.6430522658,6.78818920353,15.2891515833,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,47.6344424262,6.59750558698,13.351154806,0.0,10.0992000411,10.047477231,5.75337878529,0.0,0.0,5.75337878529
 08/07  02:00:00,44.3973208276,6.46768909495,12.1034149022,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,43.5546425954,6.38896852141,11.3394522462,0.0,8.25718729233,10.0299323277,5.75317041467,0.0,0.0,5.75317041467
 08/07  04:00:00,44.6106793278,6.33366847426,10.8442651597,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/07  05:00:00,52.7149007382,6.36549215864,11.3372321169,0.0,12.1011305571,15.3678112995,5.7702606141,0.0,0.0,5.7702606141
 08/07  06:00:00,81.7966658938,6.93123142355,15.9773692215,0.0,19.7275818095,37.2640762949,11.5624525255,0.0,0.0,11.5624525255
 08/07  07:00:00,102.834338739,7.334400486,19.892076269,0.0,24.3117294858,51.2795993405,11.5972766085,0.0,0.0,11.5972766085
 08/07  08:00:00,91.1581669283,6.85342524543,19.9715203318,0.0,23.6694662846,40.6342015617,23.3882857322,0.0,0.0,23.3882857322
 08/07  09:00:00,89.6132308907,6.85064838797,23.4364485243,0.0,23.6694662846,35.6302164847,35.5314334845,0.0,18.025,17.5064334845
 08/07  10:00:00,71.043530266,6.63762628333,22.6763004222,0.0,18.7433767983,22.9618409725,35.5055373437,0.0,18.025,17.4805373437
 08/07  11:00:00,71.7368815091,6.66673351397,23.3426110687,0.0,18.7433767983,22.9618409725,35.4789304122,0.0,18.025,17.4539304122
 08/07  12:00:00,72.8399414487,6.71955572315,24.3494010298,0.0,18.5889407304,23.1597249699,35.4753928024,0.0,18.025,17.4503928024
 08/07  13:00:00,74.1173525222,6.775912012,25.3239542221,0.0,18.7433767983,23.2517909448,35.4737038802,0.0,18.025,17.4487038802
 08/07  14:00:00,74.1198144008,6.78051353137,25.32181495,0.0,18.7433767983,23.2517909448,35.4755056052,0.0,18.025,17.4505056052
 08/07  15:00:00,73.8031336881,6.82157040451,25.2540265089,0.0,18.7433767983,22.9618409725,35.4738590167,0.0,18.025,17.4488590167
 08/07  16:00:00,78.3351187587,6.90862634313,25.247662997,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,90.5559167532,7.17778628894,25.0112256581,0.0,17.6635504202,40.6971502883,5.76608257582,0.0,0.0,5.76608257582
 08/07  18:00:00,97.4447681151,7.38838825946,25.1850969093,0.0,27.5259009287,37.3340067412,11.5543421746,0.0,0.0,11.5543421746
 08/07  19:00:00,99.2686092358,7.51389303022,24.5578684572,0.0,33.8341110165,33.3544677425,5.77416955576,0.0,0.0,5.77416955576
 08/07  20:00:00,113.292629536,7.62131632793,22.7843100783,0.0,36.5179666069,38.8247702939,5.77473243652,0.0,0.0,5.77473243652
 08/07  21:00:00,106.449200895,7.57543723621,21.5020867422,0.0,32.965339924,36.8579353714,11.5622005966,0.0,0.0,11.5622005966
 08/07  22:00:00,78.2462485197,7.09348938817,17.3280173033,0.0,25.6355707503,20.6438685092,5.77775625881,0.0,0.0,5.77775625881
 08/07  23:00:00,54.7092081159,6.66413290184,13.7730127933,0.0,15.0252895274,11.7056064465,5.76203578179,0.0,0.0,5.76203578179
 08/07  24:00:00,47.6338592097,6.47148482604,11.9159826422,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,45.1499309089,6.37056329666,11.0935869491,0.0,10.0992000411,10.047477231,5.75340948467,0.0,0.0,5.75340948467
 08/08  02:00:00,42.1826881757,6.26245780439,10.0940127751,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,40.9717515264,6.16283644018,8.9826950705,0.0,8.25718729233,10.0299323277,0.162379678427,0.142379678427,0.0,0.02
 08/08  04:00:00,41.7284678735,6.08887818098,8.20684273615,0.0,8.25718729233,11.6354268332,6.38345421448,0.625655184955,0.0,5.75779902952
 08/08  05:00:00,49.2923027449,6.09045763881,8.18966944034,0.0,12.1011305571,15.3678112995,6.67013592593,0.899734302861,0.0,5.77040162307
 08/08  06:00:00,78.011198029,6.63030171777,12.4928336775,0.0,19.7275818095,37.2640762949,12.1820089939,0.618606563156,0.0,11.5634024307
 08/08  07:00:00,99.030296746,7.03984995619,16.382584913,0.0,24.3117294858,51.2795993405,11.5974119977,0.0,0.0,11.5974119977
 08/08  08:00:00,88.5508044608,6.65023195084,17.5673530633,0.0,23.6694662846,40.6342015617,23.3887238988,0.0,0.0,23.3887238988
 08/08  09:00:00,88.7769809254,6.72700195235,22.7238459867,0.0,23.6694662846,35.6302164847,35.5306490737,0.0,18.025,17.5056490737
 08/08  10:00:00,70.5627809735,6.548086921,22.2850905979,0.0,18.7433767983,22.9618409725,35.5055793701,0.0,18.025,17.4805793701
 08/08  11:00:00,72.5767576863,6.66054147554,24.1886797933,0.0,18.7433767983,22.9618409725,35.479609883,0.0,18.025,17.454609883
 08/08  12:00:00,74.230503111,6.77835476813,25.681163901,0.0,18.5889407304,23.1597249699,35.4763042809,0.0,18.025,17.4513042809
 08/08  13:00:00,75.8568232118,6.89886054671,26.9404769833,0.0,18.7433767983,23.2517909448,35.4763497987,0.0,18.025,17.4513497987
 08/08  14:00:00,77.592002779,7.03077108319,28.5437458249,0.0,18.7433767983,23.2517909448,35.4746914876,0.0,18.025,17.4496914876
 08/08  15:00:00,77.9680015239,7.1175653646,29.1228992669,0.0,18.7433767983,22.9618409725,35.4731127801,0.0,18.025,17.4481127801
 08/08  16:00:00,81.9712704481,7.17776543623,28.6146766599,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/08  17:00:00,94.1420712454,7.457051726,28.3181152573,0.0,17.6635504202,40.6971502883,5.76595318203,0.0,0.0,5.76595318203
 08/08  18:00:00,101.939923585,7.70903749646,29.3596052762,0.0,27.5259009287,37.3340067412,11.5548211489,0.0,0.0,11.5548211489
 08/08  19:00:00,103.727943749,7.81295244166,28.7181454054,0.0,33.8341110165,33.3544677425,5.77450538037,0.0,0.0,5.77450538037
 08/08  20:00:00,117.284070451,7.89738303157,26.4996839255,0.0,36.5179666069,38.8247702939,5.77377448901,0.0,0.0,5.77377448901
 08/08  21:00:00,109.58072402,7.82940932383,24.3796390611,0.0,32.965339924,36.8579353714,10.5067659039,0.0,0.0,10.5067659039
 08/08  22:00:00,80.6307365296,7.30074992238,19.5052447521,0.0,25.6355707503,20.6438685092,6.8317401971,0.0,0.0,6.8317401971
 08/08  23:00:00,56.6095483138,6.83950119207,15.4979869317,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/08  24:00:00,49.1286874799,6.61644873185,13.2658453628,0.0,11.6412384099,10.0650221343,5.75783971991,0.0,0.0,5.75783971991
 08/09  01:00:00,45.8432937651,6.46419827269,11.6933166528,0.0,10.0992000411,10.047477231,5.75340485546,0.0,0.0,5.75340485546
 08/09  02:00:00,42.7255958247,6.34380535898,10.5555712571,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  03:00:00,41.7588375793,6.25668002748,9.67593941805,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,42.6005118899,6.18623191299,8.98153139547,0.0,8.25718729233,11.6354268332,5.95412605787,0.196302799841,0.0,5.75782325803
 08/09  05:00:00,50.1897970602,6.18777248901,8.9898490472,0.0,12.1011305571,15.3678112995,6.23359565149,0.463069869998,0.0,5.77052578149
 08/09  06:00:00,78.6063760615,6.70346452137,13.0148518231,0.0,19.7275818095,37.2640762949,11.9626033388,0.399740593726,0.0,11.5628627451
 08/09  07:00:00,99.83799008,7.12272701758,17.1074004703,0.0,24.3117294858,51.2795993405,11.5975006212,0.0,0.0,11.5975006212
 08/09  08:00:00,89.1001516568,6.72469818271,18.0422351862,0.0,23.6694662846,40.6342015617,23.3879690614,0.0,0.0,23.3879690614
 08/09  09:00:00,88.9533209063,6.77495639573,22.8522321923,0.0,23.6694662846,35.6302164847,35.5303025851,0.0,18.025,17.5053025851
 08/09  10:00:00,71.2914240104,6.60415703496,22.9576634628,0.0,18.7433767983,22.9618409725,35.5059935272,0.0,18.025,17.4809935272
 08/09  11:00:00,73.098199323,6.70187737969,24.6687857403,0.0,18.7433767983,22.9618409725,35.4787604174,0.0,18.025,17.4537604174
 08/09  12:00:00,74.2954853481,6.78342124945,25.7410798402,0.0,18.5889407304,23.1597249699,35.4754460245,0.0,18.025,17.4504460245
 08/09  13:00:00,76.3741398417,6.8961730177,27.460481631,0.0,18.7433767983,23.2517909448,35.4754847288,0.0,18.025,17.4504847288
 08/09  14:00:00,77.1961825485,6.95722826877,28.2214681426,0.0,18.7433767983,23.2517909448,35.4738300686,0.0,18.025,17.4488300686
 08/09  15:00:00,76.8325708128,7.01218243725,28.0928515772,0.0,18.7433767983,22.9618409725,35.4756241879,0.0,18.025,17.4506241879
 08/09  16:00:00,81.3620771813,7.11413758131,28.0691113651,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,93.8368700729,7.41869176216,28.0512742902,0.0,17.6635504202,40.6971502883,5.76600675993,0.0,0.0,5.76600675993
 08/09  18:00:00,100.818935674,7.63861374067,28.3090439498,0.0,27.5259009287,37.3340067412,11.5542614574,0.0,0.0,11.5542614574
 08/09  19:00:00,102.544698973,7.74509995039,27.6027534541,0.0,33.8341110165,33.3544677425,5.77422101391,0.0,0.0,5.77422101391
 08/09  20:00:00,118.464466619,7.93146510531,27.6459955753,0.0,36.5179666069,38.8247702939,5.77349976333,0.0,0.0,5.77349976333
 08/09  21:00:00,112.073560425,7.92716636044,26.7747224758,0.0,32.965339924,36.8579353714,5.79141222789,0.0,0.0,5.79141222789
 08/09  22:00:00,82.8214694027,7.40593026262,21.5907958749,0.0,25.6355707503,20.6438685092,11.5380696801,0.0,0.0,11.5380696801
 08/09  23:00:00,58.1782721124,6.93644284965,16.9697707947,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/09  24:00:00,50.9276771367,6.73622892128,14.9450532223,0.0,11.6412384099,10.0650221343,5.75662744546,0.0,0.0,5.75662744546
 08/10  01:00:00,47.700005501,6.59325633404,13.4209723909,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,44.5956087071,6.47230906489,12.2970785139,0.0,8.25718729233,10.0299323277,5.75339050073,0.0,0.0,5.75339050073
 08/10  03:00:00,43.8235257503,6.39903678148,11.5982722991,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,44.906063795,6.34706634059,11.1262474631,0.0,8.25718729233,11.6354268332,5.75781588635,0.0,0.0,5.75781588635
 08/10  05:00:00,52.8223027685,6.36757355685,11.4425537574,0.0,12.1011305571,15.3678112995,5.77047980693,0.0,0.0,5.77047980693
 08/10  06:00:00,81.5688398978,6.91088199962,15.7699004773,0.0,19.7275818095,37.2640762949,11.5627825388,0.0,0.0,11.5627825388
 08/10  07:00:00,102.991179865,7.33031779389,20.0529976112,0.0,24.3117294858,51.2795993405,11.597584991,0.0,0.0,11.597584991
 08/10  08:00:00,91.9277535919,6.86904752307,20.725488219,0.0,23.6694662846,40.6342015617,23.3874094517,0.0,0.0,23.3874094517
 08/10  09:00:00,90.8111292676,6.88746151673,24.5975361818,0.0,23.6694662846,35.6302164847,35.5304473993,0.0,18.025,17.5054473993
 08/10  10:00:00,72.6783256551,6.68923819286,24.2594834407,0.0,18.7433767983,22.9618409725,35.5051690626,0.0,18.025,17.4801690626
 08/10  11:00:00,74.7366563259,6.77011216223,26.2390079801,0.0,18.7433767983,22.9618409725,35.4787549212,0.0,18.025,17.4537549212
 08/10  12:00:00,76.9002630245,6.8689571544,28.2603223156,0.0,18.5889407304,23.1597249699,35.4780471052,0.0,18.025,17.4530471052
 08/10  13:00:00,78.2824354501,6.93963878217,29.3253111826,0.0,18.7433767983,23.2517909448,35.4746280508,0.0,18.025,17.4496280508
 08/10  14:00:00,78.9332627984,7.00249173217,29.9132844758,0.0,18.7433767983,23.2517909448,35.473448906,0.0,18.025,17.448448906
 08/10  15:00:00,78.6669771811,7.04951500511,29.8899253281,0.0,18.7433767983,22.9618409725,35.4747643062,0.0,18.025,17.4497643062
 08/10  16:00:00,82.2334880125,7.09326331284,28.9613963645,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,89.9851545302,7.21268312246,24.4055681068,0.0,17.6635504202,40.6971502883,5.76605853318,0.0,0.0,5.76605853318
 08/10  18:00:00,96.2643615476,7.41512521072,23.9779609286,0.0,27.5259009287,37.3340067412,5.78737845747,0.0,0.0,5.78737845747
 08/10  19:00:00,100.448673142,7.61891174211,25.6329153421,0.0,33.8341110165,33.3544677425,11.5287027958,0.0,0.0,11.5287027958
 08/10  20:00:00,115.874530605,7.78610176604,25.201423941,0.0,36.5179666069,38.8247702939,5.77451922563,0.0,0.0,5.77451922563
 08/10  21:00:00,109.83803737,7.79134838486,24.6750178769,0.0,32.965339924,36.8579353714,5.79114812741,0.0,0.0,5.79114812741
 08/10  22:00:00,81.1478964682,7.27752994219,20.0456227016,0.0,25.6355707503,20.6438685092,11.5377379376,0.0,0.0,11.5377379376
 08/10  23:00:00,56.9741155223,6.81036821833,15.8916893258,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/10  24:00:00,49.9703891764,6.6223501071,14.1016425882,0.0,11.6412384099,10.0650221343,5.75777604682,0.0,0.0,5.75777604682
 08/11  01:00:00,47.0619223022,6.49709286479,12.8790542261,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,43.6538866733,6.36177959582,11.46588428,0.0,8.25718729233,10.0299323277,5.75337947095,0.0,0.0,5.75337947095
 08/11  03:00:00,42.6609213207,6.27731676795,10.5573887672,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  04:00:00,43.7883077992,6.22811943819,10.1274377214,0.0,8.25718729233,11.6354268332,5.757546202,0.0,0.0,5.757546202
 08/11  05:00:00,51.8152291966,6.25457058009,10.5484826387,0.0,12.1011305571,15.3678112995,5.77044106158,0.0,0.0,5.77044106158
 08/11  06:00:00,82.7107332393,6.81993984734,15.1187376219,0.0,19.7275818095,37.2640762949,11.5622545131,0.0,0.0,11.5622545131
 08/11  07:00:00,103.660418874,7.32087029818,20.7316826871,0.0,24.3117294858,51.2795993405,11.5976829127,0.0,0.0,11.5976829127
 08/11  08:00:00,95.4258506294,6.93356643673,24.1590654951,0.0,23.6694662846,40.6342015617,23.3863653662,0.0,0.0,23.3863653662
 08/11  09:00:00,95.3623966379,7.01781672924,29.0184489636,0.0,23.6694662846,35.6302164847,35.5296352208,0.0,18.025,17.5046352208
 08/11  10:00:00,76.3586800786,6.79746124114,27.8316141481,0.0,18.7433767983,22.9618409725,35.505559212,0.0,18.025,17.480559212
 08/11  11:00:00,77.129526934,6.86962949768,28.5323609838,0.0,18.7433767983,22.9618409725,35.4779597332,0.0,18.025,17.4529597332
 08/11  12:00:00,81.021564459,7.07134316144,32.1792383688,0.0,18.5889407304,23.1597249699,35.4772421176,0.0,18.025,17.4522421176
 08/11  13:00:00,83.0809501494,7.21441371388,33.8490503612,0.0,18.7433767983,23.2517909448,35.4738311439,0.0,18.025,17.4488311439
 08/11  14:00:00,84.4833235772,7.32265877208,35.1431780247,0.0,18.7433767983,23.2517909448,35.4756259734,0.0,18.025,17.4506259734
 08/11  15:00:00,84.1259879609,7.37618279952,35.0222679429,0.0,18.7433767983,22.9618409725,29.6656336737,0.0,18.025,11.6406336737
 08/11  16:00:00,87.9380828461,7.43257630051,34.3266779861,0.0,18.7433767983,27.431320555,23.7826227941,0.0,18.025,5.75762279411
 08/11  17:00:00,98.7115594404,7.66923606058,32.67542078,0.0,17.6635504202,40.6971502883,5.76485760994,0.0,0.0,5.76485760994
 08/11  18:00:00,105.527327604,7.88417348795,32.7718811381,0.0,27.5259009287,37.3340067412,5.78717745331,0.0,0.0,5.78717745331
 08/11  19:00:00,108.271410928,8.04254665971,33.0320170176,0.0,33.8341110165,33.3544677425,11.5284889752,0.0,0.0,11.5284889752
 08/11  20:00:00,122.027209966,8.1525943295,30.9876113042,0.0,36.5179666069,38.8247702939,5.77431586137,0.0,0.0,5.77431586137
 08/11  21:00:00,114.011493714,8.07695797983,28.5628640177,0.0,32.965339924,36.8579353714,5.79095763954,0.0,0.0,5.79095763954
 08/11  22:00:00,87.1202097096,7.62956865272,25.6658969566,0.0,25.6355707503,20.6438685092,11.538025775,0.0,0.0,11.538025775
 08/11  23:00:00,62.1427664478,7.13567627941,20.7350321103,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/11  24:00:00,53.8298021091,6.89074749421,17.692657403,0.0,11.6412384099,10.0650221343,5.7576619897,0.0,0.0,5.7576619897
 08/12  01:00:00,53.9977317165,6.80254507161,16.749931416,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,47.3188624863,6.63351059902,14.8591281141,0.0,8.25718729233,10.0299323277,5.75343928006,0.0,0.0,5.75343928006
 08/12  03:00:00,46.1689165308,6.54302509978,13.7996758717,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  04:00:00,46.8447654728,6.46330472994,12.9487091837,0.0,8.25718729233,11.6354268332,5.75734894347,0.0,0.0,5.75734894347
 08/12  05:00:00,50.5628911145,6.40731746747,12.5646059292,0.0,8.71707943955,15.3327214929,5.76190818505,0.0,0.0,5.76190818505
 08/12  06:00:00,68.9846664535,6.60157767691,14.4642718457,0.0,18.5082010057,25.6353820695,5.77048214738,0.0,0.0,5.77048214738
 08/12  07:00:00,87.4803113249,7.07045620673,19.9241194997,0.0,19.4083231844,41.0650158608,5.79164018628,0.0,0.0,5.79164018628
 08/12  08:00:00,123.650480396,7.73604948241,31.5522179567,0.0,26.3286599382,57.9988325916,29.3388696967,0.0,0.0,29.3388696967
 08/12  09:00:00,112.887274154,7.66845432461,36.0101567359,0.0,26.3286599382,42.8504436482,35.5665618849,0.0,18.025,17.5415618849
 08/12  10:00:00,87.3574676306,7.32542502019,34.817168764,0.0,21.7447113004,23.4437158914,41.3609195854,0.0,18.025,23.3359195854
 08/12  11:00:00,86.9881995269,7.42875433147,36.8061399121,0.0,19.3027497915,23.426170988,35.5046654318,0.0,18.025,17.4796654318
 08/12  12:00:00,89.7479976832,7.6053884186,39.2469652811,0.0,19.1483137236,23.7250123474,35.4780230793,0.0,18.025,17.4530230793
 08/12  13:00:00,91.434624834,7.72048369328,40.6729522817,0.0,19.3027497915,23.7161209604,35.4762870067,0.0,18.025,17.4512870067
 08/12  14:00:00,93.0489048607,7.82390498426,42.1838099095,0.0,19.3027497915,23.7161209604,35.4763205337,0.0,18.025,17.4513205337
 08/12  15:00:00,93.2707547327,7.89311337374,42.6264011252,0.0,19.3027497915,23.426170988,35.4746661929,0.0,18.025,17.4496661929
 08/12  16:00:00,97.457246319,7.95155682374,42.3031577847,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,107.101078737,8.22756641361,43.048583292,0.0,18.2229234133,37.5968344597,5.76194906193,0.0,0.0,5.76194906193
 08/12  18:00:00,123.320317596,8.60989822389,44.932289448,0.0,32.690315043,37.0816133363,5.76610334792,0.0,0.0,5.76610334792
 08/12  19:00:00,121.660277754,8.68734077015,43.0833131941,0.0,36.8143715336,33.066984531,5.77420907179,0.0,0.0,5.77420907179
 08/12  20:00:00,132.964719343,8.78218981326,41.5168285959,0.0,36.3493007332,38.7721355839,5.77408910601,0.0,0.0,5.77408910601
 08/12  21:00:00,127.652171495,8.63736749084,38.4669673107,0.0,36.1807251679,36.8228455648,5.77473015389,0.0,0.0,5.77473015389
 08/12  22:00:00,99.463316564,8.06093449409,32.1749995871,0.0,31.0351095914,20.6438685092,11.5631664554,0.0,0.0,11.5631664554
 08/12  23:00:00,70.1804777887,7.49818906162,26.0083636462,0.0,17.4250845679,11.7056064465,5.77055507864,0.0,0.0,5.77055507864
 08/12  24:00:00,59.5810815647,7.20693698238,21.9278579995,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/13  01:00:00,57.3173579473,7.03377025518,19.7189015731,0.0,12.925468867,10.100111941,5.75356875382,0.0,0.0,5.75356875382
 08/13  02:00:00,50.784584424,6.85368219462,17.9852637769,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,48.7297939929,6.72541478964,16.0587320395,0.0,8.34152022915,10.0650221343,5.75310301462,0.0,0.0,5.75310301462
 08/13  04:00:00,48.4091417138,6.60455436882,14.2524210641,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,51.7866944791,6.5241270925,13.5521730879,0.0,8.80141237637,15.3678112995,5.76102459789,0.0,0.0,5.76102459789
 08/13  06:00:00,71.4779943155,6.7673404192,16.7918357894,0.0,18.5082010057,25.6353820695,5.77051709989,0.0,0.0,5.77051709989
 08/13  07:00:00,92.0762316449,7.29995359742,24.1711134696,0.0,19.4926561212,41.1001056674,11.5632853393,0.0,0.0,11.5632853393
 08/13  08:00:00,127.565321295,7.96405679324,35.2390528933,0.0,26.3286599382,57.9988325916,23.4747143604,0.0,0.0,23.4747143604
 08/13  09:00:00,114.408644192,7.80053740721,37.518875666,0.0,26.2443270014,42.8153538416,41.4081808997,0.0,18.025,23.3831808997
 08/13  10:00:00,88.5828254206,7.45876520503,35.9091785256,0.0,21.7447113004,23.4437158914,35.5314369575,0.0,18.025,17.5064369575
 08/13  11:00:00,87.8481452091,7.52656365245,37.5085627171,0.0,19.3449162599,23.4437158914,35.5039421177,0.0,18.025,17.4789421177
 08/13  12:00:00,89.1577489196,7.60925404603,38.5931374635,0.0,19.190480192,23.7425572507,35.4749421192,0.0,18.025,17.4499421192
 08/13  13:00:00,91.2835474248,7.70795440519,40.5941150427,0.0,19.260583323,23.698576057,35.4765996673,0.0,18.025,17.4515996673
 08/13  14:00:00,93.9565754307,7.87944499963,43.0956530963,0.0,19.260583323,23.698576057,35.4749143051,0.0,18.025,17.4499143051
 08/13  15:00:00,94.250204899,7.93003413338,43.6286426717,0.0,19.260583323,23.4086260847,35.4767189446,0.0,18.025,17.4517189446
 08/13  16:00:00,98.2896322356,7.96928087614,43.1775274945,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,105.511003631,8.12962299972,41.6161687031,0.0,18.1807569449,37.5792895564,5.76192302098,0.0,0.0,5.76192302098
 08/13  18:00:00,120.9038722,8.45852485624,42.7866388545,0.0,32.6059821062,37.0465235296,5.76623085944,0.0,0.0,5.76623085944
 08/13  19:00:00,120.922081499,8.60239408471,42.4300650043,0.0,36.8143715336,33.066984531,5.77399867629,0.0,0.0,5.77399867629
 08/13  20:00:00,132.484857782,8.71457708825,40.9851523625,0.0,36.43363367,38.8072253906,5.77458888671,0.0,0.0,5.77458888671
 08/13  21:00:00,127.513653401,8.59938680311,38.4858493011,0.0,36.0963922311,36.7877557581,5.77467963605,0.0,0.0,5.77467963605
 08/13  22:00:00,100.672779028,8.09526317439,33.4695588166,0.0,30.9507766546,20.6087787026,11.5623891616,0.0,0.0,11.5623891616
 08/13  23:00:00,72.890650475,7.60126293589,28.6154623498,0.0,17.4250845679,11.7056064465,5.77046959902,0.0,0.0,5.77046959902
 08/13  24:00:00,63.8241112498,7.37565700917,25.8827359965,0.0,12.925468867,10.100111941,5.75774752581,0.0,0.0,5.75774752581
 08/14  01:00:00,58.3169194289,7.17672756945,23.4544176865,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,54.5203731907,7.02990513295,21.6642447079,0.0,8.25718729233,10.0299323277,5.7536021869,0.0,0.0,5.7536021869
 08/14  03:00:00,53.2500690085,6.94145387717,20.4823963495,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,54.0429505443,6.88129288323,19.7289071231,0.0,8.25718729233,11.6354268332,5.75756866454,0.0,0.0,5.75756866454
 08/14  05:00:00,62.2043289695,6.91280341592,20.2793486202,0.0,12.1011305571,15.3678112995,5.7703547837,0.0,0.0,5.7703547837
 08/14  06:00:00,94.090369634,7.53382061032,25.7844909148,0.0,19.7275818095,37.2640762949,5.79178258867,0.0,0.0,5.79178258867
