Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  07:00:00,116.08834006,8.05179269314,32.4286793214,0.0,24.3117294858,51.2795993405,11.5977291463,0.0,0.0,11.5977291463
 08/14  08:00:00,105.607480272,7.56344851191,33.7108103852,0.0,23.6694662846,40.6342015617,23.3884236876,0.0,0.0,23.3884236876
 08/14  09:00:00,104.102014126,7.58276347462,37.1931129596,0.0,23.6694662846,35.6302164847,41.3559548941,0.0,18.025,23.3309548941
 08/14  10:00:00,86.3688173107,7.40469323613,37.2345192384,0.0,18.7433767983,22.9618409725,35.5056411668,0.0,18.025,17.4806411668
 08/14  11:00:00,88.5000856069,7.49562661842,39.2769221578,0.0,18.7433767983,22.9618409725,35.4768681643,0.0,18.025,17.4518681643
 08/14  12:00:00,90.3407618261,7.61041166217,40.9593649191,0.0,18.5889407304,23.1597249699,35.4749855973,0.0,18.025,17.4499855973
 08/14  13:00:00,90.7651912437,7.65710864794,41.0905950317,0.0,18.7433767983,23.2517909448,29.6652176973,0.0,18.025,11.6402176973
 08/14  14:00:00,92.1700788131,7.74879508647,42.4037961934,0.0,18.7433767983,23.2517909448,35.4756807762,0.0,18.025,17.4506807762
 08/14  15:00:00,93.48443879,7.8507198083,43.9061810692,0.0,18.7433767983,22.9618409725,35.477506627,0.0,18.025,17.452506627
 08/14  16:00:00,96.9230300599,7.88299189844,42.8612054265,0.0,18.7433767983,27.431320555,23.782341671,0.0,18.025,5.75734167105
 08/14  17:00:00,109.123816403,8.18391311149,42.5730033786,0.0,17.6635504202,40.6971502883,5.7661399566,0.0,0.0,5.7661399566
 08/14  18:00:00,116.010592347,8.41474927259,42.7245721891,0.0,27.5259009287,37.3340067412,5.78708551903,0.0,0.0,5.78708551903
 08/14  19:00:00,119.481970694,8.51987773668,41.8812463791,0.0,33.8341110165,33.3544677425,5.77448613441,0.0,0.0,5.77448613441
 08/14  20:00:00,132.754528796,8.68096128191,41.1865600481,0.0,36.5179666069,38.8247702939,5.7737642429,0.0,0.0,5.7737642429
 08/14  21:00:00,127.043722439,8.71325543643,40.9587877559,0.0,32.965339924,36.8579353714,11.5634006982,0.0,0.0,11.5634006982
 08/14  22:00:00,98.7216137069,8.20465607232,36.6922176151,0.0,25.6355707503,20.6438685092,5.77898757712,0.0,0.0,5.77898757712
 08/14  23:00:00,72.4640496799,7.64235675191,30.5496271577,0.0,15.0252895274,11.7056064465,5.76207473326,0.0,0.0,5.76207473326
 08/14  24:00:00,65.9019737132,7.45847316085,29.1971024847,0.0,11.6412384099,10.0650221343,5.75773158881,0.0,0.0,5.75773158881
 08/15  01:00:00,61.7316765933,7.28800693631,26.7578942632,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,57.2675584181,7.11933376016,24.3220017208,0.0,8.25718729233,10.0299323277,5.75345653379,0.0,0.0,5.75345653379
 08/15  03:00:00,55.2668615738,7.00679956679,22.4338415493,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,55.4519214388,6.92210612381,21.0970648649,0.0,8.25718729233,11.6354268332,5.75742638042,0.0,0.0,5.75742638042
 08/15  05:00:00,62.955656739,6.9319294543,21.0115491906,0.0,12.1011305571,15.3678112995,5.77022035816,0.0,0.0,5.77022035816
 08/15  06:00:00,94.2965569505,7.53556315852,25.988932931,0.0,19.7275818095,37.2640762949,5.79192881154,0.0,0.0,5.79192881154
 08/15  07:00:00,114.522475556,7.97985120394,30.9347542023,0.0,24.3117294858,51.2795993405,11.597917277,0.0,0.0,11.597917277
 08/15  08:00:00,102.978589339,7.41853765358,31.2268279041,0.0,23.6694662846,40.6342015617,23.3880212351,0.0,0.0,23.3880212351
 08/15  09:00:00,102.630363322,7.49166368344,35.8125600289,0.0,23.6694662846,35.6302164847,41.355546972,0.0,18.025,23.330546972
 08/15  10:00:00,85.7414704499,7.35798288849,36.6538821121,0.0,18.7433767983,22.9618409725,35.5053378333,0.0,18.025,17.4803378333
 08/15  11:00:00,88.6127856163,7.4959614638,39.3892867138,0.0,18.7433767983,22.9618409725,35.4781952835,0.0,18.025,17.4531952835
 08/15  12:00:00,91.1183072632,7.64584091482,41.7014802265,0.0,18.5889407304,23.1597249699,35.4746930535,0.0,18.025,17.4496930535
 08/15  13:00:00,93.6793522498,7.81052690854,43.851337383,0.0,18.7433767983,23.2517909448,29.6650244437,0.0,18.025,11.6400244437
 08/15  14:00:00,95.5961676394,7.93100220245,45.6476770979,0.0,18.7433767983,23.2517909448,35.4754049822,0.0,18.025,17.4504049822
 08/15  15:00:00,96.7704146438,8.04360620693,46.9992702673,0.0,18.7433767983,22.9618409725,35.4772386437,0.0,18.025,17.4522386437
 08/15  16:00:00,101.080557268,8.15161019906,46.7501129231,0.0,18.7433767983,27.431320555,23.7819811981,0.0,18.025,5.75698119812
 08/15  17:00:00,109.41528225,8.27659805566,42.7717830345,0.0,17.6635504202,40.6971502883,5.76604815489,0.0,0.0,5.76604815489
 08/15  18:00:00,110.782228982,8.18247961532,37.7284758869,0.0,27.5259009287,37.3340067412,5.78700577617,0.0,0.0,5.78700577617
 08/15  19:00:00,111.653838284,8.11428351179,34.4587072336,0.0,33.8341110165,33.3544677425,5.77439803039,0.0,0.0,5.77439803039
 08/15  20:00:00,123.992679279,8.21225716134,32.8934130205,0.0,36.5179666069,38.8247702939,5.77368142246,0.0,0.0,5.77368142246
 08/15  21:00:00,117.378161057,8.20116857618,31.8053104838,0.0,32.965339924,36.8579353714,11.5621935688,0.0,0.0,11.5621935688
 08/15  22:00:00,89.2784374782,7.73784762677,27.7158487569,0.0,25.6355707503,20.6438685092,5.77891045739,0.0,0.0,5.77891045739
 08/15  23:00:00,65.5910992177,7.3065062192,24.0125260373,0.0,15.0252895274,11.7056064465,5.76199267022,0.0,0.0,5.76199267022
 08/15  24:00:00,58.6177990888,7.11672491496,22.2546757595,0.0,11.6412384099,10.0650221343,5.75764943773,0.0,0.0,5.75764943773
 08/16  01:00:00,55.6779504365,6.98983870387,21.0023352999,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/16  02:00:00,52.8062209252,6.88748041011,20.0925174893,0.0,8.25718729233,10.0299323277,3.08626777059,0.0,0.0,3.08626777059
 08/16  03:00:00,52.3990227273,6.83612901477,19.7366719532,0.0,8.25718729233,10.0299323277,2.6860486913,0.0,0.0,2.6860486913
 08/16  04:00:00,54.182484667,6.81961019665,19.9301236214,0.0,8.25718729233,11.6354268332,5.75734905461,0.0,0.0,5.75734905461
 08/16  05:00:00,63.507963929,6.90372486305,21.5920595093,0.0,12.1011305571,15.3678112995,5.7701520566,0.0,0.0,5.7701520566
 08/16  06:00:00,96.8806523356,7.60054002877,28.5080486597,0.0,19.7275818095,37.2640762949,5.79187400953,0.0,0.0,5.79187400953
 08/16  07:00:00,117.993814028,8.12145748245,34.2644832968,0.0,24.3117294858,51.2795993405,11.5973127398,0.0,0.0,11.5973127398
 08/16  08:00:00,107.384923252,7.62563691191,35.4260599374,0.0,23.6694662846,40.6342015617,23.3879160376,0.0,0.0,23.3879160376
 08/16  09:00:00,105.378221058,7.62843721976,38.4236422933,0.0,23.6694662846,35.6302164847,41.3554370337,0.0,18.025,23.3304370337
 08/16  10:00:00,86.9255237803,7.40643376374,37.7894835229,0.0,18.7433767983,22.9618409725,35.5044923825,0.0,18.025,17.4794923825
 08/16  11:00:00,88.8134268512,7.49386052201,39.5920281039,0.0,18.7433767983,22.9618409725,35.4781175858,0.0,18.025,17.4531175858
 08/16  12:00:00,91.5937467721,7.65563462545,42.1671251077,0.0,18.5889407304,23.1597249699,35.4746271716,0.0,18.025,17.4496271716
 08/16  13:00:00,94.5219551465,7.850932535,44.6535339586,0.0,18.7433767983,23.2517909448,29.6649870543,0.0,18.025,11.6399870543
 08/16  14:00:00,96.2481456475,7.9769779374,46.2536785036,0.0,18.7433767983,23.2517909448,35.4753622484,0.0,18.025,17.4503622484
 08/16  15:00:00,97.0207956785,8.06075564479,47.2325011361,0.0,18.7433767983,22.9618409725,35.4772262947,0.0,18.025,17.4522262947
 08/16  16:00:00,101.690125206,8.1648008089,47.3464892972,0.0,18.7433767983,27.431320555,23.7826616488,0.0,18.025,5.75766164882
 08/16  17:00:00,114.867928524,8.53610173065,47.9649243271,0.0,17.6635504202,40.6971502883,5.76602895582,0.0,0.0,5.76602895582
 08/16  18:00:00,122.522243512,8.80563138649,48.8453360974,0.0,27.5259009287,37.3340067412,5.78628797296,0.0,0.0,5.78628797296
 08/16  19:00:00,125.606321171,8.90218670007,47.6232853503,0.0,33.8341110165,33.3544677425,5.77438610037,0.0,0.0,5.77438610037
 08/16  20:00:00,138.229578758,9.0276186461,46.3149492288,0.0,36.5179666069,38.8247702939,5.77367239257,0.0,0.0,5.77367239257
 08/16  21:00:00,128.865842178,8.87066581944,42.6234916531,0.0,32.965339924,36.8579353714,11.5635284608,0.0,0.0,11.5635284608
 08/16  22:00:00,96.8784878785,8.17647152686,34.8772734106,0.0,25.6355707503,20.6438685092,5.77891009174,0.0,0.0,5.77891009174
 08/16  23:00:00,70.2421326085,7.58457583787,28.3854886723,0.0,15.0252895274,11.7056064465,5.76198603459,0.0,0.0,5.76198603459
 08/16  24:00:00,61.6209003672,7.30936728904,25.0651338866,0.0,11.6412384099,10.0650221343,5.75786631507,0.0,0.0,5.75786631507
 08/17  01:00:00,58.1656257418,7.14624774185,23.3336007304,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,54.8131227105,7.01282613654,21.9740728867,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,53.4887845854,6.91557959999,20.7469823722,0.0,8.25718729233,10.0299323277,5.75362803991,0.0,0.0,5.75362803991
 08/17  04:00:00,53.937259966,6.83679406617,19.667714082,0.0,8.25718729233,11.6354268332,5.75734777087,0.0,0.0,5.75734777087
 08/17  05:00:00,61.7673652064,6.84925544383,19.9059284094,0.0,12.1011305571,15.3678112995,5.77016090473,0.0,0.0,5.77016090473
 08/17  06:00:00,93.0784378962,7.44402846509,24.8623427004,0.0,19.7275818095,37.2640762949,5.79189832704,0.0,0.0,5.79189832704
 08/17  07:00:00,113.6214167,7.90233973808,30.1111996349,0.0,24.3117294858,51.2795993405,11.597572619,0.0,0.0,11.597572619
 08/17  08:00:00,102.667218657,7.39766394241,30.9363255794,0.0,23.6694662846,40.6342015617,23.3881500975,0.0,0.0,23.3881500975
 08/17  09:00:00,101.31080591,7.41011723221,34.5745452201,0.0,23.6694662846,35.6302164847,41.3556688836,0.0,18.025,23.3306688836
 08/17  10:00:00,83.0102665137,7.20596577705,34.0746927222,0.0,18.7433767983,22.9618409725,35.505414379,0.0,18.025,17.480414379
 08/17  11:00:00,86.4337072104,7.34675759351,37.3594104168,0.0,18.7433767983,22.9618409725,35.4782975069,0.0,18.025,17.4532975069
 08/17  12:00:00,90.2924374368,7.55155227698,40.9698971906,0.0,18.5889407304,23.1597249699,35.4748195608,0.0,18.025,17.4498195608
 08/17  13:00:00,93.5993742788,7.7570764929,43.8248081087,0.0,18.7433767983,23.2517909448,29.6651268984,0.0,18.025,11.6401268984
 08/17  14:00:00,96.5201094811,7.94945666499,46.5531626894,0.0,18.7433767983,23.2517909448,35.4755841628,0.0,18.025,17.4505841628
 08/17  15:00:00,98.4427959554,8.09557993232,48.6196759907,0.0,18.7433767983,22.9618409725,35.4774663262,0.0,18.025,17.4524663262
 08/17  16:00:00,102.491840574,8.18790796858,48.125096732,0.0,18.7433767983,27.431320555,23.782619378,0.0,18.025,5.75761937797
 08/17  17:00:00,115.901561424,8.56233956618,48.9723179405,0.0,17.6635504202,40.6971502883,5.76609204902,0.0,0.0,5.76609204902
 08/17  18:00:00,124.140909968,8.8452535032,50.4243779727,0.0,27.5259009287,37.3340067412,5.78707702848,0.0,0.0,5.78707702848
 08/17  19:00:00,127.530751876,8.95872458037,49.491175833,0.0,33.8341110165,33.3544677425,5.77446153969,0.0,0.0,5.77446153969
 08/17  20:00:00,139.823449687,9.08435930359,47.8520775414,0.0,36.5179666069,38.8247702939,5.77374778887,0.0,0.0,5.77374778887
 08/17  21:00:00,132.123705316,9.01760326855,45.7344146363,0.0,32.965339924,36.8579353714,11.5634408182,0.0,0.0,11.5634408182
 08/17  22:00:00,102.161593562,8.42737411529,39.9094738533,0.0,25.6355707503,20.6438685092,5.77899740199,0.0,0.0,5.77899740199
 08/17  23:00:00,76.6097561925,7.88123316579,34.4564538845,0.0,15.0252895274,11.7056064465,5.76206582097,0.0,0.0,5.76206582097
 08/17  24:00:00,68.4275478583,7.6250666508,31.5560806924,0.0,11.6412384099,10.0650221343,5.75772251944,0.0,0.0,5.75772251944
 08/18  01:00:00,64.7076549878,7.45893172868,29.5629454168,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,61.0855961562,7.31582814046,27.9435429635,0.0,8.25718729233,10.0299323277,5.75345019108,0.0,0.0,5.75345019108
 08/18  03:00:00,59.6970529434,7.21648501219,26.6543449746,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,60.4396471375,7.14963435231,25.8572593938,0.0,8.25718729233,11.6354268332,5.75743459304,0.0,0.0,5.75743459304
 08/18  05:00:00,68.6321320795,7.18310764264,26.4368409677,0.0,12.1011305571,15.3678112995,5.77025892522,0.0,0.0,5.77025892522
 08/18  06:00:00,99.8153294979,7.79613440614,31.2471250079,0.0,19.7275818095,37.2640762949,5.79201377795,0.0,0.0,5.79201377795
 08/18  07:00:00,120.174849148,8.2689644264,36.2980022554,0.0,24.3117294858,51.2795993405,11.5981717861,0.0,0.0,11.5981717861
 08/18  08:00:00,108.979442349,7.75154508175,36.8946653243,0.0,23.6694662846,40.6342015617,23.38877193,0.0,0.0,23.38877193
 08/18  09:00:00,107.360433658,7.75475023124,40.2795381199,0.0,23.6694662846,35.6302164847,41.3562913772,0.0,18.025,23.3312913772
 08/18  10:00:00,88.8342221619,7.533897862,39.5707142506,0.0,18.7433767983,22.9618409725,35.5059128324,0.0,18.025,17.4809128324
 08/18  11:00:00,90.5195379168,7.6070944192,41.1849031202,0.0,18.7433767983,22.9618409725,35.4784003485,0.0,18.025,17.4534003485
 08/18  12:00:00,91.3657021541,7.63047352181,41.9642397987,0.0,18.5889407304,23.1597249699,35.475310502,0.0,18.025,17.450310502
 08/18  13:00:00,91.3871117472,7.6774549561,41.6921656623,0.0,18.7433767983,23.2517909448,29.6654672288,0.0,18.025,11.6404672288
 08/18  14:00:00,89.4375171826,7.60663947872,39.8133866126,0.0,18.7433767983,23.2517909448,35.4761049866,0.0,18.025,17.4511049866
 08/18  15:00:00,88.3292697951,7.63728448923,38.9644437454,0.0,18.7433767983,22.9618409725,35.4761199817,0.0,18.025,17.4511199817
 08/18  16:00:00,94.4624068248,7.77199113865,40.5115793773,0.0,18.7433767983,27.431320555,23.7825934305,0.0,18.025,5.75759343045
 08/18  17:00:00,108.113311903,8.13812851609,41.6082776702,0.0,17.6635504202,40.6971502883,5.76624860619,0.0,0.0,5.76624860619
 08/18  18:00:00,114.403861479,8.33631656368,41.196264118,0.0,27.5259009287,37.3340067412,5.78724853586,0.0,0.0,5.78724853586
 08/18  19:00:00,117.524508623,8.43039735992,40.013256529,0.0,33.8341110165,33.3544677425,5.77463456404,0.0,0.0,5.77463456404
 08/18  20:00:00,129.825331614,8.55284877463,38.3854678255,0.0,36.5179666069,38.8247702939,5.77391724662,0.0,0.0,5.77391724662
 08/18  21:00:00,121.927820735,8.47548231178,36.0806484278,0.0,32.965339924,36.8579353714,11.5638127125,0.0,0.0,11.5638127125
 08/18  22:00:00,92.1159133865,7.90660184084,30.3845623896,0.0,25.6355707503,20.6438685092,5.7777381801,0.0,0.0,5.7777381801
 08/18  23:00:00,66.6804411953,7.38172496744,25.0266462623,0.0,15.0252895274,11.7056064465,5.76212598543,0.0,0.0,5.76212598543
 08/18  24:00:00,58.2919353033,7.12529001943,21.9202428687,0.0,11.6412384099,10.0650221343,5.75684421566,0.0,0.0,5.75684421566
 08/19  01:00:00,57.1142468614,6.98364903533,19.6853388657,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,49.9326821254,6.79250337218,17.313951605,0.0,8.25718729233,10.0299323277,5.75362702655,0.0,0.0,5.75362702655
 08/19  03:00:00,48.2391736369,6.68182255194,15.7311283612,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,48.7442792959,6.60593800142,14.7055856235,0.0,8.25718729233,11.6354268332,5.75761775463,0.0,0.0,5.75761775463
 08/19  05:00:00,52.4552315297,6.54838489277,14.315875384,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/19  06:00:00,70.1760544762,6.70807877553,15.5491478718,0.0,18.5082010057,25.6353820695,5.77062511811,0.0,0.0,5.77062511811
 08/19  07:00:00,87.0494886213,7.09707865124,19.4666491173,0.0,19.4083231844,41.0650158608,11.5639724261,0.0,0.0,11.5639724261
 08/19  08:00:00,119.93758018,7.62017352761,27.955171482,0.0,26.3286599382,57.9988325916,23.4762508254,0.0,0.0,23.4762508254
 08/19  09:00:00,105.296553507,7.37880508221,28.7090769489,0.0,26.3286599382,42.8504436482,41.4131151273,0.0,18.025,23.3881151273
 08/19  10:00:00,79.0825286946,7.02132174035,26.8463145145,0.0,21.7447113004,23.4437158914,41.3622705596,0.0,18.025,23.3372705596
 08/19  11:00:00,77.616989291,7.04034704959,27.8233278252,0.0,19.3027497915,23.426170988,35.5053138816,0.0,18.025,17.4803138816
 08/19  12:00:00,78.674835922,7.08929145554,28.689895112,0.0,19.1483137236,23.7250123474,35.4758742942,0.0,18.025,17.4508742942
 08/19  13:00:00,80.4820391768,7.14985171383,30.290991685,0.0,19.3027497915,23.7161209604,35.475933634,0.0,18.025,17.450933634
 08/19  14:00:00,82.5027821342,7.29276357342,32.1688226048,0.0,19.3027497915,23.7161209604,29.6658895714,0.0,18.025,11.6408895714
 08/19  15:00:00,82.5966561474,7.33623416927,32.5091769789,0.0,19.3027497915,23.426170988,35.4767710517,0.0,18.025,17.4517710517
 08/19  16:00:00,87.0727895315,7.3708313352,32.4994175154,0.0,19.3027497915,27.8956505705,23.7826952423,0.0,18.025,5.75769524232
 08/19  17:00:00,95.4655854133,7.59545628115,32.045195337,0.0,18.2229234133,37.5968344597,5.76201290382,0.0,0.0,5.76201290382
 08/19  18:00:00,109.756720166,7.87920328302,32.0993815646,0.0,32.690315043,37.0816133363,5.76596865913,0.0,0.0,5.76596865913
 08/19  19:00:00,110.603391066,7.98152299832,30.8482333957,0.0,36.8143715336,33.066984531,5.77423563611,0.0,0.0,5.77423563611
 08/19  20:00:00,120.951332083,8.12403844724,30.1615758596,0.0,36.3493007332,38.7721355839,5.77483665084,0.0,0.0,5.77483665084
 08/19  21:00:00,117.07126198,8.05010610958,28.4733075249,0.0,36.1807251679,36.8228455648,5.77483087473,0.0,0.0,5.77483087473
 08/19  22:00:00,90.6709961472,7.58005015285,23.8635489734,0.0,31.0351095914,20.6438685092,11.5635170679,0.0,0.0,11.5635170679
 08/19  23:00:00,62.6988502213,7.1030999783,18.9218145436,0.0,17.4250845679,11.7056064465,5.77061229363,0.0,0.0,5.77061229363
 08/19  24:00:00,54.6745299715,6.92698503785,17.301250029,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,53.1388068993,6.78960525109,15.7845112961,0.0,12.925468867,10.100111941,5.75353416846,0.0,0.0,5.75353416846
 08/20  02:00:00,46.1095722473,6.58135523752,13.5825712766,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,45.4937820419,6.51207530138,13.0360575431,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  04:00:00,47.1079213036,6.48793624249,13.0678084459,0.0,8.34152022915,11.6705166398,5.75786518738,0.0,0.0,5.75786518738
 08/20  05:00:00,50.8811229887,6.43372015718,12.7369993723,0.0,8.80141237637,15.3678112995,5.76204804869,0.0,0.0,5.76204804869
 08/20  06:00:00,68.9232125351,6.61461262803,14.3897694292,0.0,18.5082010057,25.6353820695,5.7705734712,0.0,0.0,5.7705734712
 08/20  07:00:00,87.2516267305,7.06853260386,19.577911953,0.0,19.4926561212,41.1001056674,5.79171827652,0.0,0.0,5.79171827652
 08/20  08:00:00,121.147450823,7.64689766231,29.1383107374,0.0,26.3286599382,57.9988325916,29.341733726,0.0,0.0,29.341733726
 08/20  09:00:00,108.059323403,7.46830838435,31.5017632859,0.0,26.2443270014,42.8153538416,41.4082559992,0.0,18.025,23.3832559992
 08/20  10:00:00,82.6990438064,7.12374024028,30.3604094768,0.0,21.7447113004,23.4437158914,35.5319869425,0.0,18.025,17.5069869425
 08/20  11:00:00,81.5015187661,7.15226471691,31.5362249852,0.0,19.3449162599,23.4437158914,35.5043605477,0.0,18.025,17.4793605477
 08/20  12:00:00,82.9496983586,7.22372316852,32.7706112541,0.0,19.190480192,23.7425572507,35.477959101,0.0,18.025,17.452959101
 08/20  13:00:00,84.7481734574,7.30694294903,34.4597465354,0.0,19.260583323,23.698576057,35.4762498675,0.0,18.025,17.4512498675
 08/20  14:00:00,85.9106902965,7.36739824386,35.5618072701,0.0,19.260583323,23.698576057,35.4747034456,0.0,18.025,17.4497034456
 08/20  15:00:00,80.7541610446,7.19983873074,30.8627877701,0.0,19.260583323,23.4086260847,35.4766211743,0.0,18.025,17.4516211743
 08/20  16:00:00,79.1143872644,6.98761472358,24.9839422573,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,82.2747673785,6.98526488268,19.5242791886,0.0,18.1807569449,37.5792895564,5.76201561992,0.0,0.0,5.76201561992
 08/20  18:00:00,96.2537553637,7.20019981919,19.3948355049,0.0,32.6059821062,37.0465235296,5.76611632435,0.0,0.0,5.76611632435
 08/20  19:00:00,98.9820063489,7.32494889074,19.8834203461,0.0,36.8143715336,33.066984531,5.77393360626,0.0,0.0,5.77393360626
 08/20  20:00:00,110.290724348,7.45561791278,20.0499648983,0.0,36.43363367,38.8072253906,5.77453874739,0.0,0.0,5.77453874739
 08/20  21:00:00,107.203290962,7.42126739713,19.3535920652,0.0,36.0963922311,36.7877557581,5.89608488178,0.121246515173,0.0,5.77483836661
 08/20  22:00:00,82.362308478,7.02307960784,16.2312494265,0.0,30.9507766546,20.6087787026,11.7561306869,0.192212380111,0.0,11.5639183068
 08/20  23:00:00,56.5505914593,6.6309769457,13.2456766978,0.0,17.4250845679,11.7056064465,5.91110843236,0.141611593398,0.0,5.76949683896
 08/20  24:00:00,49.031380613,6.48856723101,11.977088442,0.0,12.925468867,10.100111941,5.77227550306,0.0144231341526,0.0,5.75785236891
 08/21  01:00:00,44.9757545068,6.36625682201,10.9237169913,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,42.3733816081,6.28187120379,10.2652814345,0.0,8.25718729233,10.0299323277,5.75358312756,0.0,0.0,5.75358312756
 08/21  03:00:00,42.1154760443,6.24510549644,10.0441450627,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,43.8870558198,6.23810942335,10.2161879915,0.0,8.25718729233,11.6354268332,5.75758869917,0.0,0.0,5.75758869917
 08/21  05:00:00,52.675281044,6.31503285543,11.3480568243,0.0,12.1011305571,15.3678112995,5.77045644727,0.0,0.0,5.77045644727
 08/21  06:00:00,84.7141865417,6.95934006489,16.9827635139,0.0,19.7275818095,37.2640762949,5.79200798199,0.0,0.0,5.79200798199
 08/21  07:00:00,105.436185157,7.44419258089,22.3840914935,0.0,24.3117294858,51.2795993405,11.5984062899,0.0,0.0,11.5984062899
 08/21  08:00:00,95.7757784643,6.99560522967,24.4469298394,0.0,23.6694662846,40.6342015617,23.3904334906,0.0,0.0,23.3904334906
 08/21  09:00:00,94.4686037914,7.03742287732,28.1050278623,0.0,23.6694662846,35.6302164847,41.3579463016,0.0,18.025,23.3329463016
 08/21  10:00:00,75.36755497,6.80601813774,26.8319196131,0.0,18.7433767983,22.9618409725,35.5071790791,0.0,18.025,17.4821790791
 08/21  11:00:00,76.5513782233,6.89018919409,27.9336443777,0.0,18.7433767983,22.9618409725,35.4792058226,0.0,18.025,17.4542058226
 08/21  12:00:00,78.0666811572,6.99298449186,29.3027040942,0.0,18.5889407304,23.1597249699,35.4766444393,0.0,18.025,17.4516444393
 08/21  13:00:00,80.2704024538,7.11218884239,31.1407173895,0.0,18.7433767983,23.2517909448,35.4142588442,0.0,18.025,17.3892588442
 08/21  14:00:00,81.6490101281,7.21661485068,32.4149003535,0.0,18.7433767983,23.2517909448,29.7262090803,0.0,18.025,11.7012090803
 08/21  15:00:00,80.9910247365,7.26820092104,31.995278539,0.0,18.7433767983,22.9618409725,35.4760448179,0.0,18.025,17.4510448179
 08/21  16:00:00,84.7584842207,7.28931902353,31.2903239397,0.0,18.7433767983,27.431320555,23.7827188317,0.0,18.025,5.75771883168
 08/21  17:00:00,97.7962274978,7.60024222494,31.8290708347,0.0,17.6635504202,40.6971502883,5.76630755496,0.0,0.0,5.76630755496
 08/21  18:00:00,105.574206671,7.84738985449,32.8555227506,0.0,27.5259009287,37.3340067412,5.78643791513,0.0,0.0,5.78643791513
 08/21  19:00:00,108.802175681,7.94439081101,31.7769191563,0.0,33.8341110165,33.3544677425,5.77482833788,0.0,0.0,5.77482833788
 08/21  20:00:00,121.403099666,8.07812942888,30.4379462723,0.0,36.5179666069,38.8247702939,11.528126344,0.0,0.0,11.528126344
 08/21  21:00:00,114.27337321,8.04400308931,28.857669675,0.0,32.965339924,36.8579353714,5.79194541666,0.0,0.0,5.79194541666
 08/21  22:00:00,85.8465914423,7.55317770066,24.4686521169,0.0,25.6355707503,20.6438685092,5.7792571992,0.0,0.0,5.7792571992
 08/21  23:00:00,61.4814428253,7.09375478276,20.115614723,0.0,15.0252895274,11.7056064465,5.76217955246,0.0,0.0,5.76217955246
 08/21  24:00:00,53.5076157689,6.86887391096,17.3923340105,0.0,11.6412384099,10.0650221343,5.7578903877,0.0,0.0,5.7578903877
 08/22  01:00:00,49.7992929687,6.7130480302,15.4004637807,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,46.2663881813,6.579115964,13.8610396172,0.0,8.25718729233,10.0299323277,5.75363724474,0.0,0.0,5.75363724474
 08/22  03:00:00,45.0974753199,6.4893888552,12.7818623064,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  04:00:00,46.1340102229,6.43489937352,12.2663478732,0.0,8.25718729233,11.6354268332,5.75784649332,0.0,0.0,5.75784649332
 08/22  05:00:00,54.0727846592,6.45193537642,12.6086546678,0.0,12.1011305571,15.3678112995,5.77048493546,0.0,0.0,5.77048493546
 08/22  06:00:00,84.5049313883,6.98156599788,16.7512780239,0.0,19.7275818095,37.2640762949,5.7902935785,0.0,0.0,5.7902935785
 08/22  07:00:00,103.462263983,7.36596029116,20.4883930227,0.0,24.3117294858,51.2795993405,17.3876744928,0.0,0.0,17.3876744928
 08/22  08:00:00,91.9434401701,6.88608258248,20.7241092566,0.0,23.6694662846,40.6342015617,17.548103681,0.0,0.0,17.548103681
 08/22  09:00:00,90.8631592369,6.91274746812,24.6242578611,0.0,23.6694662846,35.6302164847,41.358231965,0.0,18.025,23.333231965
 08/22  10:00:00,72.259315653,6.70367399835,23.8260208716,0.0,18.7433767983,22.9618409725,35.5059522849,0.0,18.025,17.4809522849
 08/22  11:00:00,72.2060014675,6.70511780199,23.7733361841,0.0,18.7433767983,22.9618409725,35.478382483,0.0,18.025,17.453382483
 08/22  12:00:00,74.0412991532,6.80792976792,25.4623764884,0.0,18.5889407304,23.1597249699,35.477202152,0.0,18.025,17.452202152
 08/22  13:00:00,75.8501883058,6.91389388429,26.9187972086,0.0,18.7433767983,23.2517909448,35.4774199284,0.0,18.025,17.4524199284
 08/22  14:00:00,76.5787518185,6.98812013411,27.5731342307,0.0,18.7433767983,23.2517909448,35.4759302581,0.0,18.025,17.4509302581
 08/22  15:00:00,77.2659295965,7.08282163066,28.455560747,0.0,18.7433767983,22.9618409725,29.6659308897,0.0,18.025,11.6409308897
 08/22  16:00:00,81.6885258039,7.16650612553,28.3431787005,0.0,18.7433767983,27.431320555,23.7827312124,0.0,18.025,5.75773121238
 08/22  17:00:00,93.5168069749,7.42915385707,27.7207339844,0.0,17.6635504202,40.6971502883,5.76633532451,0.0,0.0,5.76633532451
 08/22  18:00:00,100.028411094,7.62687292727,27.5302351676,0.0,27.5259009287,37.3340067412,5.78733923969,0.0,0.0,5.78733923969
 08/22  19:00:00,102.820567769,7.70371251164,26.0359852125,0.0,33.8341110165,33.3544677425,11.5276762509,0.0,0.0,11.5276762509
 08/22  20:00:00,114.811020667,7.77764603209,24.1463483395,0.0,36.5179666069,38.8247702939,5.77447642076,0.0,0.0,5.77447642076
 08/22  21:00:00,107.734156794,7.7040784302,22.6583727946,0.0,32.965339924,36.8579353714,5.79125728257,0.0,0.0,5.79125728257
 08/22  22:00:00,78.9596352588,7.1776106724,17.9572551811,0.0,25.6355707503,20.6438685092,11.5373815453,0.0,0.0,11.5373815453
 08/22  23:00:00,54.6718008743,6.69401180665,13.7057170406,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,47.24945636,6.47255259267,11.530495648,0.0,11.6412384099,10.0650221343,6.04146655325,0.283637826876,0.0,5.75782872638
 08/23  01:00:00,43.790480022,6.30525226109,9.79944328651,0.0,10.0992000411,10.047477231,1.0403092315,1.0203092315,0.0,0.02
 08/23  02:00:00,40.3886893606,6.16356047129,8.39889582389,0.0,8.25718729233,10.0299323277,7.29818359986,1.54456868577,0.0,5.75361491409
 08/23  03:00:00,39.4044338428,6.07194210001,7.50626628665,0.0,8.25718729233,10.0299323277,1.85941615843,1.83941615843,0.0,0.02
 08/23  04:00:00,40.1691764711,5.99101500549,6.74539748502,0.0,8.25718729233,11.6354268332,8.17870282609,2.42111752701,0.0,5.75758529908
 08/23  05:00:00,47.533031748,5.97331281958,6.54751997754,0.0,12.1011305571,15.3678112995,8.8634106395,3.09279893496,0.0,5.77061170454
 08/23  06:00:00,77.4961024343,6.46152914123,10.262478145,0.0,19.7275818095,37.2640762949,14.1784206805,2.61540754229,0.0,11.5630131382
 08/23  07:00:00,95.9609133868,6.83863173206,13.5143632203,0.0,24.3117294858,51.2795993405,13.3026586547,1.70380951916,0.0,11.5988491356
 08/23  08:00:00,84.1402470139,6.42924568605,13.3777476122,0.0,23.6694662846,40.6342015617,23.3897046168,0.0,0.0,23.3897046168
 08/23  09:00:00,83.3051002834,6.48877428979,17.490169172,0.0,23.6694662846,35.6302164847,35.5321416667,0.0,18.025,17.5071416667
 08/23  10:00:00,65.2575144182,6.32144737232,17.2064436272,0.0,18.7433767983,22.9618409725,35.5068668512,0.0,18.025,17.4818668512
 08/23  11:00:00,66.7512404213,6.40057471075,18.6231170198,0.0,18.7433767983,22.9618409725,35.4790138063,0.0,18.025,17.4540138063
 08/23  12:00:00,69.4599037201,6.52672209515,21.1621850427,0.0,18.5889407304,23.1597249699,35.4799589444,0.0,18.025,17.4549589444
 08/23  13:00:00,71.0977995676,6.60868321479,22.4716186458,0.0,18.7433767983,23.2517909448,35.4767252619,0.0,18.025,17.4517252619
 08/23  14:00:00,72.1381870519,6.68490971205,23.4357787564,0.0,18.7433767983,23.2517909448,35.4752687621,0.0,18.025,17.4502687621
 08/23  15:00:00,72.2449604912,6.7497864239,23.7676249296,0.0,18.7433767983,22.9618409725,35.4772764552,0.0,18.025,17.4522764552
 08/23  16:00:00,75.9008199355,6.78716006869,22.9348184561,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,87.8150248662,7.03776767035,22.4103333956,0.0,17.6635504202,40.6971502883,5.7663507285,0.0,0.0,5.7663507285
 08/23  18:00:00,94.7133877505,7.24142126484,22.6006517344,0.0,27.5259009287,37.3340067412,11.5550415098,0.0,0.0,11.5550415098
 08/23  19:00:00,97.8503660538,7.33338043716,21.4361123754,0.0,33.8341110165,33.3544677425,5.7747721863,0.0,0.0,5.7747721863
 08/23  20:00:00,111.396574449,7.47721608639,21.0323292616,0.0,36.5179666069,38.8247702939,5.77402672993,0.0,0.0,5.77402672993
 08/23  21:00:00,105.149085529,7.46269611123,20.3146749459,0.0,32.965339924,36.8579353714,11.5634795178,0.0,0.0,11.5634795178
 08/23  22:00:00,76.9668639628,6.98620694775,16.1558864831,0.0,25.6355707503,20.6438685092,5.77920458307,0.0,0.0,5.77920458307
 08/23  23:00:00,53.274253954,6.55211051806,12.4500661565,0.0,15.0252895274,11.7056064465,5.85544437785,0.0933837543065,0.0,5.76206062354
 08/23  24:00:00,46.2411678029,6.36500435079,10.6297581878,0.0,11.6412384099,10.0650221343,0.398813663066,0.378813663066,0.0,0.02
 08/24  01:00:00,43.1341793076,6.2278379452,9.22054999088,0.0,10.0992000411,10.047477231,6.6695658575,0.91589240923,0.0,5.75367344827
 08/24  02:00:00,40.063053948,6.11378666485,8.12303783335,0.0,8.25718729233,10.0299323277,1.25852641611,1.23852641611,0.0,0.02
 08/24  03:00:00,39.0762295712,6.02658755255,7.2234112161,0.0,8.25718729233,10.0299323277,1.70817353828,1.68817353828,0.0,0.02
 08/24  04:00:00,40.0148045482,5.96185956227,6.62018255663,0.0,8.25718729233,11.6354268332,7.71733361609,1.95935952434,0.0,5.75797409175
 08/24  05:00:00,47.5213144663,5.95640239029,6.55271020252,0.0,12.1011305571,15.3678112995,8.21795331158,2.44732601921,0.0,5.77062729237
 08/24  06:00:00,77.7789665782,6.47000676444,10.5368519979,0.0,19.7275818095,37.2640762949,13.6787945117,2.11519907667,0.0,11.563595435
 08/24  07:00:00,97.0351553122,6.89616382739,14.5310698199,0.0,24.3117294858,51.2795993405,12.2940229839,0.696075581645,0.0,11.5979474023
 08/24  08:00:00,86.37019887,6.52269487902,15.5142433258,0.0,23.6694662846,40.6342015617,23.401751244,0.0105360462131,0.0,23.3912151978
 08/24  09:00:00,85.850614556,6.57678457923,19.9476671392,0.0,23.6694662846,35.6302164847,35.5335934379,0.0,18.025,17.5085934379
 08/24  10:00:00,68.0271506416,6.40756901176,19.8899571439,0.0,18.7433767983,22.9618409725,35.5074488592,0.0,18.025,17.4824488592
 08/24  11:00:00,69.4662954193,6.50533817417,21.2334063531,0.0,18.7433767983,22.9618409725,35.478897732,0.0,18.025,17.453897732
 08/24  12:00:00,71.0496178234,6.6315166156,22.6471022755,0.0,18.5889407304,23.1597249699,35.4778030293,0.0,18.025,17.4528030293
 08/24  13:00:00,72.3160517249,6.73149449649,23.567057498,0.0,18.7433767983,23.2517909448,35.476328794,0.0,18.025,17.451328794
 08/24  14:00:00,73.3003661596,6.8019345838,24.4809312172,0.0,18.7433767983,23.2517909448,35.4783712293,0.0,18.025,17.4533712293
 08/24  15:00:00,74.2232097965,6.88638627655,25.6092736255,0.0,18.7433767983,22.9618409725,35.4769325278,0.0,18.025,17.4519325278
 08/24  16:00:00,77.757009041,6.92846749115,24.6496958011,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,89.7452661989,7.18318833517,24.195153345,0.0,17.6635504202,40.6971502883,5.76628540826,0.0,0.0,5.76628540826
 08/24  18:00:00,96.6901830327,7.3769566498,24.4419039186,0.0,27.5259009287,37.3340067412,11.5553250962,0.0,0.0,11.5553250962
 08/24  19:00:00,99.263843498,7.43729959355,22.7456683859,0.0,33.8341110165,33.3544677425,5.77447984547,0.0,0.0,5.77447984547
 08/24  20:00:00,111.635311457,7.53543942582,21.212838791,0.0,36.5179666069,38.8247702939,5.77331449876,0.0,0.0,5.77331449876
 08/24  21:00:00,105.176671442,7.50469422165,20.3002532407,0.0,32.965339924,36.8579353714,11.5636322889,0.0,0.0,11.5636322889
 08/24  22:00:00,77.6657181465,7.06273441268,16.7782134202,0.0,25.6355707503,20.6438685092,5.77938355597,0.0,0.0,5.77938355597
 08/24  23:00:00,53.8325137108,6.61324995848,12.9471794837,0.0,15.0252895274,11.7056064465,5.76218294048,0.0,0.0,5.76218294048
 08/24  24:00:00,46.2995568605,6.38885484381,10.6642979717,0.0,11.6412384099,10.0650221343,0.432941264043,0.412941264043,0.0,0.02
 08/25  01:00:00,42.9040707732,6.22862786111,8.98964817106,0.0,10.0992000411,10.047477231,7.13943715436,1.38578900979,0.0,5.75364814457
 08/25  02:00:00,39.6838961112,6.09976983606,7.75789798337,0.0,8.25718729233,10.0299323277,1.88154136932,1.86154136932,0.0,0.02
 08/25  03:00:00,38.86910847,6.01914927353,7.02372209184,0.0,8.25718729233,10.0299323277,7.83535201282,2.08187037982,0.0,5.753481633
 08/25  04:00:00,39.8951060559,5.95835370065,6.50399215985,0.0,8.25718729233,11.6354268332,2.39050129291,2.37050129291,0.0,0.02
 08/25  05:00:00,47.5725360937,5.963811718,6.59651844943,0.0,12.1011305571,15.3678112995,8.2857625683,2.51499357267,0.0,5.77076899563
 08/25  06:00:00,77.3828325172,6.44149894028,10.169218687,0.0,19.7275818095,37.2640762949,14.6283031308,3.0642819242,0.0,11.5640212066
 08/25  07:00:00,96.7275487817,6.87947158952,14.2401483251,0.0,24.3117294858,51.2795993405,12.77945629,1.18008449289,0.0,11.5993717971
 08/25  08:00:00,86.5914813186,6.53459778589,15.7236173275,0.0,23.6694662846,40.6342015617,23.4031616069,0.0107807302949,0.0,23.3923808766
 08/25  09:00:00,86.6432458336,6.6046502614,20.7124233045,0.0,23.6694662846,35.6302164847,35.5309550686,0.0,18.025,17.5059550686
 08/25  10:00:00,69.3862246762,6.45850225513,21.1980967346,0.0,18.7433767983,22.9618409725,41.3280112708,0.0,18.025,23.3030112708
 08/25  11:00:00,71.2725077149,6.57846079039,22.9664945704,0.0,18.7433767983,22.9618409725,29.6684215283,0.0,18.025,11.6434215283
 08/25  12:00:00,73.2558192865,6.72241452871,24.7624038466,0.0,18.5889407304,23.1597249699,35.4779327871,0.0,18.025,17.4529327871
 08/25  13:00:00,75.3929394703,6.87286102993,26.5025752583,0.0,18.7433767983,23.2517909448,35.4765125268,0.0,18.025,17.4515125268
 08/25  14:00:00,76.215214838,6.94790955957,27.2498028141,0.0,18.7433767983,23.2517909448,35.4785820571,0.0,18.025,17.4535820571
 08/25  15:00:00,76.4288925968,7.02696427317,27.6743766118,0.0,18.7433767983,22.9618409725,35.4771712415,0.0,18.025,17.4521712415
 08/25  16:00:00,81.2912198223,7.1368010527,27.9755671623,0.0,18.7433767983,27.431320555,23.7816473474,0.0,18.025,5.75664734739
 08/25  17:00:00,93.7742214215,7.41912166329,27.9881750293,0.0,17.6635504202,40.6971502883,5.76634738559,0.0,0.0,5.76634738559
 08/25  18:00:00,99.3267876727,7.55770617405,26.8977618238,0.0,27.5259009287,37.3340067412,5.78762471512,0.0,0.0,5.78762471512
 08/25  19:00:00,101.368394393,7.58373082614,24.7037856308,0.0,33.8341110165,33.3544677425,5.77434261812,0.0,0.0,5.77434261812
 08/25  20:00:00,114.46611427,7.72098479112,23.8580896185,0.0,36.5179666069,38.8247702939,5.77497047874,0.0,0.0,5.77497047874
 08/25  21:00:00,107.676191821,7.68519691936,22.6192650051,0.0,32.965339924,36.8579353714,11.5633618373,0.0,0.0,11.5633618373
 08/25  22:00:00,78.9803932934,7.17354052653,17.982077205,0.0,25.6355707503,20.6438685092,5.77905753914,0.0,0.0,5.77905753914
 08/25  23:00:00,54.7968791685,6.70140095905,13.8233914826,0.0,15.0252895274,11.7056064465,5.76219019916,0.0,0.0,5.76219019916
 08/25  24:00:00,46.873153592,6.44903678628,11.1777036925,0.0,11.6412384099,10.0650221343,6.06184370679,0.303938518813,0.0,5.75790518797
 08/26  01:00:00,46.2034522481,6.30062817219,9.45755342275,0.0,12.8411359301,10.0650221343,1.57151406612,1.55151406612,0.0,0.02
 08/26  02:00:00,39.8255559677,6.12862433429,7.87069646165,0.0,8.25718729233,10.0299323277,2.28117467767,2.26117467767,0.0,0.02
 08/26  03:00:00,38.5176521698,6.00641831153,6.68499876524,0.0,8.25718729233,10.0299323277,9.81017697902,4.05650191795,0.0,5.75367506107
 08/26  04:00:00,39.3865715155,5.93152473639,6.02227908521,0.0,8.25718729233,11.6354268332,10.6342748515,4.87680595495,0.0,5.75746889657
 08/26  05:00:00,43.3741978114,5.89466021779,5.88854860493,0.0,8.71707943955,15.3327214929,3.79937774711,3.77937774711,0.0,0.02
 08/26  06:00:00,61.3954384727,6.0606564175,7.41593053504,0.0,18.5082010057,25.6353820695,8.49946502455,2.72868816992,0.0,5.77077685463
 08/26  07:00:00,78.6243314319,6.50187814639,11.6366511689,0.0,19.4083231844,41.0650158608,12.169781112,0.605114863311,0.0,11.5646662487
 08/26  08:00:00,111.05652442,7.08833611824,19.6059000496,0.0,26.3286599382,57.9988325916,23.4906986851,0.0104065548153,0.0,23.4802921303
 08/26  09:00:00,99.3458496819,6.95982847629,23.1773129273,0.0,26.3286599382,42.8504436482,41.4159910878,0.0,18.025,23.3909910878
 08/26  10:00:00,74.2880496315,6.66553195423,22.4075988722,0.0,21.7447113004,23.4437158914,41.364877433,0.0,18.025,23.339877433
 08/26  11:00:00,72.8178647073,6.69368513237,23.3708454468,0.0,19.3027497915,23.426170988,35.5075150749,0.0,18.025,17.4825150749
 08/26  12:00:00,74.4854611402,6.81411968141,24.7756797653,0.0,19.1483137236,23.7250123474,35.4780674016,0.0,18.025,17.4530674016
 08/26  13:00:00,76.5208084939,6.913029579,26.566570546,0.0,19.3027497915,23.7161209604,35.478337958,0.0,18.025,17.453337958
 08/26  14:00:00,77.8338690085,6.99600302168,27.7966574654,0.0,19.3027497915,23.7161209604,35.47697378,0.0,18.025,17.45197378
 08/26  15:00:00,77.6668134821,7.06152679122,27.854028049,0.0,19.3027497915,23.426170988,29.6667043958,0.0,18.025,11.6417043958
 08/26  16:00:00,81.2603144216,7.07478328687,26.9829792185,0.0,19.3027497915,27.8956505705,23.7817176894,0.0,18.025,5.75671768942
 08/26  17:00:00,89.5040396989,7.26871333719,26.4103739517,0.0,18.2229234133,37.5968344597,5.76210522947,0.0,0.0,5.76210522947
 08/26  18:00:00,104.704452546,7.57674398452,27.3495501495,0.0,32.690315043,37.0816133363,5.76623640262,0.0,0.0,5.76623640262
 08/26  19:00:00,106.472310755,7.64854036125,25.1661074763,0.0,36.8143715336,33.066984531,5.77510251859,0.0,0.0,5.77510251859
 08/26  20:00:00,113.991518469,7.74475902254,23.581019621,0.0,36.3493007332,38.7721355839,5.77441082113,0.0,0.0,5.77441082113
 08/26  21:00:00,110.108555842,7.63958896629,21.921091251,0.0,36.1807251679,36.8228455648,5.77510902296,0.0,0.0,5.77510902296
 08/26  22:00:00,84.1335228424,7.17090076531,17.7351809088,0.0,31.0351095914,20.6438685092,11.5644583769,0.0,0.0,11.5644583769
 08/26  23:00:00,57.686848253,6.74210991439,14.270779109,0.0,17.4250845679,11.7056064465,5.77075035262,0.0,0.0,5.77075035262
 08/26  24:00:00,49.1460359966,6.53609257106,12.1636370884,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/27  01:00:00,47.8180977344,6.40770487006,10.8456907896,0.0,12.925468867,10.100111941,5.86844127754,0.114788402136,0.0,5.7536528754
 08/27  02:00:00,42.1052783087,6.28207264457,9.87755088742,0.0,8.34152022915,10.0650221343,0.0437964454485,0.0237964454485,0.0,0.02
 08/27  03:00:00,41.1121960458,6.18821923393,8.97831328704,0.0,8.34152022915,10.0650221343,6.06347455396,0.309976727377,0.0,5.75349782658
 08/27  04:00:00,41.9551767013,6.11653064207,8.28645815577,0.0,8.34152022915,11.6705166398,0.759594815936,0.739594815936,0.0,0.02
 08/27  05:00:00,45.7339773512,6.06548913596,7.95806747102,0.0,8.80141237637,15.3678112995,6.56237257131,0.800283714894,0.0,5.76208885642
 08/27  06:00:00,63.4122988118,6.22053785354,9.272904914,0.0,18.5082010057,25.6353820695,6.63113653402,0.860226749853,0.0,5.77090978417
 08/27  07:00:00,80.5280596928,6.63096234163,13.2918653526,0.0,19.4926561212,41.1001056674,11.6021863968,0.0377199345349,0.0,11.5644664622
 08/27  08:00:00,112.642892144,7.2026818472,21.0779138594,0.0,26.3286599382,57.9988325916,23.4803814963,0.0,0.0,23.4803814963
 08/27  09:00:00,101.056194771,7.08055340821,24.8863524788,0.0,26.2443270014,42.8153538416,41.4140305082,0.0,18.025,23.3890305082
 08/27  10:00:00,75.7489560187,6.76969275493,23.7643374635,0.0,21.7447113004,23.4437158914,35.535139933,0.0,18.025,17.510139933
 08/27  11:00:00,74.3680390836,6.82955618966,24.725433142,0.0,19.3449162599,23.4437158914,41.3278987319,0.0,18.025,23.3028987319
 08/27  12:00:00,75.3410449085,6.89273062693,25.4929369454,0.0,19.190480192,23.7425572507,35.476594427,0.0,18.025,17.451594427
 08/27  13:00:00,76.9252932535,6.96109335719,26.982700798,0.0,19.260583323,23.698576057,29.6664198421,0.0,18.025,11.6414198421
 08/27  14:00:00,78.6996121392,7.06368502194,28.6544281397,0.0,19.260583323,23.698576057,35.4777872491,0.0,18.025,17.4527872491
 08/27  15:00:00,79.2541952867,7.13683395808,29.4258117512,0.0,19.260583323,23.4086260847,35.4764671179,0.0,18.025,17.4514671179
 08/27  16:00:00,82.2378416098,7.12340037097,27.9715960204,0.0,19.260583323,27.8781056672,23.7828227411,0.0,18.025,5.75782274114
 08/27  17:00:00,89.6806429866,7.28708566403,26.6283189869,0.0,18.1807569449,37.5792895564,5.76208741685,0.0,0.0,5.76208741685
 08/27  18:00:00,104.473399626,7.57821399349,27.2364510693,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 08/27  19:00:00,107.956129233,7.70336263388,26.5950979314,0.0,36.8143715336,33.066984531,11.5292643819,0.0,0.0,11.5292643819
 08/27  20:00:00,115.23773702,7.79454811586,24.6580165084,0.0,36.43363367,38.8072253906,5.77475929562,0.0,0.0,5.77475929562
 08/27  21:00:00,110.448427177,7.67969904201,22.3402697565,0.0,36.0963922311,36.7877557581,5.77508814424,0.0,0.0,5.77508814424
 08/27  22:00:00,84.8583843323,7.230479664,18.5198838325,0.0,30.9507766546,20.6087787026,5.79196599777,0.0,0.0,5.79196599777
 08/27  23:00:00,58.5586296675,6.8042219977,15.0804439713,0.0,17.4250845679,11.7056064465,5.77094262032,0.0,0.0,5.77094262032
 08/27  24:00:00,50.129891435,6.59176461456,12.9723914954,0.0,12.925468867,10.100111941,5.75805050498,0.0,0.0,5.75805050498
 08/28  01:00:00,45.3864668273,6.41641887036,11.2842492932,0.0,10.0992000411,10.047477231,5.75372304368,0.0,0.0,5.75372304368
 08/28  02:00:00,41.9497406735,6.27196294546,9.85154071821,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,40.8985450351,6.17804311529,8.89426372013,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  04:00:00,41.9172664568,6.11865472613,8.36583948509,0.0,8.25718729233,11.6354268332,5.85901730036,0.100945708452,0.0,5.75807159191
 08/28  05:00:00,49.7241572269,6.13463741569,8.57730081281,0.0,12.1011305571,15.3678112995,5.98606838496,0.215247742872,0.0,5.77082064208
 08/28  06:00:00,80.5391867572,6.68193624951,13.0851131213,0.0,19.7275818095,37.2640762949,11.5871746537,0.0225980917122,0.0,11.5645765619
 08/28  07:00:00,100.059168128,7.11206788545,17.3391401599,0.0,24.3117294858,51.2795993405,11.5991782131,0.0,0.0,11.5991782131
 08/28  08:00:00,90.2478531813,6.72666806393,19.1878971591,0.0,23.6694662846,40.6342015617,23.3917298123,0.0,0.0,23.3917298123
 08/28  09:00:00,90.7525089045,6.80909191316,24.6172343279,0.0,23.6694662846,35.6302164847,35.5309612301,0.0,18.025,17.5059612301
 08/28  10:00:00,74.0215370284,6.68870604733,25.6031929098,0.0,18.7433767983,22.9618409725,35.5066781074,0.0,18.025,17.4816781074
 08/28  11:00:00,77.0384000317,6.84913071091,28.4617097833,0.0,18.7433767983,22.9618409725,35.4809702291,0.0,18.025,17.4559702291
 08/28  12:00:00,80.8013618689,7.05411114919,31.9762411779,0.0,18.5889407304,23.1597249699,35.4769004585,0.0,18.025,17.4519004585
 08/28  13:00:00,84.2560357267,7.2549836996,34.9835432759,0.0,18.7433767983,23.2517909448,35.478716766,0.0,18.025,17.453716766
 08/28  14:00:00,85.44313925,7.33857699355,36.0870531396,0.0,18.7433767983,23.2517909448,35.4774352873,0.0,18.025,17.4524352873
 08/28  15:00:00,87.2194855493,7.51365887704,37.9782669217,0.0,18.7433767983,22.9618409725,35.4760625602,0.0,18.025,17.4510625602
 08/28  16:00:00,92.4042888197,7.63449967514,38.5909316232,0.0,18.7433767983,27.431320555,23.7829451389,0.0,18.025,5.75794513885
 08/28  17:00:00,104.781281756,7.93634993136,38.4779963575,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/28  18:00:00,110.134782809,8.10239475063,37.1610430516,0.0,27.5259009287,37.3340067412,11.5548980923,0.0,0.0,11.5548980923
 08/28  19:00:00,114.680430785,8.17183309227,35.5437034313,0.0,33.8341110165,33.3544677425,5.77398056702,0.0,0.0,5.77398056702
 08/28  20:00:00,125.453309993,8.30480239669,34.2614557533,0.0,36.5179666069,38.8247702939,5.77461450451,0.0,0.0,5.77461450451
 08/28  21:00:00,117.743421307,8.23827652751,32.1333904134,0.0,32.965339924,36.8579353714,11.5649196845,0.0,0.0,11.5649196845
 08/28  22:00:00,87.3148902522,7.65257896087,25.8375193904,0.0,25.6355707503,20.6438685092,5.77927711999,0.0,0.0,5.77927711999
 08/28  23:00:00,60.1194185964,7.05794068474,18.7893809124,0.0,15.0252895274,11.7056064465,5.7623675498,0.0,0.0,5.7623675498
 08/28  24:00:00,51.1444029608,6.75313273074,15.1448523953,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,47.9686593676,6.60310099091,13.6797597519,0.0,10.0992000411,10.047477231,5.75375464926,0.0,0.0,5.75375464926
 08/29  02:00:00,45.0559577714,6.49074413864,12.7389748641,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  03:00:00,44.1694046079,6.40628109404,11.9368800059,0.0,8.25718729233,10.0299323277,5.75361823455,0.0,0.0,5.75361823455
 08/29  04:00:00,45.0229049376,6.33626910126,11.2538623802,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/29  05:00:00,52.8291608088,6.34981299352,11.4671240568,0.0,12.1011305571,15.3678112995,5.77098522551,0.0,0.0,5.77098522551
 08/29  06:00:00,83.3578641703,6.88760935737,15.6981140239,0.0,19.7275818095,37.2640762949,11.5650997526,0.0,0.0,11.5650997526
 08/29  07:00:00,103.325186136,7.32348295686,20.3937305035,0.0,24.3117294858,51.2795993405,11.5997857437,0.0,0.0,11.5997857437
 08/29  08:00:00,93.5627133722,6.90453199239,22.3248873958,0.0,23.6694662846,40.6342015617,23.3930686607,0.0,0.0,23.3930686607
 08/29  09:00:00,92.4872169177,6.93800808533,26.2230196867,0.0,23.6694662846,35.6302164847,41.3605299495,0.0,18.025,23.3355299495
 08/29  10:00:00,75.0272656444,6.79189472535,26.5057275501,0.0,18.7433767983,22.9618409725,35.509215254,0.0,18.025,17.484215254
 08/29  11:00:00,76.8261107934,6.91271508962,28.1858335984,0.0,18.7433767983,22.9618409725,35.4812422974,0.0,18.025,17.4562422974
 08/29  12:00:00,77.915615643,6.98254484556,29.1620610358,0.0,18.5889407304,23.1597249699,35.4789521009,0.0,18.025,17.4539521009
 08/29  13:00:00,79.4583728031,7.06869841982,30.3721611953,0.0,18.7433767983,23.2517909448,35.4777010273,0.0,18.025,17.4527010273
 08/29  14:00:00,80.2540726936,7.1240763022,31.1124832087,0.0,18.7433767983,23.2517909448,29.6672596321,0.0,18.025,11.6422596321
 08/29  15:00:00,80.2855797056,7.1799000223,31.3781173181,0.0,18.7433767983,22.9618409725,35.4791157275,0.0,18.025,17.4541157275
 08/29  16:00:00,84.1094313425,7.2189114475,30.7116612238,0.0,18.7433767983,27.431320555,23.781845382,0.0,18.025,5.75684538202
 08/29  17:00:00,95.8336608384,7.46944762895,29.9972698288,0.0,17.6635504202,40.6971502883,5.76649476342,0.0,0.0,5.76649476342
 08/29  18:00:00,102.193790335,7.64898088809,29.673462058,0.0,27.5259009287,37.3340067412,5.78819897339,0.0,0.0,5.78819897339
 08/29  19:00:00,107.864183318,7.75528843475,29.1439910805,0.0,33.8341110165,33.3544677425,11.5293107354,0.0,0.0,11.5293107354
 08/29  20:00:00,119.527749103,7.92710445952,28.7135850867,0.0,36.5179666069,38.8247702939,5.77473681246,0.0,0.0,5.77473681246
 08/29  21:00:00,112.393684234,7.90038084776,27.1215480734,0.0,32.965339924,36.8579353714,5.79172496277,0.0,0.0,5.79172496277
