Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  22:00:00,83.6007175996,7.40200458038,22.3739064413,0.0,25.6355707503,20.6438685092,11.5388963291,0.0,0.0,11.5388963291
 08/29  23:00:00,58.8779218358,6.93706609051,17.6687628421,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/29  24:00:00,51.1403400426,6.7182238738,15.175691834,0.0,11.6412384099,10.0650221343,5.75810022387,0.0,0.0,5.75810022387
 08/30  01:00:00,47.4791764936,6.55458008009,13.2387980171,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,44.0320169,6.41636397418,11.7894073707,0.0,8.25718729233,10.0299323277,5.75362857365,0.0,0.0,5.75362857365
 08/30  03:00:00,42.8932728674,6.32093565894,10.7460980367,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,43.6622816955,6.24779144999,9.98170923321,0.0,8.25718729233,11.6354268332,5.75794560627,0.0,0.0,5.75794560627
 08/30  05:00:00,51.3671490918,6.25441819226,10.1005013376,0.0,12.1011305571,15.3678112995,5.77091685189,0.0,0.0,5.77091685189
 08/30  06:00:00,83.6046008151,6.77771250981,14.1707379891,0.0,19.7275818095,37.2640762949,11.5646509302,0.0,0.0,11.5646509302
 08/30  07:00:00,101.427722728,7.2175417675,18.6021942601,0.0,24.3117294858,51.2795993405,11.5997672855,0.0,0.0,11.5997672855
 08/30  08:00:00,91.4850016548,6.81704576983,20.3346543816,0.0,23.6694662846,40.6342015617,23.3944742254,0.0,0.0,23.3944742254
 08/30  09:00:00,90.9873608977,6.86326849937,24.7978993512,0.0,23.6694662846,35.6302164847,35.534904153,0.0,18.025,17.509904153
 08/30  10:00:00,73.0598170018,6.69878922417,24.6313801517,0.0,18.7433767983,22.9618409725,35.5093575684,0.0,18.025,17.4843575684
 08/30  11:00:00,75.1697770858,6.82240533119,26.6198060331,0.0,18.7433767983,22.9618409725,35.4812952386,0.0,18.025,17.4562952386
 08/30  12:00:00,77.2336481371,6.95311857209,28.5095159282,0.0,18.5889407304,23.1597249699,35.4793601408,0.0,18.025,17.4543601408
 08/30  13:00:00,79.275618369,7.10248974497,30.1556141197,0.0,18.7433767983,23.2517909448,35.4781242022,0.0,18.025,17.4531242022
 08/30  14:00:00,81.0930124807,7.21740034273,31.858097031,0.0,18.7433767983,23.2517909448,35.4769337947,0.0,18.025,17.4519337947
 08/30  15:00:00,81.088740341,7.28146505655,32.0797105405,0.0,18.7433767983,22.9618409725,35.4792314318,0.0,18.025,17.4542314318
 08/30  16:00:00,84.0899899136,7.29165977343,30.61946776,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,96.7813741855,7.59110049867,30.8233275742,0.0,17.6635504202,40.6971502883,5.76649998132,0.0,0.0,5.76649998132
 08/30  18:00:00,103.83299592,7.79285236131,31.1687796517,0.0,27.5259009287,37.3340067412,11.5549131814,0.0,0.0,11.5549131814
 08/30  19:00:00,108.872351566,7.86593955848,30.0415066103,0.0,33.8341110165,33.3544677425,5.77517799955,0.0,0.0,5.77517799955
 08/30  20:00:00,119.602591657,7.97972108938,28.7358074284,0.0,36.5179666069,38.8247702939,5.77447302099,0.0,0.0,5.77447302099
 08/30  21:00:00,113.40972721,7.9830375605,28.0549185563,0.0,32.965339924,36.8579353714,11.5650751418,0.0,0.0,11.5650751418
 08/30  22:00:00,84.6779112311,7.4895791176,23.3635268385,0.0,25.6355707503,20.6438685092,5.77970385218,0.0,0.0,5.77970385218
 08/30  23:00:00,60.4754340217,7.04369004136,19.1596396737,0.0,15.0252895274,11.7056064465,5.76241381863,0.0,0.0,5.76241381863
 08/30  24:00:00,53.5106644433,6.86123776246,17.4030044101,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,50.4470648114,6.73536519363,16.0258952393,0.0,10.0992000411,10.047477231,5.75379280398,0.0,0.0,5.75379280398
 08/31  02:00:00,47.4329828109,6.63025917671,14.9764812061,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,46.692404935,6.56798779703,14.2981685626,0.0,8.25718729233,10.0299323277,5.7537507216,0.0,0.0,5.7537507216
 08/31  04:00:00,47.8342903423,6.52641126678,13.8751004866,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/31  05:00:00,55.4006765217,6.53172864939,13.8567133956,0.0,12.1011305571,15.3678112995,5.77110309545,0.0,0.0,5.77110309545
 08/31  06:00:00,87.7794719538,7.07559293577,18.047719101,0.0,19.7275818095,37.2640762949,11.565050529,0.0,0.0,11.565050529
 08/31  07:00:00,105.723666044,7.4977372714,22.6179322658,0.0,24.3117294858,51.2795993405,11.5987625972,0.0,0.0,11.5987625972
 08/31  08:00:00,95.3450643784,7.02922867874,23.9825253093,0.0,23.6694662846,40.6342015617,23.3941212473,0.0,0.0,23.3941212473
 08/31  09:00:00,94.1610046615,7.05031303529,27.7844908498,0.0,23.6694662846,35.6302164847,41.361566615,0.0,18.025,23.336566615
 08/31  10:00:00,77.1756472346,6.88797911699,28.5580160227,0.0,18.7433767983,22.9618409725,35.5100259517,0.0,18.025,17.4850259517
 08/31  11:00:00,79.312975073,6.99065316773,30.5947540542,0.0,18.7433767983,22.9618409725,35.4820525875,0.0,18.025,17.4570525875
 08/31  12:00:00,81.9788974636,7.15881534707,33.0490667566,0.0,18.5889407304,23.1597249699,35.4798522716,0.0,18.025,17.4548522716
 08/31  13:00:00,83.8083453326,7.27504640158,34.5157803899,0.0,18.7433767983,23.2517909448,35.4787072899,0.0,18.025,17.4537072899
 08/31  14:00:00,83.9678721928,7.2764523498,34.6739005812,0.0,18.7433767983,23.2517909448,35.4775474138,0.0,18.025,17.4525474138
 08/31  15:00:00,82.7276644918,7.3006884237,33.6994078637,0.0,18.7433767983,22.9618409725,29.6672057672,0.0,18.025,11.6422057672
 08/31  16:00:00,87.2394243432,7.39558972948,33.664970805,0.0,18.7433767983,27.431320555,23.7819036699,0.0,18.025,5.75690366987
 08/31  17:00:00,100.42892987,7.70418201954,34.3577951623,0.0,17.6635504202,40.6971502883,5.7666468212,0.0,0.0,5.7666468212
 08/31  18:00:00,108.189844838,7.95148196568,35.3669975443,0.0,27.5259009287,37.3340067412,5.78798580376,0.0,0.0,5.78798580376
 08/31  19:00:00,114.677043338,8.09605474392,35.6160737797,0.0,33.8341110165,33.3544677425,11.5298497873,0.0,0.0,11.5298497873
 08/31  20:00:00,126.292044821,8.27662187055,35.1283504111,0.0,36.5179666069,38.8247702939,5.77513046247,0.0,0.0,5.77513046247
 08/31  21:00:00,119.804220011,8.28371247913,34.1487341051,0.0,32.965339924,36.8579353714,5.79217864727,0.0,0.0,5.79217864727
 08/31  22:00:00,91.3310037197,7.78966047225,29.7165232732,0.0,25.6355707503,20.6438685092,11.5384504487,0.0,0.0,11.5384504487
 08/31  23:00:00,67.4396864501,7.34396496052,25.8236204062,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/31  24:00:00,60.2236404148,7.15315504522,23.8240567128,0.0,11.6412384099,10.0650221343,5.75811060982,0.0,0.0,5.75811060982
 09/01  01:00:00,57.6200782808,7.04158319486,22.8926897631,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,54.8495999348,6.94769250574,22.0756592814,0.0,8.25718729233,10.0299323277,5.75375599679,0.0,0.0,5.75375599679
 09/01  03:00:00,53.7446636011,6.87229444429,21.046123738,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,54.2975835573,6.80369735576,20.0611001283,0.0,8.25718729233,11.6354268332,5.7581947749,0.0,0.0,5.7581947749
 09/01  05:00:00,62.4595260475,6.83150277039,20.6157830743,0.0,12.1011305571,15.3678112995,5.77116726823,0.0,0.0,5.77116726823
 09/01  06:00:00,95.4512307783,7.43406970777,25.3609894392,0.0,19.7275818095,37.2640762949,11.5653460558,0.0,0.0,11.5653460558
 09/01  07:00:00,112.652801292,7.83500668626,29.2097846243,0.0,24.3117294858,51.2795993405,11.6001175797,0.0,0.0,11.6001175797
 09/01  08:00:00,101.450899422,7.30484306622,29.8127362237,0.0,23.6694662846,40.6342015617,23.395237795,0.0,0.0,23.395237795
 09/01  09:00:00,99.9267978035,7.3265344464,33.2740569754,0.0,23.6694662846,35.6302164847,35.5326291916,0.0,18.025,17.5076291916
 09/01  10:00:00,80.8906592192,7.09300266564,32.0680010606,0.0,18.7433767983,22.9618409725,35.5099469627,0.0,18.025,17.4849469627
 09/01  11:00:00,81.9187495204,7.14241289585,33.0487657426,0.0,18.7433767983,22.9618409725,35.4826517379,0.0,18.025,17.4576517379
 09/01  12:00:00,84.376712148,7.27261808397,35.3330735408,0.0,18.5889407304,23.1597249699,35.4784228901,0.0,18.025,17.4534228901
 09/01  13:00:00,86.8883031964,7.41804834729,37.4527334079,0.0,18.7433767983,23.2517909448,35.4808071366,0.0,18.025,17.4558071366
 09/01  14:00:00,87.3127397798,7.45859984703,37.836619692,0.0,18.7433767983,23.2517909448,35.4796782246,0.0,18.025,17.4546782246
 09/01  15:00:00,88.2332568919,7.57730064253,38.9283855298,0.0,18.7433767983,22.9618409725,35.4785839538,0.0,18.025,17.4535839538
 09/01  16:00:00,92.4694206065,7.66070220862,38.6298472488,0.0,18.7433767983,27.431320555,23.7830261989,0.0,18.025,5.75802619892
 09/01  17:00:00,104.375794769,7.95832472761,38.0505157236,0.0,17.6635504202,40.6971502883,5.76655792138,0.0,0.0,5.76655792138
 09/01  18:00:00,109.649905902,8.09754155945,36.6809900259,0.0,27.5259009287,37.3340067412,5.78812905365,0.0,0.0,5.78812905365
 09/01  19:00:00,113.784623587,8.13963713636,34.6800692951,0.0,33.8341110165,33.3544677425,5.77474404283,0.0,0.0,5.77474404283
 09/01  20:00:00,125.138676487,8.28620576514,33.9653910155,0.0,36.5179666069,38.8247702939,5.77543055252,0.0,0.0,5.77543055252
 09/01  21:00:00,118.566769293,8.27351082683,32.9214706295,0.0,32.965339924,36.8579353714,11.5653842634,0.0,0.0,11.5653842634
 09/01  22:00:00,89.0324763556,7.73042423892,27.4772319001,0.0,25.6355707503,20.6438685092,5.77970990531,0.0,0.0,5.77970990531
 09/01  23:00:00,63.5851429584,7.22097374896,22.0920588308,0.0,15.0252895274,11.7056064465,5.76227672526,0.0,0.0,5.76227672526
 09/01  24:00:00,54.8988765557,6.96812377297,18.6843185558,0.0,11.6412384099,10.0650221343,5.7581893194,0.0,0.0,5.7581893194
 09/02  01:00:00,53.9954118999,6.84195093246,16.7081763079,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/02  02:00:00,46.561147913,6.63200208217,14.1028928914,0.0,8.25718729233,10.0299323277,5.75366474013,0.0,0.0,5.75366474013
 09/02  03:00:00,44.7079949387,6.48894141222,12.3928055852,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  04:00:00,45.0034215978,6.38369288255,11.1869381639,0.0,8.25718729233,11.6354268332,5.75808339989,0.0,0.0,5.75808339989
 09/02  05:00:00,48.3734834218,6.30270157623,10.4797678958,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/02  06:00:00,67.7089156737,6.43655328854,11.4694747842,0.0,18.5082010057,25.6353820695,5.77095205604,0.0,0.0,5.77095205604
 09/02  07:00:00,81.731519853,6.77675835073,14.468900207,0.0,19.4083231844,41.0650158608,11.5660995121,0.0,0.0,11.5660995121
 09/02  08:00:00,112.066583951,7.24366016546,20.4605527604,0.0,26.3286599382,57.9988325916,29.350730044,0.0,0.0,29.350730044
 09/02  09:00:00,97.066075314,7.00692024839,20.8503837556,0.0,26.3286599382,42.8504436482,35.5735679968,0.0,18.025,17.5485679968
 09/02  10:00:00,69.6233009142,6.59354437661,17.8148043148,0.0,21.7447113004,23.4437158914,41.3686604011,0.0,18.025,23.3436604011
 09/02  11:00:00,66.9919925769,6.58122262444,17.6574066671,0.0,19.3027497915,23.426170988,35.5074032606,0.0,18.025,17.4824032606
 09/02  12:00:00,67.4309231804,6.58589019471,17.9493503227,0.0,19.1483137236,23.7250123474,35.4817540459,0.0,18.025,17.4567540459
 09/02  13:00:00,67.7712780418,6.61320232073,18.1168481913,0.0,19.3027497915,23.7161209604,35.4814027729,0.0,18.025,17.4564027729
 09/02  14:00:00,68.2796678182,6.6314077652,18.607033437,0.0,19.3027497915,23.7161209604,35.4800527633,0.0,18.025,17.4550527633
 09/02  15:00:00,68.4357622772,6.631932628,19.0525524801,0.0,19.3027497915,23.426170988,35.4813858336,0.0,18.025,17.4563858336
 09/02  16:00:00,71.4236473097,6.58176918224,17.6393042951,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/02  17:00:00,79.2171191019,6.74821022724,16.6439317905,0.0,18.2229234133,37.5968344597,5.76234571993,0.0,0.0,5.76234571993
 09/02  18:00:00,94.7405988685,7.04370399997,17.9187027863,0.0,32.690315043,37.0816133363,5.76681909604,0.0,0.0,5.76681909604
 09/02  19:00:00,98.9450492927,7.16621708206,18.1211294821,0.0,36.8143715336,33.066984531,5.77523862302,0.0,0.0,5.77523862302
 09/02  20:00:00,108.453296838,7.31800823738,18.4695044033,0.0,36.3493007332,38.7721355839,6.24806805556,0.472838048872,0.0,5.77523000669
 09/02  21:00:00,105.682854017,7.28630551781,17.8486284362,0.0,36.1807251679,36.8228455648,6.79444615256,1.0190084664,0.0,5.77543768617
 09/02  22:00:00,80.5104783158,6.86313718857,14.4198427976,0.0,31.0351095914,20.6438685092,13.0269494839,1.4619056223,0.0,11.5650438616
 09/02  23:00:00,54.1665424282,6.44606411218,11.0464835875,0.0,17.4250845679,11.7056064465,7.59002373265,1.81883013712,0.0,5.77119359554
 09/02  24:00:00,46.1183781992,6.2754122275,9.39663004037,0.0,12.8411359301,10.0650221343,7.89364522744,2.13541148084,0.0,5.7582337466
 09/03  01:00:00,45.0853582293,6.16898087201,8.35166812305,0.0,12.925468867,10.100111941,2.36402186766,2.34402186766,0.0,0.02
 09/03  02:00:00,39.2250702315,6.03768796617,7.24170263925,0.0,8.34152022915,10.0650221343,8.3249124838,2.57105989292,0.0,5.75385259088
 09/03  03:00:00,38.5071165542,5.96570425446,6.59574082503,0.0,8.34152022915,10.0650221343,2.87262671427,2.85262671427,0.0,0.02
 09/03  04:00:00,39.5814013292,5.91063281087,6.11855014312,0.0,8.34152022915,11.6705166398,8.99220954223,3.23398758932,0.0,5.75822195291
 09/03  05:00:00,43.5094466631,5.87375701564,5.92524761231,0.0,8.80141237637,15.3678112995,2.83589674602,2.81589674602,0.0,0.02
 09/03  06:00:00,63.4039205146,6.05476848796,7.54625842798,0.0,18.5082010057,25.6353820695,7.87182451522,2.10055261487,0.0,5.77127190035
 09/03  07:00:00,78.176011063,6.45744679276,11.1132728033,0.0,19.4926561212,41.1001056674,12.316148049,0.750133656201,0.0,11.5660143928
 09/03  08:00:00,108.512897305,6.94523896719,17.2052733798,0.0,26.3286599382,57.9988325916,29.3531972196,0.0,0.0,29.3531972196
 09/03  09:00:00,93.358213046,6.69595054604,17.5729063743,0.0,26.2443270014,42.8153538416,41.4140893851,0.0,18.025,23.3890893851
 09/03  10:00:00,66.6999944206,6.33370786257,15.1513267503,0.0,21.7447113004,23.4437158914,35.5374525686,0.0,18.025,17.5124525686
 09/03  11:00:00,64.8021601106,6.3784054193,15.610674285,0.0,19.3449162599,23.4437158914,35.5105528953,0.0,18.025,17.4855528953
 09/03  12:00:00,66.2701435037,6.47634565902,16.8383996093,0.0,19.190480192,23.7425572507,35.4809352986,0.0,18.025,17.4559352986
 09/03  13:00:00,65.6088791259,6.47883469823,16.1485255348,0.0,19.260583323,23.698576057,35.4815865264,0.0,18.025,17.4565865264
 09/03  14:00:00,65.4775437472,6.49122771995,16.004797184,0.0,19.260583323,23.698576057,35.4787792731,0.0,18.025,17.4537792731
 09/03  15:00:00,66.1937170381,6.55339688241,16.948750806,0.0,19.260583323,23.4086260847,35.4830747294,0.0,18.025,17.4580747294
 09/03  16:00:00,70.390727692,6.56562068486,16.68223928,0.0,19.260583323,27.8781056672,23.7830961899,0.0,18.025,5.75809618992
 09/03  17:00:00,78.6520790633,6.73874392202,16.1480704995,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/03  18:00:00,93.8652248253,7.01087266129,17.1955798035,0.0,32.6059821062,37.0465235296,5.76683465728,0.0,0.0,5.76683465728
 09/03  19:00:00,98.5912250625,7.14631610468,17.7871989983,0.0,36.8143715336,33.066984531,5.77525348876,0.0,0.0,5.77525348876
 09/03  20:00:00,108.491718689,7.3054451467,18.4010576245,0.0,36.43363367,38.8072253906,6.217228901,0.442595974875,0.0,5.77463292613
 09/03  21:00:00,105.988998308,7.30697557516,18.2535177596,0.0,36.0963922311,36.7877557581,11.9096500832,0.378650693941,0.0,11.5309993892
 09/03  22:00:00,81.0447733649,6.89950584749,15.0371847027,0.0,30.9507766546,20.6087787026,6.43408678233,0.641172739311,0.0,5.79291404302
 09/03  23:00:00,54.8212071881,6.48193914544,11.6652668103,0.0,17.4250845679,11.7056064465,6.66752531472,0.89745855307,0.0,5.77006676165
 09/03  24:00:00,47.096900226,6.32909948243,10.2020393543,0.0,12.925468867,10.100111941,6.66377310931,0.905752449216,0.0,5.75802066009
 09/04  01:00:00,45.7756796788,6.21499559249,8.99597055002,0.0,12.925468867,10.100111941,1.36611838703,1.34611838703,0.0,0.02
 09/04  02:00:00,39.9986731875,6.09077455099,7.96221698722,0.0,8.34152022915,10.0650221343,6.94033547662,1.18652014549,0.0,5.75381533113
 09/04  03:00:00,39.4181080213,6.02899107886,7.44344285555,0.0,8.34152022915,10.0650221343,0.951728056052,0.931728056052,0.0,0.02
 09/04  04:00:00,40.550626203,5.98131423026,7.01709112446,0.0,8.34152022915,11.6705166398,6.67882190332,0.920872362084,0.0,5.75794954124
 09/04  05:00:00,44.2687392969,5.93226616414,6.62602216368,0.0,8.80141237637,15.3678112995,6.99916593442,1.23683617173,0.0,5.76232976268
 09/04  06:00:00,63.8017703427,6.08816036571,7.91070968584,0.0,18.5082010057,25.6353820695,7.15856386417,1.38851005713,0.0,5.77005380705
 09/04  07:00:00,77.993150039,6.44421000268,10.9436405906,0.0,19.4926561212,41.1001056674,6.79470909146,1.00148371422,0.0,5.79322537724
 09/04  08:00:00,108.293814214,6.92458550419,17.0068279477,0.0,26.3286599382,57.9988325916,29.3558712976,0.0,0.0,29.3558712976
 09/04  09:00:00,94.0782719177,6.73428516732,18.2546284214,0.0,26.2443270014,42.8153538416,41.4164370611,0.0,18.025,23.3914370611
 09/04  10:00:00,67.9914163365,6.4046112394,16.3718337865,0.0,21.7447113004,23.4437158914,35.5384643934,0.0,18.025,17.5134643934
 09/04  11:00:00,66.7881373107,6.47755976421,17.4974909009,0.0,19.3449162599,23.4437158914,35.5096129348,0.0,18.025,17.4846129348
 09/04  12:00:00,68.2718939802,6.58574395583,18.7307486926,0.0,19.190480192,23.7425572507,35.4806028591,0.0,18.025,17.4556028591
 09/04  13:00:00,69.9906515164,6.68465328388,20.3244750398,0.0,19.260583323,23.698576057,35.4795152288,0.0,18.025,17.4545152288
 09/04  14:00:00,70.6232276284,6.73239705961,20.9093074584,0.0,19.260583323,23.698576057,35.4820854372,0.0,18.025,17.4570854372
 09/04  15:00:00,70.7376373622,6.77057080342,21.2754945991,0.0,19.260583323,23.4086260847,35.481130284,0.0,18.025,17.456130284
 09/04  16:00:00,74.8168355573,6.78659637436,20.8873669279,0.0,19.260583323,27.8781056672,23.7831342916,0.0,18.025,5.75813429157
 09/04  17:00:00,82.5867074031,6.95404868495,19.8673898688,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/04  18:00:00,96.5789075165,7.21139687619,19.7087367326,0.0,32.6059821062,37.0465235296,5.76685017294,0.0,0.0,5.76685017294
 09/04  19:00:00,100.252038529,7.30880719815,19.2855106507,0.0,36.8143715336,33.066984531,11.5300015414,0.0,0.0,11.5300015414
 09/04  20:00:00,109.715305641,7.42933496672,19.5007497758,0.0,36.43363367,38.8072253906,5.80588599084,0.0308076456142,0.0,5.77507834522
 09/04  21:00:00,106.757467036,7.39596652436,18.9329906109,0.0,36.0963922311,36.7877557581,5.77552708931,0.0,0.0,5.77552708931
 09/04  22:00:00,81.3538279774,6.96371324822,15.2820177391,0.0,30.9507766546,20.6087787026,11.7479309081,0.182536935486,0.0,11.5653939726
 09/04  23:00:00,55.1688328302,6.54496243538,11.9498623083,0.0,17.4250845679,11.7056064465,6.50429319578,0.733102986891,0.0,5.77119020888
 09/04  24:00:00,47.4017713258,6.38350239834,10.4525092089,0.0,12.925468867,10.100111941,0.956428661391,0.936428661391,0.0,0.02
 09/05  01:00:00,42.7629860782,6.21725261098,8.85991433568,0.0,10.0992000411,10.047477231,7.26137892245,1.50756680657,0.0,5.75381211588
 09/05  02:00:00,39.6360190683,6.09198982395,7.71777350593,0.0,8.25718729233,10.0299323277,1.93166893948,1.91166893948,0.0,0.02
 09/05  03:00:00,38.9095289946,6.0190361488,7.06423342663,0.0,8.25718729233,10.0299323277,7.78607413492,2.03261489711,0.0,5.75345923781
 09/05  04:00:00,39.6511342687,5.93780823839,6.28052924712,0.0,8.25718729233,11.6354268332,3.43058116246,3.41058116246,0.0,0.02
 09/05  05:00:00,46.8434333259,5.90831770732,5.9228508332,0.0,12.1011305571,15.3678112995,10.3122871824,4.54110706514,0.0,5.77118011731
 09/05  06:00:00,78.1906784952,6.35806170951,9.17639966582,0.0,19.7275818095,37.2640762949,17.0540431655,5.4887042804,0.0,11.5653388851
 09/05  07:00:00,94.5018262871,6.71499220428,12.1787703989,0.0,24.3117294858,51.2795993405,15.7915866407,4.19031398617,0.0,11.6012726546
 09/05  08:00:00,82.1022753431,6.29556877803,11.4733493599,0.0,23.6694662846,40.6342015617,23.7038112418,0.305303906562,0.0,23.3985073352
 09/05  09:00:00,78.9687111233,6.24736592417,13.3951069204,0.0,23.6694662846,35.6302164847,35.5356796731,0.0,18.025,17.5106796731
 09/05  10:00:00,61.5666768813,6.13662896278,13.7003731656,0.0,18.7433767983,22.9618409725,41.3331322844,0.0,18.025,23.3081322844
 09/05  11:00:00,64.005289445,6.28637917368,15.9913259838,0.0,18.7433767983,22.9618409725,35.4839853028,0.0,18.025,17.4589853028
 09/05  12:00:00,66.0136710482,6.41971521122,17.8229230445,0.0,18.5889407304,23.1597249699,35.479450129,0.0,18.025,17.454450129
 09/05  13:00:00,68.1565682824,6.54249161981,19.5965416353,0.0,18.7433767983,23.2517909448,29.6686236158,0.0,18.025,11.6436236158
 09/05  14:00:00,69.4515800079,6.63569120606,20.7983542331,0.0,18.7433767983,23.2517909448,35.4814853324,0.0,18.025,17.4564853324
 09/05  15:00:00,69.7417837669,6.71400101573,21.3001979695,0.0,18.7433767983,22.9618409725,35.4806074345,0.0,18.025,17.4556074345
 09/05  16:00:00,74.2659461879,6.7888980633,21.2981655499,0.0,18.7433767983,27.431320555,23.7831146838,0.0,18.025,5.75811468375
 09/05  17:00:00,86.7796109764,7.07580195308,21.3368311924,0.0,17.6635504202,40.6971502883,5.76574176694,0.0,0.0,5.76574176694
 09/05  18:00:00,93.0008478886,7.24884068308,20.8805964534,0.0,27.5259009287,37.3340067412,5.78873021352,0.0,0.0,5.78873021352
 09/05  19:00:00,98.4439199607,7.33184706655,20.1471220377,0.0,33.8341110165,33.3544677425,11.5301090705,0.0,0.0,11.5301090705
 09/05  20:00:00,110.483503547,7.46913622451,20.1272608137,0.0,36.5179666069,38.8247702939,5.79079921988,0.0155340172802,0.0,5.7752652026
 09/05  21:00:00,104.973177999,7.48977666931,20.1115753571,0.0,32.965339924,36.8579353714,5.79254163264,0.0,0.0,5.79254163264
 09/05  22:00:00,78.1527697603,7.08612631079,17.2417842496,0.0,25.6355707503,20.6438685092,11.5401665296,0.0,0.0,11.5401665296
 09/05  23:00:00,54.7643369677,6.66732768163,13.8248864064,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/05  24:00:00,47.281658608,6.44855165163,11.5866607354,0.0,11.6412384099,10.0650221343,5.75775231366,0.0,0.0,5.75775231366
 09/06  01:00:00,44.3226884276,6.32194932481,10.3149201698,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,41.5880395673,6.23015538996,9.53162260783,0.0,8.25718729233,10.0299323277,5.75390200014,0.0,0.0,5.75390200014
 09/06  03:00:00,40.9821335616,6.16987424575,8.98600007577,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  04:00:00,42.1009208967,6.12193122526,8.54618590217,0.0,8.25718729233,11.6354268332,5.75833215514,0.0,0.0,5.75833215514
 09/06  05:00:00,50.059026237,6.15031820196,8.89643637203,0.0,12.1011305571,15.3678112995,5.77118467384,0.0,0.0,5.77118467384
 09/06  06:00:00,82.7694632319,6.70606638043,13.4071699052,0.0,19.7275818095,37.2640762949,11.5662952515,0.0,0.0,11.5662952515
 09/06  07:00:00,99.8443491072,7.10522313592,17.1310457335,0.0,24.3117294858,51.2795993405,11.6018228176,0.0,0.0,11.6018228176
 09/06  08:00:00,87.1777042456,6.61992283252,16.2244127802,0.0,23.6694662846,40.6342015617,23.3983827318,0.0,0.0,23.3983827318
 09/06  09:00:00,84.8316068737,6.59881653941,18.9065455268,0.0,23.6694662846,35.6302164847,35.5354488404,0.0,18.025,17.5104488404
 09/06  10:00:00,66.6345027068,6.3915259025,18.513296648,0.0,18.7433767983,22.9618409725,41.3350399772,0.0,18.025,23.3100399772
 09/06  11:00:00,67.6499149541,6.43121915748,19.4911076038,0.0,18.7433767983,22.9618409725,35.4834143014,0.0,18.025,17.4584143014
 09/06  12:00:00,69.6748086748,6.50375613752,21.4000159428,0.0,18.5889407304,23.1597249699,29.6688676163,0.0,18.025,11.6438676163
 09/06  13:00:00,71.5414855479,6.58464895316,22.939298186,0.0,18.7433767983,23.2517909448,35.481880832,0.0,18.025,17.456880832
 09/06  14:00:00,72.4612676283,6.63158802114,23.8121411911,0.0,18.7433767983,23.2517909448,35.481059943,0.0,18.025,17.456059943
 09/06  15:00:00,71.9331647644,6.67209984208,23.5334762436,0.0,18.7433767983,22.9618409725,35.4802437978,0.0,18.025,17.4552437978
 09/06  16:00:00,76.9248765053,6.77365406516,23.972336013,0.0,18.7433767983,27.431320555,23.7830916735,0.0,18.025,5.75809167355
 09/06  17:00:00,89.8431771012,7.09042722692,24.3857672504,0.0,17.6635504202,40.6971502883,5.76693689169,0.0,0.0,5.76693689169
 09/06  18:00:00,96.6929650491,7.31032272258,24.5112222884,0.0,27.5259009287,37.3340067412,5.78862040354,0.0,0.0,5.78862040354
 09/06  19:00:00,102.319755411,7.35158972497,22.1192074031,0.0,33.8341110165,33.3544677425,5.77587826076,0.0,0.0,5.77587826076
 09/06  20:00:00,111.624331119,7.46669885581,21.2705177185,0.0,36.5179666069,38.8247702939,11.564799019,0.0338747397413,0.0,11.5309242792
 09/06  21:00:00,104.780110183,7.41996128512,19.9883111651,0.0,32.965339924,36.8579353714,5.79351040994,0.0,0.0,5.79351040994
 09/06  22:00:00,76.6306264859,6.93924184011,15.8665167307,0.0,25.6355707503,20.6438685092,11.5402248805,0.0,0.0,11.5402248805
 09/06  23:00:00,53.498737686,6.53851734032,12.6880929544,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,46.5438050724,6.3575897408,10.9397644722,0.0,11.6412384099,10.0650221343,5.77849312944,0.020151875808,0.0,5.75834125363
 09/07  01:00:00,43.7756838915,6.24518048844,9.84468245525,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/07  02:00:00,40.8009510266,6.13961938269,8.83506608814,0.0,8.25718729233,10.0299323277,6.01060566957,0.256814565409,0.0,5.75379110416
 09/07  03:00:00,40.155576229,6.07901895534,8.25029572176,0.0,8.25718729233,10.0299323277,0.348032012385,0.328032012385,0.0,0.02
 09/07  04:00:00,41.4963183055,6.04629026806,8.01721957877,0.0,8.25718729233,11.6354268332,5.9778071507,0.219466483775,0.0,5.75834066693
 09/07  05:00:00,49.8024074752,6.09604528116,8.69408351745,0.0,12.1011305571,15.3678112995,5.77153530188,0.0,0.0,5.77153530188
 09/07  06:00:00,82.8652198486,6.67883631745,13.5301453319,0.0,19.7275818095,37.2640762949,11.5668112445,0.0,0.0,11.5668112445
 09/07  07:00:00,100.349024065,7.10244075162,17.6384864477,0.0,24.3117294858,51.2795993405,11.6019855058,0.0,0.0,11.6019855058
 09/07  08:00:00,89.1200545247,6.65279154431,18.1338834515,0.0,23.6694662846,40.6342015617,23.3990146077,0.0,0.0,23.3990146077
 09/07  09:00:00,87.3727339447,6.64932051894,21.3971611368,0.0,23.6694662846,35.6302164847,35.5371296781,0.0,18.025,17.5121296781
 09/07  10:00:00,68.5824497918,6.44285156348,20.4099122013,0.0,18.7433767983,22.9618409725,41.3356739108,0.0,18.025,23.3106739108
 09/07  11:00:00,70.5652529825,6.56440249978,22.2732585211,0.0,18.7433767983,22.9618409725,35.4838965641,0.0,18.025,17.4588965641
 09/07  12:00:00,72.6564954758,6.69626196348,24.1891930859,0.0,18.5889407304,23.1597249699,29.6692226674,0.0,18.025,11.6442226674
 09/07  13:00:00,74.9104350657,6.83957171215,26.0533211741,0.0,18.7433767983,23.2517909448,35.4824669557,0.0,18.025,17.4574669557
 09/07  14:00:00,76.4256602072,6.94846458863,27.4596534835,0.0,18.7433767983,23.2517909448,35.4817076638,0.0,18.025,17.4567076638
 09/07  15:00:00,76.5182375382,7.01556208326,27.7750830955,0.0,18.7433767983,22.9618409725,35.480953462,0.0,18.025,17.455953462
 09/07  16:00:00,81.3054975079,7.11578174185,28.0108253374,0.0,18.7433767983,27.431320555,23.7830615532,0.0,18.025,5.75806155322
 09/07  17:00:00,93.7950292634,7.41700382424,28.0110363551,0.0,17.6635504202,40.6971502883,5.76696869321,0.0,0.0,5.76696869321
 09/07  18:00:00,99.9843927681,7.60349467629,27.5094661602,0.0,27.5259009287,37.3340067412,5.7888586034,0.0,0.0,5.7888586034
 09/07  19:00:00,105.980765377,7.66829336979,25.4635052496,0.0,33.8341110165,33.3544677425,11.5312792357,0.0,0.0,11.5312792357
 09/07  20:00:00,114.54368684,7.76191321809,23.8946513043,0.0,36.5179666069,38.8247702939,5.77539064079,0.0,0.0,5.77539064079
 09/07  21:00:00,107.744778508,7.69887949091,22.6740496073,0.0,32.965339924,36.8579353714,5.79276789546,0.0,0.0,5.79276789546
 09/07  22:00:00,78.8719458534,7.16382431495,17.8832447141,0.0,25.6355707503,20.6438685092,11.5405653531,0.0,0.0,11.5405653531
 09/07  23:00:00,54.8887023604,6.69789033444,13.9186791606,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,47.8372317437,6.50217669357,12.0886013067,0.0,11.6412384099,10.0650221343,5.75838453497,0.0,0.0,5.75838453497
 09/08  01:00:00,44.8621319562,6.36680541963,10.8095010278,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/08  02:00:00,41.4883068301,6.22859055866,9.43344911134,0.0,8.25718729233,10.0299323277,5.86070857153,0.106676264657,0.0,5.75403230687
 09/08  03:00:00,40.5150971702,6.1407588951,8.54807248209,0.0,8.25718729233,10.0299323277,0.414185264157,0.394185264157,0.0,0.02
 09/08  04:00:00,41.5767354924,6.08507642824,8.05884774828,0.0,8.25718729233,11.6354268332,6.21340257381,0.454999314963,0.0,5.75840325885
 09/08  05:00:00,49.0413477701,6.07940131209,7.94966076949,0.0,12.1011305571,15.3678112995,6.6120638344,0.840629010638,0.0,5.77143482377
 09/08  06:00:00,80.8536876142,6.56941490601,11.6280208109,0.0,19.7275818095,37.2640762949,12.6506528227,1.08358401293,0.0,11.5670688098
 09/08  07:00:00,97.7173382603,6.95547566876,15.153750506,0.0,24.3117294858,51.2795993405,11.8047141901,0.201873665732,0.0,11.6028405243
 09/08  08:00:00,86.0366226787,6.5361672285,15.1670656487,0.0,23.6694662846,40.6342015617,23.4102821634,0.00942725762596,0.0,23.4008549057
 09/08  09:00:00,85.0331680847,6.57927864969,19.1276279451,0.0,23.6694662846,35.6302164847,35.5370850935,0.0,18.025,17.5120850935
 09/08  10:00:00,67.5503250691,6.42910794302,19.3915250656,0.0,18.7433767983,22.9618409725,41.3350048808,0.0,18.025,23.3100048808
 09/08  11:00:00,69.1462314666,6.5126905163,20.9059453254,0.0,18.7433767983,22.9618409725,35.4840447865,0.0,18.025,17.4590447865
 09/08  12:00:00,70.605344192,6.57881715592,22.2554833262,0.0,18.5889407304,23.1597249699,35.4811172533,0.0,18.025,17.4561172533
 09/08  13:00:00,73.3285957535,6.71635669562,24.5946922554,0.0,18.7433767983,23.2517909448,35.2773872271,0.0,18.025,17.2523872271
 09/08  14:00:00,75.973348617,6.88239881325,27.0734037646,0.0,18.7433767983,23.2517909448,29.8723698022,0.0,18.025,11.8473698022
 09/08  15:00:00,75.4344553177,6.90417652341,26.8026828745,0.0,18.7433767983,22.9618409725,35.4827950913,0.0,18.025,17.4577950913
 09/08  16:00:00,80.0546469212,6.99007677279,26.8856766325,0.0,18.7433767983,27.431320555,23.7831737275,0.0,18.025,5.75817372747
 09/08  17:00:00,93.4071129857,7.32977759635,27.7103389453,0.0,17.6635504202,40.6971502883,5.76707097433,0.0,0.0,5.76707097433
 09/08  18:00:00,101.075134762,7.57731212791,28.6263758237,0.0,27.5259009287,37.3340067412,5.78885309245,0.0,0.0,5.78885309245
 09/08  19:00:00,106.65054674,7.63045137951,26.1711223648,0.0,33.8341110165,33.3544677425,11.5311704443,0.0,0.0,11.5311704443
 09/08  20:00:00,113.108353615,7.64004409635,22.5811779875,0.0,36.5179666069,38.8247702939,5.80511354143,0.0301786662579,0.0,5.77493487517
 09/08  21:00:00,106.566638411,7.60194936146,21.5928251794,0.0,32.965339924,36.8579353714,10.2890386331,0.0,0.0,10.2890386331
 09/08  22:00:00,78.5677493772,7.12796729032,17.6148984958,0.0,25.6355707503,20.6438685092,7.0539379072,0.0,0.0,7.0539379072
 09/08  23:00:00,55.197639666,6.70249248731,14.223006163,0.0,15.0252895274,11.7056064465,5.76285899581,0.0,0.0,5.76285899581
 09/08  24:00:00,48.6316102676,6.5395960512,12.8455601327,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/09  01:00:00,48.3006025481,6.41991567857,11.4353742666,0.0,12.8411359301,10.0650221343,5.75409188088,0.0,0.0,5.75409188088
 09/09  02:00:00,41.335058603,6.21875978723,9.29003176615,0.0,8.25718729233,10.0299323277,0.737625486247,0.717625486247,0.0,0.02
 09/09  03:00:00,40.1610511536,6.11819192575,8.21658686485,0.0,8.25718729233,10.0299323277,6.95299673018,1.19922119355,0.0,5.75377553663
 09/09  04:00:00,41.2873294024,6.06801090482,7.78650660471,0.0,8.25718729233,11.6354268332,1.18562259387,1.16562259387,0.0,0.02
 09/09  05:00:00,45.3222677111,6.03726292554,7.6939498911,0.0,8.71707943955,15.3327214929,6.74426191043,0.981521320743,0.0,5.76274058969
 09/09  06:00:00,65.3050563598,6.21362110147,9.28850050866,0.0,18.5082010057,25.6353820695,6.58650925789,0.814833216195,0.0,5.7716760417
 09/09  07:00:00,79.9555723699,6.604755917,12.8648729048,0.0,19.4083231844,41.0650158608,11.6741300913,0.106824327359,0.0,11.5673057639
 09/09  08:00:00,111.46816189,7.14994959717,19.9557368911,0.0,26.3286599382,57.9988325916,23.492974173,0.0,0.0,23.492974173
 09/09  09:00:00,99.4309882246,7.01556391259,23.206590237,0.0,26.3286599382,42.8504436482,41.4247467981,0.0,18.025,23.3997467981
 09/09  10:00:00,76.3852684288,6.79757307381,24.3726817104,0.0,21.7447113004,23.4437158914,41.3725363451,0.0,18.025,23.3475363451
 09/09  11:00:00,76.7343328587,6.93696901149,27.0439603872,0.0,19.3027497915,23.426170988,35.5131877403,0.0,18.025,17.4881877403
 09/09  12:00:00,78.4952437917,7.04024089669,28.5592961263,0.0,19.1483137236,23.7250123474,35.4837087839,0.0,18.025,17.4587087839
 09/09  13:00:00,79.995406464,7.11791267593,29.8362407781,0.0,19.3027497915,23.7161209604,35.4812112844,0.0,18.025,17.4562112844
 09/09  14:00:00,80.6837891904,7.16898841807,30.4735475536,0.0,19.3027497915,23.7161209604,35.4805832743,0.0,18.025,17.4555832743
 09/09  15:00:00,80.7953618192,7.24139029473,30.802668308,0.0,19.3027497915,23.426170988,35.4835012355,0.0,18.025,17.4585012355
 09/09  16:00:00,83.9166347732,7.20225037698,29.5117850763,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,92.03950067,7.39173045754,28.8227574811,0.0,18.2229234133,37.5968344597,5.76266431296,0.0,0.0,5.76266431296
 09/09  18:00:00,106.711305108,7.68325919442,29.2498132896,0.0,32.690315043,37.0816133363,5.76712792102,0.0,0.0,5.76712792102
 09/09  19:00:00,111.501005591,7.79060367674,28.1686442399,0.0,36.8143715336,33.066984531,5.77608017358,0.0,0.0,5.77608017358
 09/09  20:00:00,118.391181124,7.95396374693,27.7713809385,0.0,36.3493007332,38.7721355839,5.7754609749,0.0,0.0,5.7754609749
 09/09  21:00:00,115.24054821,7.91998747563,26.7725870815,0.0,36.1807251679,36.8228455648,5.77611975177,0.0,0.0,5.77611975177
 09/09  22:00:00,89.1761885664,7.4635883375,22.4850197281,0.0,31.0351095914,20.6438685092,11.5673808927,0.0,0.0,11.5673808927
 09/09  23:00:00,62.0375864333,7.01458585851,18.3489585931,0.0,17.4250845679,11.7056064465,5.77164543002,0.0,0.0,5.77164543002
 09/09  24:00:00,53.5814106746,6.82636510195,16.3086826867,0.0,12.8411359301,10.0650221343,5.75840966609,0.0,0.0,5.75840966609
 09/10  01:00:00,52.4504507295,6.71328187117,15.1724385653,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,46.5053647921,6.57106882369,13.9885953041,0.0,8.34152022915,10.0650221343,5.75390105246,0.0,0.0,5.75390105246
 09/10  03:00:00,45.7599609238,6.49563184619,13.3186368548,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,46.8923089183,6.44480085946,12.8952618271,0.0,8.34152022915,11.6705166398,5.75832922126,0.0,0.0,5.75832922126
 09/10  05:00:00,51.0044985612,6.41250415009,12.8815159756,0.0,8.80141237637,15.3678112995,5.7625497248,0.0,0.0,5.7625497248
 09/10  06:00:00,71.5018792656,6.61757854544,15.0813579116,0.0,18.5082010057,25.6353820695,5.7716702316,0.0,0.0,5.7716702316
 09/10  07:00:00,86.7902187536,7.02387619445,19.1609692306,0.0,19.4926561212,41.1001056674,5.79391246341,0.0,0.0,5.79391246341
 09/10  08:00:00,120.216120505,7.57229585797,28.2813282355,0.0,26.3286599382,57.9988325916,29.3630146794,0.0,0.0,29.3630146794
 09/10  09:00:00,106.531542441,7.36636601817,30.0757523789,0.0,26.2443270014,42.8153538416,41.4216638032,0.0,18.025,23.3966638032
 09/10  10:00:00,80.463468086,7.02604076532,28.2224084756,0.0,21.7447113004,23.4437158914,35.5400244983,0.0,18.025,17.5150244983
 09/10  11:00:00,77.9480436486,7.0614360349,28.0734853967,0.0,19.3449162599,23.4437158914,37.3160916346,0.0,18.025,19.2910916346
 09/10  12:00:00,79.2011821284,7.18098620581,29.0647717837,0.0,19.190480192,23.7425572507,33.6829751583,0.0,18.025,15.6579751583
 09/10  13:00:00,81.6371363132,7.31992491111,31.3356655442,0.0,19.260583323,23.698576057,35.4837712978,0.0,18.025,17.4587712978
 09/10  14:00:00,82.5974243049,7.39801117571,32.2178673531,0.0,19.260583323,23.698576057,35.4832030772,0.0,18.025,17.4582030772
 09/10  15:00:00,82.3288959461,7.43269908072,32.2046009598,0.0,19.260583323,23.4086260847,35.482646958,0.0,18.025,17.457646958
 09/10  16:00:00,85.0361294575,7.39910134848,30.4941335067,0.0,19.260583323,27.8781056672,23.7833460573,0.0,18.025,5.75834605731
 09/10  17:00:00,93.4853958812,7.58931607205,30.1307758724,0.0,18.1807569449,37.5792895564,5.76277731044,0.0,0.0,5.76277731044
 09/10  18:00:00,108.013575708,7.86192715249,30.4928368214,0.0,32.6059821062,37.0465235296,5.76717307886,0.0,0.0,5.76717307886
 09/10  19:00:00,111.724456616,7.89734654599,28.2853439004,0.0,36.8143715336,33.066984531,5.77593714214,0.0,0.0,5.77593714214
 09/10  20:00:00,118.333839775,8.00705875689,27.541513532,0.0,36.43363367,38.8072253906,5.77536603616,0.0,0.0,5.77536603616
 09/10  21:00:00,115.131563392,7.96378795487,26.7392184564,0.0,36.0963922311,36.7877557581,5.77621624566,0.0,0.0,5.77621624566
 09/10  22:00:00,89.6179005231,7.52709667002,22.9826287627,0.0,30.9507766546,20.6087787026,11.5672190194,0.0,0.0,11.5672190194
 09/10  23:00:00,62.7246563686,7.08020319302,18.9704035385,0.0,17.4250845679,11.7056064465,5.77173995466,0.0,0.0,5.77173995466
 09/10  24:00:00,53.793669484,6.86661876941,16.3612677729,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/11  01:00:00,48.9120455084,6.69446735563,14.5317415835,0.0,10.0992000411,10.047477231,5.75402024752,0.0,0.0,5.75402024752
 09/11  02:00:00,45.8546348889,6.57245384778,13.4559067972,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,44.9546243945,6.48718112849,12.6411630521,0.0,8.25718729233,10.0299323277,5.75408228342,0.0,0.0,5.75408228342
 09/11  04:00:00,45.7847475676,6.41549797261,11.9364279413,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,53.7173619044,6.43452599191,12.2705266408,0.0,12.1011305571,15.3678112995,5.77180067659,0.0,0.0,5.77180067659
 09/11  06:00:00,85.6987695855,6.9432087176,16.0992752876,0.0,19.7275818095,37.2640762949,11.5680572908,0.0,0.0,11.5680572908
 09/11  07:00:00,101.86356161,7.27012571037,18.9852666366,0.0,24.3117294858,51.2795993405,11.6037216415,0.0,0.0,11.6037216415
 09/11  08:00:00,90.2698302424,6.80900839896,19.1273975461,0.0,23.6694662846,40.6342015617,23.4065769821,0.0,0.0,23.4065769821
 09/11  09:00:00,89.7336981758,6.84444283591,23.5629751815,0.0,23.6694662846,35.6302164847,41.3717304984,0.0,18.025,23.3467304984
 09/11  10:00:00,72.3754147731,6.70981027415,23.9358894806,0.0,18.7433767983,22.9618409725,35.5146758551,0.0,18.025,17.4896758551
 09/11  11:00:00,74.633757048,6.85915483572,26.0469937976,0.0,18.7433767983,22.9618409725,35.4868981691,0.0,18.025,17.4618981691
 09/11  12:00:00,77.3585466925,7.03486975547,28.5526200259,0.0,18.5889407304,23.1597249699,35.4847138854,0.0,18.025,17.4597138854
 09/11  13:00:00,79.3834073439,7.16840094507,30.1974483835,0.0,18.7433767983,23.2517909448,35.4824287049,0.0,18.025,17.4574287049
 09/11  14:00:00,79.9771526891,7.22639721317,30.7331971644,0.0,18.7433767983,23.2517909448,35.4819483902,0.0,18.025,17.4569483902
 09/11  15:00:00,79.7445480202,7.27370744309,30.7432321615,0.0,18.7433767983,22.9618409725,35.4818370171,0.0,18.025,17.4568370171
 09/11  16:00:00,83.6073927638,7.31505999464,30.1134234478,0.0,18.7433767983,27.431320555,23.783394285,0.0,18.025,5.75839428503
 09/11  17:00:00,96.3438405596,7.61059659653,30.3662308564,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/11  18:00:00,102.71422751,7.79261310672,30.0501308701,0.0,27.5259009287,37.3340067412,11.5585492884,0.0,0.0,11.5585492884
 09/11  19:00:00,107.945354323,7.80567546514,27.2906832359,0.0,33.8341110165,33.3544677425,5.77554489417,0.0,0.0,5.77554489417
 09/11  20:00:00,117.912585304,7.94930760444,27.0761188541,0.0,36.5179666069,38.8247702939,5.77499533425,0.0,0.0,5.77499533425
 09/11  21:00:00,110.184188597,7.85447939608,24.957805286,0.0,32.965339924,36.8579353714,11.5680315836,0.0,0.0,11.5680315836
 09/11  22:00:00,80.9876654289,7.31729152086,19.8454629901,0.0,25.6355707503,20.6438685092,5.78052884623,0.0,0.0,5.78052884623
 09/11  23:00:00,56.2919340642,6.82263297614,15.1971438108,0.0,15.0252895274,11.7056064465,5.76294880592,0.0,0.0,5.76294880592
 09/11  24:00:00,48.7956732113,6.5950217467,12.9541770792,0.0,11.6412384099,10.0650221343,5.75851873562,0.0,0.0,5.75851873562
 09/12  01:00:00,45.0773631471,6.41217898827,10.9793503553,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/12  02:00:00,41.4859653325,6.25915101212,9.40052956696,0.0,8.25718729233,10.0299323277,5.80258607313,0.048436747017,0.0,5.75414932611
 09/12  03:00:00,40.0172968413,6.13604829745,8.05497239956,0.0,8.25718729233,10.0299323277,1.44416190071,1.42416190071,0.0,0.02
 09/12  04:00:00,40.7890819525,6.05593048185,7.30031885781,0.0,8.25718729233,11.6354268332,7.85024796918,2.09162561962,0.0,5.75862234956
 09/12  05:00:00,48.6465712275,6.07408328716,7.56017110351,0.0,12.1011305571,15.3678112995,7.72300783599,1.95114649778,0.0,5.77186133821
 09/12  06:00:00,80.7349223656,6.5791001425,11.499523385,0.0,19.7275818095,37.2640762949,13.3024794647,1.735225574,0.0,11.5672538907
 09/12  07:00:00,97.580360372,6.96791525726,15.0042575155,0.0,24.3117294858,51.2795993405,12.5305046397,0.926558392759,0.0,11.603946247
 09/12  08:00:00,85.7535876863,6.53767585559,14.8824734942,0.0,23.6694662846,40.6342015617,23.4053297839,0.0,0.0,23.4053297839
 09/12  09:00:00,84.6297578821,6.58201555244,18.7214498241,0.0,23.6694662846,35.6302164847,35.5414109579,0.0,18.025,17.5164109579
 09/12  10:00:00,67.092636043,6.44157567015,18.9213415994,0.0,18.7433767983,22.9618409725,41.3387070332,0.0,18.025,23.3137070332
 09/12  11:00:00,68.9917013679,6.5689807965,20.6951079693,0.0,18.7433767983,22.9618409725,35.4861960275,0.0,18.025,17.4611960275
 09/12  12:00:00,71.1091619723,6.71551840619,22.622582415,0.0,18.5889407304,23.1597249699,31.7915024031,0.0,18.025,13.7665024031
 09/12  13:00:00,72.7987597369,6.82582814315,23.9553687643,0.0,18.7433767983,23.2517909448,33.362345852,0.0,18.025,15.337345852
 09/12  14:00:00,73.7203172088,6.91419812824,24.7885564741,0.0,18.7433767983,23.2517909448,35.4849195811,0.0,18.025,17.4599195811
 09/12  15:00:00,74.346519379,6.99671532532,25.6221913788,0.0,18.7433767983,22.9618409725,35.4845053448,0.0,18.025,17.4595053448
 09/12  16:00:00,79.4980556633,7.08810758584,26.2310369873,0.0,18.7433767983,27.431320555,23.7833527369,0.0,18.025,5.75835273687
 09/12  17:00:00,91.8098586754,7.36198763676,26.0808482374,0.0,17.6635504202,40.6971502883,5.76738568648,0.0,0.0,5.76738568648
 09/12  18:00:00,97.9745734165,7.52592148828,25.5771556572,0.0,27.5259009287,37.3340067412,6.40647760275,0.0,0.0,6.40647760275
 09/12  19:00:00,104.362700276,7.57474720157,23.9389452288,0.0,33.8341110165,33.3544677425,10.9160341763,0.0,0.0,10.9160341763
 09/12  20:00:00,113.176921336,7.67256133199,22.6171940638,0.0,36.5179666069,38.8247702939,5.77523892522,0.0,0.0,5.77523892522
 09/12  21:00:00,106.475350571,7.62457168126,21.4788608214,0.0,32.965339924,36.8579353714,11.5678459617,0.0,0.0,11.5678459617
 09/12  22:00:00,78.0594369136,7.12005410108,17.1144611505,0.0,25.6355707503,20.6438685092,5.78086592652,0.0,0.0,5.78086592652
 09/12  23:00:00,54.1337091222,6.66111894435,13.2004252501,0.0,15.0252895274,11.7056064465,5.76305710149,0.0,0.0,5.76305710149
 09/12  24:00:00,46.6986516963,6.43922334901,11.0129580957,0.0,11.6412384099,10.0650221343,0.186574766781,0.166574766781,0.0,0.02
 09/13  01:00:00,43.4411335566,6.28580777478,9.46947983821,0.0,10.0992000411,10.047477231,6.62589291663,0.871757032749,0.0,5.75413588388
 09/13  02:00:00,40.1868771231,6.1536084001,8.20698904865,0.0,8.25718729233,10.0299323277,1.5080041464,1.4880041464,0.0,0.02
 09/13  03:00:00,39.1793251231,6.0581493534,7.2948879152,0.0,8.25718729233,10.0299323277,7.85302924243,2.0991679867,0.0,5.75386125573
 09/13  04:00:00,39.9590777709,5.97850567814,6.54774338281,0.0,8.25718729233,11.6354268332,3.28291681581,3.26291681581,0.0,0.02
 09/13  05:00:00,47.4233564915,5.96832601197,6.44270520612,0.0,12.1011305571,15.3678112995,9.75401483234,3.98200265692,0.0,5.77201217542
 09/13  06:00:00,79.1494533823,6.44578462097,10.0473511218,0.0,19.7275818095,37.2640762949,15.5354741476,3.96666373409,0.0,11.5688104136
 09/13  07:00:00,95.8478653681,6.83442619997,13.4052364859,0.0,24.3117294858,51.2795993405,13.8795002166,2.27481472569,0.0,11.6046854909
 09/13  08:00:00,84.0872072783,6.42898204214,13.324775675,0.0,23.6694662846,40.6342015617,23.4059232991,0.0,0.0,23.4059232991
 09/13  09:00:00,83.0984183978,6.47782980768,17.2942884365,0.0,23.6694662846,35.6302164847,41.3727253594,0.0,18.025,23.3477253594
 09/13  10:00:00,67.4466069067,6.38610851398,19.3307707803,0.0,18.7433767983,22.9618409725,35.516507645,0.0,18.025,17.491507645
 09/13  11:00:00,71.2982093272,6.55381674194,23.0167754017,0.0,18.7433767983,22.9618409725,35.4873235789,0.0,18.025,17.4623235789
 09/13  12:00:00,74.7627092727,6.77658458749,26.2150594194,0.0,18.5889407304,23.1597249699,35.4844023412,0.0,18.025,17.4594023412
 09/13  13:00:00,76.4796665198,6.90546143135,27.5566382205,0.0,18.7433767983,23.2517909448,35.4858245136,0.0,18.025,17.4608245136
 09/13  14:00:00,77.2933873761,6.98633288499,28.2894876036,0.0,18.7433767983,23.2517909448,35.485483466,0.0,18.025,17.460483466
 09/13  15:00:00,78.1591943182,7.08360915736,29.3479682039,0.0,18.7433767983,22.9618409725,35.4851438064,0.0,18.025,17.4601438064
 09/13  16:00:00,83.3507398243,7.2021391748,29.9696821864,0.0,18.7433767983,27.431320555,23.7834806535,0.0,18.025,5.75848065349
 09/13  17:00:00,96.2101481469,7.53049519778,30.312624922,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 09/13  18:00:00,103.110418399,7.74535435593,30.493552758,0.0,27.5259009287,37.3340067412,11.5592732473,0.0,0.0,11.5592732473
 09/13  19:00:00,109.740760583,7.81645974925,29.0752865825,0.0,33.8341110165,33.3544677425,5.77555439712,0.0,0.0,5.77555439712
 09/13  20:00:00,118.544258059,7.938514169,27.7185671368,0.0,36.5179666069,38.8247702939,5.77638359567,0.0,0.0,5.77638359567
 09/13  21:00:00,111.453556537,7.89996880159,26.1816553728,0.0,32.965339924,36.8579353714,11.5686521289,0.0,0.0,11.5686521289
 09/13  22:00:00,82.3416320322,7.37591561514,21.140784969,0.0,25.6355707503,20.6438685092,5.78065970299,0.0,0.0,5.78065970299
 09/13  23:00:00,57.6481500546,6.8919869513,16.4839939709,0.0,15.0252895274,11.7056064465,5.76313018341,0.0,0.0,5.76313018341
 09/13  24:00:00,49.944162122,6.65348734373,14.0441911611,0.0,11.6412384099,10.0650221343,5.75857604622,0.0,0.0,5.75857604622
 09/14  01:00:00,46.6078287506,6.49621564977,12.4257721857,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/14  02:00:00,43.3335731247,6.36496969458,11.1423116063,0.0,8.25718729233,10.0299323277,5.75420683292,0.0,0.0,5.75420683292
 09/14  03:00:00,42.258319504,6.27163547764,10.1604007276,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  04:00:00,42.984145337,6.19427268893,9.35703058268,0.0,8.25718729233,11.6354268332,5.7587277232,0.0,0.0,5.7587277232
 09/14  05:00:00,50.6330084115,6.19754003451,9.42313498452,0.0,12.1011305571,15.3678112995,5.77206361243,0.0,0.0,5.77206361243
 09/14  06:00:00,83.1204545947,6.73417927903,13.7299475236,0.0,19.7275818095,37.2640762949,11.5679751941,0.0,0.0,11.5679751941
 09/14  07:00:00,100.388445267,7.13670752449,17.6435127962,0.0,24.3117294858,51.2795993405,11.6049670126,0.0,0.0,11.6049670126
 09/14  08:00:00,88.8810427101,6.69210529817,17.8554729843,0.0,23.6694662846,40.6342015617,23.4051233598,0.0,0.0,23.4051233598
 09/14  09:00:00,88.8213578999,6.74837267542,22.7466725758,0.0,23.6694662846,35.6302164847,35.5413612642,0.0,18.025,17.5163612642
 09/14  10:00:00,72.1289725294,6.64245098491,23.756790373,0.0,18.7433767983,22.9618409725,41.3406423326,0.0,18.025,23.3156423326
 09/14  11:00:00,74.5315361285,6.80619160532,25.9977231744,0.0,18.7433767983,22.9618409725,35.4883438603,0.0,18.025,17.4633438603
