Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  12:00:00,77.052421396,6.98381439454,28.2975379656,0.0,18.5889407304,23.1597249699,35.4843675809,0.0,18.025,17.4593675809
 09/14  13:00:00,79.4391129684,7.13771719354,30.2838237781,0.0,18.7433767983,23.2517909448,35.4840922018,0.0,18.025,17.4590922018
 09/14  14:00:00,81.3043551165,7.2532306129,32.0335525933,0.0,18.7433767983,23.2517909448,35.4838318143,0.0,18.025,17.4588318143
 09/14  15:00:00,82.5970936375,7.37694790588,33.4925237765,0.0,18.7433767983,22.9618409725,35.4835732144,0.0,18.025,17.4585732144
 09/14  16:00:00,86.8573613531,7.44125395245,33.2371886373,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,99.02353172,7.72524728259,32.9312464203,0.0,17.6635504202,40.6971502883,5.76722201593,0.0,0.0,5.76722201593
 09/14  18:00:00,104.817625838,7.89141012209,32.054688736,0.0,27.5259009287,37.3340067412,11.5596805102,0.0,0.0,11.5596805102
 09/14  19:00:00,110.419786817,7.91322118408,29.6575385522,0.0,33.8341110165,33.3544677425,5.77595767188,0.0,0.0,5.77595767188
 09/14  20:00:00,118.703784148,8.00430247066,27.8123003824,0.0,36.5179666069,38.8247702939,5.77605738309,0.0,0.0,5.77605738309
 09/14  21:00:00,111.350242878,7.94187805023,26.0364150066,0.0,32.965339924,36.8579353714,11.5671306082,0.0,0.0,11.5671306082
 09/14  22:00:00,82.0399722831,7.39701063838,20.8180222476,0.0,25.6355707503,20.6438685092,5.7808831166,0.0,0.0,5.7808831166
 09/14  23:00:00,57.3656729423,6.89635190459,16.1971427771,0.0,15.0252895274,11.7056064465,5.7631202977,0.0,0.0,5.7631202977
 09/14  24:00:00,49.5809565677,6.64788970494,13.6865860742,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/15  01:00:00,46.0892173523,6.47686320012,11.9265028594,0.0,10.0992000411,10.047477231,5.75424386483,0.0,0.0,5.75424386483
 09/15  02:00:00,42.6683242067,6.33290129653,10.5091346599,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  03:00:00,41.5061499045,6.22886807081,9.45098732992,0.0,8.25718729233,10.0299323277,5.75417136668,0.0,0.0,5.75417136668
 09/15  04:00:00,42.1198835115,6.14067252146,8.54637038451,0.0,8.25718729233,11.6354268332,0.430150376726,0.410150376726,0.0,0.02
 09/15  05:00:00,49.5870433113,6.13224212828,8.44245840236,0.0,12.1011305571,15.3678112995,6.54758081713,0.775447650616,0.0,5.77213316652
 09/15  06:00:00,81.5732501487,6.63205080193,12.2848570653,0.0,19.7275818095,37.2640762949,12.482082462,0.912720351352,0.0,11.5693621107
 09/15  07:00:00,98.8585252403,7.03731056023,16.2129685598,0.0,24.3117294858,51.2795993405,17.4772163494,0.0792243136283,0.0,17.3979920358
 09/15  08:00:00,87.7994617721,6.62672477419,16.8392601346,0.0,23.6694662846,40.6342015617,17.5592432376,0.0,0.0,17.5592432376
 09/15  09:00:00,88.0234885082,6.6956741282,22.0014980335,0.0,23.6694662846,35.6302164847,41.3772931275,0.0,18.025,23.3522931275
 09/15  10:00:00,72.6086622848,6.6353067622,24.243613513,0.0,18.7433767983,22.9618409725,35.5158263527,0.0,18.025,17.4908263527
 09/15  11:00:00,76.8589115629,6.87783342684,28.2534514439,0.0,18.7433767983,22.9618409725,35.4882054026,0.0,18.025,17.4632054026
 09/15  12:00:00,81.0453021436,7.13798689147,32.1362395305,0.0,18.5889407304,23.1597249699,35.483930597,0.0,18.025,17.458930597
 09/15  13:00:00,83.8050003542,7.32652274459,34.4609011566,0.0,18.7433767983,23.2517909448,35.4837123375,0.0,18.025,17.4587123375
 09/15  14:00:00,84.6548894929,7.41641146546,35.2209016356,0.0,18.7433767983,23.2517909448,35.4843784511,0.0,18.025,17.4593784511
 09/15  15:00:00,84.7391832075,7.47968781735,35.5318691907,0.0,18.7433767983,22.9618409725,35.4869315803,0.0,18.025,17.4619315803
 09/15  16:00:00,88.6922221364,7.53869489014,34.9746012046,0.0,18.7433767983,27.431320555,23.7835520512,0.0,18.025,5.75855205119
 09/15  17:00:00,100.437508494,7.81002902696,34.2604377392,0.0,17.6635504202,40.6971502883,5.76755868189,0.0,0.0,5.76755868189
 09/15  18:00:00,105.905405406,7.9539383482,33.0799368939,0.0,27.5259009287,37.3340067412,5.78971136993,0.0,0.0,5.78971136993
 09/15  19:00:00,111.596430262,7.97158210801,30.7758090318,0.0,33.8341110165,33.3544677425,11.5319732016,0.0,0.0,11.5319732016
 09/15  20:00:00,120.128699749,8.06450633186,29.1769985603,0.0,36.5179666069,38.8247702939,5.77623751053,0.0,0.0,5.77623751053
 09/15  21:00:00,112.937089474,8.00977178094,27.5553591168,0.0,32.965339924,36.8579353714,5.7940727418,0.0,0.0,5.7940727418
 09/15  22:00:00,83.4784909474,7.46854800262,22.1849859878,0.0,25.6355707503,20.6438685092,11.5420801569,0.0,0.0,11.5420801569
 09/15  23:00:00,58.5399619805,6.96985002579,17.2979313766,0.0,15.0252895274,11.7056064465,5.76319023052,0.0,0.0,5.76319023052
 09/15  24:00:00,50.5738290492,6.71978732173,14.6075550574,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/16  01:00:00,50.2558621448,6.59261032241,13.2179146955,0.0,12.8411359301,10.0650221343,5.75434096672,0.0,0.0,5.75434096672
 09/16  02:00:00,43.8897665126,6.42249837314,11.6409764499,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,42.6642963059,6.31298086522,10.5250181605,0.0,8.25718729233,10.0299323277,5.75409959798,0.0,0.0,5.75409959798
 09/16  04:00:00,43.2564842158,6.22448358885,9.5991562067,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/16  05:00:00,46.8916438282,6.16121819569,9.13933000057,0.0,8.71707943955,15.3327214929,5.76331768758,0.0,0.0,5.76331768758
 09/16  06:00:00,66.4507162565,6.30793621431,10.3397880849,0.0,18.5082010057,25.6353820695,5.7717227351,0.0,0.0,5.7717227351
 09/16  07:00:00,80.7573739514,6.6644403705,13.6068905853,0.0,19.4083231844,41.0650158608,11.5690735349,0.0,0.0,11.5690735349
 09/16  08:00:00,113.420490343,7.23921724901,21.8186680262,0.0,26.3286599382,57.9988325916,23.5121136716,0.00996895823323,0.0,23.5021447134
 09/16  09:00:00,102.650231395,7.14106330297,26.3002400344,0.0,26.3286599382,42.8504436482,41.4340560834,0.0,18.025,23.4090560834
 09/16  10:00:00,79.6579229764,6.9366052488,27.5062449002,0.0,21.7447113004,23.4437158914,41.3785385465,0.0,18.025,23.3535385465
 09/16  11:00:00,80.6138778191,7.1359336418,30.7244941719,0.0,19.3027497915,23.426170988,35.5161151899,0.0,18.025,17.4911151899
 09/16  12:00:00,83.3336220542,7.33563370277,33.1022480197,0.0,19.1483137236,23.7250123474,35.4865714202,0.0,18.025,17.4615714202
 09/16  13:00:00,85.4625350518,7.47534286039,34.9459083723,0.0,19.3027497915,23.7161209604,35.4863044869,0.0,18.025,17.4613044869
 09/16  14:00:00,86.2461643092,7.55496796623,35.6499123651,0.0,19.3027497915,23.7161209604,35.4861956166,0.0,18.025,17.4611956166
 09/16  15:00:00,85.8536395723,7.58576477567,35.5165407759,0.0,19.3027497915,23.426170988,35.4860926528,0.0,18.025,17.4610926528
 09/16  16:00:00,89.3459958609,7.58424919592,34.5591099333,0.0,19.3027497915,27.8956505705,23.7836342167,0.0,18.025,5.75863421668
 09/16  17:00:00,96.6500472179,7.7423786681,33.0826212683,0.0,18.2229234133,37.5968344597,5.76306035446,0.0,0.0,5.76306035446
 09/16  18:00:00,108.947481003,7.92555398886,31.2436506563,0.0,32.690315043,37.0816133363,0.02,0.0,0.0,0.02
 09/16  19:00:00,112.049403672,7.94994628747,28.5576324469,0.0,36.8143715336,33.066984531,11.5325297004,0.0,0.0,11.5325297004
 09/16  20:00:00,118.068284618,8.0557998695,27.3465791183,0.0,36.3493007332,38.7721355839,5.77666209538,0.0,0.0,5.77666209538
 09/16  21:00:00,114.152397109,7.96111373563,25.6432473677,0.0,36.1807251679,36.8228455648,5.77656187718,0.0,0.0,5.77656187718
 09/16  22:00:00,87.6719861491,7.45921213844,20.9850929423,0.0,31.0351095914,20.6438685092,11.5689656745,0.0,0.0,11.5689656745
 09/16  23:00:00,60.1932872419,6.95787841508,16.5613088155,0.0,17.4250845679,11.7056064465,5.7722836273,0.0,0.0,5.7722836273
 09/16  24:00:00,51.5394984154,6.73575092505,14.3573598567,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 09/17  01:00:00,49.7764321673,6.57309390156,12.6385750503,0.0,12.925468867,10.100111941,5.75431010854,0.0,0.0,5.75431010854
 09/17  02:00:00,43.3079704401,6.39350027435,10.9687521227,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,42.0298619782,6.27924322983,9.80489353475,0.0,8.34152022915,10.0650221343,5.99393245365,0.239850766051,0.0,5.7540816876
 09/17  04:00:00,43.0877557032,6.21950719732,9.31597573213,0.0,8.34152022915,11.6705166398,0.226086055943,0.206086055943,0.0,0.02
 09/17  05:00:00,46.7866579202,6.16206862117,8.91406763759,0.0,8.80141237637,15.3678112995,6.19007883486,0.426721488431,0.0,5.76335734643
 09/17  06:00:00,66.2134364318,6.30810149714,10.102335002,0.0,18.5082010057,25.6353820695,6.50407818053,0.732029750108,0.0,5.77204843043
 09/17  07:00:00,81.7212484213,6.73505977183,14.380706986,0.0,19.4926561212,41.1001056674,11.569887772,0.0,0.0,11.569887772
 09/17  08:00:00,114.733436552,7.34227925945,23.0285302058,0.0,26.3286599382,57.9988325916,29.3742466131,0.0,0.0,29.3742466131
 09/17  09:00:00,104.458594934,7.26883746871,28.1002367959,0.0,26.2443270014,42.8153538416,41.4280713121,0.0,18.025,23.4030713121
 09/17  10:00:00,80.309208351,7.01024842937,28.0838795863,0.0,21.7447113004,23.4437158914,35.5458751978,0.0,18.025,17.5208751978
 09/17  11:00:00,80.3591530499,7.11215360912,30.4338293363,0.0,19.3449162599,23.4437158914,35.5163601176,0.0,18.025,17.4913601176
 09/17  12:00:00,82.7669960695,7.25723920867,32.5543009269,0.0,19.190480192,23.7425572507,35.4873337403,0.0,18.025,17.4623337403
 09/17  13:00:00,84.2241398657,7.39293246486,33.8496297786,0.0,19.260583323,23.698576057,35.4871578225,0.0,18.025,17.4621578225
 09/17  14:00:00,84.2929072451,7.40739556609,33.9039341626,0.0,19.260583323,23.698576057,35.4871255737,0.0,18.025,17.4621255737
 09/17  15:00:00,84.3937042647,7.46568486353,34.2363918645,0.0,19.260583323,23.4086260847,35.4871034356,0.0,18.025,17.4621034356
 09/17  16:00:00,87.0110878666,7.41826371901,32.4498972697,0.0,19.260583323,27.8781056672,23.783665851,0.0,18.025,5.75866585105
 09/17  17:00:00,93.0272425386,7.5177744124,29.7441210473,0.0,18.1807569449,37.5792895564,5.76254760686,0.0,0.0,5.76254760686
 09/17  18:00:00,106.484619307,7.75370531546,29.072050192,0.0,32.6059821062,37.0465235296,5.76772439478,0.0,0.0,5.76772439478
 09/17  19:00:00,114.966671336,7.90459028008,29.6362483643,0.0,36.8143715336,33.066984531,5.77662358974,0.0,0.0,5.77662358974
 09/17  20:00:00,121.034228041,8.0877446549,30.1611481923,0.0,36.43363367,38.8072253906,5.77678528404,0.0,0.0,5.77678528404
 09/17  21:00:00,118.131977866,8.06944799039,29.6339062771,0.0,36.0963922311,36.7877557581,5.77632876124,0.0,0.0,5.77632876124
 09/17  22:00:00,93.1868975453,7.65960099103,26.4190228997,0.0,30.9507766546,20.6087787026,11.5699609797,0.0,0.0,11.5699609797
 09/17  23:00:00,66.0773052704,7.20937751637,22.1938198015,0.0,17.4250845679,11.7056064465,5.77237596682,0.0,0.0,5.77237596682
 09/17  24:00:00,58.0445274626,7.03905869888,20.4396460228,0.0,12.925468867,10.100111941,5.75888580824,0.0,0.0,5.75888580824
 09/18  01:00:00,54.1903198054,6.91526647611,19.5891971591,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/18  02:00:00,49.9691206783,6.77361929084,17.3691949953,0.0,8.25718729233,10.0299323277,5.75422324079,0.0,0.0,5.75422324079
 09/18  03:00:00,48.6166993399,6.69601565335,16.0943844724,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  04:00:00,50.2601852542,6.67092489266,16.1563982788,0.0,8.25718729233,11.6354268332,5.75893012153,0.0,0.0,5.75893012153
 09/18  05:00:00,59.0450386821,6.72172604085,17.3109438162,0.0,12.1011305571,15.3678112995,5.77236082978,0.0,0.0,5.77236082978
 09/18  06:00:00,92.8154440709,7.33454267374,22.8245142175,0.0,19.7275818095,37.2640762949,11.56876773,0.0,0.0,11.56876773
 09/18  07:00:00,110.808266748,7.75905558089,27.4409045356,0.0,24.3117294858,51.2795993405,11.6064190174,0.0,0.0,11.6064190174
 09/18  08:00:00,98.9691854416,7.2172795269,27.418387342,0.0,23.6694662846,40.6342015617,23.4097411811,0.0,0.0,23.4097411811
 09/18  09:00:00,93.8683697308,7.10630280044,27.4357142337,0.0,23.6694662846,35.6302164847,35.5436300138,0.0,18.025,17.5186300138
 09/18  10:00:00,71.3551340583,6.7141875507,22.911186082,0.0,18.7433767983,22.9618409725,41.3435065751,0.0,18.025,23.3185065751
 09/18  11:00:00,70.7094181297,6.67627044753,22.3055077363,0.0,18.7433767983,22.9618409725,35.4900375081,0.0,18.025,17.4650375081
 09/18  12:00:00,71.0251688936,6.68963445316,22.564446772,0.0,18.5889407304,23.1597249699,35.4881474744,0.0,18.025,17.4631474744
 09/18  13:00:00,71.041073783,6.67508271318,22.3484001878,0.0,18.7433767983,23.2517909448,35.4881948401,0.0,18.025,17.4631948401
 09/18  14:00:00,69.9297893608,6.63376432261,21.2784342472,0.0,18.7433767983,23.2517909448,35.4882548916,0.0,18.025,17.4632548916
 09/18  15:00:00,68.4657291661,6.62556285305,20.1125254996,0.0,18.7433767983,22.9618409725,35.4883158074,0.0,18.025,17.4633158074
 09/18  16:00:00,71.7896707605,6.63091354677,18.9798171335,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/18  17:00:00,83.4058630535,6.86213025764,18.1766636528,0.0,17.6635504202,40.6971502883,5.76779908481,0.0,0.0,5.76779908481
 09/18  18:00:00,89.8640305491,7.02184843232,17.9705980433,0.0,27.5259009287,37.3340067412,11.5606015718,0.0,0.0,11.5606015718
 09/18  19:00:00,99.330147254,7.07923244295,17.5178492633,0.0,33.8341110165,33.3544677425,5.85616742081,0.0794192498414,0.0,5.77674817097
 09/18  20:00:00,107.6818958,7.21764100947,17.5770319199,0.0,36.5179666069,38.8247702939,6.6767936937,0.900575268372,0.0,5.77621842533
 09/18  21:00:00,101.824105621,7.22054525695,17.2315499783,0.0,32.965339924,36.8579353714,12.9369980739,1.36682698571,0.0,11.5701710882
 09/18  22:00:00,74.2343923151,6.76830122972,13.6411053644,0.0,25.6355707503,20.6438685092,7.51467822574,1.73340133041,0.0,5.78127689532
 09/18  23:00:00,50.9194134107,6.35882784148,10.2883836391,0.0,15.0252895274,11.7056064465,7.8013133015,2.0378972389,0.0,5.7634160626
 09/18  24:00:00,43.9945969229,6.17769844683,8.57039036047,0.0,11.6412384099,10.0650221343,8.1452803356,2.38637131038,0.0,5.75890902522
 09/19  01:00:00,41.2691514146,6.06669060021,7.51660069623,0.0,10.0992000411,10.047477231,2.66296577046,2.64296577046,0.0,0.02
 09/19  02:00:00,38.5062805238,5.97440650084,6.70556336066,0.0,8.25718729233,10.0299323277,8.56081170938,2.80642402155,0.0,5.75438768783
 09/19  03:00:00,37.8411863961,5.90885392237,6.10602957577,0.0,8.25718729233,10.0299323277,3.02441687806,3.00441687806,0.0,0.02
 09/19  04:00:00,38.936541768,5.85714194197,5.6465324415,0.0,8.25718729233,11.6354268332,9.00066474188,3.24190081355,0.0,5.75876392834
 09/19  05:00:00,46.7728013321,5.87883992591,5.88158322784,0.0,12.1011305571,15.3678112995,8.17995786081,2.4073509939,0.0,5.77260686691
 09/19  06:00:00,80.7621858674,6.39279342316,9.82898848627,0.0,19.7275818095,37.2640762949,13.6106749823,2.04123676648,0.0,11.5694382158
 09/19  07:00:00,95.2639873775,6.75731059373,12.8983497512,0.0,24.3117294858,51.2795993405,13.0767609012,1.46950257534,0.0,11.6072583259
 09/19  08:00:00,83.23218035,6.33694394344,12.5617045812,0.0,23.6694662846,40.6342015617,23.4118564129,0.0,0.0,23.4118564129
 09/19  09:00:00,80.8010725978,6.34655795586,15.1281507557,0.0,23.6694662846,35.6302164847,35.5446176791,0.0,18.025,17.5196176791
 09/19  10:00:00,63.3140526075,6.22768705396,15.3565977814,0.0,18.7433767983,22.9618409725,41.3453635131,0.0,18.025,23.3203635131
 09/19  11:00:00,65.7102000923,6.3839468525,17.5986079599,0.0,18.7433767983,22.9618409725,35.4907819358,0.0,18.025,17.4657819358
 09/19  12:00:00,67.830955435,6.53313320201,19.5267297332,0.0,18.5889407304,23.1597249699,35.4880633409,0.0,18.025,17.4630633409
 09/19  13:00:00,71.4094890856,6.7184656732,22.6734275972,0.0,18.7433767983,23.2517909448,35.4863850156,0.0,18.025,17.4613850156
 09/19  14:00:00,72.7699466708,6.82123180177,23.9311190925,0.0,18.7433767983,23.2517909448,35.4865395093,0.0,18.025,17.4615395093
 09/19  15:00:00,71.9303406903,6.83661262495,23.3660822563,0.0,18.7433767983,22.9618409725,35.4866944807,0.0,18.025,17.4616944807
 09/19  16:00:00,75.9952723147,6.87568015107,22.9406450441,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,87.5087532149,7.10635413182,22.0353231171,0.0,17.6635504202,40.6971502883,5.76734968011,0.0,0.0,5.76734968011
 09/19  18:00:00,92.1640613142,7.208040836,20.0844231794,0.0,27.5259009287,37.3340067412,11.5608181003,0.0,0.0,11.5608181003
 09/19  19:00:00,99.6264104546,7.18539331707,17.7079418747,0.0,33.8341110165,33.3544677425,5.80789695034,0.0312105310048,0.0,5.77668641933
 09/19  20:00:00,107.370196842,7.27018528168,17.2127755553,0.0,36.5179666069,38.8247702939,5.8688885499,0.0920223906263,0.0,5.77686615927
 09/19  21:00:00,101.514860703,7.26139055172,16.8814462486,0.0,32.965339924,36.8579353714,11.848652242,0.278143988719,0.0,11.5705082533
 09/19  22:00:00,74.043419818,6.80572256133,13.4126967408,0.0,25.6355707503,20.6438685092,6.79056779162,1.00911047211,0.0,5.78145731952
 09/19  23:00:00,50.4481710741,6.36308050351,9.81288422904,0.0,15.0252895274,11.7056064465,7.91108864179,2.14764602611,0.0,5.76344261568
 09/19  24:00:00,43.1237628214,6.14006143482,7.73718785526,0.0,11.6412384099,10.0650221343,9.96908181872,4.21031385087,0.0,5.75876796786
 09/20  01:00:00,40.009953064,5.9908056676,6.33328258263,0.0,10.0992000411,10.047477231,6.23369771193,6.21369771193,0.0,0.02
 09/20  02:00:00,36.9466894168,5.87013475305,5.25024012749,0.0,8.25718729233,10.0299323277,13.127849836,7.37335997287,0.0,5.75448986309
 09/20  03:00:00,36.0619573378,5.77864424285,4.45700628586,0.0,8.25718729233,10.0299323277,8.51239405853,8.49239405853,0.0,0.02
 09/20  04:00:00,37.1738512676,5.71843920874,4.02254055834,0.0,8.25718729233,11.6354268332,14.4206610809,8.6619490503,0.0,5.75871203065
 09/20  05:00:00,44.979611436,5.73219453381,4.23502934549,0.0,12.1011305571,15.3678112995,13.1413208016,7.36870521041,0.0,5.77261559117
 09/20  06:00:00,78.5309152407,6.19798578539,7.79250551106,0.0,19.7275818095,37.2640762949,18.3740882049,6.80488351028,0.0,11.5692046946
 09/20  07:00:00,93.3181964385,6.5876871381,11.1221641779,0.0,24.3117294858,51.2795993405,15.734858132,4.12712674996,0.0,11.607731382
 09/20  08:00:00,81.8925358442,6.23225050778,11.3267394224,0.0,23.6694662846,40.6342015617,23.4149827606,0.0,0.0,23.4149827606
 09/20  09:00:00,81.269237953,6.32299904015,15.6198668499,0.0,23.6694662846,35.6302164847,41.3794542152,0.0,18.025,23.3544542152
 09/20  10:00:00,64.1959242263,6.20832595841,16.2578206318,0.0,18.7433767983,22.9618409725,35.5203262874,0.0,18.025,17.4953262874
 09/20  11:00:00,64.8207603282,6.25209563702,16.8410139006,0.0,18.7433767983,22.9618409725,35.4904794186,0.0,18.025,17.4654794186
 09/20  12:00:00,65.8683072034,6.33348107613,17.7637277889,0.0,18.5889407304,23.1597249699,35.4912621349,0.0,18.025,17.4662621349
 09/20  13:00:00,67.1638787808,6.41912004703,18.7271578076,0.0,18.7433767983,23.2517909448,35.4896629231,0.0,18.025,17.4646629231
 09/20  14:00:00,67.8525811699,6.48574196574,19.3492381438,0.0,18.7433767983,23.2517909448,35.4877627038,0.0,18.025,17.4627627038
 09/20  15:00:00,68.6745920304,6.57401642367,20.3729246434,0.0,18.7433767983,22.9618409725,35.4865165149,0.0,18.025,17.4615165149
 09/20  16:00:00,72.9658679773,6.63655834536,20.1503549073,0.0,18.7433767983,27.431320555,23.7838450124,0.0,18.025,5.75884501239
 09/20  17:00:00,84.2283385923,6.85504742294,19.0062095067,0.0,17.6635504202,40.6971502883,5.76802154305,0.0,0.0,5.76802154305
 09/20  18:00:00,90.2120552774,7.01143969237,18.3290107568,0.0,27.5259009287,37.3340067412,5.79068958098,0.0,0.0,5.79068958098
 09/20  19:00:00,99.400691845,7.08439742987,17.5832063612,0.0,33.8341110165,33.3544677425,5.77711086359,0.0,0.0,5.77711086359
 09/20  20:00:00,107.949850958,7.23550141382,17.8271006769,0.0,36.5179666069,38.8247702939,11.5485284404,0.0157223969541,0.0,11.5328060435
 09/20  21:00:00,102.122959711,7.24459587052,17.5063273516,0.0,32.965339924,36.8579353714,5.79540232655,0.0,0.0,5.79540232655
 09/20  22:00:00,74.6807758043,6.81245090316,14.0433082499,0.0,25.6355707503,20.6438685092,11.5434698196,0.0,0.0,11.5434698196
 09/20  23:00:00,51.5279058301,6.41448628,10.8412083165,0.0,15.0252895274,11.7056064465,0.11244470945,0.0924447094505,0.0,0.02
 09/20  24:00:00,44.6478591638,6.23895631691,9.16238788463,0.0,11.6412384099,10.0650221343,6.36202666483,0.602970161091,0.0,5.75905650374
 09/21  01:00:00,41.8992262864,6.12707610248,8.08627537922,0.0,10.0992000411,10.047477231,6.67928881003,0.924757125264,0.0,5.75453168477
 09/21  02:00:00,39.0679518775,6.03071014943,7.21092888649,0.0,8.25718729233,10.0299323277,1.20281215271,1.18281215271,0.0,0.02
 09/21  03:00:00,38.4160612531,5.9678543321,6.62189095993,0.0,8.25718729233,10.0299323277,7.18815339542,1.43407858749,0.0,5.75407480793
 09/21  04:00:00,39.5655617043,5.92058285676,6.21210691937,0.0,8.25718729233,11.6354268332,1.7096071123,1.6896071123,0.0,0.02
 09/21  05:00:00,47.3840535202,5.94089199256,6.43076466467,0.0,12.1011305571,15.3678112995,7.56079546291,1.7880157869,0.0,5.77277967601
 09/21  06:00:00,81.2917796887,6.44570115582,10.3056365304,0.0,19.7275818095,37.2640762949,13.451584507,1.88035654454,0.0,11.5712279624
 09/21  07:00:00,95.924954396,6.82084765966,13.4957399382,0.0,24.3117294858,51.2795993405,13.028529095,1.42031224434,0.0,11.6082168507
 09/21  08:00:00,83.5221043785,6.37115810865,12.8173856694,0.0,23.6694662846,40.6342015617,23.415641182,0.0,0.0,23.415641182
 09/21  09:00:00,80.466439939,6.33325192433,14.8068091676,0.0,23.6694662846,35.6302164847,41.3812660425,0.0,18.025,23.3562660425
 09/21  10:00:00,62.0423162557,6.1309047062,14.1816237418,0.0,18.7433767983,22.9618409725,35.5202638689,0.0,18.025,17.4952638689
 09/21  11:00:00,62.3963162601,6.14308888354,14.5255706679,0.0,18.7433767983,22.9618409725,35.4938307321,0.0,18.025,17.4688307321
 09/21  12:00:00,62.987783558,6.15781666644,15.0588613307,0.0,18.5889407304,23.1597249699,35.4870212076,0.0,18.025,17.4620212076
 09/21  13:00:00,63.54473339,6.19727490771,15.3298525145,0.0,18.7433767983,23.2517909448,35.4873411014,0.0,18.025,17.4623411014
 09/21  14:00:00,63.724520659,6.22086926757,15.4860456804,0.0,18.7433767983,23.2517909448,35.4876472259,0.0,18.025,17.4626472259
 09/21  15:00:00,63.6830853295,6.2590234198,15.6964059091,0.0,18.7433767983,22.9618409725,35.488013224,0.0,18.025,17.463013224
 09/21  16:00:00,67.8101086078,6.30983130111,15.3213201819,0.0,18.7433767983,27.431320555,23.7839003992,0.0,18.025,5.75890039921
 09/21  17:00:00,76.4682442135,6.40077886723,11.7003751334,0.0,17.6635504202,40.6971502883,6.67182705554,0.903796888109,0.0,5.76803016743
 09/21  18:00:00,84.608281401,6.61843338805,13.1182265427,0.0,27.5259009287,37.3340067412,9.94062662427,0.906934047317,0.0,9.03369257695
 09/21  19:00:00,96.5196974998,6.82626159602,14.9603362021,0.0,33.8341110165,33.3544677425,8.67177573659,0.374466776184,0.0,8.2973089604
 09/21  20:00:00,105.441776558,7.00136227551,15.5531582923,0.0,36.5179666069,38.8247702939,7.38541651401,1.60900056058,0.0,5.77641595343
 09/21  21:00:00,99.7400618862,7.01877023237,15.3492337557,0.0,32.965339924,36.8579353714,13.6737894347,2.1032259622,0.0,11.5705634725
 09/21  22:00:00,72.2463962601,6.57225393176,11.8491199667,0.0,25.6355707503,20.6438685092,8.47239162867,2.69045539032,0.0,5.78193623835
 09/21  23:00:00,49.0102542132,6.16979118096,8.56823933433,0.0,15.0252895274,11.7056064465,9.46534508097,3.70177034191,0.0,5.76357473905
 09/21  24:00:00,42.1798807637,6.00078770985,6.93257546438,0.0,11.6412384099,10.0650221343,4.80709201238,4.78709201238,0.0,0.02
 09/22  01:00:00,39.4632446031,5.89497264812,5.88239326289,0.0,10.0992000411,10.047477231,11.1624112316,5.40886020009,0.0,5.75355103155
 09/22  02:00:00,36.7015924126,5.80423128119,5.07104444471,0.0,8.25718729233,10.0299323277,5.755042271,5.735042271,0.0,0.02
 09/22  03:00:00,36.0903029391,5.74351637366,4.52046472836,0.0,8.25718729233,10.0299323277,11.8605049164,6.10615560884,0.0,5.75434930753
 09/22  04:00:00,37.2406221656,5.69685995211,4.11088307934,0.0,8.25718729233,11.6354268332,6.60949442452,6.58949442452,0.0,0.02
 09/22  05:00:00,45.1016779261,5.71962927511,4.36964130561,0.0,12.1011305571,15.3678112995,17.5097177464,5.98429481454,0.0,11.5254229319
 09/22  06:00:00,78.9303391821,6.21838891023,8.17149763224,0.0,19.7275818095,37.2640762949,11.8367677511,6.0410429403,0.0,5.79572481076
 09/22  07:00:00,93.1625323626,6.56898838745,10.9851481868,0.0,24.3117294858,51.2795993405,22.9574906895,5.55632268284,0.0,17.4011680067
 09/22  08:00:00,80.1048463572,6.10223631571,9.6690351603,0.0,23.6694662846,40.6342015617,24.5024729768,1.08510249166,0.0,23.4173704851
 09/22  09:00:00,78.0383543749,6.1183277576,12.5936350271,0.0,23.6694662846,35.6302164847,35.5511622422,0.00242601626231,18.025,17.5237362259
 09/22  10:00:00,59.7809032227,5.93609523151,12.1150131465,0.0,18.7433767983,22.9618409725,41.3481050365,0.0,18.025,23.3231050365
 09/22  11:00:00,60.3721517025,5.97591774189,12.6685728666,0.0,18.7433767983,22.9618409725,35.4915444061,0.0,18.025,17.4665444061
 09/22  12:00:00,61.6871456396,6.01653514994,13.899502444,0.0,18.5889407304,23.1597249699,35.4899857578,0.0,18.025,17.4649857578
 09/22  13:00:00,61.0986360073,6.00548703045,13.0755378471,0.0,18.7433767983,23.2517909448,35.4904048702,0.0,18.025,17.4654048702
 09/22  14:00:00,61.8858406638,6.04555360531,13.8226755782,0.0,18.7433767983,23.2517909448,35.4908001974,0.0,18.025,17.4658001974
 09/22  15:00:00,62.4384648485,6.10980096059,14.6010026921,0.0,18.7433767983,22.9618409725,35.4909436703,0.0,18.025,17.4659436703
 09/22  16:00:00,66.4661093907,6.14480663086,14.1423399524,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,78.9217489654,6.43038878995,14.1242586697,0.0,17.6635504202,40.6971502883,5.76807687004,0.0,0.0,5.76807687004
 09/22  18:00:00,84.7326653121,6.55660786606,13.3044137382,0.0,27.5259009287,37.3340067412,11.7063978343,0.145330836619,0.0,11.5610669977
 09/22  19:00:00,94.1437320897,6.62129800706,12.7893257616,0.0,33.8341110165,33.3544677425,7.41698669444,1.6408071587,0.0,5.77617953574
 09/22  20:00:00,102.992557073,6.78786775662,13.3174211928,0.0,36.5179666069,38.8247702939,9.81596108899,4.03881818347,0.0,5.77714290552
 09/22  21:00:00,97.4426719901,6.81831543422,13.2522833656,0.0,32.965339924,36.8579353714,16.4720906716,4.90053849291,0.0,11.5715521787
 09/22  22:00:00,70.2446282814,6.39070441079,10.0288858221,0.0,25.6355707503,20.6438685092,11.3134430036,5.53153426486,0.0,5.78190873874
 09/22  23:00:00,47.1105977844,5.99615767473,6.84221367163,0.0,15.0252895274,11.7056064465,12.6236595724,6.86021757408,0.0,5.76344199835
 09/22  24:00:00,40.623254051,5.8516703384,5.52505402841,0.0,11.6412384099,10.0650221343,12.764298735,7.0052143578,0.0,5.75908437725
 09/23  01:00:00,41.0296233485,5.78129297138,4.8029716545,0.0,12.8411359301,10.0650221343,7.51355876586,7.49355876586,0.0,0.02
 09/23  02:00:00,35.6403793718,5.69191054891,4.12214242699,0.0,8.25718729233,10.0299323277,12.3075267752,6.55299848375,0.0,5.75452829146
 09/23  03:00:00,35.1651004223,5.6532448205,3.68553573459,0.0,8.25718729233,10.0299323277,7.33355389787,7.31355389787,0.0,0.02
 09/23  04:00:00,36.6762294201,5.63797540556,3.60536628762,0.0,8.25718729233,11.6354268332,12.619711729,6.86059942014,0.0,5.75911230884
 09/23  05:00:00,40.8737148949,5.62808097499,3.65449154583,0.0,8.71707943955,15.3327214929,11.8463731649,6.0825799199,0.0,5.76379324501
 09/23  06:00:00,62.1910205931,5.74159214503,4.76237030828,0.0,18.5082010057,25.6353820695,10.9509703507,5.17800093488,0.0,5.77296941582
 09/23  07:00:00,74.132834172,6.06421745111,7.582463884,0.0,19.4083231844,41.0650158608,15.0473259936,3.47539401419,0.0,11.5719319794
 09/23  08:00:00,104.961234589,6.61737853472,13.9811016306,0.0,26.3286599382,57.9988325916,23.5118116387,0.0,0.0,23.5118116387
 09/23  09:00:00,91.8101184861,6.50231388107,16.0987782838,0.0,26.3286599382,42.8504436482,41.4422955165,0.0,18.025,23.4172955165
 09/23  10:00:00,66.8475493544,6.23541513119,15.3969857092,0.0,21.7447113004,23.4437158914,41.3871162738,0.0,18.025,23.3621162738
 09/23  11:00:00,66.7103660563,6.36766228045,17.5891990305,0.0,19.3027497915,23.426170988,35.5220243661,0.0,18.025,17.4970243661
 09/23  12:00:00,69.3050531584,6.51755907094,19.8917176775,0.0,19.1483137236,23.7250123474,35.4887222155,0.0,18.025,17.4637222155
 09/23  13:00:00,72.4377991224,6.67655762883,22.7199221261,0.0,19.3027497915,23.7161209604,35.4890631178,0.0,18.025,17.4640631178
 09/23  14:00:00,74.4665590877,6.82538554326,24.5998540919,0.0,19.3027497915,23.7161209604,35.4895732133,0.0,18.025,17.4645732133
 09/23  15:00:00,74.4905679091,6.86116958784,24.878028747,0.0,19.3027497915,23.426170988,35.4900896829,0.0,18.025,17.4650896829
 09/23  16:00:00,78.6520672418,6.88849263631,24.560903643,0.0,19.3027497915,27.8956505705,23.7839044332,0.0,18.025,5.75890443317
 09/23  17:00:00,87.498559914,7.10691068072,24.5665504624,0.0,18.2229234133,37.5968344597,5.76247591612,0.0,0.0,5.76247591612
 09/23  18:00:00,99.4952137505,7.29087129799,22.4260069767,0.0,32.690315043,37.0816133363,5.7683152506,0.0,0.0,5.7683152506
 09/23  19:00:00,104.622205624,7.31912350891,19.8771852722,0.0,36.8143715336,33.066984531,5.77747129251,0.0,0.0,5.77747129251
 09/23  20:00:00,110.301256895,7.45671714359,20.1785620917,0.0,36.3493007332,38.7721355839,5.77631535914,0.0,0.0,5.77631535914
 09/23  21:00:00,107.361391557,7.40815304415,19.4051259786,0.0,36.1807251679,36.8228455648,5.77733725512,0.0,0.0,5.77733725512
 09/23  22:00:00,81.941144105,6.97358021237,15.7397711931,0.0,31.0351095914,20.6438685092,11.5718379727,0.0,0.0,11.5718379727
 09/23  23:00:00,55.5423372483,6.54939360494,12.3187783933,0.0,17.4250845679,11.7056064465,5.77282907778,0.0,0.0,5.77282907778
 09/23  24:00:00,47.3808515735,6.37175033972,10.5626683343,0.0,12.8411359301,10.0650221343,5.95465726034,0.195708920745,0.0,5.75894833959
 09/24  01:00:00,46.3116438502,6.2627693405,9.48408943782,0.0,12.925468867,10.100111941,0.442669458731,0.422669458731,0.0,0.02
 09/24  02:00:00,40.4362879897,6.12997072321,8.36056333732,0.0,8.34152022915,10.0650221343,6.26055154047,0.505880115553,0.0,5.75467142492
 09/24  03:00:00,39.684019629,6.05647249153,7.68180069145,0.0,8.34152022915,10.0650221343,0.701320318156,0.681320318156,0.0,0.02
 09/24  04:00:00,40.7490816949,6.00374055474,7.19302475358,0.0,8.34152022915,11.6705166398,6.65151025909,0.892505480454,0.0,5.75900477864
 09/24  05:00:00,44.7201025918,5.96895928816,7.04057129369,0.0,8.80141237637,15.3678112995,6.60190612738,0.838023748514,0.0,5.76388237886
 09/24  06:00:00,66.3029502762,6.1361832462,8.47969868824,0.0,18.5082010057,25.6353820695,6.71465234118,0.941548437173,0.0,5.77310390401
 09/24  07:00:00,78.6652607784,6.49570269639,11.5639659318,0.0,19.4926561212,41.1001056674,12.1945025553,0.622429414072,0.0,11.5720731413
 09/24  08:00:00,109.197745572,6.98407864212,17.850889558,0.0,26.3286599382,57.9988325916,23.5130108738,0.0,0.0,23.5130108738
 09/24  09:00:00,95.8823497087,6.8205242765,19.9722047072,0.0,26.2443270014,42.8153538416,41.4435256858,0.0,18.025,23.4185256858
 09/24  10:00:00,71.4064866331,6.51404298122,19.6772854296,0.0,21.7447113004,23.4437158914,41.38708971,0.0,18.025,23.36208971
 09/24  11:00:00,71.4777269785,6.60133704204,22.0631655063,0.0,19.3449162599,23.4437158914,35.5229278276,0.0,18.025,17.4979278276
 09/24  12:00:00,73.7015971241,6.76726940158,23.9788347722,0.0,19.190480192,23.7425572507,35.4896133388,0.0,18.025,17.4646133388
 09/24  13:00:00,73.7984012649,6.7300781527,24.0867096908,0.0,19.260583323,23.698576057,35.4900520465,0.0,18.025,17.4650520465
 09/24  14:00:00,74.8820661387,6.78951636777,25.1109362307,0.0,19.260583323,23.698576057,35.4906560815,0.0,18.025,17.4656560815
 09/24  15:00:00,73.9055612986,6.79875747576,24.4151401237,0.0,19.260583323,23.4086260847,35.4912659447,0.0,18.025,17.4662659447
 09/24  16:00:00,77.801800852,6.81359733106,23.8452389242,0.0,19.260583323,27.8781056672,23.7840636026,0.0,18.025,5.75906360257
 09/24  17:00:00,87.0520287226,7.04369628513,24.2429375766,0.0,18.1807569449,37.5792895564,5.76374640565,0.0,0.0,5.76374640565
 09/24  18:00:00,100.556656873,7.31355703055,23.5841781896,0.0,32.6059821062,37.0465235296,5.76828129132,0.0,0.0,5.76828129132
 09/24  19:00:00,106.443520635,7.40024598384,21.6173665885,0.0,36.8143715336,33.066984531,5.77712909651,0.0,0.0,5.77712909651
 09/24  20:00:00,112.095409805,7.54414727962,21.7658510836,0.0,36.43363367,38.8072253906,5.77668343427,0.0,0.0,5.77668343427
 09/24  21:00:00,108.463353375,7.48046311216,20.5541870426,0.0,36.0963922311,36.7877557581,5.77659905419,0.0,0.0,5.77659905419
 09/24  22:00:00,82.556359126,7.02365910418,16.4243141838,0.0,30.9507766546,20.6087787026,11.572481653,0.0,0.0,11.572481653
 09/24  23:00:00,56.3139696292,6.60600413358,13.0337899094,0.0,17.4250845679,11.7056064465,5.77299977968,0.0,0.0,5.77299977968
 09/24  24:00:00,48.341151778,6.43661661302,11.3386742388,0.0,12.925468867,10.100111941,6.11222636329,0.353254980624,0.0,5.75897138266
 09/25  01:00:00,43.7984940791,6.28272775333,9.82987920312,0.0,10.0992000411,10.047477231,0.685915758115,0.665915758115,0.0,0.02
 09/25  02:00:00,40.8641133566,6.17621811953,8.86156085827,0.0,8.25718729233,10.0299323277,6.50599255492,0.751495606431,0.0,5.75449694849
 09/25  03:00:00,40.272297507,6.11665028078,8.3293181545,0.0,8.25718729233,10.0299323277,0.750085486476,0.730085486476,0.0,0.02
 09/25  04:00:00,41.1638463848,6.05352072489,7.67742693041,0.0,8.25718729233,11.6354268332,6.8910761791,1.13173605947,0.0,5.75934011964
 09/25  05:00:00,49.2029721372,6.08850114354,8.10203473542,0.0,12.1011305571,15.3678112995,6.68907534247,0.91612145284,0.0,5.77295388963
 09/25  06:00:00,84.0629362486,6.66222206497,12.8602035326,0.0,19.7275818095,37.2640762949,11.9226300502,0.350216703417,0.0,11.5724133468
 09/25  07:00:00,100.05347412,7.10277125104,17.3422464789,0.0,24.3117294858,51.2795993405,11.6100828662,0.0,0.0,11.6100828662
 09/25  08:00:00,88.6665611243,6.65993613971,17.6730028489,0.0,23.6694662846,40.6342015617,23.4204936155,0.0,0.0,23.4204936155
 09/25  09:00:00,87.479885377,6.67257082567,21.4808915291,0.0,23.6694662846,35.6302164847,41.385219064,0.0,18.025,23.360219064
 09/25  10:00:00,69.973256514,6.4910240407,21.7524118611,0.0,18.7433767983,22.9618409725,35.523164112,0.0,18.025,17.498164112
 09/25  11:00:00,72.7717704601,6.63234417129,24.4117481476,0.0,18.7433767983,22.9618409725,35.4938951663,0.0,18.025,17.4688951663
 09/25  12:00:00,74.955831588,6.72779208701,26.4569130241,0.0,18.5889407304,23.1597249699,35.4904067495,0.0,18.025,17.4654067495
 09/25  13:00:00,76.8394710971,6.80720494271,28.0146388366,0.0,18.7433767983,23.2517909448,35.4910788633,0.0,18.025,17.4660788633
 09/25  14:00:00,76.7650350479,6.83949316153,27.9079144144,0.0,18.7433767983,23.2517909448,35.4917867177,0.0,18.025,17.4667867177
 09/25  15:00:00,77.1439249267,6.94024530635,28.4760019457,0.0,18.7433767983,22.9618409725,35.4924918961,0.0,18.025,17.4674918961
 09/25  16:00:00,82.0926318852,7.02096524205,28.8926889421,0.0,18.7433767983,27.431320555,23.7841166237,0.0,18.025,5.75911662372
 09/25  17:00:00,95.8249629703,7.3702343237,30.0876032195,0.0,17.6635504202,40.6971502883,5.76812448148,0.0,0.0,5.76812448148
 09/25  18:00:00,101.874610278,7.56848976642,29.4344312849,0.0,27.5259009287,37.3340067412,11.563200385,0.0,0.0,11.563200385
 09/25  19:00:00,109.604141209,7.64816664922,27.2228310819,0.0,33.8341110165,33.3544677425,5.77763072787,0.0,0.0,5.77763072787
 09/25  20:00:00,117.074076924,7.82439365921,26.3623820311,0.0,36.5179666069,38.8247702939,5.77649062722,0.0,0.0,5.77649062722
 09/25  21:00:00,110.882924906,7.83195063068,25.6788485306,0.0,32.965339924,36.8579353714,11.5726450479,0.0,0.0,11.5726450479
 09/25  22:00:00,82.2371643021,7.32645522359,21.0856365321,0.0,25.6355707503,20.6438685092,5.78249138594,0.0,0.0,5.78249138594
 09/25  23:00:00,57.9983696628,6.86587793448,16.8602410518,0.0,15.0252895274,11.7056064465,5.76392080246,0.0,0.0,5.76392080246
 09/25  24:00:00,50.8282529088,6.67170306702,14.9100031485,0.0,11.6412384099,10.0650221343,5.75928368692,0.0,0.0,5.75928368692
 09/26  01:00:00,48.0175946363,6.55668320934,13.7750215765,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,45.241520945,6.46328470433,12.9518959855,0.0,8.25718729233,10.0299323277,5.75475850791,0.0,0.0,5.75475850791
 09/26  03:00:00,44.5716032607,6.40164739129,12.3436234222,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  04:00:00,45.6995697127,6.3562461697,11.9104168607,0.0,8.25718729233,11.6354268332,5.75933447696,0.0,0.0,5.75933447696
 09/26  05:00:00,53.9922701993,6.40448081603,12.5753423934,0.0,12.1011305571,15.3678112995,5.77262402445,0.0,0.0,5.77262402445
 09/26  06:00:00,89.5929370634,7.03047490098,18.0219381054,0.0,19.7275818095,37.2640762949,11.5722679121,0.0,0.0,11.5722679121
 09/26  07:00:00,105.869209092,7.46721544072,22.793511226,0.0,24.3117294858,51.2795993405,11.6105369072,0.0,0.0,11.6105369072
 09/26  08:00:00,95.3823845861,6.97342214297,24.0753242214,0.0,23.6694662846,40.6342015617,23.4234742676,0.0,0.0,23.4234742676
 09/26  09:00:00,93.9584107226,7.00068724044,27.6312881024,0.0,23.6694662846,35.6302164847,41.3850019304,0.0,18.025,23.3600019304
 09/26  10:00:00,76.9300092411,6.87965921501,28.3205215987,0.0,18.7433767983,22.9618409725,35.5256447777,0.0,18.025,17.5006447777
 09/26  11:00:00,79.0694010158,7.03870493407,30.3030131317,0.0,18.7433767983,22.9618409725,35.4964138894,0.0,18.025,17.4714138894
 09/26  12:00:00,80.6104004138,7.17565744753,31.6636104365,0.0,18.5889407304,23.1597249699,35.4927737329,0.0,18.025,17.4677737329
 09/26  13:00:00,81.8280096142,7.25243678792,32.5579392279,0.0,18.7433767983,23.2517909448,35.4904611451,0.0,18.025,17.4654611451
 09/26  14:00:00,83.1900434179,7.35462413414,33.8177866409,0.0,18.7433767983,23.2517909448,35.4906567116,0.0,18.025,17.4656567116
 09/26  15:00:00,83.215244964,7.40574326359,34.0818189395,0.0,18.7433767983,22.9618409725,35.491468263,0.0,18.025,17.466468263
 09/26  16:00:00,87.2447158727,7.4469803875,33.6187500263,0.0,18.7433767983,27.431320555,23.7841866709,0.0,18.025,5.75918667088
 09/26  17:00:00,99.1916709897,7.71241476444,33.1121226909,0.0,17.6635504202,40.6971502883,5.76844406383,0.0,0.0,5.76844406383
 09/26  18:00:00,103.13430349,7.80620840912,30.4563931565,0.0,27.5259009287,37.3340067412,11.563221143,0.0,0.0,11.563221143
 09/26  19:00:00,109.161749365,7.77201970645,26.6565721969,0.0,33.8341110165,33.3544677425,5.77729904493,0.0,0.0,5.77729904493
 09/26  20:00:00,116.235104265,7.87959231161,25.468200111,0.0,36.5179666069,38.8247702939,5.77757537421,0.0,0.0,5.77757537421
 09/26  21:00:00,109.973305121,7.84870822887,24.7524533904,0.0,32.965339924,36.8579353714,11.572695112,0.0,0.0,11.572695112
 09/26  22:00:00,81.6559998947,7.34816344927,20.4827506524,0.0,25.6355707503,20.6438685092,5.78223770386,0.0,0.0,5.78223770386
 09/26  23:00:00,57.7802415732,6.89380009127,16.6141824701,0.0,15.0252895274,11.7056064465,5.76397228511,0.0,0.0,5.76397228511
 09/26  24:00:00,50.6958285235,6.69538183969,14.7538952164,0.0,11.6412384099,10.0650221343,5.75926129817,0.0,0.0,5.75926129817
 09/27  01:00:00,47.9987416989,6.57965337505,13.7331931387,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,44.7703016235,6.45287571563,12.4910820927,0.0,8.25718729233,10.0299323277,5.75472913149,0.0,0.0,5.75472913149
 09/27  03:00:00,43.6371175758,6.35839542604,11.4523841857,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  04:00:00,44.5084044789,6.29348601592,10.7820059301,0.0,8.25718729233,11.6354268332,5.75942126858,0.0,0.0,5.75942126858
 09/27  05:00:00,52.497536419,6.31819883213,11.1668799823,0.0,12.1011305571,15.3678112995,5.77338716642,0.0,0.0,5.77338716642
 09/27  06:00:00,87.0194761414,6.87586977094,15.6030652555,0.0,19.7275818095,37.2640762949,11.5711624125,0.0,0.0,11.5711624125
 09/27  07:00:00,101.939346136,7.2462593935,19.0845796884,0.0,24.3117294858,51.2795993405,11.6105208095,0.0,0.0,11.6105208095
 09/27  08:00:00,89.3707221306,6.72540575544,18.3116627303,0.0,23.6694662846,40.6342015617,23.4239193847,0.0,0.0,23.4239193847
 09/27  09:00:00,87.4065656428,6.72594272948,21.3541750753,0.0,23.6694662846,35.6302164847,41.3860253904,0.0,18.025,23.3610253904
 09/27  10:00:00,69.4053878795,6.58974710563,21.0858042147,0.0,18.7433767983,22.9618409725,35.5259888341,0.0,18.025,17.5009888341
 09/27  11:00:00,71.6501443271,6.74328951364,23.1791663062,0.0,18.7433767983,22.9618409725,35.4967567784,0.0,18.025,17.4717567784
 09/27  12:00:00,74.2323448587,6.90341449924,25.557792312,0.0,18.5889407304,23.1597249699,35.4932022985,0.0,18.025,17.4682022985
 09/27  13:00:00,75.95694558,6.98081580881,26.9584904998,0.0,18.7433767983,23.2517909448,35.4939144699,0.0,18.025,17.4689144699
 09/27  14:00:00,77.8172439191,7.11731316201,28.6822924215,0.0,18.7433767983,23.2517909448,35.4912733776,0.0,18.025,17.4662733776
 09/27  15:00:00,77.8044062374,7.16345805484,28.913259834,0.0,18.7433767983,22.9618409725,35.492183799,0.0,18.025,17.467183799
 09/27  16:00:00,80.9207824343,7.15503451389,27.5867566102,0.0,18.7433767983,27.431320555,23.7835139295,0.0,18.025,5.75851392951
 09/27  17:00:00,92.5064560723,7.3879507891,26.7513628199,0.0,17.6635504202,40.6971502883,5.76858960468,0.0,0.0,5.76858960468
 09/27  18:00:00,100.061491718,7.53721142573,25.7685606913,0.0,27.5259009287,37.3340067412,11.5625360878,0.0,0.0,11.5625360878
 09/27  19:00:00,106.121603247,7.57488125355,23.8135538755,0.0,33.8341110165,33.3544677425,5.77751899477,0.0,0.0,5.77751899477
 09/27  20:00:00,113.425274553,7.68721795907,22.8507325202,0.0,36.5179666069,38.8247702939,5.777817116,0.0,0.0,5.777817116
 09/27  21:00:00,107.051806336,7.65315460924,22.0264904908,0.0,32.965339924,36.8579353714,11.5731343487,0.0,0.0,11.5731343487
 09/27  22:00:00,78.7400038415,7.15628988174,17.7586148905,0.0,25.6355707503,20.6438685092,5.78253757622,0.0,0.0,5.78253757622
 09/27  23:00:00,54.8855225088,6.70135236993,13.9119039997,0.0,15.0252895274,11.7056064465,5.76404585898,0.0,0.0,5.76404585898
 09/27  24:00:00,47.5374552559,6.48848621506,11.8024109214,0.0,11.6412384099,10.0650221343,5.75937168037,0.0,0.0,5.75937168037
 09/28  01:00:00,44.4448945501,6.34780712625,10.4111882452,0.0,10.0992000411,10.047477231,0.0487010015617,0.0287010015617,0.0,0.02
 09/28  02:00:00,41.3498034122,6.22810125387,9.29535325884,0.0,8.25718729233,10.0299323277,6.09725613617,0.342558007066,0.0,5.7546981291
 09/28  03:00:00,40.4228245301,6.14256501281,8.45391770333,0.0,8.25718729233,10.0299323277,0.732444760417,0.712444760417,0.0,0.02
 09/28  04:00:00,41.2882165231,6.07386149793,7.78143641857,0.0,8.25718729233,11.6354268332,6.8458697868,1.08653348633,0.0,5.75933630047
 09/28  05:00:00,48.9759622933,6.08172042631,7.88177389917,0.0,12.1011305571,15.3678112995,7.00367374174,1.23018771606,0.0,5.77348602568
 09/28  06:00:00,82.9201111531,6.58941114671,11.7901402452,0.0,19.7275818095,37.2640762949,12.9548260718,1.38187740124,0.0,11.5729486705
 09/28  07:00:00,97.7681603387,6.96773159977,15.1918982867,0.0,24.3117294858,51.2795993405,12.3211302463,0.70951205575,0.0,11.6116181906
 09/28  08:00:00,85.7804285246,6.52042028394,14.9263374134,0.0,23.6694662846,40.6342015617,23.4273223446,0.0,0.0,23.4273223446
 09/28  09:00:00,84.8256847527,6.58299512021,18.9162310664,0.0,23.6694662846,35.6302164847,41.3881732917,0.0,18.025,23.3631732917
 09/28  10:00:00,67.91375242,6.48384530699,19.7000616547,0.0,18.7433767983,22.9618409725,35.5264999116,0.0,18.025,17.5014999116
 09/28  11:00:00,69.3719948388,6.60671557213,21.0375846555,0.0,18.7433767983,22.9618409725,35.4979280313,0.0,18.025,17.4729280313
 09/28  12:00:00,71.2743909865,6.74955818584,22.7536889538,0.0,18.5889407304,23.1597249699,35.4916771372,0.0,18.025,17.4666771372
 09/28  13:00:00,73.2649722401,6.88122164302,24.3661067307,0.0,18.7433767983,23.2517909448,35.4926402738,0.0,18.025,17.4676402738
 09/28  14:00:00,74.4777658434,6.97124715256,25.4888744891,0.0,18.7433767983,23.2517909448,35.4936530843,0.0,18.025,17.4686530843
 09/28  15:00:00,74.8861171626,7.03277527461,26.1256475237,0.0,18.7433767983,22.9618409725,41.3089987451,0.0,18.025,23.2839987451
 09/28  16:00:00,78.7385116433,7.06074752722,25.498768536,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,90.3619314454,7.29071358124,24.7040656381,0.0,17.6635504202,40.6971502883,5.76849825747,0.0,0.0,5.76849825747
 09/28  18:00:00,97.7167699242,7.42546213184,23.535569212,0.0,27.5259009287,37.3340067412,11.5636138657,0.0,0.0,11.5636138657
 09/28  19:00:00,103.919680084,7.45729375808,21.7292075146,0.0,33.8341110165,33.3544677425,5.7770099968,0.0,0.0,5.7770099968
 09/28  20:00:00,111.489175533,7.5605679118,21.0412713837,0.0,36.5179666069,38.8247702939,5.77713539485,0.0,0.0,5.77713539485
 09/28  21:00:00,105.087300424,7.51751700723,20.1976037381,0.0,32.965339924,36.8579353714,11.57373525,0.0,0.0,11.57373525
 09/28  22:00:00,76.9850030297,7.03082305731,16.1290656268,0.0,25.6355707503,20.6438685092,5.78281333475,0.0,0.0,5.78281333475
 09/28  23:00:00,53.2961466325,6.58527754031,12.4385973617,0.0,15.0252895274,11.7056064465,5.76309968173,0.0,0.0,5.76309968173
 09/28  24:00:00,45.9829288971,6.37141692352,10.3649470508,0.0,11.6412384099,10.0650221343,6.2706045973,0.511063248885,0.0,5.75954134842
 09/29  01:00:00,42.8759707923,6.2286684475,8.96139848348,0.0,10.0992000411,10.047477231,1.02287345847,1.00287345847,0.0,0.02
 09/29  02:00:00,39.7697706365,6.10705699682,7.83636018512,0.0,8.25718729233,10.0299323277,7.13011917549,1.37523165564,0.0,5.75488751985
 09/29  03:00:00,38.8854157535,6.0215200754,7.03754950018,0.0,8.25718729233,10.0299323277,1.77391956432,1.75391956432,0.0,0.02
 09/29  04:00:00,39.7786184311,5.95088446069,6.39481076023,0.0,8.25718729233,11.6354268332,7.97827167184,2.21890049881,0.0,5.75937117304
 09/29  05:00:00,47.367869795,5.95006765985,6.40532365786,0.0,12.1011305571,15.3678112995,8.30717146448,2.53358306498,0.0,5.7735883995
 09/29  06:00:00,81.0522454026,6.43641288807,10.0752506181,0.0,19.7275818095,37.2640762949,14.1482558235,2.57500732968,0.0,11.5732484938
 09/29  07:00:00,95.6069064866,6.80426438841,13.1940896822,0.0,24.3117294858,51.2795993405,13.280889703,1.6687549948,0.0,11.6121347082
 09/29  08:00:00,83.4191642889,6.37529208271,12.710185546,0.0,23.6694662846,40.6342015617,23.4250284542,0.0,0.0,23.4250284542
 09/29  09:00:00,81.3160443986,6.39936663877,15.5902081333,0.0,23.6694662846,35.6302164847,41.3913255184,0.0,18.025,23.3663255184
 09/29  10:00:00,63.3560243433,6.26159970035,15.3645691417,0.0,18.7433767983,22.9618409725,35.527425377,0.0,18.025,17.502425377
 09/29  11:00:00,64.6771243824,6.37009353788,16.5793305323,0.0,18.7433767983,22.9618409725,35.4976257818,0.0,18.025,17.4726257818
 09/29  12:00:00,66.685256262,6.50866823767,18.4054393772,0.0,18.5889407304,23.1597249699,41.3100167082,0.0,18.025,23.2850167082
 09/29  13:00:00,68.5062148618,6.62752043897,19.861045091,0.0,18.7433767983,23.2517909448,35.4931672419,0.0,18.025,17.4681672419
 09/29  14:00:00,69.5286833706,6.70579171066,20.8052422518,0.0,18.7433767983,23.2517909448,35.4942828376,0.0,18.025,17.4692828376
 09/29  15:00:00,69.7135521443,6.75716195479,21.2286903433,0.0,18.7433767983,22.9618409725,35.4953947169,0.0,18.025,17.4703947169
 09/29  16:00:00,73.5101190641,6.78057262511,20.5505424564,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,84.9252585576,6.98558073669,19.5725145106,0.0,17.6635504202,40.6971502883,5.76874238127,0.0,0.0,5.76874238127
 09/29  18:00:00,92.1139133289,7.0966141487,18.2615435696,0.0,27.5259009287,37.3340067412,11.5641962192,0.0,0.0,11.5641962192
 09/29  19:00:00,98.9139319563,7.12115737606,17.0595839528,0.0,33.8341110165,33.3544677425,5.77812584764,0.0,0.0,5.77812584764
 09/29  20:00:00,107.107947301,7.2317752561,16.988818251,0.0,36.5179666069,38.8247702939,5.79555205827,0.0177582239449,0.0,5.77779383432
