Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/29  21:00:00,100.93925485,7.20526765928,16.3617933543,0.0,32.965339924,36.8579353714,12.0016320722,0.427344948581,0.0,11.5742871236
 09/29  22:00:00,73.3991852932,6.74778823964,12.8262633983,0.0,25.6355707503,20.6438685092,12.9820099992,1.43622559708,0.0,11.5457844021
 09/29  23:00:00,50.0656637334,6.32662621606,9.46676096523,0.0,15.0252895274,11.7056064465,2.28704609866,2.26704609866,0.0,0.02
 09/29  24:00:00,42.963790385,6.12339814056,7.59382511289,0.0,11.6412384099,10.0650221343,9.51389419557,3.7542967589,0.0,5.75959743667
 09/30  01:00:00,43.0115563111,6.01973077813,6.54643001557,0.0,12.8411359301,10.0650221343,11.196847935,5.44206629583,0.0,5.75478163921
 09/30  02:00:00,37.0230844649,5.87707915526,5.31965339259,0.0,8.25718729233,10.0299323277,6.80128847634,6.78128847634,0.0,0.02
 09/30  03:00:00,36.0699049223,5.78184338093,4.46170500885,0.0,8.25718729233,10.0299323277,13.9559397684,8.20121127114,0.0,5.75472849724
 09/30  04:00:00,36.9991797261,5.70434415087,3.86191168625,0.0,8.25718729233,11.6354268332,9.73967518902,9.71967518902,0.0,0.02
 09/30  05:00:00,40.8156004582,5.66122912283,3.56317735587,0.0,8.71707943955,15.3327214929,16.1061288309,10.3418484053,0.0,5.7642804256
 09/30  06:00:00,61.7622487119,5.75531258146,4.31980660241,0.0,18.5082010057,25.6353820695,16.3140057421,10.5412721903,0.0,5.77273355185
 09/30  07:00:00,74.0359934361,6.11641833548,7.43329404591,0.0,19.4083231844,41.0650158608,18.5354963036,6.96066953807,0.0,11.5748267655
 09/30  08:00:00,104.248463721,6.62973984729,13.2558042205,0.0,26.3286599382,57.9988325916,29.7126666962,0.313330400482,0.0,29.3993362957
 09/30  09:00:00,90.8199120934,6.49557701852,15.1151965038,0.0,26.3286599382,42.8504436482,41.4517117954,0.0,18.025,23.4267117954
 09/30  10:00:00,65.6618554197,6.27174651102,14.1748797332,0.0,21.7447113004,23.4437158914,38.3682490529,0.0,18.025,20.3432490529
 09/30  11:00:00,65.447554601,6.42096164246,16.2730273637,0.0,19.3027497915,23.426170988,38.5479532677,0.0,18.025,20.5229532677
 09/30  12:00:00,67.849882986,6.58990982117,18.3641600879,0.0,19.1483137236,23.7250123474,35.4973783942,0.0,18.025,17.4723783942
 09/30  13:00:00,70.127922477,6.72498894445,20.3615739275,0.0,19.3027497915,23.7161209604,35.4931472366,0.0,18.025,17.4681472366
 09/30  14:00:00,71.3452536102,6.81921920912,21.4846752498,0.0,19.3027497915,23.7161209604,35.4941380234,0.0,18.025,17.4691380234
 09/30  15:00:00,71.5671035066,6.86287739751,21.9528165,0.0,19.3027497915,23.426170988,35.4953594953,0.0,18.025,17.4703594953
 09/30  16:00:00,75.2837497257,6.85723242936,21.2238031991,0.0,19.3027497915,27.8956505705,23.7844100136,0.0,18.025,5.75941001356
 09/30  17:00:00,83.0869554354,7.01334856259,20.2484586064,0.0,18.2229234133,37.5968344597,5.76426226508,0.0,0.0,5.76426226508
 09/30  18:00:00,98.9926868664,7.25430252581,20.0759878382,0.0,32.690315043,37.0816133363,5.76869347246,0.0,0.0,5.76869347246
 09/30  19:00:00,103.704975618,7.3221849509,18.9568089337,0.0,36.8143715336,33.066984531,5.77781526603,0.0,0.0,5.77781526603
 09/30  20:00:00,109.018935758,7.42337722475,18.9294988554,0.0,36.3493007332,38.7721355839,5.77817209129,0.0,0.0,5.77817209129
 09/30  21:00:00,105.959977103,7.35846203621,18.0533197198,0.0,36.1807251679,36.8228455648,5.77789682817,0.0,0.0,5.77789682817
 09/30  22:00:00,80.7816492084,6.93007678994,14.6236543689,0.0,31.0351095914,20.6438685092,11.5749231488,0.0,0.0,11.5749231488
 09/30  23:00:00,54.4225384239,6.50279117468,11.2455092033,0.0,17.4250845679,11.7056064465,6.26042421554,0.486823380903,0.0,5.77360083464
 09/30  24:00:00,46.1384126637,6.30876608031,9.38317241482,0.0,12.8411359301,10.0650221343,6.98787226829,1.22838835458,0.0,5.75948391371
 10/01  01:00:00,44.8318531348,6.1756496664,8.09138619034,0.0,12.925468867,10.100111941,1.99007830469,1.97007830469,0.0,0.02
 10/01  02:00:00,38.6007024281,6.01224706531,6.6426705891,0.0,8.34152022915,10.0650221343,9.25529614979,3.50037430888,0.0,5.75492184091
 10/01  03:00:00,37.4363579785,5.90285058986,5.58772856756,0.0,8.34152022915,10.0650221343,5.49792180722,5.47792180722,0.0,0.02
 10/01  04:00:00,38.0849341377,5.81302306734,4.71955310142,0.0,8.34152022915,11.6705166398,13.0010532062,7.2413799699,0.0,5.75967323629
 10/01  05:00:00,41.7080701076,5.74685666483,4.25058855568,0.0,8.80141237637,15.3678112995,13.4252264417,7.66090140772,0.0,5.76432503402
 10/01  06:00:00,62.8943325515,5.87201748549,5.33517369178,0.0,18.5082010057,25.6353820695,13.2357616077,7.46186872011,0.0,5.77389288759
 10/01  07:00:00,74.7335007318,6.18917553646,7.93860421383,0.0,19.4926561212,41.1001056674,18.0131121754,6.43797481812,0.0,11.5751373573
 10/01  08:00:00,104.418585381,6.67568353489,13.3799587438,0.0,26.3286599382,57.9988325916,29.9587414514,0.556890311136,0.0,29.4018511402
 10/01  09:00:00,90.9995406078,6.55711015005,15.3526974753,0.0,26.2443270014,42.8153538416,41.4515094116,0.0,18.025,23.4265094116
 10/01  10:00:00,65.6189633859,6.31584091097,14.0878826445,0.0,21.7447113004,23.4437158914,35.5586245147,0.0,18.025,17.5336245147
 10/01  11:00:00,64.2754403772,6.41507477168,15.0470793705,0.0,19.3449162599,23.4437158914,41.3563927314,0.0,18.025,23.3313927314
 10/01  12:00:00,66.0845686392,6.55560249312,16.5734360037,0.0,19.190480192,23.7425572507,35.4976111992,0.0,18.025,17.4726111992
 10/01  13:00:00,68.2414629894,6.68741534182,18.572394135,0.0,19.260583323,23.698576057,35.4951459364,0.0,18.025,17.4701459364
 10/01  14:00:00,69.237640069,6.76701432973,19.4889718495,0.0,19.260583323,23.698576057,35.4964643978,0.0,18.025,17.4714643978
 10/01  15:00:00,68.9925975032,6.79179383217,19.5090995835,0.0,19.260583323,23.4086260847,35.4940696432,0.0,18.025,17.4690696432
 10/01  16:00:00,72.6750358351,6.77538668363,18.7566382044,0.0,19.260583323,27.8781056672,23.7845514023,0.0,18.025,5.75955140226
 10/01  17:00:00,79.9553771789,6.90207614439,17.2878575622,0.0,18.1807569449,37.5792895564,5.7642081759,0.0,0.0,5.7642081759
 10/01  18:00:00,95.3396688176,7.09661903601,16.7000666661,0.0,32.6059821062,37.0465235296,0.02,0.0,0.0,0.02
 10/01  19:00:00,101.069648399,7.1723796437,16.4712731416,0.0,36.8143715336,33.066984531,11.5758238276,0.0391718328657,0.0,11.5366519948
 10/01  20:00:00,107.082185465,7.30000960985,16.9966796231,0.0,36.43363367,38.8072253906,6.5788696954,0.801131418659,0.0,5.77773827674
 10/01  21:00:00,103.965848511,7.23648903395,16.3005748431,0.0,36.0963922311,36.7877557581,7.29141677884,1.51321616403,0.0,5.77820061481
 10/01  22:00:00,78.9338004594,6.80192396596,13.0233608467,0.0,30.9507766546,20.6087787026,13.7077239375,2.13278660732,0.0,11.5749373302
 10/01  23:00:00,52.745060656,6.37041660236,9.70039541987,0.0,17.4250845679,11.7056064465,9.27036878697,3.49664580319,0.0,5.77372298378
 10/01  24:00:00,44.6786863412,6.17851614243,7.93426687062,0.0,12.925468867,10.100111941,10.8273996796,5.06765669844,0.0,5.75974298121
 10/02  01:00:00,40.1591293104,6.0151381874,6.45807367732,0.0,10.0992000411,10.047477231,6.24286512298,6.22286512298,0.0,0.02
 10/02  02:00:00,37.0452182361,5.88962612609,5.32922438172,0.0,8.25718729233,10.0299323277,12.8941309135,7.13905560548,0.0,5.75507530797
 10/02  03:00:00,36.1465618366,5.79699809543,4.5232038161,0.0,8.25718729233,10.0299323277,8.14787891702,8.12787891702,0.0,0.02
 10/02  04:00:00,37.1335940037,5.72534063614,3.975311156,0.0,8.25718729233,11.6354268332,14.7551110404,8.99574363413,0.0,5.75936740627
 10/02  05:00:00,44.6986931879,5.72035414867,3.96582787549,0.0,12.1011305571,15.3678112995,14.7587656129,8.98472267754,0.0,5.77404293535
 10/02  06:00:00,78.1167353331,6.17919346779,7.39690483688,0.0,19.7275818095,37.2640762949,20.0164583725,8.44102556523,0.0,11.5754328073
 10/02  07:00:00,92.5796127849,6.54092420926,10.4300608927,0.0,24.3117294858,51.2795993405,17.9606922868,6.34685984929,0.0,11.6138324375
 10/02  08:00:00,80.2008583529,6.13473805474,9.73238319712,0.0,23.6694662846,40.6342015617,24.0866344054,0.65580764363,0.0,23.4308267618
 10/02  09:00:00,79.0043463226,6.23858790407,13.4392501553,0.0,23.6694662846,35.6302164847,41.3957427961,0.0,18.025,23.3707427961
 10/02  10:00:00,62.6342685219,6.20630646671,14.6980812724,0.0,18.7433767983,22.9618409725,35.5295548134,0.0,18.025,17.5045548134
 10/02  11:00:00,65.0922604584,6.37858120007,16.9859616021,0.0,18.7433767983,22.9618409725,41.3170985526,0.0,18.025,23.2920985526
 10/02  12:00:00,67.5156573047,6.54374505981,19.200747806,0.0,18.5889407304,23.1597249699,35.4962373195,0.0,18.025,17.4712373195
 10/02  13:00:00,70.0542853871,6.7005743584,21.3360435936,0.0,18.7433767983,23.2517909448,35.4976501986,0.0,18.025,17.4726501986
 10/02  14:00:00,71.2754391466,6.79780211172,22.4599693082,0.0,18.7433767983,23.2517909448,35.4953577924,0.0,18.025,17.4703577924
 10/02  15:00:00,71.3594378717,6.84885432951,22.7828655221,0.0,18.7433767983,22.9618409725,35.4967933475,0.0,18.025,17.4717933475
 10/02  16:00:00,75.4979807603,6.88179040524,22.4371640585,0.0,18.7433767983,27.431320555,23.7846678893,0.0,18.025,5.75966788927
 10/02  17:00:00,86.9611038691,7.09820087318,21.4957133995,0.0,17.6635504202,40.6971502883,5.76916359867,0.0,0.0,5.76916359867
 10/02  18:00:00,93.7517844438,7.2091694182,19.7868148334,0.0,27.5259009287,37.3340067412,5.79255138785,0.0,0.0,5.79255138785
 10/02  19:00:00,100.687992275,7.26094707278,18.6938117474,0.0,33.8341110165,33.3544677425,5.77864340613,0.0,0.0,5.77864340613
 10/02  20:00:00,109.333973274,7.40660704205,19.0399773661,0.0,36.5179666069,38.8247702939,11.5510178422,0.0139095757508,0.0,11.5371082665
 10/02  21:00:00,103.408842647,7.39820138081,18.6383908029,0.0,32.965339924,36.8579353714,11.5746827346,0.0,0.0,11.5746827346
 10/02  22:00:00,75.698673704,6.93560434997,14.9378979291,0.0,25.6355707503,20.6438685092,5.78352248404,0.0,0.0,5.78352248404
 10/02  23:00:00,52.2584458531,6.50844211392,11.4776987875,0.0,15.0252895274,11.7056064465,5.79655648294,0.0321148956594,0.0,5.76444158728
 10/02  24:00:00,45.2327665348,6.31441959187,9.67176391992,0.0,11.6412384099,10.0650221343,0.433587001575,0.413587001575,0.0,0.02
 10/03  01:00:00,42.3863619174,6.18907332991,8.51136045124,0.0,10.0992000411,10.047477231,6.49602796765,0.742047415444,0.0,5.75398055221
 10/03  02:00:00,39.4820077729,6.08209126221,7.57354955886,0.0,8.25718729233,10.0299323277,1.01143547849,0.991435478489,0.0,0.02
 10/03  03:00:00,38.7402774889,6.00898652757,6.90492049789,0.0,8.25718729233,10.0299323277,7.02030220684,1.26526455734,0.0,5.75503764949
 10/03  04:00:00,39.8127950421,5.95369298512,6.426155668,0.0,8.25718729233,11.6354268332,7.26828314373,1.50886030548,0.0,5.75942283825
 10/03  05:00:00,47.5883884338,5.96847236389,6.60739240153,0.0,12.1011305571,15.3678112995,7.40865735588,1.63499569626,0.0,5.77366165962
 10/03  06:00:00,81.7279489016,6.4927276648,10.6945696186,0.0,19.7275818095,37.2640762949,13.1352874112,1.56131722618,0.0,11.573970185
 10/03  07:00:00,96.6047001926,6.88616863318,14.1098741882,0.0,24.3117294858,51.2795993405,12.4421265674,0.829129412262,0.0,11.6129971552
 10/03  08:00:00,85.3895592764,6.49110547202,14.5647007252,0.0,23.6694662846,40.6342015617,23.4427084231,0.00960927426117,0.0,23.4330991488
 10/03  09:00:00,85.8634900678,6.60597900604,19.9309922126,0.0,23.6694662846,35.6302164847,41.3934692461,0.0,18.025,23.3684692461
 10/03  10:00:00,69.0171020247,6.46985264207,20.8173587648,0.0,18.7433767983,22.9618409725,35.5306839872,0.0,18.025,17.5056839872
 10/03  11:00:00,72.273079211,6.68333589927,23.8620191801,0.0,18.7433767983,22.9618409725,35.5004179161,0.0,18.025,17.4754179161
 10/03  12:00:00,73.2677383841,6.73950936384,24.7570566782,0.0,18.5889407304,23.1597249699,35.4964515039,0.0,18.025,17.4714515039
 10/03  13:00:00,75.9829258221,6.94556820313,27.0196841575,0.0,18.7433767983,23.2517909448,41.3134849797,0.0,18.025,23.2884849797
 10/03  14:00:00,77.1221875847,7.04281109597,28.0617041074,0.0,18.7433767983,23.2517909448,35.4962719391,0.0,18.025,17.4712719391
 10/03  15:00:00,77.0808583085,7.09518270758,28.2579526948,0.0,18.7433767983,22.9618409725,35.4978196874,0.0,18.025,17.4728196874
 10/03  16:00:00,81.1034042363,7.13403035214,27.7903449557,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,92.7970496838,7.3840741834,27.0457744859,0.0,17.6635504202,40.6971502883,5.76850904971,0.0,0.0,5.76850904971
 10/03  18:00:00,99.6316577609,7.51743341438,25.3584004365,0.0,27.5259009287,37.3340067412,11.5658043315,0.0,0.0,11.5658043315
 10/03  19:00:00,105.991882704,7.57772736733,23.6809148679,0.0,33.8341110165,33.3544677425,5.77804777367,0.0,0.0,5.77804777367
 10/03  20:00:00,114.066058011,7.73434306626,23.4443103881,0.0,36.5179666069,38.8247702939,11.5352786935,0.0,0.0,11.5352786935
 10/03  21:00:00,108.047277011,7.72382549988,22.9511824325,0.0,32.965339924,36.8579353714,5.79784840054,0.0,0.0,5.79784840054
 10/03  22:00:00,79.6771514888,7.22129780859,18.6306640135,0.0,25.6355707503,20.6438685092,11.5469349555,0.0,0.0,11.5469349555
 10/03  23:00:00,55.5843047248,6.75157943873,14.560415132,0.0,15.0252895274,11.7056064465,5.76449653068,0.0,0.0,5.76449653068
 10/03  24:00:00,48.1795288693,6.53557035411,12.3973693672,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/04  01:00:00,45.0822969721,6.39619703126,11.0001649926,0.0,10.0992000411,10.047477231,5.7550186693,0.0,0.0,5.7550186693
 10/04  02:00:00,42.0130859993,6.27823250486,9.90848395411,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/04  03:00:00,41.1411352905,6.19769138839,9.11706677157,0.0,8.25718729233,10.0299323277,5.75502843186,0.0,0.0,5.75502843186
 10/04  04:00:00,42.1225770152,6.13826709454,8.55136087784,0.0,8.25718729233,11.6354268332,0.0381667664471,0.0181667664471,0.0,0.02
 10/04  05:00:00,49.935628708,6.1557659319,8.76732725571,0.0,12.1011305571,15.3678112995,5.86952391977,0.0952771369621,0.0,5.77424678281
 10/04  06:00:00,84.3891418093,6.70299405427,13.1454758151,0.0,19.7275818095,37.2640762949,11.6628177377,0.086376963081,0.0,11.5764407747
 10/04  07:00:00,99.2001302175,7.07531794783,16.5161268079,0.0,24.3117294858,51.2795993405,17.4111884636,0.0,0.0,17.4111884636
 10/04  08:00:00,88.9563658868,6.6856074403,17.9369875961,0.0,23.6694662846,40.6342015617,23.4322753971,0.0,0.0,23.4322753971
 10/04  09:00:00,89.9892083694,6.81863607478,23.8440388634,0.0,23.6694662846,35.6302164847,41.3942086725,0.0,18.025,23.3692086725
 10/04  10:00:00,72.6804827615,6.71744034809,24.2331448632,0.0,18.7433767983,22.9618409725,35.5321676814,0.0,18.025,17.5071676814
 10/04  11:00:00,74.745462171,6.8615316834,26.156201137,0.0,18.7433767983,22.9618409725,35.501797257,0.0,18.025,17.476797257
 10/04  12:00:00,76.526499167,6.94785027253,27.8074691568,0.0,18.5889407304,23.1597249699,35.4989143901,0.0,18.025,17.4739143901
 10/04  13:00:00,76.3909358034,6.94082361649,27.4324333254,0.0,18.7433767983,23.2517909448,35.4967498202,0.0,18.025,17.4717498202
 10/04  14:00:00,75.9630169097,6.94425314298,27.0010842718,0.0,18.7433767983,23.2517909448,37.6718357019,0.0,18.025,19.6468357019
 10/04  15:00:00,75.2422646182,6.94197425711,26.5725620451,0.0,18.7433767983,22.9618409725,39.140333291,0.0,18.025,21.115333291
 10/04  16:00:00,78.5410520429,6.96594666036,25.3960716506,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,89.0510492323,7.14652897967,23.5373102639,0.0,17.6635504202,40.6971502883,5.76931064525,0.0,0.0,5.76931064525
 10/04  18:00:00,95.4984627297,7.26356676057,21.4790534597,0.0,27.5259009287,37.3340067412,11.5663331306,0.0,0.0,11.5663331306
 10/04  19:00:00,102.572077975,7.32758437772,20.5112403,0.0,33.8341110165,33.3544677425,5.77771417497,0.0,0.0,5.77771417497
 10/04  20:00:00,111.35639035,7.49311279255,20.9758625041,0.0,36.5179666069,38.8247702939,5.77891472933,0.0,0.0,5.77891472933
 10/04  21:00:00,105.413492225,7.49770775586,20.5434955903,0.0,32.965339924,36.8579353714,11.5764377776,0.0,0.0,11.5764377776
 10/04  22:00:00,77.3759895776,7.0251746847,16.525610552,0.0,25.6355707503,20.6438685092,11.5474230688,0.0,0.0,11.5474230688
 10/04  23:00:00,53.7699703182,6.5945022496,12.9031515366,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/04  24:00:00,46.7728782262,6.41233244983,11.1139481287,0.0,11.6412384099,10.0650221343,5.77698737719,0.0170983163532,0.0,5.75988906084
 10/05  01:00:00,43.9480771974,6.29727729332,9.96486062457,0.0,10.0992000411,10.047477231,5.94481317772,0.189824617414,0.0,5.7549885603
 10/05  02:00:00,41.0751020632,6.1992158896,9.04951126903,0.0,8.25718729233,10.0299323277,0.340808377604,0.320808377604,0.0,0.02
 10/05  03:00:00,40.4016046455,6.13730972888,8.43791328131,0.0,8.25718729233,10.0299323277,6.20612188843,0.451398264056,0.0,5.75472362438
 10/05  04:00:00,41.6033212268,6.09537524605,8.07499090538,0.0,8.25718729233,11.6354268332,0.529842173794,0.509842173794,0.0,0.02
 10/05  05:00:00,49.5359873904,6.12569321401,8.39774809209,0.0,12.1011305571,15.3678112995,6.23777566586,0.463376875131,0.0,5.77439879073
 10/05  06:00:00,84.0772583731,6.68169857768,12.8548673512,0.0,19.7275818095,37.2640762949,11.8532080822,0.276342031945,0.0,11.5768660502
 10/05  07:00:00,98.7616514833,7.0483357562,16.1046040427,0.0,24.3117294858,51.2795993405,17.4133865817,0.0,0.0,17.4133865817
 10/05  08:00:00,84.9919521679,6.50869807907,14.1494651498,0.0,23.6694662846,40.6342015617,23.433889581,0.0,0.0,23.433889581
 10/05  09:00:00,80.5863398792,6.4028622623,14.8569314908,0.0,23.6694662846,35.6302164847,41.3948288448,0.0,18.025,23.3698288448
 10/05  10:00:00,61.2184320037,6.19380921287,13.2947165121,0.0,18.7433767983,22.9618409725,35.5326613006,0.0,18.025,17.5076613006
 10/05  11:00:00,61.8631119862,6.28391034463,13.8514663219,0.0,18.7433767983,22.9618409725,35.5022875807,0.0,18.025,17.4772875807
 10/05  12:00:00,63.6985060404,6.3889918831,15.5383285256,0.0,18.5889407304,23.1597249699,35.500755032,0.0,18.025,17.475755032
 10/05  13:00:00,65.3928306475,6.51827799039,16.8568674556,0.0,18.7433767983,23.2517909448,35.4984058344,0.0,18.025,17.4734058344
 10/05  14:00:00,66.3438613827,6.57545466639,17.7507213634,0.0,18.7433767983,23.2517909448,40.3546224915,0.0,18.025,22.3296224915
 10/05  15:00:00,65.1985071018,6.5407606155,16.9300122183,0.0,18.7433767983,22.9618409725,36.4583232571,0.0,18.025,18.4333232571
 10/05  16:00:00,68.9447320774,6.55800632325,16.2076853742,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,80.7490380397,6.77939599377,15.6024221821,0.0,17.6635504202,40.6971502883,5.76935823841,0.0,0.0,5.76935823841
 10/05  18:00:00,88.7506258339,6.88980386296,15.1049615513,0.0,27.5259009287,37.3340067412,11.5663278565,0.0,0.0,11.5663278565
 10/05  19:00:00,97.0752412891,6.98206380634,15.3599118171,0.0,33.8341110165,33.3544677425,6.07349192849,0.295499672022,0.0,5.77799225647
 10/05  20:00:00,106.464785192,7.17174659197,16.4056089368,0.0,36.5179666069,38.8247702939,6.74868716745,0.970931476636,0.0,5.77775569081
 10/05  21:00:00,101.07835502,7.2007146168,16.5053328454,0.0,32.965339924,36.8579353714,12.6067429326,1.03123219709,0.0,11.5755107355
 10/05  22:00:00,73.6761279676,6.75347840938,13.0974307701,0.0,25.6355707503,20.6438685092,13.0519810985,1.50403136084,0.0,11.5479497376
 10/05  23:00:00,50.2392896852,6.32694548902,9.64001878105,0.0,15.0252895274,11.7056064465,8.06188888323,2.29713393659,0.0,5.76475494665
 10/05  24:00:00,43.1618976251,6.13218088087,7.78311411551,0.0,11.6412384099,10.0650221343,3.83229577523,3.81229577523,0.0,0.02
 10/06  01:00:00,40.150492397,5.99757366569,6.4669741287,0.0,10.0992000411,10.047477231,11.1369689968,5.38256729745,0.0,5.75440169934
 10/06  02:00:00,37.0409195193,5.87849853107,5.33604167433,0.0,8.25718729233,10.0299323277,6.77173695606,6.75173695606,0.0,0.02
 10/06  03:00:00,36.1257224069,5.7915227773,4.50781299252,0.0,8.25718729233,10.0299323277,13.8592530994,8.10420536521,0.0,5.75504773415
 10/06  04:00:00,37.0872851989,5.72030843101,3.93401485164,0.0,8.25718729233,11.6354268332,9.29742260907,9.27742260907,0.0,0.02
 10/06  05:00:00,44.5698311261,5.70748325625,3.84978966003,0.0,12.1011305571,15.3678112995,15.4439775467,9.66953089936,0.0,5.77444664733
 10/06  06:00:00,77.8980250433,6.16330918275,7.19400484311,0.0,19.7275818095,37.2640762949,21.0718047639,9.49449384591,0.0,11.577310918
 10/06  07:00:00,91.8217530686,6.48028361481,9.73273214601,0.0,24.3117294858,51.2795993405,25.8278941985,8.41378502327,0.0,17.4141091752
 10/06  08:00:00,78.7076433403,6.0314137668,8.34242445959,0.0,23.6694662846,40.6342015617,26.2078334913,2.77230516856,0.0,23.4355283227
 10/06  09:00:00,76.2808003443,6.06600058763,10.8882420371,0.0,23.6694662846,35.6302164847,42.1315936989,0.735541667673,18.025,23.3710520312
 10/06  10:00:00,58.5132304325,5.98423742204,10.7990755997,0.0,18.7433767983,22.9618409725,35.7817204893,0.247753852197,18.025,17.5089666371
 10/06  11:00:00,59.6837558385,6.11162856599,11.8443852695,0.0,18.7433767983,22.9618409725,35.5037965941,0.0,18.025,17.4787965941
 10/06  12:00:00,61.5008478752,6.23882183302,13.49083529,0.0,18.5889407304,23.1597249699,35.4992101567,0.0,18.025,17.4742101567
 10/06  13:00:00,62.9027966215,6.37520660783,14.5098986872,0.0,18.7433767983,23.2517909448,41.3164265074,0.0,18.025,23.2914265074
 10/06  14:00:00,63.9432055969,6.45691271862,15.4686024946,0.0,18.7433767983,23.2517909448,35.4988346687,0.0,18.025,17.4738346687
 10/06  15:00:00,64.427497477,6.51450303238,16.1852534223,0.0,18.7433767983,22.9618409725,35.5007362005,0.0,18.025,17.4757362005
 10/06  16:00:00,68.7608083866,6.55604328018,16.0257155091,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/06  17:00:00,80.2437027844,6.75696073638,15.1195119693,0.0,17.6635504202,40.6971502883,5.76954056846,0.0,0.0,5.76954056846
 10/06  18:00:00,88.0616328988,6.86556265648,14.4401942807,0.0,27.5259009287,37.3340067412,11.5670370149,0.0,0.0,11.5670370149
 10/06  19:00:00,96.0688866543,6.93569201077,14.3999138281,0.0,33.8341110165,33.3544677425,6.67086937765,0.891961397882,0.0,5.77890797977
 10/06  20:00:00,105.103639517,7.08383934859,15.1323579493,0.0,36.5179666069,38.8247702939,13.7393934004,2.20222195753,0.0,11.5371714428
 10/06  21:00:00,99.2817455542,7.07103271048,14.8383839469,0.0,32.965339924,36.8579353714,9.9897511524,3.02149274982,0.0,6.96825840257
 10/06  22:00:00,71.9131147654,6.61608253776,11.4718016139,0.0,25.6355707503,20.6438685092,14.8542225429,4.47419928456,0.0,10.3800232583
 10/06  23:00:00,48.6200928418,6.19566728343,8.15208915707,0.0,15.0252895274,11.7056064465,12.019635425,6.25475695443,0.0,5.76487847052
 10/06  24:00:00,41.6399210945,6.00382396315,6.38948897193,0.0,11.6412384099,10.0650221343,7.64639768723,7.62639768723,0.0,0.02
 10/07  01:00:00,41.7903749061,5.91174420631,5.43320176846,0.0,12.8411359301,10.0650221343,14.3343836366,8.57919979753,0.0,5.75518383907
 10/07  02:00:00,35.9469417092,5.77529072525,4.34526513482,0.0,8.25718729233,10.0299323277,9.42019161628,9.40019161628,0.0,0.02
 10/07  03:00:00,35.2196670361,5.69420857395,3.69906820234,0.0,8.25718729233,10.0299323277,16.0220705693,10.2669192155,0.0,5.7551513538
 10/07  04:00:00,36.4168682331,5.64942909191,3.33446710599,0.0,8.25718729233,11.6354268332,16.8273403776,11.0676713339,0.0,5.75966904369
 10/07  05:00:00,40.3963446393,5.62538231237,3.17971669109,0.0,8.71707943955,15.3327214929,11.1040954561,11.0840954561,0.0,0.02
 10/07  06:00:00,61.3709455081,5.71825573205,3.96547827872,0.0,18.5082010057,25.6353820695,16.2843077844,10.5096548685,0.0,5.77465291588
 10/07  07:00:00,72.9478625593,6.0165295887,6.44492243383,0.0,19.4083231844,41.0650158608,20.5023479979,8.92572469983,0.0,11.5766232981
 10/07  08:00:00,102.848052129,6.51659696783,11.9683587637,0.0,26.3286599382,57.9988325916,31.9472203226,2.52747437592,0.0,29.4197459467
 10/07  09:00:00,89.47798456,6.40461946743,13.8641044332,0.0,26.3286599382,42.8504436482,41.5615241038,0.0983014369966,18.025,23.4382226668
 10/07  10:00:00,64.0075425787,6.17180537408,12.6204227818,0.0,21.7447113004,23.4437158914,41.4046278309,0.0,18.025,23.3796278309
 10/07  11:00:00,62.7610167529,6.28940846683,13.7179782858,0.0,19.3027497915,23.426170988,41.3620759143,0.0,18.025,23.3370759143
 10/07  12:00:00,64.5059919061,6.40483772769,15.2052991823,0.0,19.1483137236,23.7250123474,35.5011807809,0.0,18.025,17.4761807809
 10/07  13:00:00,65.3097265866,6.444562019,15.8237633442,0.0,19.3027497915,23.7161209604,35.5012374208,0.0,18.025,17.4762374208
 10/07  14:00:00,66.5364716399,6.57085518043,16.9242145008,0.0,19.3027497915,23.7161209604,35.5013102915,0.0,18.025,17.4763102915
 10/07  15:00:00,66.4726131492,6.60312327096,17.118038,0.0,19.3027497915,23.426170988,35.4995224893,0.0,18.025,17.4745224893
 10/07  16:00:00,70.1590500551,6.58605019706,16.3702401385,0.0,19.3027497915,27.8956505705,23.7849869152,0.0,18.025,5.75998691517
 10/07  17:00:00,77.3116232545,6.70481148431,14.781607334,0.0,18.2229234133,37.5968344597,5.76481968238,0.0,0.0,5.76481968238
 10/07  18:00:00,95.1432690088,6.89940648368,14.6973985002,0.0,32.690315043,37.0816133363,5.80452018162,0.0348574635991,0.0,5.76966271802
 10/07  19:00:00,99.157689856,6.99183412338,14.7397841463,0.0,36.8143715336,33.066984531,6.48784450958,0.708880355505,0.0,5.77896415408
 10/07  20:00:00,105.24952133,7.12862020248,15.4547506523,0.0,36.3493007332,38.7721355839,7.89968623578,2.12124116263,0.0,5.77844507315
 10/07  21:00:00,102.463441424,7.0749387339,14.8402173969,0.0,36.1807251679,36.8228455648,8.99423896055,3.21496110547,0.0,5.77927785508
 10/07  22:00:00,77.495237097,6.64903836996,11.6181481791,0.0,31.0351095914,20.6438685092,16.371182033,4.79356916225,0.0,11.5776128707
 10/07  23:00:00,51.2434160965,6.22773679696,8.3413615191,0.0,17.4250845679,11.7056064465,12.4559374473,6.68133126401,0.0,5.77460618331
 10/07  24:00:00,43.1237116549,6.04587542281,6.63131964517,0.0,12.8411359301,10.0650221343,14.0274860549,8.26732808473,0.0,5.76015797013
 10/08  01:00:00,41.9497808551,5.92521689278,5.45970769272,0.0,12.925468867,10.100111941,15.1618877885,9.40752756878,0.0,5.75436021975
 10/08  02:00:00,36.0607797801,5.78154604901,4.33342019982,0.0,8.34152022915,10.0650221343,10.3818035536,10.3618035536,0.0,0.02
 10/08  03:00:00,35.2531864929,5.69245891977,3.61490981393,0.0,8.34152022915,10.0650221343,17.2457270474,11.4905436738,0.0,5.7551833736
 10/08  04:00:00,36.3887085409,5.64025662014,3.19605390848,0.0,8.34152022915,11.6705166398,12.4581353673,12.4381353673,0.0,0.02
 10/08  05:00:00,40.319892295,5.61162002186,2.99759183187,0.0,8.80141237637,15.3678112995,18.3582692452,12.5934243455,0.0,5.76484489966
 10/08  06:00:00,61.0817895214,5.69685263884,3.69771807403,0.0,18.5082010057,25.6353820695,17.954068827,12.18006463,0.0,5.77400419698
 10/08  07:00:00,74.1754754258,5.95458614094,5.73103176641,0.0,19.4926561212,41.1001056674,22.5294885731,10.9515057649,0.0,11.5779828082
 10/08  08:00:00,101.735006076,6.43662755886,10.9352556529,0.0,26.3286599382,57.9988325916,33.6070816023,4.1871620266,0.0,29.4199195757
 10/08  09:00:00,88.2620948885,6.33938418001,12.8328569726,0.0,26.2443270014,42.8153538416,41.9058976097,0.443781800099,18.025,23.4371158096
 10/08  10:00:00,62.9280444686,6.11826005858,11.5944550603,0.0,21.7447113004,23.4437158914,41.4572357888,0.050905992152,18.025,23.3813297966
 10/08  11:00:00,62.0711793355,6.25914607832,12.9986820624,0.0,19.3449162599,23.4437158914,35.5326827617,0.0,18.025,17.5076827616
 10/08  12:00:00,63.8904538568,6.40006525441,14.534814292,0.0,19.190480192,23.7425572507,41.3184054631,0.0,18.025,23.2934054631
 10/08  13:00:00,65.3989233827,6.5192574671,15.8979717319,0.0,19.260583323,23.698576057,35.5004586891,0.0,18.025,17.4754586891
 10/08  14:00:00,67.1981050896,6.63061767781,17.5857918124,0.0,19.260583323,23.698576057,35.5025515147,0.0,18.025,17.4775515147
 10/08  15:00:00,67.5800749208,6.68045247598,18.2078761258,0.0,19.260583323,23.4086260847,35.5008810056,0.0,18.025,17.4758810056
 10/08  16:00:00,71.5425988295,6.67244565583,17.7270962901,0.0,19.260583323,27.8781056672,23.7850953237,0.0,18.025,5.76009532369
 10/08  17:00:00,78.9261816973,6.79788837147,16.3627929213,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/08  18:00:00,96.4287266412,7.00579170175,15.9958821996,0.0,32.6059821062,37.0465235296,5.76975702746,0.0,0.0,5.76975702746
 10/08  19:00:00,100.560341464,7.1030572849,16.0311969979,0.0,36.8143715336,33.066984531,11.5383582091,0.0,0.0,11.5383582091
 10/08  20:00:00,106.871234248,7.25965688674,16.8259900266,0.0,36.43363367,38.8072253906,6.03804482491,0.25939847818,0.0,5.77864634673
 10/08  21:00:00,104.120973805,7.22861696711,16.463481973,0.0,36.0963922311,36.7877557581,6.57247544054,0.793238085976,0.0,5.77923735456
 10/08  22:00:00,79.3249830804,6.81592973485,13.4004029221,0.0,30.9507766546,20.6087787026,12.8232886178,1.24522119667,0.0,11.5780674211
 10/08  23:00:00,53.3266994464,6.40313240754,10.2492392686,0.0,17.4250845679,11.7056064465,7.45063623133,1.67590025872,0.0,5.77473597261
 10/08  24:00:00,45.4724040541,6.23221863035,8.67423737421,0.0,12.925468867,10.100111941,7.93919758289,2.17913657072,0.0,5.76006101216
 10/09  01:00:00,44.3449293101,6.12488537959,7.65518734351,0.0,12.925468867,10.100111941,2.92186816954,2.90186816954,0.0,0.02
 10/09  02:00:00,38.4701104138,5.99094019171,6.53334722111,0.0,8.34152022915,10.0650221343,9.19025413362,3.43505789284,0.0,5.75519624078
 10/09  03:00:00,37.6693471187,5.91133300204,5.81219550989,0.0,8.34152022915,10.0650221343,4.11744451917,4.09744451917,0.0,0.02
 10/09  04:00:00,38.7485914933,5.8555749696,5.34060808864,0.0,8.34152022915,11.6705166398,10.3047825744,4.54448441272,0.0,5.76029816172
 10/09  05:00:00,42.6487463879,5.81527300317,5.12278399004,0.0,8.80141237637,15.3678112995,10.0280771737,4.2630093724,0.0,5.76506780134
 10/09  06:00:00,64.2901476075,5.98119083169,6.62172532071,0.0,18.5082010057,25.6353820695,9.41741505708,3.64252738119,0.0,5.77488767589
 10/09  07:00:00,78.5699926115,6.34787044168,9.73224589184,0.0,19.4926561212,41.1001056674,14.3264013203,2.7479128138,0.0,11.5784885065
 10/09  08:00:00,107.373085329,6.88396866875,16.1259679367,0.0,26.3286599382,57.9988325916,29.4221525097,0.0,0.0,29.4221525097
 10/09  09:00:00,93.8256446266,6.74033008267,17.9954405688,0.0,26.2443270014,42.8153538416,41.4655505405,0.0,18.025,23.4405505405
 10/09  10:00:00,69.4786971488,6.51063002465,17.7527266634,0.0,21.7447113004,23.4437158914,41.4064960359,0.0,18.025,23.3814960359
 10/09  11:00:00,69.8648154008,6.68201149845,20.3694441984,0.0,19.3449162599,23.4437158914,35.5353093674,0.0,18.025,17.5103093674
 10/09  12:00:00,71.4264997298,6.80395075434,21.6669674832,0.0,19.190480192,23.7425572507,35.5007736241,0.0,18.025,17.4757736241
 10/09  13:00:00,71.4860459773,6.84010433762,21.6642402801,0.0,19.260583323,23.698576057,41.3200730679,0.0,18.025,23.2950730679
 10/09  14:00:00,72.0331685389,6.86228091044,22.1891866758,0.0,19.260583323,23.698576057,35.5019801324,0.0,18.025,17.4769801324
 10/09  15:00:00,72.99064368,6.90035109519,23.3985402776,0.0,19.260583323,23.4086260847,35.5008378089,0.0,18.025,17.4758378089
 10/09  16:00:00,77.262716083,6.92015930802,23.1994944969,0.0,19.260583323,27.8781056672,23.7850550738,0.0,18.025,5.76005507384
 10/09  17:00:00,84.5189919226,7.05616130015,21.6973210672,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/09  18:00:00,101.424853913,7.27542242405,20.7223682144,0.0,32.6059821062,37.0465235296,5.76979660828,0.0,0.0,5.76979660828
 10/09  19:00:00,104.744236946,7.36835512427,19.9497805152,0.0,36.8143715336,33.066984531,11.538418257,0.0,0.0,11.538418257
 10/09  20:00:00,110.965870743,7.52811455212,20.6521536859,0.0,36.43363367,38.8072253906,5.77848862682,0.0,0.0,5.77848862682
 10/09  21:00:00,108.016708362,7.49588492409,20.091935985,0.0,36.0963922311,36.7877557581,5.7789284949,0.0,0.0,5.7789284949
 10/09  22:00:00,82.6152151562,7.0622347937,16.4443105652,0.0,30.9507766546,20.6087787026,11.5787384202,0.0,0.0,11.5787384202
 10/09  23:00:00,56.2453608545,6.62912244684,12.94189941,0.0,17.4250845679,11.7056064465,5.77489004832,0.0,0.0,5.77489004832
 10/09  24:00:00,48.2310703474,6.45083118905,11.2142842601,0.0,12.925468867,10.100111941,5.76030692149,0.0,0.0,5.76030692149
 10/10  01:00:00,43.8175542574,6.30118295408,9.83041398853,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/10  02:00:00,40.8340040907,6.18904739548,8.81855088675,0.0,8.25718729233,10.0299323277,5.80159081713,0.0462478852926,0.0,5.75534293184
 10/10  03:00:00,40.0772674282,6.11532968275,8.13553760449,0.0,8.25718729233,10.0299323277,0.281045738259,0.261045738259,0.0,0.02
 10/10  04:00:00,41.197583855,6.0638868049,7.70070391819,0.0,8.25718729233,11.6354268332,6.15672961208,0.396446945795,0.0,5.76028266629
 10/10  05:00:00,49.0769277141,6.08724606057,7.97707977037,0.0,12.1011305571,15.3678112995,6.15790626524,0.382858634299,0.0,5.77504763094
 10/10  06:00:00,83.5203984393,6.63498758108,12.3446173284,0.0,19.7275818095,37.2640762949,11.8232650718,0.244137111548,0.0,11.5791279603
 10/10  07:00:00,100.238964291,7.01066393137,15.7354593222,0.0,24.3117294858,51.2795993405,17.4169126177,0.0,0.0,17.4169126177
 10/10  08:00:00,85.8020793887,6.53019318607,14.9380087202,0.0,23.6694662846,40.6342015617,23.4440617044,0.0,0.0,23.4440617044
 10/10  09:00:00,84.7720391627,6.56634949575,18.8790767953,0.0,23.6694662846,35.6302164847,41.4008237136,0.0,18.025,23.3758237136
 10/10  10:00:00,68.4194765038,6.45315893946,20.236364637,0.0,18.7433767983,22.9618409725,35.536815868,0.0,18.025,17.511815868
 10/10  11:00:00,72.30691,6.68731712766,23.8918262829,0.0,18.7433767983,22.9618409725,35.5064161195,0.0,18.025,17.4814161195
 10/10  12:00:00,75.1340201845,6.83191300162,26.5308903327,0.0,18.5889407304,23.1597249699,35.5003418531,0.0,18.025,17.4753418531
 10/10  13:00:00,75.3733606389,6.82345536344,26.532188848,0.0,18.7433767983,23.2517909448,37.1733973579,0.0,18.025,19.1483973579
 10/10  14:00:00,74.0426047922,6.7687172992,25.2561722943,0.0,18.7433767983,23.2517909448,39.6501164044,0.0,18.025,21.6251164044
 10/10  15:00:00,73.408432883,6.78834864438,24.8923177733,0.0,18.7433767983,22.9618409725,35.504302541,0.0,18.025,17.479302541
 10/10  16:00:00,77.5365575383,6.83920282551,24.518278017,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/10  17:00:00,89.1104523165,7.08977193078,23.6534111709,0.0,17.6635504202,40.6971502883,5.76989833557,0.0,0.0,5.76989833557
 10/10  18:00:00,97.5767013219,7.23370906279,21.7030455518,0.0,27.5259009287,37.3340067412,11.5688596478,0.0,0.0,11.5688596478
 10/10  19:00:00,102.587512015,7.29650993114,20.5576648661,0.0,33.8341110165,33.3544677425,5.77982769499,0.0,0.0,5.77982769499
 10/10  20:00:00,111.253979855,7.46167597788,20.904810347,0.0,36.5179666069,38.8247702939,11.5394604731,0.0,0.0,11.5394604731
 10/10  21:00:00,105.435939098,7.4789058608,20.5846254659,0.0,32.965339924,36.8579353714,11.5787666131,0.0,0.0,11.5787666131
 10/10  22:00:00,77.4084211564,7.0114947053,16.5716398033,0.0,25.6355707503,20.6438685092,5.78467239342,0.0,0.0,5.78467239342
 10/10  23:00:00,53.8286626223,6.58529890889,12.9709937031,0.0,15.0252895274,11.7056064465,5.76467980191,0.0,0.0,5.76467980191
 10/10  24:00:00,46.8964667497,6.4100595836,11.2397681519,0.0,11.6412384099,10.0650221343,5.76027354453,0.0,0.0,5.76027354453
 10/11  01:00:00,44.1850724824,6.30394741301,10.1951618537,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/11  02:00:00,41.3991023658,6.21261329168,9.36007836522,0.0,8.25718729233,10.0299323277,5.7554720236,0.0,0.0,5.7554720236
 10/11  03:00:00,40.8044002083,6.15672616884,8.82126884181,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/11  04:00:00,42.0678206608,6.12060954326,8.51420932276,0.0,8.25718729233,11.6354268332,5.76025916445,0.0,0.0,5.76025916445
 10/11  05:00:00,50.2404554022,6.16429554028,9.06354604058,0.0,12.1011305571,15.3678112995,5.7750801813,0.0,0.0,5.7750801813
 10/11  06:00:00,85.2088393794,6.75307712551,13.9149505431,0.0,19.7275818095,37.2640762949,11.5791338408,0.0,0.0,11.5791338408
 10/11  07:00:00,101.820992065,7.11678070176,17.211346823,0.0,24.3117294858,51.2795993405,11.6182174426,0.0,0.0,11.6182174426
 10/11  08:00:00,87.3818714313,6.623535277,16.4244389928,0.0,23.6694662846,40.6342015617,29.3013521624,0.0,0.0,29.3013521624
 10/11  09:00:00,85.5275613528,6.63189612052,19.5690404157,0.0,23.6694662846,35.6302164847,35.5684210914,0.0,18.025,17.5434210914
 10/11  10:00:00,66.7569072987,6.39844029881,18.6285031223,0.0,18.7433767983,22.9618409725,41.3694024223,0.0,18.025,23.3444024223
 10/11  11:00:00,67.5930693021,6.4211876471,19.4441087661,0.0,18.7433767983,22.9618409725,35.5067641023,0.0,18.025,17.4817641023
 10/11  12:00:00,68.6246630659,6.46107622297,20.3923647394,0.0,18.5889407304,23.1597249699,35.5042965101,0.0,18.025,17.4792965101
 10/11  13:00:00,69.1182270176,6.45805797126,20.6424448943,0.0,18.7433767983,23.2517909448,35.5010125385,0.0,18.025,17.4760125385
 10/11  14:00:00,69.77155569,6.48399294935,21.2698398875,0.0,18.7433767983,23.2517909448,39.3859019002,0.0,18.025,21.3609019002
 10/11  15:00:00,69.9508786909,6.54311049885,21.6799966397,0.0,18.7433767983,22.9618409725,37.4381976818,0.0,18.025,19.4131976818
 10/11  16:00:00,74.6712080735,6.63342034032,21.8587069358,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,86.2232622818,6.89180997599,20.9641727036,0.0,17.6635504202,40.6971502883,5.7700017027,0.0,0.0,5.7700017027
 10/11  18:00:00,94.2665147578,7.00383295472,18.6227139166,0.0,27.5259009287,37.3340067412,11.5691971303,0.0,0.0,11.5691971303
 10/11  19:00:00,99.6200252524,7.06168601395,17.8249931678,0.0,33.8341110165,33.3544677425,5.77948477481,0.0,0.0,5.77948477481
 10/11  20:00:00,108.281006657,7.23367024833,18.1598276324,0.0,36.5179666069,38.8247702939,11.5523190006,0.0142683543507,0.0,11.5380506463
 10/11  21:00:00,102.286702429,7.23965057679,17.674623816,0.0,32.965339924,36.8579353714,11.9026894876,0.324564044045,0.0,11.5781254436
 10/11  22:00:00,74.4705493012,6.77323658157,13.8720085175,0.0,25.6355707503,20.6438685092,6.58078305734,0.795803306556,0.0,5.78497975078
 10/11  23:00:00,51.0046855403,6.35085951801,10.3814478085,0.0,15.0252895274,11.7056064465,7.02109085243,1.25571354675,0.0,5.76537730568
 10/11  24:00:00,44.0128447261,6.16904830895,8.59715337565,0.0,11.6412384099,10.0650221343,1.66719237828,1.64719237828,0.0,0.02
 10/12  01:00:00,41.1519406824,6.05141032733,7.41455936688,0.0,10.0992000411,10.047477231,7.61871703405,1.86322041583,0.0,5.75549661822
 10/12  02:00:00,38.2031156826,5.94824835668,6.42845379345,0.0,8.25718729233,10.0299323277,6.89169325318,2.31806927544,0.0,4.57362397774
 10/12  03:00:00,37.4006509242,5.87622466147,5.69801372477,0.0,8.25718729233,10.0299323277,4.27293384261,3.07192298083,0.0,1.20101086178
 10/12  04:00:00,38.4472935721,5.82299240706,5.19129318462,0.0,8.25718729233,11.6354268332,9.28249892593,3.52223597708,0.0,5.76026294885
 10/12  05:00:00,46.162276853,5.8363974202,5.3132533569,0.0,12.1011305571,15.3678112995,8.90204998214,3.12675149602,0.0,5.77529848612
 10/12  06:00:00,80.0349878191,6.34220693183,9.15195013853,0.0,19.7275818095,37.2640762949,14.2000348553,2.62215084075,0.0,11.5778840145
 10/12  07:00:00,96.3214261264,6.70270880112,12.1258262342,0.0,24.3117294858,51.2795993405,13.2198532774,1.60041654595,0.0,11.6194367315
 10/12  08:00:00,81.6968981805,6.25790539371,11.1050772928,0.0,23.6694662846,40.6342015617,28.2735847586,0.0,0.0,28.2735847586
 10/12  09:00:00,79.1698476233,6.28080428341,13.5624069197,0.0,23.6694662846,35.6302164847,36.5959461141,0.0,18.025,18.5709461141
 10/12  10:00:00,62.1072098727,6.20932507831,14.1679096923,0.0,18.7433767983,22.9618409725,41.369780401,0.0,18.025,23.344780401
 10/12  11:00:00,64.2357508635,6.35753390126,16.150437561,0.0,18.7433767983,22.9618409725,35.5070340764,0.0,18.025,17.4820340764
 10/12  12:00:00,66.4491695296,6.50303127595,18.1749100508,0.0,18.5889407304,23.1597249699,35.5046665341,0.0,18.025,17.4796665341
 10/12  13:00:00,68.5946852768,6.63323439936,19.9437199865,0.0,18.7433767983,23.2517909448,35.5014938423,0.0,18.025,17.4764938423
 10/12  14:00:00,68.7219298276,6.66770417922,20.0364964993,0.0,18.7433767983,23.2517909448,36.1232498574,0.0,18.025,18.0982498574
 10/12  15:00:00,68.0723477278,6.67921004292,19.665359781,0.0,18.7433767983,22.9618409725,40.7051795163,0.0,18.025,22.6801795163
 10/12  16:00:00,72.1115787053,6.70778821919,19.224702944,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,83.3816027068,6.90547215956,18.1088408574,0.0,17.6635504202,40.6971502883,5.77012262137,0.0,0.0,5.77012262137
 10/12  18:00:00,92.2933247675,7.00242885029,16.6509096114,0.0,27.5259009287,37.3340067412,11.5696893232,0.0,0.0,11.5696893232
 10/12  19:00:00,98.1476905312,7.06599595636,16.3483347805,0.0,33.8341110165,33.3544677425,5.77969744417,0.0,0.0,5.77969744417
 10/12  20:00:00,107.065090767,7.22797423002,16.9495946171,0.0,36.5179666069,38.8247702939,11.7623618883,0.22330678454,0.0,11.5390551037
 10/12  21:00:00,101.285715875,7.22769528895,16.6855724179,0.0,32.965339924,36.8579353714,12.432424347,0.853597143141,0.0,11.5788272038
 10/12  22:00:00,73.8750438319,6.77647467043,13.2732501532,0.0,25.6355707503,20.6438685092,7.11889362226,1.3339231361,0.0,5.78497048616
 10/12  23:00:00,50.5771857324,6.35894025358,9.94585874529,0.0,15.0252895274,11.7056064465,7.57777680135,1.81229729489,0.0,5.76547950646
 10/12  24:00:00,43.6330518758,6.17254027748,8.21386081429,0.0,11.6412384099,10.0650221343,8.080036821,2.31967056814,0.0,5.76036625286
 10/13  01:00:00,40.8227366698,6.05244528304,7.08431637592,0.0,10.0992000411,10.047477231,3.09168516729,3.07168516729,0.0,0.02
 10/13  02:00:00,37.9254314169,5.94812938041,6.15088242745,0.0,8.25718729233,10.0299323277,9.49972407142,3.74412328669,0.0,5.75560078473
 10/13  03:00:00,37.1641617934,5.87493123377,5.46281403534,0.0,8.25718729233,10.0299323277,4.51897823847,4.49897823847,0.0,0.02
 10/13  04:00:00,38.2468964248,5.82123050335,4.99265082648,0.0,8.25718729233,11.6354268332,10.7329817371,4.9724310929,0.0,5.76055064421
 10/13  05:00:00,45.9791008551,5.83306236543,5.13340090328,0.0,12.1011305571,15.3678112995,10.3738730663,4.5984729553,0.0,5.77540011096
 10/13  06:00:00,79.9045131837,6.33968954959,9.02397232086,0.0,19.7275818095,37.2640762949,15.4909365557,3.91119023188,0.0,11.5797463238
 10/13  07:00:00,96.3126304885,6.7065683505,12.1131435034,0.0,24.3117294858,51.2795993405,13.9045050232,2.28386422852,0.0,11.6206407947
 10/13  08:00:00,81.1841356905,6.21962626604,10.6305758719,0.0,23.6694662846,40.6342015617,29.3056095194,0.0,0.0,29.3056095194
 10/13  09:00:00,77.6483040216,6.13916331837,12.1824884652,0.0,23.6694662846,35.6302164847,35.5709827274,0.0,18.025,17.5459827274
 10/13  10:00:00,58.3938899268,5.88890501357,10.775002225,0.0,18.7433767983,22.9618409725,41.7764261963,0.40603310541,18.025,23.3453930909
 10/13  11:00:00,58.6011011642,5.89208393513,10.9812316237,0.0,18.7433767983,22.9618409725,35.5093574118,0.0,18.025,17.4843574118
 10/13  12:00:00,58.887026776,5.90520465337,11.2105862319,0.0,18.5889407304,23.1597249699,35.6721781218,0.163088445061,18.025,17.4840896768
 10/13  13:00:00,59.3949958637,5.9304079602,11.4468519811,0.0,18.7433767983,23.2517909448,35.5047070722,0.0,18.025,17.4797070722
 10/13  14:00:00,59.7572418244,5.95598368716,11.7835236391,0.0,18.7433767983,23.2517909448,41.3253752332,0.0,18.025,23.3003752332
 10/13  15:00:00,59.8177814459,5.98866548776,12.1013307354,0.0,18.7433767983,22.9618409725,35.5065328272,0.0,18.025,17.4815328272
 10/13  16:00:00,64.0266045657,6.04069924732,11.8068078536,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/13  17:00:00,76.1438205457,6.31132775313,11.4651926136,0.0,17.6635504202,40.6971502883,5.77024860093,0.0,0.0,5.77024860093
 10/13  18:00:00,86.7124116102,6.45377755271,11.6186316515,0.0,27.5259009287,37.3340067412,12.6990891693,1.12877845197,0.0,11.5703107173
 10/13  19:00:00,93.0626360991,6.54578089571,11.7834772935,0.0,33.8341110165,33.3544677425,14.1850392128,2.64639393478,0.0,11.538645278
 10/13  20:00:00,102.651900216,6.75735887005,13.0070065375,0.0,36.5179666069,38.8247702939,10.1243332139,4.34396902962,0.0,5.78036418429
 10/13  21:00:00,97.3322153445,6.80435153828,13.155394826,0.0,32.965339924,36.8579353714,16.3401770215,4.76129072525,0.0,11.5788862963
 10/13  22:00:00,70.2520264071,6.3877324268,10.0389639088,0.0,25.6355707503,20.6438685092,10.8153831153,5.03010120533,0.0,5.78528190997
 10/13  23:00:00,47.3752889327,6.01655250979,7.08634192522,0.0,15.0252895274,11.7056064465,11.2930107448,5.52749568925,0.0,5.76551505552
 10/13  24:00:00,40.9049420879,5.88021785414,5.77806340001,0.0,11.6412384099,10.0650221343,11.5566085729,5.79598281786,0.0,5.76062575508
 10/14  01:00:00,41.5816727596,5.83708171621,5.29913317878,0.0,12.8411359301,10.0650221343,5.60528082103,5.58528082103,0.0,0.02
 10/14  02:00:00,36.0961959967,5.74272728658,4.52704200495,0.0,8.25718729233,10.0299323277,11.0586750275,5.30304651465,0.0,5.7556285128
 10/14  03:00:00,35.6596063832,5.69790431415,4.13528251372,0.0,8.25718729233,10.0299323277,5.16172072564,5.14172072564,0.0,0.02
 10/14  04:00:00,37.1016523498,5.67629618712,3.99233536082,0.0,8.25718729233,11.6354268332,10.4853629332,4.72503554132,0.0,5.76032739189
 10/14  05:00:00,41.344874397,5.667682596,4.08588324847,0.0,8.71707943955,15.3327214929,9.46150195727,3.6959532154,0.0,5.76554874187
 10/14  06:00:00,63.4629171211,5.86096589424,5.91466049639,0.0,18.5082010057,25.6353820695,8.26709309829,2.49214708182,0.0,5.77494601646
 10/14  07:00:00,77.890841372,6.25327215628,9.2670151167,0.0,19.4083231844,41.0650158608,12.7151253775,1.13444354375,0.0,11.5806818337
 10/14  08:00:00,105.604136691,6.71157061043,14.5292846014,0.0,26.3286599382,57.9988325916,29.436103716,0.0,0.0,29.436103716
 10/14  09:00:00,90.4134985712,6.48869154352,14.715424701,0.0,26.3286599382,42.8504436482,41.4709567626,0.0,18.025,23.4459567626
 10/14  10:00:00,63.8943538587,6.18422556351,12.4947184617,0.0,21.7447113004,23.4437158914,41.4144992983,0.0,18.025,23.3894992983
 10/14  11:00:00,61.9889709622,6.25721986661,12.9780526843,0.0,19.3027497915,23.426170988,35.5391894308,0.0,18.025,17.5141894308
 10/14  12:00:00,63.3924948997,6.36808118292,14.1285138447,0.0,19.1483137236,23.7250123474,41.3266538794,0.0,18.025,23.3016538794
 10/14  13:00:00,64.2042713936,6.44615491449,14.7166716367,0.0,19.3027497915,23.7161209604,35.5074676074,0.0,18.025,17.4824676074
 10/14  14:00:00,65.291931155,6.51688416798,15.7336002621,0.0,19.3027497915,23.7161209604,35.5064388856,0.0,18.025,17.4814388856
 10/14  15:00:00,65.1405407266,6.53441129676,15.854632251,0.0,19.3027497915,23.426170988,35.5054224546,0.0,18.025,17.4804224546
 10/14  16:00:00,68.1548276519,6.48020952219,14.4718128157,0.0,19.3027497915,27.8956505705,23.7853744044,0.0,18.025,5.76037440437
 10/14  17:00:00,75.023215331,6.56317022572,12.63478186,0.0,18.2229234133,37.5968344597,5.7654879719,0.0,0.0,5.7654879719
 10/14  18:00:00,93.1808123534,6.74972532995,12.8845527444,0.0,32.690315043,37.0816133363,5.95004674976,0.179654017844,0.0,5.77039273192
 10/14  19:00:00,97.3765878479,6.83938512089,13.1110390617,0.0,36.8143715336,33.066984531,7.51559053273,1.73568917036,0.0,5.77990136236
 10/14  20:00:00,103.419071161,6.96924044583,13.7835872697,0.0,36.3493007332,38.7721355839,9.39880695992,3.61904211619,0.0,5.77976484372
 10/14  21:00:00,100.68883126,6.91911440525,13.2213333729,0.0,36.1807251679,36.8228455648,16.8190534302,5.27881738585,0.0,11.5402360443
 10/14  22:00:00,75.9101675159,6.50811174232,10.1738647638,0.0,31.0351095914,20.6438685092,18.3055889999,6.72523470608,0.0,11.5803542938
 10/14  23:00:00,49.8449913217,6.1015626875,7.06902784048,0.0,17.4250845679,11.7056064465,14.6175261592,8.84199985788,0.0,5.77552630135
 10/14  24:00:00,41.8839468277,5.93165665742,5.50573084745,0.0,12.8411359301,10.0650221343,10.3175410754,10.2975410754,0.0,0.02
