Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  01:00:00,40.9416610983,5.81999081106,4.5567782562,0.0,12.925468867,10.100111941,17.1888080191,11.4330292007,0.0,5.75577881837
 10/15  02:00:00,35.1993376985,5.69095319364,3.56253537697,0.0,8.34152022915,10.0650221343,12.4322750934,12.4122750934,0.0,0.02
 10/15  03:00:00,34.6267390247,5.62974663912,3.05113960907,0.0,8.34152022915,10.0650221343,19.2323329324,13.4766505395,0.0,5.75568239291
 10/15  04:00:00,35.910231795,5.59680527355,2.76097734051,0.0,8.34152022915,11.6705166398,20.1718003291,14.4113175287,0.0,5.76048280038
 10/15  05:00:00,39.8810053222,5.57154040499,2.59872890312,0.0,8.80141237637,15.3678112995,14.4709203115,14.4509203115,0.0,0.02
 10/15  06:00:00,60.6239580729,5.6548113337,3.28184071285,0.0,18.5082010057,25.6353820695,25.5026727272,13.9714188142,0.0,11.531253913
 10/15  07:00:00,73.4897450649,5.88339521989,5.11635480502,0.0,19.4926561212,41.1001056674,23.2557688063,11.6746764903,0.0,11.581092316
 10/15  08:00:00,100.829563179,6.35696828655,10.1092870751,0.0,26.3286599382,57.9988325916,34.479095154,5.04048615853,0.0,29.4386089955
 10/15  09:00:00,87.6028785366,6.28191925117,12.2309775287,0.0,26.2443270014,42.8153538416,42.2601968032,0.785234602458,18.025,23.4499622007
 10/15  10:00:00,62.5048561958,6.08671069561,11.2027245645,0.0,21.7447113004,23.4437158914,41.4599541956,0.0445292527717,18.025,23.3904249428
 10/15  11:00:00,61.3075796569,6.2028197644,12.2913416937,0.0,19.3449162599,23.4437158914,35.5409368802,0.0,18.025,17.5159368802
 10/15  12:00:00,63.4698837542,6.34796854557,14.1662945655,0.0,19.190480192,23.7425572507,35.5061932148,0.0,18.025,17.4811932148
 10/15  13:00:00,64.930599655,6.45076631069,15.4980940843,0.0,19.260583323,23.698576057,41.3267000803,0.0,18.025,23.3017000803
 10/15  14:00:00,66.7624317959,6.57589086232,17.204801318,0.0,19.260583323,23.698576057,35.5077603511,0.0,18.025,17.4827603511
 10/15  15:00:00,66.9721711068,6.61262502813,17.6677545885,0.0,19.260583323,23.4086260847,35.506874503,0.0,18.025,17.481874503
 10/15  16:00:00,70.6433731658,6.59242466587,16.9078444375,0.0,19.260583323,27.8781056672,23.7849614076,0.0,18.025,5.75996140762
 10/15  17:00:00,77.8936356192,6.71797012703,15.4101054017,0.0,18.1807569449,37.5792895564,3.30369220566,0.0,0.0,3.30369220566
 10/15  18:00:00,95.7695921231,6.93099087804,15.4114779249,0.0,32.6059821062,37.0465235296,2.48286908387,0.0,0.0,2.48286908387
 10/15  19:00:00,100.120679074,7.04298714845,15.6515109165,0.0,36.8143715336,33.066984531,11.6180553889,0.0767904011579,0.0,11.5412649877
 10/15  20:00:00,106.640447439,7.20991827733,16.6448495313,0.0,36.43363367,38.8072253906,6.60229644597,0.821806673921,0.0,5.78048977204
 10/15  21:00:00,103.92020184,7.18452292904,16.3067083671,0.0,36.0963922311,36.7877557581,7.04317701664,1.26272430134,0.0,5.78045271529
 10/15  22:00:00,79.0665174451,6.77002379731,13.1877043433,0.0,30.9507766546,20.6087787026,13.2074129151,1.62575984261,0.0,11.5816530724
 10/15  23:00:00,53.0277913359,6.35802683178,9.99535132107,0.0,17.4250845679,11.7056064465,12.3856645402,2.03198067331,0.0,10.3536838669
 10/15  24:00:00,45.2404056909,6.19688321396,8.47753185051,0.0,12.925468867,10.100111941,3.91561211956,2.72198380679,0.0,1.19362831277
 10/16  01:00:00,40.9573803938,6.05854415038,7.2128415448,0.0,10.0992000411,10.047477231,9.06149469291,3.30589825356,0.0,5.75559643935
 10/16  02:00:00,38.0989901895,5.95730992287,6.3152504372,0.0,8.25718729233,10.0299323277,3.72140348778,3.70140348778,0.0,0.02
 10/16  03:00:00,37.4282674416,5.8926865816,5.70914387415,0.0,8.25718729233,10.0299323277,9.8372245229,4.0814147284,0.0,5.7558097945
 10/16  04:00:00,38.6249082654,5.8486738189,5.3432044319,0.0,8.25718729233,11.6354268332,4.30280524762,4.28280524762,0.0,0.02
 10/16  05:00:00,46.5231846541,5.87509980675,5.63540899423,0.0,12.1011305571,15.3678112995,15.2304880122,3.69909040029,0.0,11.531397612
 10/16  06:00:00,80.9074450999,6.42075325009,9.94577979285,0.0,19.7275818095,37.2640762949,14.4305423143,2.85082773,0.0,11.5797145843
 10/16  07:00:00,97.641966042,6.81356519306,13.3354003344,0.0,24.3117294858,51.2795993405,13.2282734576,1.60561851229,0.0,11.6226549453
 10/16  08:00:00,83.097784875,6.35483238693,12.4089649804,0.0,23.6694662846,40.6342015617,23.4529431982,0.0,0.0,23.4529431982
 10/16  09:00:00,80.5037307759,6.36110447387,14.8159378139,0.0,23.6694662846,35.6302164847,41.4153257063,0.0,18.025,23.3903257063
 10/16  10:00:00,62.0696494411,6.16874590864,14.1708873314,0.0,18.7433767983,22.9618409725,41.3759820234,0.0,18.025,23.3509820234
 10/16  11:00:00,65.5712998979,6.42115435383,17.4223402965,0.0,18.7433767983,22.9618409725,35.5101879783,0.0,18.025,17.4851879783
 10/16  12:00:00,69.0726365224,6.58628467442,20.7150975702,0.0,18.5889407304,23.1597249699,35.5082601757,0.0,18.025,17.4832601757
 10/16  13:00:00,70.658226405,6.59167139323,22.0487988279,0.0,18.7433767983,23.2517909448,35.505507345,0.0,18.025,17.480507345
 10/16  14:00:00,71.708059065,6.66168670177,23.0286182318,0.0,18.7433767983,23.2517909448,41.3278957794,0.0,18.025,23.3028957794
 10/16  15:00:00,71.4652064489,6.68643765791,23.0509642281,0.0,18.7433767983,22.9618409725,35.5088217383,0.0,18.025,17.4838217383
 10/16  16:00:00,74.4774383942,6.69399464506,21.6043261688,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/16  17:00:00,85.4853603187,6.92893240446,20.1890971987,0.0,17.6635504202,40.6971502883,5.77061764498,0.0,0.0,5.77061764498
 10/16  18:00:00,94.4003830242,7.06142513054,18.6988997699,0.0,27.5259009287,37.3340067412,11.5711298309,0.0,0.0,11.5711298309
 10/16  19:00:00,100.112283251,7.12406230434,18.2548029289,0.0,33.8341110165,33.3544677425,11.5405497773,0.0,0.0,11.5405497773
 10/16  20:00:00,109.07975232,7.30673433345,18.8854436715,0.0,36.5179666069,38.8247702939,5.81236249481,0.0327644155325,0.0,5.77959807927
 10/16  21:00:00,103.494422744,7.33780949879,18.7840834772,0.0,32.965339924,36.8579353714,11.5808034531,0.0,0.0,11.5808034531
 10/16  22:00:00,75.9151987468,6.89272837542,15.1970928069,0.0,25.6355707503,20.6438685092,5.78568708266,0.0,0.0,5.78568708266
 10/16  23:00:00,52.6583429682,6.48798575749,11.8979376126,0.0,15.0252895274,11.7056064465,5.77450023489,0.00870588707762,0.0,5.76579434781
 10/16  24:00:00,45.9591578614,6.32947713346,10.3829988633,0.0,11.6412384099,10.0650221343,5.8484619269,0.087670572152,0.0,5.76079135475
 10/17  01:00:00,43.4401882954,6.23720297866,9.51699216792,0.0,10.0992000411,10.047477231,0.0395615159361,0.0195615159361,0.0,0.02
 10/17  02:00:00,40.8900376878,6.16266816395,8.90092840259,0.0,8.25718729233,10.0299323277,5.75580710672,0.0,0.0,5.75580710672
 10/17  03:00:00,40.5303852481,6.12378534646,8.58016356693,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/17  04:00:00,42.0107648241,6.1034189418,8.47430610471,0.0,8.25718729233,11.6354268332,5.76090790363,0.0,0.0,5.76090790363
 10/17  05:00:00,50.472705859,6.16482415807,9.29519673049,0.0,12.1011305571,15.3678112995,5.7758691351,0.0,0.0,5.7758691351
 10/17  06:00:00,85.8794297205,6.78805285863,14.5504417895,0.0,19.7275818095,37.2640762949,11.5824843313,0.0,0.0,11.5824843313
 10/17  07:00:00,102.683529514,7.16623115443,18.0242659356,0.0,24.3117294858,51.2795993405,17.4248023054,0.0,0.0,17.4248023054
 10/17  08:00:00,87.6875015966,6.62524313857,16.7282540492,0.0,23.6694662846,40.6342015617,23.4549645028,0.0,0.0,23.4549645028
 10/17  09:00:00,85.1555561964,6.58811737495,19.240738819,0.0,23.6694662846,35.6302164847,41.4148579537,0.0,18.025,23.3898579537
 10/17  10:00:00,64.7227121482,6.2746656809,16.7180195002,0.0,18.7433767983,22.9618409725,35.5430545056,0.0,18.025,17.5180545056
 10/17  11:00:00,64.3422390557,6.24619458304,16.3682321438,0.0,18.7433767983,22.9618409725,41.3344835751,0.0,18.025,23.3094835751
 10/17  12:00:00,65.5015325309,6.25786030438,17.4724137513,0.0,18.5889407304,23.1597249699,35.5107873706,0.0,18.025,17.4857873706
 10/17  13:00:00,65.6928903786,6.25770721104,17.417418991,0.0,18.7433767983,23.2517909448,35.5095847059,0.0,18.025,17.4845847059
 10/17  14:00:00,66.0367267605,6.2673501063,17.7516131456,0.0,18.7433767983,23.2517909448,35.5055403902,0.0,18.025,17.4805403902
 10/17  15:00:00,65.4699497102,6.28749338118,17.4546454962,0.0,18.7433767983,22.9618409725,41.3281166169,0.0,18.025,23.3031166169
 10/17  16:00:00,69.4771666839,6.32170790429,16.9763386932,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,81.1929776431,6.59458242914,16.2310563436,0.0,17.6635504202,40.6971502883,5.77071864412,0.0,0.0,5.77071864412
 10/17  18:00:00,90.2730424205,6.7010810762,14.9318822024,0.0,27.5259009287,37.3340067412,11.5813686312,0.0096575693963,0.0,11.5717110618
 10/17  19:00:00,95.9688149219,6.77122526295,14.4641627658,0.0,33.8341110165,33.3544677425,6.17976844251,0.399499280489,0.0,5.78026916202
 10/17  20:00:00,105.209561125,6.97447315839,15.3474989259,0.0,36.5179666069,38.8247702939,12.8107899522,1.27037140099,0.0,11.5404185512
 10/17  21:00:00,99.745619494,7.01202775179,15.3610405936,0.0,32.965339924,36.8579353714,13.0597496914,1.47832887078,0.0,11.5814208207
 10/17  22:00:00,72.4659796793,6.58038147148,12.060203325,0.0,25.6355707503,20.6438685092,7.45164077813,1.66553911004,0.0,5.78610166809
 10/17  23:00:00,49.4068614676,6.19404884227,8.94038344174,0.0,15.0252895274,11.7056064465,7.62081013187,1.85483131743,0.0,5.76597881443
 10/17  24:00:00,42.8348750692,6.04877123024,7.5394171044,0.0,11.6412384099,10.0650221343,7.86123239139,2.10032257569,0.0,5.7609098157
 10/18  01:00:00,40.3519998505,5.96317833571,6.70282291039,0.0,10.0992000411,10.047477231,2.19742293787,2.17742293787,0.0,0.02
 10/18  02:00:00,37.7662734383,5.89035568567,6.04947096257,0.0,8.25718729233,10.0299323277,7.90680324403,2.15101508243,0.0,5.75578816159
 10/18  03:00:00,37.3169848073,5.84684007569,5.64370429849,0.0,8.25718729233,10.0299323277,2.21599134968,2.19599134968,0.0,0.02
 10/18  04:00:00,38.6915127261,5.82042135031,5.43804247875,0.0,8.25718729233,11.6354268332,7.84131308619,2.08098397199,0.0,5.7603291142
 10/18  05:00:00,46.7438422429,5.86106401447,5.8700814484,0.0,12.1011305571,15.3678112995,7.33995959482,1.56398967584,0.0,5.77596991898
 10/18  06:00:00,81.4148060844,6.43462161067,10.4392282588,0.0,19.7275818095,37.2640762949,12.7843209453,1.20238682904,0.0,11.5819341163
 10/18  07:00:00,97.6761861492,6.78577401622,13.3973545202,0.0,24.3117294858,51.2795993405,18.1829127501,0.757884211024,0.0,17.425028539
 10/18  08:00:00,82.8576813796,6.29858178033,12.2250749364,0.0,23.6694662846,40.6342015617,23.4573375874,0.0,0.0,23.4573375874
 10/18  09:00:00,79.7531197294,6.28103772285,14.1453680346,0.0,23.6694662846,35.6302164847,41.413834368,0.0,18.025,23.388834368
 10/18  10:00:00,60.7637321124,6.09143391478,12.9422632783,0.0,18.7433767983,22.9618409725,35.5444023036,0.0,18.025,17.5194023036
 10/18  11:00:00,61.6640740339,6.2124869882,13.7237677819,0.0,18.7433767983,22.9618409725,41.3341541665,0.0,18.025,23.3091541665
 10/18  12:00:00,63.1593190974,6.3143440052,15.0737100815,0.0,18.5889407304,23.1597249699,35.5096948593,0.0,18.025,17.4846948593
 10/18  13:00:00,63.7194686165,6.39681862815,15.3048806373,0.0,18.7433767983,23.2517909448,35.5117679324,0.0,18.025,17.4867679324
 10/18  14:00:00,64.0914454278,6.44033807847,15.6333367832,0.0,18.7433767983,23.2517909448,35.5085847806,0.0,18.025,17.4835847806
 10/18  15:00:00,63.7156330885,6.45577507792,15.5320389527,0.0,18.7433767983,22.9618409725,35.5080133583,0.0,18.025,17.4830133583
 10/18  16:00:00,67.4255827574,6.45961022296,14.7868460619,0.0,18.7433767983,27.431320555,23.7857017963,0.0,18.025,5.76070179627
 10/18  17:00:00,78.5681258667,6.625534912,13.5752437735,0.0,17.6635504202,40.6971502883,5.77082056816,0.0,0.0,5.77082056816
 10/18  18:00:00,90.1823338334,6.7157195351,12.942516923,0.0,27.5259009287,37.3340067412,11.6985583122,0.125963398989,0.0,11.5725949132
 10/18  19:00:00,94.464276921,6.7817424439,12.9490948213,0.0,33.8341110165,33.3544677425,7.3155470495,1.53547317193,0.0,5.78007387757
 10/18  20:00:00,103.558582287,6.93341535497,13.7375632694,0.0,36.5179666069,38.8247702939,14.3409274884,2.80003094571,0.0,11.5408965427
 10/18  21:00:00,97.8411671493,6.93249189876,13.5361042607,0.0,32.965339924,36.8579353714,15.6265207031,4.04519135312,0.0,11.58132935
 10/18  22:00:00,70.6399057987,6.49413100723,10.3203639981,0.0,25.6355707503,20.6438685092,11.2562627305,5.47113926958,0.0,5.7851234609
 10/18  23:00:00,47.5558818462,6.09412361505,7.18932078405,0.0,15.0252895274,11.7056064465,13.0298340514,7.26383550402,0.0,5.76599854735
 10/18  24:00:00,40.7438541099,5.91855477078,5.57860682218,0.0,11.6412384099,10.0650221343,14.3236278467,8.56259996771,0.0,5.76102787901
 10/19  01:00:00,38.0213250542,5.80324468363,4.53207575175,0.0,10.0992000411,10.047477231,9.44198881999,9.42198881999,0.0,0.02
 10/19  02:00:00,35.2807475717,5.70411986885,3.75017637398,0.0,8.25718729233,10.0299323277,15.943562277,10.1876181011,0.0,5.75594417598
 10/19  03:00:00,34.7475093408,5.64692095427,3.27414231647,0.0,8.25718729233,10.0299323277,11.0463308119,11.0263308119,0.0,0.02
 10/19  04:00:00,36.0526060547,5.61491302944,3.00463702064,0.0,8.25718729233,11.6354268332,17.5294659145,11.7684388741,0.0,5.76102704037
 10/19  05:00:00,43.7338342483,5.6238590212,3.09726654175,0.0,12.1011305571,15.3678112995,17.1881745866,11.4119666776,0.0,5.77620790903
 10/19  06:00:00,76.5479162671,6.01511426436,5.99182581137,0.0,19.7275818095,37.2640762949,22.1881253604,10.6046844225,0.0,11.5834409379
 10/19  07:00:00,92.6937575389,6.37148841923,8.82918413919,0.0,24.3117294858,51.2795993405,26.2369809073,8.81050750876,0.0,17.4264733985
 10/19  08:00:00,78.027176545,5.96074285733,7.73239030155,0.0,23.6694662846,40.6342015617,26.3183182248,2.85912945498,0.0,23.4591887698
 10/19  09:00:00,76.187690926,6.04782666636,10.8131365975,0.0,23.6694662846,35.6302164847,41.8467568128,0.42902086965,18.025,23.3927359432
 10/19  10:00:00,58.4781930502,5.97377014739,10.7743782328,0.0,18.7433767983,22.9618409725,35.5894749987,0.043762221997,18.025,17.5207127767
 10/19  11:00:00,59.6907955856,6.10512814874,11.8578417499,0.0,18.7433767983,22.9618409725,41.335730082,0.0,18.025,23.310730082
 10/19  12:00:00,61.7180294888,6.23800620275,13.7087517271,0.0,18.5889407304,23.1597249699,35.511009937,0.0,18.025,17.486009937
 10/19  13:00:00,62.9719042925,6.36249363912,14.5916343342,0.0,18.7433767983,23.2517909448,35.5135355681,0.0,18.025,17.4885355681
 10/19  14:00:00,64.4702439758,6.45749715796,15.9949695553,0.0,18.7433767983,23.2517909448,35.5101283149,0.0,18.025,17.4851283149
 10/19  15:00:00,64.4295648603,6.49392473943,16.2078152556,0.0,18.7433767983,22.9618409725,40.8851584442,0.0,18.025,22.8601584442
 10/19  16:00:00,67.6981763958,6.47043592296,15.0486072168,0.0,18.7433767983,27.431320555,18.4827336138,0.0,18.025,0.457733613812
 10/19  17:00:00,79.1101329245,6.67091746894,14.0718571524,0.0,17.6635504202,40.6971502883,5.7707872451,0.0,0.0,5.7707872451
 10/19  18:00:00,91.1119621238,6.79033590201,13.7975098695,0.0,27.5259009287,37.3340067412,11.5823915915,0.0100129505503,0.0,11.572378641
 10/19  19:00:00,95.6463606849,6.8757046953,14.0372020492,0.0,33.8341110165,33.3544677425,6.68398675558,0.903457770497,0.0,5.78052898508
 10/19  20:00:00,105.010397662,7.05146302103,15.0713171531,0.0,36.5179666069,38.8247702939,13.4497620803,1.90789847561,0.0,11.5418636047
 10/19  21:00:00,99.5494186039,7.07284321814,15.1039838575,0.0,32.965339924,36.8579353714,13.8257984338,2.24326844103,0.0,11.5825299927
 10/19  22:00:00,72.4377628276,6.64356555184,11.9687719822,0.0,25.6355707503,20.6438685092,8.4661012972,2.67985096726,0.0,5.78625032995
 10/19  23:00:00,49.3982455904,6.24817240961,8.87762702974,0.0,15.0252895274,11.7056064465,9.26542801834,3.49928582241,0.0,5.76614219593
 10/19  24:00:00,42.6898178034,6.08238043638,7.36073633538,0.0,11.6412384099,10.0650221343,9.97480669035,4.21380675319,0.0,5.76099993717
 10/20  01:00:00,40.0637299115,5.97864998218,6.39907151576,0.0,10.0992000411,10.047477231,4.54256401538,4.52256401538,0.0,0.02
 10/20  02:00:00,37.3930280715,5.89457301973,5.67199761759,0.0,8.25718729233,10.0299323277,10.3531910229,4.59736139216,0.0,5.75582963072
 10/20  03:00:00,36.844598426,5.83980435354,5.17834354875,0.0,8.25718729233,10.0299323277,4.77665959058,4.75665959058,0.0,0.02
 10/20  04:00:00,38.1050772183,5.80223675685,4.8697786314,0.0,8.25718729233,11.6354268332,10.5670185618,4.80626954508,0.0,5.76074901671
 10/20  05:00:00,46.0709362042,5.83335617889,5.22485910088,0.0,12.1011305571,15.3678112995,9.75433115165,3.97824180282,0.0,5.77608934883
 10/20  06:00:00,80.4239531652,6.37639479231,9.50656104592,0.0,19.7275818095,37.2640762949,14.4861333784,2.90233593517,0.0,11.5837974433
 10/20  07:00:00,96.7753623591,6.73762046346,12.5446271948,0.0,24.3117294858,51.2795993405,19.4866971053,2.05927191345,0.0,17.4274251919
 10/20  08:00:00,81.5171363869,6.23668795852,10.9463882105,0.0,23.6694662846,40.6342015617,23.4581157318,0.0,0.0,23.4581157318
 10/20  09:00:00,78.3398667631,6.18926705065,12.82385977,0.0,23.6694662846,35.6302164847,41.4189328479,0.0,18.025,23.3939328479
 10/20  10:00:00,59.2933089537,5.97131521259,11.5919367676,0.0,18.7433767983,22.9618409725,35.6253258531,0.0791108709374,18.025,17.5212149822
 10/20  11:00:00,58.2557718829,5.88586756986,10.6420723326,0.0,18.7433767983,22.9618409725,41.9257508049,0.588720319366,18.025,23.3120304855
 10/20  12:00:00,57.8326349066,5.8632056272,10.1981510286,0.0,18.5889407304,23.1597249699,37.0354331572,1.52201635344,18.025,17.4884168037
 10/20  13:00:00,57.6546646721,5.82690171734,9.80997875524,0.0,18.7433767983,23.2517909448,35.517111693,0.00575493680834,18.025,17.4863567562
 10/20  14:00:00,57.6017282389,5.82460631445,9.75934004361,0.0,18.7433767983,23.2517909448,35.5097618824,0.0,18.025,17.4847618824
 10/20  15:00:00,57.5025664021,5.84803481079,9.92670200807,0.0,18.7433767983,22.9618409725,42.1293415476,0.795003079365,18.025,23.3093384683
 10/20  16:00:00,61.3341498505,5.86804609638,9.28696051458,0.0,18.7433767983,27.431320555,18.8353830817,0.79038308169,18.025,0.02
 10/20  17:00:00,73.1892092567,6.10423858513,8.71759856604,0.0,17.6635504202,40.6971502883,7.04649228727,1.27528965355,0.0,5.77120263371
 10/20  18:00:00,85.68923072,6.22559335174,8.93950257522,0.0,27.5259009287,37.3340067412,15.8245403935,4.25151360494,0.0,11.5730267886
 10/20  19:00:00,90.3024399595,6.31055111837,9.25841563819,0.0,33.8341110165,33.3544677425,19.1763288225,7.63458441683,0.0,11.5417444057
 10/20  20:00:00,99.8412105588,6.51536074294,10.4382205561,0.0,36.5179666069,38.8247702939,15.5453974617,9.76521483537,0.0,5.78018262633
 10/20  21:00:00,94.4870359587,6.55873285316,10.5556915924,0.0,32.965339924,36.8579353714,21.840688392,10.2578086256,0.0,11.5828797664
 10/20  22:00:00,67.5021226141,6.14878910949,7.52789355176,0.0,25.6355707503,20.6438685092,16.8271750118,11.0405844736,0.0,5.78659053814
 10/20  23:00:00,44.8176157226,5.79384713185,4.75131519513,0.0,15.0252895274,11.7056064465,17.9764216208,12.2101210383,0.0,5.7663005825
 10/20  24:00:00,38.5186189441,5.6712265991,3.60068349182,0.0,11.6412384099,10.0650221343,18.3695854948,12.6085672515,0.0,5.76101824328
 10/21  01:00:00,39.3675821873,5.64164748489,3.28043879119,0.0,12.8411359301,10.0650221343,12.6653466345,12.6453466345,0.0,0.02
 10/21  02:00:00,34.2410929273,5.5879276279,2.82670499351,0.0,8.25718729233,10.0299323277,18.3315847846,12.5754614884,0.0,5.75612329629
 10/21  03:00:00,33.9756174121,5.5625183872,2.58663996977,0.0,8.25718729233,10.0299323277,12.5944039254,12.5744039254,0.0,0.02
 10/21  04:00:00,35.446547563,5.54735638088,2.4661260151,0.0,8.25718729233,11.6354268332,18.155393407,12.3941676785,0.0,5.76122572848
 10/21  05:00:00,39.5689454955,5.53694722241,2.44063060799,0.0,8.71707943955,15.3327214929,17.2099454089,11.4437081579,0.0,5.766237251
 10/21  06:00:00,60.6730630814,5.63808456721,3.34760563585,0.0,18.5082010057,25.6353820695,15.7962118827,10.0204149174,0.0,5.77579696525
 10/21  07:00:00,73.4777844223,5.85835989837,5.24872612932,0.0,19.4083231844,41.0650158608,20.4036753187,8.81980430237,0.0,11.5838710164
 10/21  08:00:00,100.686552328,6.29762030262,10.0254599313,0.0,26.3286599382,57.9988325916,34.2828785948,4.82512351309,0.0,29.4577550817
 10/21  09:00:00,86.0536892734,6.09321968559,10.750950402,0.0,26.3286599382,42.8504436482,50.6775862082,3.33385997409,18.025,29.3187262341
 10/21  10:00:00,58.7811446721,5.70183615586,7.86381025415,0.0,21.7447113004,23.4437158914,45.544278304,4.12040388057,18.025,23.3988744234
 10/21  11:00:00,57.0046947217,5.78110523389,8.4698228219,0.0,19.3027497915,23.426170988,37.6717302599,2.12475811174,18.025,17.5219721481
 10/21  12:00:00,58.0714049197,5.89260095309,9.28285530964,0.0,19.1483137236,23.7250123474,37.2149440991,1.70516143538,18.025,17.4847826637
 10/21  13:00:00,59.0831396674,5.98703896955,10.0546116579,0.0,19.3027497915,23.7161209604,41.334342062,0.0,18.025,23.309342062
 10/21  14:00:00,60.1956360102,6.10987966452,11.0442653362,0.0,19.3027497915,23.7161209604,35.5143467946,0.0,18.025,17.4893467946
 10/21  15:00:00,60.3968090589,6.15481760273,11.4904481047,0.0,19.3027497915,23.426170988,35.5128770148,0.0,18.025,17.4878770148
 10/21  16:00:00,64.1385161777,6.14819780091,10.7874647852,0.0,19.3027497915,27.8956505705,23.785943437,0.0,18.025,5.76094343701
 10/21  17:00:00,71.7376768508,6.26500125928,9.64735247562,0.0,18.2229234133,37.5968344597,5.76626317284,0.0,0.0,5.76626317284
 10/21  18:00:00,92.3337872337,6.47274985389,10.4304309733,0.0,32.690315043,37.0816133363,7.47407994728,1.70278194624,0.0,5.77129800104
 10/21  19:00:00,94.8346807597,6.57582240199,10.8325993167,0.0,36.8143715336,33.066984531,10.870023726,5.08881507187,0.0,5.78120865413
 10/21  20:00:00,100.97962962,6.71961244659,11.59367604,0.0,36.3493007332,38.7721355839,13.9290567742,8.14785383073,0.0,5.78120294346
 10/21  21:00:00,98.3735632062,6.68365145202,11.1414332216,0.0,36.1807251679,36.8228455648,21.1206124361,9.5775398412,0.0,11.5430725949
 10/21  22:00:00,73.6379728167,6.27864798191,8.13098885774,0.0,31.0351095914,20.6438685092,23.0831210618,11.4993416123,0.0,11.5837794494
 10/21  23:00:00,47.693735803,5.88160483543,5.13764868115,0.0,17.4250845679,11.7056064465,19.7035816401,13.9271187065,0.0,5.77646293368
 10/21  24:00:00,40.0593671848,5.73221405082,3.88054174013,0.0,12.8411359301,10.0650221343,21.2800719441,15.5188707007,0.0,5.7612012434
 10/22  01:00:00,39.3951535591,5.65128390669,3.17894677569,0.0,12.925468867,10.100111941,16.7052033402,16.6852033402,0.0,0.02
 10/22  02:00:00,34.0986065898,5.57864079456,2.57407570048,0.0,8.34152022915,10.0650221343,23.527115106,17.7710498573,0.0,5.75606524879
 10/22  03:00:00,33.7407028201,5.53907517516,2.25574385785,0.0,8.34152022915,10.0650221343,18.9082893635,18.8882893635,0.0,0.02
 10/22  04:00:00,35.0857368661,5.50963752239,2.02360062967,0.0,8.34152022915,11.6705166398,25.6321935577,19.8714420821,0.0,5.76075147557
 10/22  05:00:00,39.0481073416,5.48610346126,1.85120437488,0.0,8.80141237637,15.3678112995,25.7020037775,19.9355169278,0.0,5.76648684971
 10/22  06:00:00,59.7039842181,5.56572711161,2.45087066501,0.0,18.5082010057,25.6353820695,25.2975550771,19.5208846783,0.0,5.77667039882
 10/22  07:00:00,72.2844094167,5.7620902112,4.03217860735,0.0,19.4926561212,41.1001056674,28.8496792497,17.2650347147,0.0,11.584644535
 10/22  08:00:00,98.4538152445,6.12092172037,7.96939615317,0.0,26.3286599382,57.9988325916,39.3889054248,9.93270178158,0.0,29.4562036432
 10/22  09:00:00,85.6695350218,6.08439445596,10.4950277777,0.0,26.2443270014,42.8153538416,44.8338564551,3.34625055049,18.025,23.4626059046
 10/22  10:00:00,60.8288719089,5.91592096893,9.6974377468,0.0,21.7447113004,23.4437158914,42.5174597044,1.09132001514,18.025,23.4011396892
 10/22  11:00:00,59.2669164827,6.01742480299,10.4360013222,0.0,19.3449162599,23.4437158914,41.4089430953,0.0274496551849,18.025,23.3564934401
 10/22  12:00:00,60.5083800437,6.14473252495,11.4079825158,0.0,19.190480192,23.7425572507,35.5135557945,0.0,18.025,17.4885557945
 10/22  13:00:00,61.7102087707,6.26472095218,12.4637009763,0.0,19.260583323,23.698576057,35.51267576,0.0,18.025,17.48767576
 10/22  14:00:00,63.023804629,6.35994945578,13.6820711512,0.0,19.260583323,23.698576057,41.3368007682,0.0,18.025,23.3118007682
 10/22  15:00:00,63.2437678747,6.39668247299,14.1552485158,0.0,19.260583323,23.4086260847,35.5144451942,0.0,18.025,17.4894451942
 10/22  16:00:00,66.6931673861,6.36000177367,13.1900131879,0.0,19.260583323,27.8781056672,23.7861435796,0.0,18.025,5.76114357965
 10/22  17:00:00,73.8567420339,6.4548996721,11.6362212416,0.0,18.1807569449,37.5792895564,5.76634036506,0.0,0.0,5.76634036506
 10/22  18:00:00,93.9515744703,6.64206288733,11.9983159215,0.0,32.6059821062,37.0465235296,5.96651237635,0.195261385492,0.0,5.77125099086
 10/22  19:00:00,96.5400392186,6.74172548771,12.3720377745,0.0,36.8143715336,33.066984531,7.52546618887,1.74405936651,0.0,5.78140682235
 10/22  20:00:00,102.882366102,6.88885446621,13.2077356886,0.0,36.43363367,38.8072253906,9.32144402152,3.54081112166,0.0,5.78063289985
 10/22  21:00:00,100.058832855,6.85511194754,12.7746511906,0.0,36.0963922311,36.7877557581,16.5635116063,5.02006588267,0.0,11.5434457237
 10/22  22:00:00,75.3407874729,6.45228187546,9.77957216875,0.0,30.9507766546,20.6087787026,17.9639494843,6.37946934291,0.0,11.5844801414
 10/22  23:00:00,49.4708420029,6.0550234927,6.74132240281,0.0,17.4250845679,11.7056064465,14.1435764078,8.36693394771,0.0,5.77664246009
 10/22  24:00:00,41.7777450759,5.8988502602,5.31285653444,0.0,12.925468867,10.100111941,9.64305572566,9.62305572566,0.0,0.02
 10/23  01:00:00,37.6554824262,5.76758269661,4.20187208312,0.0,10.0992000411,10.047477231,16.2713461254,10.5152407563,0.0,5.7561053691
 10/23  02:00:00,34.9651341611,5.67605504518,3.46260865822,0.0,8.25718729233,10.0299323277,17.1538865479,11.3977422749,0.0,5.75614427309
 10/23  03:00:00,34.4588631841,5.62279757439,3.00959742617,0.0,8.25718729233,10.0299323277,12.3480588627,12.3280588627,0.0,0.02
 10/23  04:00:00,35.7745339388,5.59340116285,2.74804929046,0.0,8.25718729233,11.6354268332,18.8255377062,13.0644655612,0.0,5.76107214501
 10/23  05:00:00,43.4530866972,5.60126351299,2.83906623476,0.0,12.1011305571,15.3678112995,18.5381038174,12.7612517782,0.0,5.77685203917
 10/23  06:00:00,75.9773710861,5.95914255607,5.47717070393,0.0,19.7275818095,37.2640762949,23.6322001085,12.0469459291,0.0,11.5852541794
 10/23  07:00:00,91.8476480289,6.29521052828,8.05924141735,0.0,24.3117294858,51.2795993405,27.7375532601,10.3067607139,0.0,17.4307925463
 10/23  08:00:00,76.8548436052,5.87397496074,6.646751701,0.0,23.6694662846,40.6342015617,28.5546599242,5.08871519774,0.0,23.4659447264
 10/23  09:00:00,74.7435895551,5.9442597237,9.47254976709,0.0,23.6694662846,35.6302164847,43.3440857863,1.92109847848,18.025,23.3979873079
 10/23  10:00:00,56.9741570947,5.88286932462,9.36120076953,0.0,18.7433767983,22.9618409725,36.6266807426,1.0771231853,18.025,17.5245575574
 10/23  11:00:00,57.7341622467,5.97585426607,10.0304564652,0.0,18.7433767983,22.9618409725,41.4909303639,0.150005187291,18.025,23.3159251766
 10/23  12:00:00,58.1766945102,6.0476759542,10.3577197413,0.0,18.5889407304,23.1597249699,36.2365429817,0.719923264455,18.025,17.4916197173
 10/23  13:00:00,58.6917200773,6.08456470246,10.5893513049,0.0,18.7433767983,23.2517909448,35.5149169462,0.0,18.025,17.4899169462
 10/23  14:00:00,58.4504913048,6.0502871132,10.3824048935,0.0,18.7433767983,23.2517909448,41.3352543526,0.0,18.025,23.3102543526
 10/23  15:00:00,58.6368066098,6.11971085382,10.7892457715,0.0,18.7433767983,22.9618409725,35.5153864842,0.0,18.025,17.4903864842
 10/23  16:00:00,62.3443186441,6.11761843572,10.0475325754,0.0,18.7433767983,27.431320555,23.8062640612,0.0199570632331,18.025,5.76130699799
 10/23  17:00:00,73.6248637568,6.25907112075,8.99838912094,0.0,17.6635504202,40.6971502883,6.62686948155,0.855433622665,0.0,5.77143585889
 10/23  18:00:00,85.8454233493,6.3328503814,8.98838280558,0.0,27.5259009287,37.3340067412,9.64386887606,3.84630762376,0.0,5.7975612523
 10/23  19:00:00,90.2391231742,6.38979962332,9.11580967772,0.0,33.8341110165,33.3544677425,19.355440001,7.81184847928,0.0,11.5435915218
 10/23  20:00:00,99.3143496631,6.54158538499,9.88509668551,0.0,36.5179666069,38.8247702939,16.700033046,10.918289041,0.0,5.78174400496
 10/23  21:00:00,93.6766759838,6.54608948529,9.75791084936,0.0,32.965339924,36.8579353714,24.2725314901,12.6869385898,0.0,11.5855929003
 10/23  22:00:00,66.7601432356,6.13022778625,6.8044240038,0.0,25.6355707503,20.6438685092,26.397924425,14.8434507458,0.0,11.5544736792
 10/23  23:00:00,44.17799481,5.76657487775,4.13894280003,0.0,15.0252895274,11.7056064465,17.0949721449,17.0749721449,0.0,0.02
 10/23  24:00:00,37.9837137315,5.64124742553,3.09574071928,0.0,11.6412384099,10.0650221343,24.1951809735,18.4337889205,0.0,5.76139205304
 10/24  01:00:00,35.8174993215,5.58148323086,2.54998045998,0.0,10.0992000411,10.047477231,25.1690061782,19.4128745277,0.0,5.75613165043
 10/24  02:00:00,33.5108701861,5.53141703451,2.15298192515,0.0,8.25718729233,10.0299323277,20.2887329738,20.2687329738,0.0,0.02
 10/24  03:00:00,33.2166422718,5.4965362421,1.89362813039,0.0,8.25718729233,10.0299323277,26.9436889873,21.1874998464,0.0,5.75618914087
 10/24  04:00:00,34.593085985,5.469023871,1.69097560944,0.0,8.25718729233,11.6354268332,22.4216784172,21.9265810067,0.0,0.495097410552
 10/24  05:00:00,42.2107449578,5.47334677216,1.72462682163,0.0,12.1011305571,15.3678112995,32.7611713558,21.7043212518,0.0,11.0568501041
 10/24  06:00:00,73.9011621882,5.74205899386,3.61802693342,0.0,19.7275818095,37.2640762949,32.5908046174,21.0063244279,0.0,11.5844801896
 10/24  07:00:00,88.6741051931,5.94942861698,5.23145592482,0.0,24.3117294858,51.2795993405,30.6804058331,19.052853461,0.0,11.6275523721
 10/24  08:00:00,74.6672179771,5.69397189637,4.63910923499,0.0,23.6694662846,40.6342015617,40.5377610102,11.207355048,0.0,29.3304059622
 10/24  09:00:00,72.4088861633,5.7405843536,7.34150462885,0.0,23.6694662846,35.6302164847,47.9002706241,6.47773151309,18.025,23.397539111
 10/24  10:00:00,54.5481487905,5.67156813596,7.14648728594,0.0,18.7433767983,22.9618409725,39.6555021046,4.1041912792,18.025,17.5263108254
 10/24  11:00:00,55.0667304421,5.72248968626,7.61638236034,0.0,18.7433767983,22.9618409725,43.7319521774,2.38970664268,18.025,23.3172455347
 10/24  12:00:00,54.5941466291,5.67089432305,7.15194799622,0.0,18.5889407304,23.1597249699,39.1410819242,3.62523082392,18.025,17.4908511003
 10/24  13:00:00,55.3800816036,5.75254637406,7.60972517493,0.0,18.7433767983,23.2517909448,36.3332579564,0.814573932701,18.025,17.4936840237
 10/24  14:00:00,56.0430103546,5.82633736094,8.19886391237,0.0,18.7433767983,23.2517909448,35.8315237363,0.319343729971,18.025,17.4871800063
 10/24  15:00:00,55.2913794107,5.7710971514,7.79242663428,0.0,18.7433767983,22.9618409725,43.0589715338,1.72064043992,18.025,23.3133310939
 10/24  16:00:00,59.5695462421,5.83676415071,7.5536113871,0.0,18.7433767983,27.431320555,19.7536792675,1.70867926747,18.025,0.02
 10/24  17:00:00,71.1850162236,6.00636974578,6.8112329549,0.0,17.6635504202,40.6971502883,8.24171260614,2.47004159464,0.0,5.7716710115
 10/24  18:00:00,83.6296151345,6.09165820837,7.01374638195,0.0,27.5259009287,37.3340067412,18.9072486666,7.33221627604,0.0,11.5750323905
 10/24  19:00:00,88.1638395485,6.15962057011,7.27069127247,0.0,33.8341110165,33.3544677425,23.3336661545,11.7903738838,0.0,11.5432922707
 10/24  20:00:00,97.429790231,6.32946742447,8.21263989533,0.0,36.5179666069,38.8247702939,20.9486341327,15.167466714,0.0,5.78116741864
 10/24  21:00:00,91.8718748507,6.34522943903,8.15394957777,0.0,32.965339924,36.8579353714,28.5403156401,16.9545154106,0.0,11.5858002294
 10/24  22:00:00,65.0451862559,5.93507033139,5.28461168702,0.0,25.6355707503,20.6438685092,24.7665236485,18.9792065872,0.0,5.78731706124
 10/24  23:00:00,42.9976417503,5.6359762731,3.08917900024,0.0,15.0252895274,11.7056064465,26.8852855521,21.1186491585,0.0,5.76663639355
 10/24  24:00:00,37.1655214683,5.55451698106,2.36426943277,0.0,11.6412384099,10.0650221343,28.1636924854,22.4021489715,0.0,5.76154351394
 10/25  01:00:00,35.1444896465,5.50402900322,1.95442115824,0.0,10.0992000411,10.047477231,29.1782703532,23.4220613479,0.0,5.75620900534
 10/25  02:00:00,32.8978893077,5.45831343014,1.61309858212,0.0,8.25718729233,10.0299323277,24.439553625,24.419553625,0.0,0.02
 10/25  03:00:00,32.6300853065,5.42620008093,1.37740257451,0.0,8.25718729233,10.0299323277,31.219459943,25.4634980893,0.0,5.75596185373
 10/25  04:00:00,34.0407464406,5.40060124054,1.20705373975,0.0,8.25718729233,11.6354268332,26.3351265031,26.3151265031,0.0,0.02
 10/25  05:00:00,41.6668285246,5.40489515678,1.24914877832,0.0,12.1011305571,15.3678112995,37.6006658025,26.0677966891,0.0,11.5328691133
 10/25  06:00:00,73.3287365715,5.66907908465,3.11855905477,0.0,19.7275818095,37.2640762949,36.9120070001,25.3274921484,0.0,11.5845148517
 10/25  07:00:00,89.9408680926,5.87718456588,4.68643625705,0.0,24.3117294858,51.2795993405,33.7257353864,22.0972031585,0.0,11.6285322279
 10/25  08:00:00,73.8414348984,5.6183210461,3.88895823209,0.0,23.6694662846,40.6342015617,43.3803158217,14.0481237188,0.0,29.332192103
 10/25  09:00:00,71.7114708178,5.67380972555,6.71084855668,0.0,23.6694662846,35.6302164847,49.4412967873,8.0195459786,18.025,23.3967508087
 10/25  10:00:00,53.96997198,5.61477392923,6.62509597808,0.0,18.7433767983,22.9618409725,39.8756014955,4.32408533572,18.025,17.5265161598
 10/25  11:00:00,54.5463002103,5.67400522142,7.14443000287,0.0,18.7433767983,22.9618409725,39.8906366496,2.38164056735,18.025,19.4839960822
 10/25  12:00:00,55.4511577452,5.76932255988,7.91052456715,0.0,18.5889407304,23.1597249699,41.6302124357,2.28062509934,18.025,21.3245873363
 10/25  13:00:00,56.267701215,5.84785112122,8.40203397428,0.0,18.7433767983,23.2517909448,35.5294666664,0.0101235767955,18.025,17.4943430896
 10/25  14:00:00,56.920136562,5.91801317993,8.98430708311,0.0,18.7433767983,23.2517909448,35.5126162118,0.0,18.025,17.4876162118
 10/25  15:00:00,57.214408605,5.9710711711,9.51547536556,0.0,18.7433767983,22.9618409725,41.3391075616,0.0,18.025,23.3141075616
 10/25  16:00:00,61.3041474564,6.00071592944,9.12425410341,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/25  17:00:00,72.867376356,6.17053516982,8.32941738686,0.0,17.6635504202,40.6971502883,6.03988919123,0.268156939636,0.0,5.77173225159
 10/25  18:00:00,85.2837194929,6.267256864,8.49223303743,0.0,27.5259009287,37.3340067412,14.6569650548,3.08153874213,0.0,11.5754263127
 10/25  19:00:00,89.8189614512,6.33744315606,8.74797683558,0.0,33.8341110165,33.3544677425,18.2251103679,6.68148366509,0.0,11.5436267028
 10/25  20:00:00,98.9887790042,6.4958333556,9.60524929727,0.0,36.5179666069,38.8247702939,15.7274656398,9.94610410974,0.0,5.78136153001
 10/25  21:00:00,93.3323065607,6.49832808361,9.46126151344,0.0,32.965339924,36.8579353714,23.3375617747,11.7511355176,0.0,11.5864262571
 10/25  22:00:00,66.3165597732,6.07275569453,6.41828384888,0.0,25.6355707503,20.6438685092,21.2667573877,13.9761329628,0.0,7.29062442486
 10/25  23:00:00,43.8162779693,5.72435339738,3.81942968474,0.0,15.0252895274,11.7056064465,20.5724162588,16.304352578,0.0,4.26806368075
 10/25  24:00:00,37.7008683267,5.60894557688,2.84518118101,0.0,11.6412384099,10.0650221343,23.5838437941,17.8222183489,0.0,5.76162544526
 10/26  01:00:00,35.5763166232,5.55233359068,2.33793795837,0.0,10.0992000411,10.047477231,24.7195412056,18.9631383679,0.0,5.75640283768
 10/26  02:00:00,33.3024987958,5.50373973263,1.97227696032,0.0,8.25718729233,10.0299323277,19.8957879869,19.8757879869,0.0,0.02
 10/26  03:00:00,33.0146697933,5.46987455637,1.71830735408,0.0,8.25718729233,10.0299323277,26.6500235036,20.8938512483,0.0,5.75617225532
 10/26  04:00:00,34.3986201713,5.44354931009,1.52197210704,0.0,8.25718729233,11.6354268332,21.9327289488,21.9127289488,0.0,0.02
 10/26  05:00:00,42.0233501479,5.448933909,1.56161944733,0.0,12.1011305571,15.3678112995,33.2987422221,21.7642047179,0.0,11.5345375042
 10/26  06:00:00,73.7769866977,5.72311234692,3.51275556705,0.0,19.7275818095,37.2640762949,32.7500832404,21.165289493,0.0,11.5847937474
 10/26  07:00:00,90.526351391,5.93843933204,5.21063713449,0.0,24.3117294858,51.2795993405,29.736430583,18.1072183293,0.0,11.6292122537
 10/26  08:00:00,74.8543167029,5.69140382481,4.82873875441,0.0,23.6694662846,40.6342015617,38.1499746719,8.81555937757,0.0,29.3344152944
 10/26  09:00:00,73.1195285769,5.76352321543,8.02918249434,0.0,23.6694662846,35.6302164847,43.7761455036,2.3480952695,18.025,23.4030502341
 10/26  10:00:00,55.4108329619,5.70590429209,7.9748143707,0.0,18.7433767983,22.9618409725,36.6587255817,1.10502979195,18.025,17.5286957898
 10/26  11:00:00,56.5637801758,5.82224270685,9.0136660595,0.0,18.7433767983,22.9618409725,41.3754447136,0.0317682610673,18.025,23.3186764525
 10/26  12:00:00,58.1426332027,5.93910919762,10.4322063357,0.0,18.5889407304,23.1597249699,35.5185155659,0.0,18.025,17.4935155659
 10/26  13:00:00,59.1157696866,6.03722450831,11.0607214938,0.0,18.7433767983,23.2517909448,35.5176373063,0.0,18.025,17.4926373063
 10/26  14:00:00,60.3575009634,6.12698821619,12.2126915625,0.0,18.7433767983,23.2517909448,41.03520978,0.0,18.025,23.01020978
 10/26  15:00:00,60.7094841165,6.1819307156,12.799684889,0.0,18.7433767983,22.9618409725,35.8189939805,0.0,18.025,17.7939939805
 10/26  16:00:00,64.8112176433,6.21691739991,12.4151128122,0.0,18.7433767983,27.431320555,23.7863551854,0.0,18.025,5.76135518544
 10/26  17:00:00,76.1611229704,6.4007910793,11.3928970104,0.0,17.6635504202,40.6971502883,5.77196814971,0.0,0.0,5.77196814971
 10/26  18:00:00,88.0238379767,6.50371675049,10.9958739896,0.0,27.5259009287,37.3340067412,6.00960966797,0.211435950958,0.0,5.79817371701
 10/26  19:00:00,92.512614768,6.57906503937,11.1999943049,0.0,33.8341110165,33.3544677425,13.4580790487,1.91442276771,0.0,11.543656281
 10/26  20:00:00,101.717611456,6.74406014357,12.0858421466,0.0,36.5179666069,38.8247702939,9.37441032871,3.59208450452,0.0,5.78232582419
 10/26  21:00:00,96.0489608831,6.7499105931,11.9263130146,0.0,32.965339924,36.8579353714,16.8530180823,5.26615618882,0.0,11.5868618935
 10/26  22:00:00,68.8559098151,6.31420989094,8.71616179826,0.0,25.6355707503,20.6438685092,18.3808975263,6.82555121831,0.0,11.555346308
 10/26  23:00:00,45.9027807552,5.92510710442,5.70516954547,0.0,15.0252895274,11.7056064465,14.7839378619,9.01794384454,0.0,5.76599401737
 10/26  24:00:00,39.248604363,5.76346973673,4.23838974029,0.0,11.6412384099,10.0650221343,10.5132106743,10.4932106743,0.0,0.02
 10/27  01:00:00,36.8056202552,5.67197301089,3.44759634669,0.0,10.0992000411,10.047477231,17.3961256089,11.6397234116,0.0,5.75640219738
 10/27  02:00:00,34.2947624832,5.60269174633,2.86558331725,0.0,8.25718729233,10.0299323277,12.6711232219,12.6511232219,0.0,0.02
 10/27  03:00:00,33.9194930948,5.56644993282,2.52655076849,0.0,8.25718729233,10.0299323277,19.5259995703,13.7694941933,0.0,5.756505377
 10/27  04:00:00,35.2766962053,5.5392807005,2.30430693653,0.0,8.25718729233,11.6354268332,20.4593896626,14.6979338713,0.0,5.7614557913
 10/27  05:00:00,42.923795459,5.54695231169,2.36403637131,0.0,12.1011305571,15.3678112995,20.2604378996,14.4831116861,0.0,5.77732621348
 10/27  06:00:00,74.9834130382,5.84717717947,4.59509725801,0.0,19.7275818095,37.2640762949,25.4816330435,13.8948884383,0.0,11.5867446052
 10/27  07:00:00,92.4529134052,6.14769133539,6.9279158161,0.0,24.3117294858,51.2795993405,29.4151391108,11.9808596991,0.0,17.4342794116
 10/27  08:00:00,76.3055122281,5.80215069809,6.16916972475,0.0,23.6694662846,40.6342015617,28.2671485127,4.79392251879,0.0,23.473225994
 10/27  09:00:00,74.7686396081,5.90196825177,9.53983436518,0.0,23.6694662846,35.6302164847,42.1420699109,0.707705054692,18.025,23.4093648563
 10/27  10:00:00,57.4304711567,5.86462595232,9.83572074734,0.0,18.7433767983,22.9618409725,41.4087913897,0.0184434579505,18.025,23.3653479318
 10/27  11:00:00,59.0336670652,6.00528113667,11.3005081864,0.0,18.7433767983,22.9618409725,35.5211082893,0.0,18.025,17.4961082893
 10/27  12:00:00,60.8104497105,6.12860391062,12.9105194074,0.0,18.5889407304,23.1597249699,35.5174194196,0.0,18.025,17.4924194196
 10/27  13:00:00,61.961421391,6.2371365905,13.7064568349,0.0,18.7433767983,23.2517909448,38.1427642227,0.0,18.025,20.1177642227
 10/27  14:00:00,63.051905257,6.32250949347,14.7115708337,0.0,18.7433767983,23.2517909448,38.7152572566,0.0,18.025,20.6902572566
 10/27  15:00:00,63.0034465531,6.37313075222,14.902436391,0.0,18.7433767983,22.9618409725,35.5185645178,0.0,18.025,17.4935645178
 10/27  16:00:00,66.9109979732,6.39099099686,14.3408140885,0.0,18.7433767983,27.431320555,23.7857716422,0.0,18.025,5.76077164222
 10/27  17:00:00,78.0150270992,6.55789328302,13.0896930243,0.0,17.6635504202,40.6971502883,5.77213602905,0.0,0.0,5.77213602905
 10/27  18:00:00,89.3879718285,6.64017935418,12.2235249725,0.0,27.5259009287,37.3340067412,11.6112350369,0.0342927384068,0.0,11.5769422985
 10/27  19:00:00,93.6420465509,6.7020528515,12.2064296724,0.0,33.8341110165,33.3544677425,7.05471801051,1.27236986306,0.0,5.78234814745
 10/27  20:00:00,102.671558859,6.8486738045,12.9351590684,0.0,36.5179666069,38.8247702939,8.5757233851,2.79327253643,0.0,5.78245084866
 10/27  21:00:00,96.8633538043,6.84133712918,12.649258942,0.0,32.965339924,36.8579353714,17.1306560896,4.46312621016,0.0,12.6675298795
 10/27  22:00:00,69.6350017907,6.40131891951,9.40813320369,0.0,25.6355707503,20.6438685092,16.6830320224,6.20497148167,0.0,10.4780605408
 10/27  23:00:00,46.559266152,6.00242082586,6.28433098587,0.0,15.0252895274,11.7056064465,14.3514881218,8.58456405973,0.0,5.7669240621
 10/27  24:00:00,39.7891959473,5.82748461584,4.71495589809,0.0,11.6412384099,10.0650221343,15.98145613,10.2199053234,0.0,5.76155080659
 10/28  01:00:00,40.1653978598,5.74423919737,3.97562791829,0.0,12.8411359301,10.0650221343,11.5914269425,11.5714269425,0.0,0.02
 10/28  02:00:00,34.6032832973,5.63885444308,3.13793039676,0.0,8.25718729233,10.0299323277,18.6072664715,12.8509172062,0.0,5.75634926527
 10/28  03:00:00,34.1108315582,5.58898155931,2.69535802265,0.0,8.25718729233,10.0299323277,14.2901259231,14.2701259231,0.0,0.02
 10/28  04:00:00,35.4243757965,5.55783308349,2.43342628828,0.0,8.25718729233,11.6354268332,21.2164211202,15.4548448979,0.0,5.7615762223
 10/28  05:00:00,39.3742968736,5.53297742572,2.24989094432,0.0,8.71707943955,15.3327214929,21.4506965807,15.684798749,0.0,5.7658978317
 10/28  06:00:00,60.2215095966,5.61448038948,2.9195709144,0.0,18.5082010057,25.6353820695,21.268160023,15.4913440944,0.0,5.77681592858
 10/28  07:00:00,74.5051833468,5.80886713529,4.44147439572,0.0,19.4083231844,41.0650158608,25.9689048573,14.3821853624,0.0,11.5867194949
 10/28  08:00:00,99.53358495,6.23624655889,8.93367601071,0.0,26.3286599382,57.9988325916,37.3406833686,7.86363645339,0.0,29.4770469152
 10/28  09:00:00,86.0122705503,6.13606263039,10.666561525,0.0,26.3286599382,42.8504436482,51.2476813801,3.88646047639,18.025,29.3362209037
 10/28  10:00:00,60.7307233189,5.93422416796,9.58090396961,0.0,21.7447113004,23.4437158914,43.3477704896,1.91355035974,18.025,23.4092201299
 10/28  11:00:00,59.1664444464,6.03534872179,10.3772580164,0.0,19.3027497915,23.426170988,35.8060786014,0.252755308573,18.025,17.5283232929
 10/28  12:00:00,60.1768741197,6.14815770576,11.132726004,0.0,19.1483137236,23.7250123474,41.3438386007,0.0,18.025,23.3188386007
 10/28  13:00:00,61.1612809243,6.24359171716,11.8761510667,0.0,19.3027497915,23.7161209604,35.5217956212,0.0,18.025,17.4967956212
 10/28  14:00:00,61.7926531455,6.31296676829,12.4381469469,0.0,19.3027497915,23.7161209604,35.5150379671,0.0,18.025,17.4900379671
 10/28  15:00:00,62.1946477108,6.3537566384,13.0893066532,0.0,19.3027497915,23.426170988,41.3429424163,0.0,18.025,23.3179424163
 10/28  16:00:00,66.0360728774,6.34137572528,12.4917954656,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/28  17:00:00,73.1756304817,6.42349775153,10.9267469656,0.0,18.2229234133,37.5968344597,5.76695902618,0.0,0.0,5.76695902618
 10/28  18:00:00,93.4959053393,6.60753142066,11.4576926354,0.0,32.690315043,37.0816133363,6.58206925372,0.809881814084,0.0,5.77218743964
 10/28  19:00:00,95.8822060419,6.69793610973,11.7579093752,0.0,36.8143715336,33.066984531,14.6485019669,3.10356022914,0.0,11.5449417377
 10/28  20:00:00,101.928104861,6.82973949072,12.4319287917,0.0,36.3493007332,38.7721355839,11.9424261742,6.16008536489,0.0,5.78234080929
 10/28  21:00:00,99.2319828756,6.78325886225,11.9001507079,0.0,36.1807251679,36.8228455648,13.6610819423,7.87853187591,0.0,5.78255006636
 10/28  22:00:00,74.4617831174,6.37365823862,8.85964289974,0.0,31.0351095914,20.6438685092,21.3766186344,9.78859633563,0.0,11.5880222987
 10/28  23:00:00,48.4614948106,5.97040652739,5.8165187192,0.0,17.4250845679,11.7056064465,23.871923631,12.3367342985,0.0,11.5351893325
 10/28  24:00:00,40.7087635555,5.80783441263,4.45427302202,0.0,12.8411359301,10.0650221343,14.1034974738,14.0834974738,0.0,0.02
 10/29  01:00:00,39.9112998885,5.71020685079,3.63613001815,0.0,12.925468867,10.100111941,21.2816287514,15.5259504127,0.0,5.75567833867
 10/29  02:00:00,34.443494694,5.6177061858,2.87986505907,0.0,8.34152022915,10.0650221343,22.5539456611,16.7975406817,0.0,5.75640497938
 10/29  03:00:00,34.0389826927,5.57371441697,2.51934589215,0.0,8.34152022915,10.0650221343,18.0870019479,18.0670019479,0.0,0.02
 10/29  04:00:00,35.3512123733,5.54084429588,2.25782079059,0.0,8.34152022915,11.6705166398,24.9214102841,19.1598470878,0.0,5.76156319623
 10/29  05:00:00,39.2773906302,5.5139139446,2.05261826714,0.0,8.80141237637,15.3678112995,25.2357489732,19.4688115964,0.0,5.7669373768
 10/29  06:00:00,59.9238481177,5.59122162274,2.6451551583,0.0,18.5082010057,25.6353820695,24.9897175881,19.2119546617,0.0,5.77776292644
 10/29  07:00:00,74.3490425951,5.78556313439,4.18919466382,0.0,19.4926561212,41.1001056674,28.9795165535,17.391572422,0.0,11.5879441315
 10/29  08:00:00,98.6960406258,6.15589407773,8.17645916072,0.0,26.3286599382,57.9988325916,39.3190556729,9.84098454094,0.0,29.478071132
 10/29  09:00:00,85.9499307966,6.1211057005,10.7385814867,0.0,26.2443270014,42.8153538416,50.5123319969,3.14893335752,18.025,29.3383986394
 10/29  10:00:00,61.3736023617,5.96783054719,10.190164007,0.0,21.7447113004,23.4437158914,42.1584869285,0.7219844531,18.025,23.4115024754
 10/29  11:00:00,60.0764736228,6.0863192442,11.176596061,0.0,19.3449162599,23.4437158914,35.5558261256,0.0,18.025,17.5308261256
 10/29  12:00:00,62.129501208,6.25557674018,12.9182143059,0.0,19.190480192,23.7425572507,41.34266964,0.0,18.025,23.31766964
 10/29  13:00:00,64.001323114,6.40095640828,14.6185353176,0.0,19.260583323,23.698576057,35.5216753481,0.0,18.025,17.4966753481
 10/29  14:00:00,65.7414142753,6.51499689945,16.2445822092,0.0,19.260583323,23.698576057,35.5184273221,0.0,18.025,17.4934273221
 10/29  15:00:00,66.5610004243,6.5970507577,17.2720689693,0.0,19.260583323,23.4086260847,41.3422622589,0.0,18.025,23.3172622589
 10/29  16:00:00,69.9143021345,6.5724639863,16.198642874,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,76.4672612566,6.6493397497,14.0522389352,0.0,18.1807569449,37.5792895564,5.767085978,0.0,0.0,5.767085978
 10/29  18:00:00,95.8406741167,6.82209058898,13.7073156276,0.0,32.6059821062,37.0465235296,5.78699430471,0.0147821734178,0.0,5.77221213129
 10/29  19:00:00,98.1646439201,6.90949531793,13.8287745338,0.0,36.8143715336,33.066984531,12.1508995688,0.605909360795,0.0,11.544990208
 10/29  20:00:00,104.334516311,7.03843561066,14.510207186,0.0,36.43363367,38.8072253906,7.83656390745,2.05440456371,0.0,5.78215934374
 10/29  21:00:00,101.319785617,6.9847214078,13.9059010169,0.0,36.0963922311,36.7877557581,8.99013248406,3.207736574,0.0,5.78239591007
