Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  22:00:00,76.417643467,6.56245956857,10.7461042229,0.0,30.9507766546,20.6087787026,16.5342140963,4.94663990323,0.0,11.5875741931
 10/29  23:00:00,50.3522029468,6.14495103551,7.53266960993,0.0,17.4250845679,11.7056064465,18.6395425057,7.10402740019,0.0,11.5355151055
 10/29  24:00:00,42.4403838749,5.96926881618,5.9050296558,0.0,12.925468867,10.100111941,8.76326130759,8.74326130759,0.0,0.02
 10/30  01:00:00,38.1099254431,5.81759353077,4.60626652114,0.0,10.0992000411,10.047477231,15.8354628775,10.0787435391,0.0,5.75671933841
 10/30  02:00:00,35.2628667882,5.70784607491,3.7285160486,0.0,8.25718729233,10.0299323277,11.3788999751,11.3588999751,0.0,0.02
 10/30  03:00:00,34.6682590685,5.64522939751,3.19652382063,0.0,8.25718729233,10.0299323277,18.4248696092,12.6683033871,0.0,5.75656622207
 10/30  04:00:00,35.9294995339,5.61057421805,2.88579434796,0.0,8.25718729233,11.6354268332,19.5438226775,13.7819624379,0.0,5.76186023955
 10/30  05:00:00,43.5639773689,5.61420410601,2.93693203679,0.0,12.1011305571,15.3678112995,19.6272503981,13.8494326758,0.0,5.77781772236
 10/30  06:00:00,75.8752048541,5.94516133788,5.38884137227,0.0,19.7275818095,37.2640762949,25.0908655349,13.5017542818,0.0,11.5891112531
 10/30  07:00:00,93.8669017175,6.30151954129,8.18799279375,0.0,24.3117294858,51.2795993405,28.2555880818,10.8174741553,0.0,17.4381139265
 10/30  08:00:00,77.2779090507,5.8960942651,7.04756853213,0.0,23.6694662846,40.6342015617,28.4817388488,5.0020343791,0.0,23.4797044697
 10/30  09:00:00,75.9232507289,6.00027036337,10.5961040595,0.0,23.6694662846,35.6302164847,42.3616684003,0.924375830955,18.025,23.4122925693
 10/30  10:00:00,58.1821878333,5.89513198586,10.5569004806,0.0,18.7433767983,22.9618409725,41.4279751177,0.0323875056059,18.025,23.3705876121
 10/30  11:00:00,60.1521326638,6.0581154494,12.3661204218,0.0,18.7433767983,22.9618409725,35.5241158192,0.0,18.025,17.4991158192
 10/30  12:00:00,64.1266070006,6.26252718066,16.0927332136,0.0,18.5889407304,23.1597249699,41.3476365188,0.0,18.025,23.3226365188
 10/30  13:00:00,67.0615985935,6.42376157957,18.6199923488,0.0,18.7433767983,23.2517909448,35.5215978465,0.0,18.025,17.4965978465
 10/30  14:00:00,68.3930883792,6.4914929911,19.8837457367,0.0,18.7433767983,23.2517909448,35.5185069661,0.0,18.025,17.4935069661
 10/30  15:00:00,70.2832733815,6.69077293585,21.8646039579,0.0,18.7433767983,22.9618409725,41.3425764942,0.0,18.025,23.3175764942
 10/30  16:00:00,74.6569470874,6.75202614934,21.7257112556,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/30  17:00:00,85.6571026597,6.95676338711,20.3328660765,0.0,17.6635504202,40.6971502883,5.77245363662,0.0,0.0,5.77245363662
 10/30  18:00:00,95.7501792293,7.06082247766,18.1650333621,0.0,27.5259009287,37.3340067412,11.5777369951,0.0,0.0,11.5777369951
 10/30  19:00:00,99.3587317071,7.11742648109,17.5076951928,0.0,33.8341110165,33.3544677425,11.5453196463,0.0,0.0,11.5453196463
 10/30  20:00:00,107.891097239,7.26500824322,17.7383240742,0.0,36.5179666069,38.8247702939,5.99812731765,0.215905399289,0.0,5.78222191836
 10/30  21:00:00,101.787192224,7.24179833657,17.1725736441,0.0,32.965339924,36.8579353714,12.5404432726,0.951627751993,0.0,11.5888155206
 10/30  22:00:00,73.9505831668,6.7575854329,13.367399418,0.0,25.6355707503,20.6438685092,13.1157102994,1.55902076586,0.0,11.5566895335
 10/30  23:00:00,50.3398386526,6.31874167548,9.74855918882,0.0,15.0252895274,11.7056064465,2.24225687453,2.22225687453,0.0,0.02
 10/30  24:00:00,43.211263659,6.12171294527,7.84277658049,0.0,11.6412384099,10.0650221343,9.30914471958,3.54709577811,0.0,5.76204894147
 10/31  01:00:00,40.2233941865,5.9902663458,6.54705628323,0.0,10.0992000411,10.047477231,10.4681156725,4.71147501958,0.0,5.75664065288
 10/31  02:00:00,37.2183091055,5.88006132992,5.51174019804,0.0,8.25718729233,10.0299323277,5.63391697968,5.61391697968,0.0,0.02
 10/31  03:00:00,36.3259802263,5.80031718392,4.69914978354,0.0,8.25718729233,10.0299323277,12.3469468906,6.59045227226,0.0,5.75649461835
 10/31  04:00:00,37.3466958904,5.73811153284,4.17544902916,0.0,8.25718729233,11.6354268332,13.2079974698,7.44639783545,0.0,5.76159963436
 10/31  05:00:00,44.9786490806,5.74152938722,4.22426451575,0.0,12.1011305571,15.3678112995,13.2021295156,7.42406573149,0.0,5.77806378407
 10/31  06:00:00,78.8601273157,6.23937510855,8.07953150842,0.0,19.7275818095,37.2640762949,18.4586999858,6.86989090337,0.0,11.5888090824
 10/31  07:00:00,96.9629180335,6.59282217817,10.9926795174,0.0,24.3117294858,51.2795993405,23.1259389522,5.68692828798,0.0,17.4390106643
 10/31  08:00:00,80.5943689162,6.17514791699,10.0849560569,0.0,23.6694662846,40.6342015617,24.4195465434,0.938024639351,0.0,23.4815219041
 10/31  09:00:00,79.2039238358,6.27937707647,13.597656076,0.0,23.6694662846,35.6302164847,41.4365104871,0.0,18.025,23.4115104871
 10/31  10:00:00,63.2717926056,6.27038893116,15.271238752,0.0,18.7433767983,22.9618409725,41.3962801789,0.0,18.025,23.3712801789
 10/31  11:00:00,67.0455435143,6.48334009037,18.8343005489,0.0,18.7433767983,22.9618409725,35.5250154645,0.0,18.025,17.5000154645
 10/31  12:00:00,69.6607694932,6.63938987019,21.2500260727,0.0,18.5889407304,23.1597249699,35.5188112911,0.0,18.025,17.4938112911
 10/31  13:00:00,72.1298715572,6.79953126589,23.3124895719,0.0,18.7433767983,23.2517909448,41.3485320843,0.0,18.025,23.3235320843
 10/31  14:00:00,73.4325685651,6.89931989359,24.5153928055,0.0,18.7433767983,23.2517909448,35.5225144308,0.0,18.025,17.4975144308
 10/31  15:00:00,73.6447456005,6.96350030864,24.9533410921,0.0,18.7433767983,22.9618409725,41.3229461372,0.0,18.025,23.2979461372
 10/31  16:00:00,77.2412108148,6.968032106,24.0939632032,0.0,18.7433767983,27.431320555,18.064474795,0.0,18.025,0.0394747950472
 10/31  17:00:00,88.1673237561,7.1573810009,22.6424609765,0.0,17.6635504202,40.6971502883,5.7725194704,0.0,0.0,5.7725194704
 10/31  18:00:00,100.218251036,7.25575975592,20.5541493434,0.0,27.5259009287,37.3340067412,11.5776646265,0.0,0.0,11.5776646265
 10/31  19:00:00,101.523068935,7.31052519674,19.4789202225,0.0,33.8341110165,33.3544677425,11.5453420761,0.0,0.0,11.5453420761
 10/31  20:00:00,110.135600011,7.45370512395,19.7941159575,0.0,36.5179666069,38.8247702939,5.79663193385,0.0143747076997,0.0,5.78225722615
 10/31  21:00:00,104.033182746,7.4364897903,19.2238529731,0.0,32.965339924,36.8579353714,11.5896661887,0.0,0.0,11.5896661887
 10/31  22:00:00,76.1544665362,6.96056790152,15.3682851935,0.0,25.6355707503,20.6438685092,11.5569427084,0.0,0.0,11.5569427084
 10/31  23:00:00,52.6106135374,6.52598817309,11.812079004,0.0,15.0252895274,11.7056064465,0.11480793718,0.09480793718,0.0,0.02
 10/31  24:00:00,45.5565368166,6.33032584184,9.9794298232,0.0,11.6412384099,10.0650221343,6.23430071137,0.472207694627,0.0,5.76209301674
 11/01  01:00:00,42.5989002339,6.1974199931,8.71540359939,0.0,10.0992000411,10.047477231,6.57089024898,0.814210356022,0.0,5.75667989296
 11/01  02:00:00,39.5377656199,6.07995305952,7.6312998618,0.0,8.25718729233,10.0299323277,1.17107781296,1.15107781296,0.0,0.02
 11/01  03:00:00,38.6452162202,5.99711582546,6.82158203333,0.0,8.25718729233,10.0299323277,7.26445407781,1.50790336014,0.0,5.75655071766
 11/01  04:00:00,39.5583910429,5.93134558112,6.19390330348,0.0,8.25718729233,11.6354268332,7.70618888302,1.94449440125,0.0,5.76169448177
 11/01  05:00:00,47.227813055,5.93704448798,6.27790143637,0.0,12.1011305571,15.3678112995,7.88053290743,2.10228772723,0.0,5.7782451802
 11/01  06:00:00,81.3239472516,6.45863810424,10.3240679472,0.0,19.7275818095,37.2640762949,13.507578236,1.91813065607,0.0,11.58944758
 11/01  07:00:00,99.589318823,6.82250824823,13.3893666975,0.0,24.3117294858,51.2795993405,18.9271189187,1.48674411592,0.0,17.4403748028
 11/01  08:00:00,83.7336689622,6.40573731849,12.9936484338,0.0,23.6694662846,40.6342015617,23.4829042962,0.0,0.0,23.4829042962
 11/01  09:00:00,82.5921660044,6.51619194178,16.7490723547,0.0,23.6694662846,35.6302164847,41.4391423313,0.0,18.025,23.4141423313
 11/01  10:00:00,65.7425091245,6.44633531343,17.5659974967,0.0,18.7433767983,22.9618409725,41.3970118491,0.0,18.025,23.3720118491
 11/01  11:00:00,69.1379326774,6.64091491109,20.7691080432,0.0,18.7433767983,22.9618409725,35.5249707265,0.0,18.025,17.4999707265
 11/01  12:00:00,73.026041758,6.86197990258,24.3927028358,0.0,18.5889407304,23.1597249699,41.3445417466,0.0,18.025,23.3195417466
 11/01  13:00:00,74.9633940939,6.99948710261,25.9460488181,0.0,18.7433767983,23.2517909448,35.5236431661,0.0,18.025,17.4986431661
 11/01  14:00:00,75.1027865565,7.03921424337,26.0457094202,0.0,18.7433767983,23.2517909448,35.5207750311,0.0,18.025,17.4957750311
 11/01  15:00:00,74.804498143,7.08904111357,25.9875485842,0.0,18.7433767983,22.9618409725,41.3459614091,0.0,18.025,23.3209614091
 11/01  16:00:00,77.7658555516,7.06557285409,24.5210581896,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/01  17:00:00,88.4985727076,7.22399426252,22.9070833334,0.0,17.6635504202,40.6971502883,5.7726666771,0.0,0.0,5.7726666771
 11/01  18:00:00,100.995156015,7.32548519338,21.2613093697,0.0,27.5259009287,37.3340067412,11.5787720254,0.0,0.0,11.5787720254
 11/01  19:00:00,102.997417006,7.41216689241,20.8516131283,0.0,33.8341110165,33.3544677425,11.5464168446,0.0,0.0,11.5464168446
 11/01  20:00:00,111.656293511,7.57655674879,21.1919451067,0.0,36.5179666069,38.8247702939,5.78305884389,0.0,0.0,5.78305884389
 11/01  21:00:00,105.882786517,7.57927578174,20.9306495441,0.0,32.965339924,36.8579353714,11.589758371,0.0,0.0,11.589758371
 11/01  22:00:00,77.9836950794,7.10969163192,17.0483728339,0.0,25.6355707503,20.6438685092,11.5578783816,0.0,0.0,11.5578783816
 11/01  23:00:00,54.3765431896,6.67180610119,13.4321810498,0.0,15.0252895274,11.7056064465,5.76665747766,0.0,0.0,5.76665747766
 11/01  24:00:00,47.3558775618,6.4830347535,11.6260570822,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 11/02  01:00:00,44.4327990401,6.35692262712,10.3897955917,0.0,10.0992000411,10.047477231,5.75683075653,0.0,0.0,5.75683075653
 11/02  02:00:00,41.5500774005,6.25359932612,9.46995824844,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/02  03:00:00,40.9134171803,6.19049971847,8.89639615013,0.0,8.25718729233,10.0299323277,5.75672855183,0.0,0.0,5.75672855183
 11/02  04:00:00,42.0351720394,6.1420720063,8.45994867794,0.0,8.25718729233,11.6354268332,5.76214121564,0.0,0.0,5.76214121564
 11/02  05:00:00,50.0148627543,6.17073919933,8.83124668273,0.0,12.1011305571,15.3678112995,5.77835160657,0.0,0.0,5.77835160657
 11/02  06:00:00,84.6889267829,6.7355353918,13.4121275157,0.0,19.7275818095,37.2640762949,11.5907118681,0.0,0.0,11.5907118681
 11/02  07:00:00,103.499534608,7.12147164966,17.0005922493,0.0,24.3117294858,51.2795993405,17.4412168184,0.0,0.0,17.4412168184
 11/02  08:00:00,86.5190247722,6.59437083181,15.5903521796,0.0,23.6694662846,40.6342015617,23.4855105818,0.0,0.0,23.4855105818
 11/02  09:00:00,82.7811283158,6.50893640477,16.9452739174,0.0,23.6694662846,35.6302164847,41.4429056365,0.0,18.025,23.4179056365
 11/02  10:00:00,64.2934108585,6.26873911897,16.2944886938,0.0,18.7433767983,22.9618409725,41.3999008394,0.0,18.025,23.3749008394
 11/02  11:00:00,63.8053956617,6.23584332714,15.841635424,0.0,18.7433767983,22.9618409725,35.5268053247,0.0,18.025,17.5018053247
 11/02  12:00:00,64.6976137323,6.23326157535,16.6929893529,0.0,18.5889407304,23.1597249699,41.3503745977,0.0,18.025,23.3253745977
 11/02  13:00:00,65.4511810532,6.28832408602,17.1449882874,0.0,18.7433767983,23.2517909448,35.526194159,0.0,18.025,17.501194159
 11/02  14:00:00,68.7249604475,6.51462470286,20.1924686333,0.0,18.7433767983,23.2517909448,41.3452285659,0.0,18.025,23.3202285659
 11/02  15:00:00,67.7697945904,6.54850810795,19.4933721557,0.0,18.7433767983,22.9618409725,35.5243335373,0.0,18.025,17.4993335373
 11/02  16:00:00,69.2833706453,6.43976538756,16.664368835,0.0,18.7433767983,27.431320555,23.7871176319,0.0,18.025,5.76211763185
 11/02  17:00:00,79.9089504944,6.60029972473,14.9411446866,0.0,17.6635504202,40.6971502883,5.77283191265,0.0,0.0,5.77283191265
 11/02  18:00:00,92.8255171159,6.69263474016,13.7245028454,0.0,27.5259009287,37.3340067412,11.5790717682,0.0,0.0,11.5790717682
 11/02  19:00:00,95.1905559741,6.77857154842,13.6783351335,0.0,33.8341110165,33.3544677425,5.83099917342,0.0473963474,0.0,5.78360282602
 11/02  20:00:00,104.081576479,6.94347275166,14.2502981492,0.0,36.5179666069,38.8247702939,6.88843174708,1.10544053329,0.0,5.78299121378
 11/02  21:00:00,98.2115974516,6.94051052235,13.8982048262,0.0,32.965339924,36.8579353714,13.6565942388,2.06607050967,0.0,11.5905237291
 11/02  22:00:00,70.8279722858,6.49522679933,10.5071027608,0.0,25.6355707503,20.6438685092,15.1698603322,3.61155283405,0.0,11.5583074981
 11/02  23:00:00,47.6050967294,6.09032892346,7.24220232707,0.0,15.0252895274,11.7056064465,11.6665852989,5.89894476736,0.0,5.76764053152
 11/02  24:00:00,40.6827802463,5.91027721174,5.52570626696,0.0,11.6412384099,10.0650221343,13.6089116484,7.84667103398,0.0,5.76224061444
 11/03  01:00:00,37.7957124353,5.78338908316,4.32624288697,0.0,10.0992000411,10.047477231,9.82809370081,9.80809370081,0.0,0.02
 11/03  02:00:00,34.9507830303,5.67536489566,3.44888906343,0.0,8.25718729233,10.0299323277,17.2170301871,11.4611707207,0.0,5.75585946644
 11/03  03:00:00,34.3611315692,5.61505280985,2.91955558561,0.0,8.25718729233,10.0299323277,13.2085793248,13.1885793248,0.0,0.02
 11/03  04:00:00,35.6133212602,5.57849322341,2.60167118191,0.0,8.25718729233,11.6354268332,20.8035306228,15.0411469547,0.0,5.76238366808
 11/03  05:00:00,43.1545410125,5.5768306864,2.56482101347,0.0,12.1011305571,15.3678112995,21.4506963454,15.6721900168,0.0,5.77850632862
 11/03  06:00:00,75.1337292026,5.87656377587,4.71588004641,0.0,19.7275818095,37.2640762949,27.3910990509,15.8009360259,0.0,11.590163025
 11/03  07:00:00,92.5465077769,6.18209425635,6.98691856164,0.0,24.3117294858,51.2795993405,32.3596471449,14.9171336124,0.0,17.4425135325
 11/03  08:00:00,75.7708229767,5.79692368334,5.63957769924,0.0,23.6694662846,40.6342015617,38.1154725991,8.761984823,0.0,29.3534877761
 11/03  09:00:00,73.5310579811,5.86382933707,8.34029870182,0.0,23.6694662846,35.6302164847,46.923788711,5.48524632637,18.025,23.4135423846
 11/03  10:00:00,55.393342347,5.78420968589,7.87893885,0.0,18.7433767983,22.9618409725,39.974764379,4.41411518676,18.025,17.5356491922
 11/03  11:00:00,55.9121274064,5.86056395681,8.32364019957,0.0,18.7433767983,22.9618409725,44.8326836411,3.47834055388,18.025,23.3293430872
 11/03  12:00:00,56.5096517775,5.93533901563,8.80294086865,0.0,18.5889407304,23.1597249699,39.2587100972,3.73381585746,18.025,17.4998942398
 11/03  13:00:00,57.1961807508,5.99843399814,9.17987434734,0.0,18.7433767983,23.2517909448,41.7131480437,0.364540328882,18.025,23.3236077148
 11/03  14:00:00,57.5854091486,6.04042161224,9.52711610235,0.0,18.7433767983,23.2517909448,35.5260104289,0.0,18.025,17.5010104289
 11/03  15:00:00,57.5484721745,6.06510610346,9.7554398443,0.0,18.7433767983,22.9618409725,36.7457877814,1.22242019497,18.025,17.4983675864
 11/03  16:00:00,61.1205339078,6.05011071175,8.89118725445,0.0,18.7433767983,27.431320555,25.5789205189,1.79184469189,18.025,5.76207582699
 11/03  17:00:00,72.2886871244,6.16828122471,7.75289606283,0.0,17.6635504202,40.6971502883,8.42882486558,2.65583727273,0.0,5.77298759285
 11/03  18:00:00,86.4503754169,6.23250959747,7.80946881322,0.0,27.5259009287,37.3340067412,18.3000682381,6.72028863116,0.0,11.5797796069
 11/03  19:00:00,89.0439952766,6.28855582576,8.02177811616,0.0,33.8341110165,33.3544677425,16.2963041275,10.5129313537,0.0,5.7833727738
 11/03  20:00:00,98.0694645205,6.42999914367,8.75164167579,0.0,36.5179666069,38.8247702939,25.5785303337,14.0309326133,0.0,11.5475977204
 11/03  21:00:00,92.3715470642,6.42794082966,8.57070788255,0.0,32.965339924,36.8579353714,27.7615986269,16.1711697576,0.0,11.5904288693
 11/03  22:00:00,65.6095049326,6.01713287948,5.76671316126,0.0,25.6355707503,20.6438685092,30.2538532718,18.6956992906,0.0,11.5581539813
 11/03  23:00:00,43.3817171876,5.68985771184,3.41928721925,0.0,15.0252895274,11.7056064465,21.1744912523,21.1544912523,0.0,0.02
 11/03  24:00:00,37.4187697278,5.59345048305,2.57851687381,0.0,11.6412384099,10.0650221343,28.3891482843,22.6267649422,0.0,5.76238334209
 11/04  01:00:00,38.2552651307,5.55367755865,2.2560150182,0.0,12.8411359301,10.0650221343,30.1909123385,24.4338723893,0.0,5.7570399492
 11/04  02:00:00,33.1009830693,5.4884750187,1.78598011716,0.0,8.25718729233,10.0299323277,25.9590921104,25.9390921104,0.0,0.02
 11/04  03:00:00,32.7852962721,5.44997589511,1.5087864469,0.0,8.25718729233,10.0299323277,32.9756704167,27.218700556,0.0,5.75696986067
 11/04  04:00:00,34.1528270179,5.41886275613,1.30080207274,0.0,8.25718729233,11.6354268332,34.4018319708,28.6399355302,0.0,5.76189644059
 11/04  05:00:00,38.1170823651,5.39228159373,1.13331501148,0.0,8.71707943955,15.3327214929,29.2480051488,29.2280051488,0.0,0.02
 11/04  06:00:00,58.7758834098,5.46224023142,1.62609759739,0.0,18.5082010057,25.6353820695,40.5659498138,29.0287153061,0.0,11.5372345078
 11/04  07:00:00,72.6800034219,5.62696723491,2.79805179191,0.0,19.4083231844,41.0650158608,39.6597556461,28.0681002079,0.0,11.5916554382
 11/04  08:00:00,95.8545119827,5.91192986393,5.57873395581,0.0,26.3286599382,57.9988325916,48.1953248646,18.6991497386,0.0,29.496175126
 11/04  09:00:00,82.7655663916,5.85848749817,7.69730335546,0.0,26.3286599382,42.8504436482,58.3873496048,11.0089586867,18.025,29.3533909181
 11/04  10:00:00,58.0192005766,5.71633149305,7.08718046583,0.0,21.7447113004,23.4437158914,47.1622009027,5.71578794135,18.025,23.4214129613
 11/04  11:00:00,56.0756128314,5.77632795133,7.54537792678,0.0,19.3027497915,23.426170988,38.5747640127,3.01361786191,18.025,17.5361461508
 11/04  12:00:00,57.0167809922,5.87810260444,8.24264298402,0.0,19.1483137236,23.7250123474,44.0337886434,2.67917000441,18.025,23.329618639
 11/04  13:00:00,57.8201863931,5.96141384764,8.81718688203,0.0,19.3027497915,23.7161209604,35.525514576,0.0,18.025,17.500514576
 11/04  14:00:00,58.329147132,6.01402743757,9.2735394764,0.0,19.3027497915,23.7161209604,41.3500336508,0.0,18.025,23.3250336508
 11/04  15:00:00,58.518217183,6.05734973611,9.70923490149,0.0,19.3027497915,23.426170988,35.5265054743,0.0,18.025,17.5015054743
 11/04  16:00:00,62.0668454566,6.02638803714,8.83750497156,0.0,19.3027497915,27.8956505705,23.7872312939,0.0,18.025,5.76223129393
 11/04  17:00:00,69.6270457843,6.11184559264,7.68975540611,0.0,18.2229234133,37.5968344597,5.82506926262,0.0572732596218,0.0,5.767796003
 11/04  18:00:00,92.037235379,6.28775428728,8.43472940955,0.0,32.690315043,37.0816133363,8.33145219557,2.55832881336,0.0,5.77312338221
 11/04  19:00:00,92.7088721678,6.38828178921,8.89413896934,0.0,36.8143715336,33.066984531,11.4808792029,5.6969918129,0.0,5.78388738996
 11/04  20:00:00,98.8589706723,6.52682320642,9.66561181779,0.0,36.3493007332,38.7721355839,20.18359232,8.63742730171,0.0,11.5461650183
 11/04  21:00:00,96.3656513771,6.49770793545,9.31927655869,0.0,36.1807251679,36.8228455648,16.251663691,10.4676716106,0.0,5.78399208037
 11/04  22:00:00,71.9304608827,6.11709291873,6.58474453042,0.0,31.0351095914,20.6438685092,24.7710394475,13.1794187418,0.0,11.5916207057
 11/04  23:00:00,46.4711127986,5.76411164984,4.03235102868,0.0,17.4250845679,11.7056064465,21.6603584617,15.8818014728,0.0,5.77855698894
 11/04  24:00:00,39.1836358386,5.65142497032,3.08550329648,0.0,12.8411359301,10.0650221343,23.2990631703,17.536626827,0.0,5.76243634324
 11/05  01:00:00,38.7314956576,5.59256513341,2.57393110726,0.0,12.925468867,10.100111941,24.9883293031,19.2312770477,0.0,5.75705225545
 11/05  02:00:00,33.5502414627,5.52447951967,2.07980593759,0.0,8.34152022915,10.0650221343,20.7567527493,20.7367527493,0.0,0.02
 11/05  03:00:00,33.2151215347,5.48450994347,1.78464992584,0.0,8.34152022915,10.0650221343,28.0593354032,22.3023449562,0.0,5.75699044698
 11/05  04:00:00,34.5507443043,5.45216075876,1.54599264396,0.0,8.34152022915,11.6705166398,24.078121476,24.058121476,0.0,0.02
 11/05  05:00:00,38.5060499465,5.42574197861,1.36939113894,0.0,8.80141237637,15.3678112995,30.499283059,24.7313372645,0.0,5.76794579443
 11/05  06:00:00,59.0526972504,5.49646469333,1.86867461379,0.0,18.5082010057,25.6353820695,36.4574387611,24.9197653757,0.0,11.5376733854
 11/05  07:00:00,73.1527975357,5.66536196564,3.11300807957,0.0,19.4926561212,41.1001056674,35.8038418156,24.2116137102,0.0,11.5922281054
 11/05  08:00:00,96.466544165,5.96095965505,6.14171005869,0.0,26.3286599382,57.9988325916,44.92033662,15.4206839846,0.0,29.4996526354
 11/05  09:00:00,83.1859213857,5.90131644268,8.19423090096,0.0,26.2443270014,42.8153538416,56.2630202961,8.88418041279,18.025,29.3538398833
 11/05  10:00:00,58.7621678795,5.77007645092,7.77639195144,0.0,21.7447113004,23.4437158914,45.0620585078,3.61510653271,18.025,23.4219519751
 11/05  11:00:00,57.7481882864,5.90445390519,9.03010645268,0.0,19.3449162599,23.4437158914,35.9721944855,0.410096925361,18.025,17.5370975601
 11/05  12:00:00,58.8184778033,6.01846961426,9.84425508859,0.0,19.190480192,23.7425572507,41.3559263095,0.0,18.025,23.3309263095
 11/05  13:00:00,59.669773127,6.11515858138,10.5727337147,0.0,19.260583323,23.698576057,35.5272911241,0.0,18.025,17.5022911241
 11/05  14:00:00,60.9903268138,6.21862331987,11.789828606,0.0,19.260583323,23.698576057,41.3516676612,0.0,18.025,23.3266676612
 11/05  15:00:00,61.3364252025,6.26355004625,12.3809470986,0.0,19.260583323,23.4086260847,35.527649701,0.0,18.025,17.502649701
 11/05  16:00:00,65.1175547961,6.25172489279,11.7225827181,0.0,19.260583323,27.8781056672,23.7873641735,0.0,18.025,5.76236417347
 11/05  17:00:00,72.1884564118,6.33034770949,10.0923671803,0.0,18.1807569449,37.5792895564,5.76782874276,0.0,0.0,5.76782874276
 11/05  18:00:00,94.2530961788,6.50610754424,10.5516498763,0.0,32.6059821062,37.0465235296,5.94424808743,0.171193546023,0.0,5.77305454141
 11/05  19:00:00,95.1430760139,6.61918636346,11.0974245653,0.0,36.8143715336,33.066984531,7.2788430906,1.4945514253,0.0,5.7842916653
 11/05  20:00:00,101.470962969,6.76408410266,11.9209078605,0.0,36.43363367,38.8072253906,14.6732414274,3.12622968639,0.0,11.547011741
 11/05  21:00:00,98.6847967313,6.73311115503,11.5224282628,0.0,36.0963922311,36.7877557581,10.6306871028,4.84664661817,0.0,5.78404048466
 11/05  22:00:00,74.0804828885,6.33966594684,8.63159568203,0.0,30.9507766546,20.6087787026,18.1580716594,6.56694755851,0.0,11.5911241009
 11/05  23:00:00,48.4154800159,5.95768974934,5.78312737264,0.0,17.4250845679,11.7056064465,14.6478692806,8.86911284891,0.0,5.77875643167
 11/05  24:00:00,40.8626587869,5.81238743519,4.48413525994,0.0,12.925468867,10.100111941,15.9816680719,10.2191540347,0.0,5.76251403722
 11/06  01:00:00,38.5853029112,5.71115051127,3.62732752923,0.0,11.6412384099,10.0650221343,17.5622302059,11.7999919295,0.0,5.76223827646
 11/06  02:00:00,36.3248499235,5.63532669657,3.00342587969,0.0,10.0992000411,10.047477231,13.1206922158,13.1006922158,0.0,0.02
 11/06  03:00:00,33.976839222,5.58011736854,2.57018021546,0.0,8.25718729233,10.0299323277,19.9594575392,14.2025136983,0.0,5.75694384093
 11/06  04:00:00,33.6600423165,5.54450732969,2.28899282359,0.0,8.25718729233,10.0299323277,21.195374944,15.438481048,0.0,5.75689389598
 11/06  05:00:00,35.0184797655,5.51627542582,2.0690307039,0.0,8.25718729233,11.6354268332,16.5185874723,16.4985874723,0.0,0.02
 11/06  06:00:00,42.6496935257,5.52314231856,2.11362345962,0.0,12.1011305571,15.3678112995,27.7656908728,16.22804274,0.0,11.5376481328
 11/06  07:00:00,70.6967151151,5.80379199133,4.11957925019,0.0,19.7275818095,37.2640762949,27.4398386552,15.8491006725,0.0,11.5907379827
 11/06  08:00:00,88.9041205137,6.17991114364,7.11463297831,0.0,24.3117294858,51.2795993405,22.3441732453,10.7075186966,0.0,11.6366545486
 11/06  09:00:00,77.4686699265,5.94011135244,7.19418342082,0.0,23.6694662846,40.6342015617,31.4553753189,2.09376034848,0.0,29.3616149705
 11/06  10:00:00,76.0999477484,6.07536449384,10.6976139587,0.0,23.6694662846,35.6302164847,41.4926497813,0.0456360581083,18.025,23.4220137232
 11/06  11:00:00,59.5976818045,6.07963090381,11.7878274,0.0,18.7433767983,22.9618409725,41.404952509,0.0,18.025,23.379952509
 11/06  12:00:00,61.8506637012,6.22492537975,13.8977964185,0.0,18.7433767983,22.9618409725,35.5294637844,0.0,18.025,17.5044637844
 11/06  13:00:00,64.2472203858,6.37972251551,16.0961086378,0.0,18.5889407304,23.1597249699,41.3527871462,0.0,18.025,23.3277871462
 11/06  14:00:00,66.5891001071,6.50923151215,18.0619756315,0.0,18.7433767983,23.2517909448,35.5265202469,0.0,18.025,17.5015202469
 11/06  15:00:00,67.4805224181,6.55930477386,18.9033237894,0.0,18.7433767983,23.2517909448,35.5241693365,0.0,18.025,17.4991693365
 11/06  16:00:00,67.0205615728,6.56119827475,18.7314239225,0.0,18.7433767983,22.9618409725,41.3569555873,0.0,18.025,23.3319555873
 11/06  17:00:00,69.3807332006,6.50016745894,16.7013021305,0.0,18.7433767983,27.431320555,23.7866936071,0.0,18.025,5.76169360708
 11/06  18:00:00,86.6558419428,6.62649946486,14.125795866,0.0,17.6635504202,40.6971502883,5.77281195291,0.0,0.0,5.77281195291
 11/06  19:00:00,92.5954673364,6.73046785395,13.4565443811,0.0,27.5259009287,37.3340067412,11.5811398122,0.0,0.0,11.5811398122
 11/06  20:00:00,95.4152884254,6.82333853647,13.8582482694,0.0,33.8341110165,33.3544677425,5.78382357496,0.0,0.0,5.78382357496
 11/06  21:00:00,104.533959473,6.99075785173,14.6553396793,0.0,36.5179666069,38.8247702939,6.00142292039,0.217311141067,0.0,5.78411177932
 11/06  22:00:00,98.7931629047,6.99278778834,14.4274142552,0.0,32.965339924,36.8579353714,18.3087520047,0.930925786777,0.0,17.3778262179
 11/06  23:00:00,71.4562813381,6.54819610438,11.0823836541,0.0,25.6355707503,20.6438685092,7.40135830754,1.6113971648,0.0,5.78996114274
 11/06  24:00:00,48.3796282383,6.15289274315,7.95413644275,0.0,15.0252895274,11.7056064465,7.92607432967,2.15806466992,0.0,5.76800965975
 11/07  01:00:00,41.5834109725,5.98220979214,6.35436972103,0.0,11.6412384099,10.0650221343,9.3057436433,3.54310734517,0.0,5.76263629813
 11/07  02:00:00,38.8033754756,5.86708350852,5.25019007158,0.0,10.0992000411,10.047477231,4.71862889183,4.69862889183,0.0,0.02
 11/07  03:00:00,35.9432005595,5.76536171218,4.35129187724,0.0,8.25718729233,10.0299323277,11.4804274561,5.72320112602,0.0,5.75722633007
 11/07  04:00:00,35.2213892798,5.69602624853,3.69881622321,0.0,8.25718729233,10.0299323277,12.5645882383,6.80772346372,0.0,5.75686477463
 11/07  05:00:00,36.3989814145,5.64965887088,3.31614203736,0.0,8.25718729233,11.6354268332,7.77339686985,7.75339686985,0.0,0.02
 11/07  06:00:00,44.0543123101,5.65541870372,3.38595423453,0.0,12.1011305571,15.3678112995,19.1380012531,7.60017788992,0.0,11.5378233632
 11/07  07:00:00,73.4514320343,6.08233874069,6.5957291693,0.0,19.7275818095,37.2640762949,18.6858282503,7.09462395726,0.0,11.591204293
 11/07  08:00:00,92.4378496195,6.52937035953,10.2988761582,0.0,24.3117294858,51.2795993405,15.5797756504,3.94239327172,0.0,11.6373823786
 11/07  09:00:00,80.6055510648,6.21559632305,10.0555618061,0.0,23.6694662846,40.6342015617,29.417760935,0.0537637623186,0.0,29.3639971727
 11/07  10:00:00,78.4556794092,6.29734842068,12.8313508812,0.0,23.6694662846,35.6302164847,41.4475057722,0.0,18.025,23.4225057722
 11/07  11:00:00,60.2615306624,6.1857548158,12.3455409373,0.0,18.7433767983,22.9618409725,41.4071543201,0.0,18.025,23.3821543201
 11/07  12:00:00,61.3780596811,6.28335593191,13.3667552099,0.0,18.7433767983,22.9618409725,35.5317893818,0.0,18.025,17.5067893818
 11/07  13:00:00,62.9997569201,6.38219210943,14.846169906,0.0,18.5889407304,23.1597249699,41.3551613985,0.0,18.025,23.3301613985
 11/07  14:00:00,63.8556091214,6.45571346369,15.3819953771,0.0,18.7433767983,23.2517909448,35.5315740798,0.0,18.025,17.5065740798
 11/07  15:00:00,64.7003671867,6.49669594485,16.1857727341,0.0,18.7433767983,23.2517909448,41.3518326675,0.0,18.025,23.3268326675
 11/07  16:00:00,64.0848591202,6.48439302437,15.8725189015,0.0,18.7433767983,22.9618409725,35.5300708364,0.0,18.025,17.5050708364
 11/07  17:00:00,66.1081376716,6.38408695933,13.5447806245,0.0,18.7433767983,27.431320555,23.7875006873,0.0,18.025,5.76250068734
 11/07  18:00:00,83.4407230642,6.47078191455,11.0663858108,0.0,17.6635504202,40.6971502883,5.77356910982,0.0,0.0,5.77356910982
 11/07  19:00:00,89.9353546029,6.55228282552,10.9745980031,0.0,27.5259009287,37.3340067412,12.9875198943,1.40718804482,0.0,11.5803318494
 11/07  20:00:00,92.6850656227,6.62094807975,11.3304037252,0.0,33.8341110165,33.3544677425,8.41341854042,2.62891710444,0.0,5.78450143598
 11/07  21:00:00,101.664107652,6.7608764353,12.015355466,0.0,36.5179666069,38.8247702939,16.4914740641,4.94396225923,0.0,11.5475118049
 11/07  22:00:00,95.7661624638,6.74565685544,11.6475238705,0.0,32.965339924,36.8579353714,18.7045641837,7.11158166168,0.0,11.592982522
 11/07  23:00:00,68.5564524391,6.30847956916,8.42225687092,0.0,25.6355707503,20.6438685092,15.0650515417,9.27529007404,0.0,5.78976146762
 11/07  24:00:00,45.6447582009,5.92184086675,5.45031039987,0.0,15.0252895274,11.7056064465,17.5195972841,11.7513559102,0.0,5.76824137384
 11/08  01:00:00,39.0260250357,5.75279322319,4.02639433322,0.0,11.6412384099,10.0650221343,19.598439195,13.8359385157,0.0,5.76250067934
 11/08  02:00:00,36.5612320349,5.65816593523,3.21695618571,0.0,10.0992000411,10.047477231,21.331717486,15.5744168853,0.0,5.75730060069
 11/08  03:00:00,34.1186263632,5.59772022731,2.6943570435,0.0,8.25718729233,10.0299323277,17.219879664,17.199879664,0.0,0.02
 11/08  04:00:00,33.7373113236,5.55538955922,2.35536815712,0.0,8.25718729233,10.0299323277,24.6602239568,18.9032686665,0.0,5.75695529033
 11/08  05:00:00,35.0337800751,5.52112269311,2.07946978973,0.0,8.25718729233,11.6354268332,20.3829183899,20.3629183899,0.0,0.02
 11/08  06:00:00,42.6146584431,5.52198226944,2.07972547587,0.0,12.1011305571,15.3678112995,32.0184800388,20.4802910553,0.0,11.5381889835
 11/08  07:00:00,70.5300692406,5.79046805365,3.96621931678,0.0,19.7275818095,37.2640762949,32.0814764137,20.4888657911,0.0,11.5926106226
 11/08  08:00:00,88.1528748365,6.09794233918,6.44529954339,0.0,24.3117294858,51.2795993405,31.9079795921,14.4599153372,0.0,17.4480642549
 11/08  09:00:00,76.758862892,5.88526246162,6.53918971117,0.0,23.6694662846,40.6342015617,27.7266834128,4.23085197806,0.0,23.4958314347
 11/08  10:00:00,74.7883362817,5.97879966494,9.48254043343,0.0,23.6694662846,35.6302164847,42.640591178,1.18849646494,18.025,23.427094713
 11/08  11:00:00,56.6644389182,5.9012123693,9.03298526065,0.0,18.7433767983,22.9618409725,42.6417738763,1.23424910241,18.025,23.3825247739
 11/08  12:00:00,57.3615527924,5.98408246467,9.64951529792,0.0,18.7433767983,22.9618409725,41.7469416276,0.387417034701,18.025,23.3345245929
 11/08  13:00:00,58.1773823634,6.06503197647,10.3409490788,0.0,18.5889407304,23.1597249699,35.8042927614,0.273408247439,18.025,17.5058845139
 11/08  14:00:00,59.050873074,6.1514502546,10.8815145653,0.0,18.7433767983,23.2517909448,35.5267499603,0.0,18.025,17.5017499603
 11/08  15:00:00,59.8474319905,6.20142517893,11.6281056176,0.0,18.7433767983,23.2517909448,41.3579465116,0.0,18.025,23.3329465116
 11/08  16:00:00,59.5144869695,6.19994039786,11.5865887674,0.0,18.7433767983,22.9618409725,35.5293818545,0.0,18.025,17.5043818545
 11/08  17:00:00,62.6817321462,6.15168227915,10.350778884,0.0,18.7433767983,27.431320555,23.7875366903,0.0,18.025,5.76253669027
 11/08  18:00:00,81.2265987087,6.28349484197,9.03954326504,0.0,17.6635504202,40.6971502883,6.33984725867,0.566429187687,0.0,5.77341807098
 11/08  19:00:00,88.1625288502,6.38552559597,9.36851375693,0.0,27.5259009287,37.3340067412,14.3963954739,2.81436173314,0.0,11.5820337407
 11/08  20:00:00,91.0810359777,6.46824498934,9.87906202807,0.0,33.8341110165,33.3544677425,9.99059846256,4.20630649833,0.0,5.78429196423
 11/08  21:00:00,100.25447358,6.62388914641,10.7426951729,0.0,36.5179666069,38.8247702939,18.434587455,6.88650495916,0.0,11.5480824958
 11/08  22:00:00,94.5611157281,6.62513201819,10.5629832995,0.0,32.965339924,36.8579353714,20.0538148717,8.46135178704,0.0,11.5924630846
 11/08  23:00:00,67.5646895773,6.20222737487,7.53672660177,0.0,25.6355707503,20.6438685092,22.0062394845,10.4462549486,0.0,11.559984536
 11/08  24:00:00,44.8694371506,5.83544726993,4.76137531411,0.0,15.0252895274,11.7056064465,18.2742817412,12.5071663655,0.0,5.76711537568
 11/09  01:00:00,38.5378795147,5.69797449518,3.59306494416,0.0,11.6412384099,10.0650221343,14.0300438665,14.0100438665,0.0,0.02
 11/09  02:00:00,36.2749058474,5.62686158593,2.96192812216,0.0,10.0992000411,10.047477231,20.9472179607,15.1900516401,0.0,5.75716632054
 11/09  03:00:00,33.9394465501,5.57587164805,2.53702004597,0.0,8.25718729233,10.0299323277,16.2841363453,16.2641363453,0.0,0.02
 11/09  04:00:00,33.6169281465,5.53947127506,2.25090045676,0.0,8.25718729233,10.0299323277,23.179835676,17.4226571541,0.0,5.75717852181
 11/09  05:00:00,34.9679631868,5.51051065547,2.02425429845,0.0,8.25718729233,11.6354268332,24.2046831138,18.4418137599,0.0,5.7628693539
 11/09  06:00:00,42.6026698571,5.51699084374,2.07272046499,0.0,12.1011305571,15.3678112995,23.864767532,18.0853854439,0.0,5.77938208803
 11/09  07:00:00,72.5359099832,5.79736784157,4.08113757413,0.0,19.7275818095,37.2640762949,29.1596076842,17.5648688908,0.0,11.5947387934
 11/09  08:00:00,88.3990715056,6.11627456344,6.67313978513,0.0,24.3117294858,51.2795993405,29.8408084865,12.3919417899,0.0,17.4488666966
 11/09  09:00:00,77.2492828699,5.9013934038,7.0134600353,0.0,23.6694662846,40.6342015617,32.0501176853,2.68212593192,0.0,29.3679917534
 11/09  10:00:00,76.2423716043,6.05667795237,10.8586862631,0.0,23.6694662846,35.6302164847,41.5170746173,0.0649655609842,18.025,23.4271090563
 11/09  11:00:00,59.1262044525,6.03433040574,11.361621451,0.0,18.7433767983,22.9618409725,38.3875470339,0.0,18.025,20.3625470339
 11/09  12:00:00,61.195573772,6.17373787001,13.2938745301,0.0,18.7433767983,22.9618409725,38.5457921699,0.0,18.025,20.5207921699
 11/09  13:00:00,63.9934714697,6.33871167253,15.8833487512,0.0,18.5889407304,23.1597249699,35.5262032709,0.0,18.025,17.5012032709
 11/09  14:00:00,66.6204501786,6.47085970884,18.1316834264,0.0,18.7433767983,23.2517909448,41.3587105828,0.0,18.025,23.3337105828
 11/09  15:00:00,67.9376256215,6.54223925936,19.3774724229,0.0,18.7433767983,23.2517909448,35.5273049048,0.0,18.025,17.5023049048
 11/09  16:00:00,67.3420793013,6.54990250521,19.0642179273,0.0,18.7433767983,22.9618409725,41.3561876624,0.0,18.025,23.3311876624
 11/09  17:00:00,69.8337565263,6.49772604221,17.1567508084,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/09  18:00:00,87.4449171441,6.65165086786,14.8896890673,0.0,17.6635504202,40.6971502883,7.70031220381,0.0,0.0,7.70031220381
 11/09  19:00:00,93.4760767071,6.77452244989,14.293045501,0.0,27.5259009287,37.3340067412,9.64631924925,0.0,0.0,9.64631924925
 11/09  20:00:00,96.4935971463,6.88235164377,14.8775006694,0.0,33.8341110165,33.3544677425,11.549294524,0.0,0.0,11.549294524
 11/09  21:00:00,105.716413269,7.06679507309,15.7617198652,0.0,36.5179666069,38.8247702939,5.79826872901,0.0143653482009,0.0,5.78390338081
 11/09  22:00:00,100.019831662,7.07877642776,15.568032076,0.0,32.965339924,36.8579353714,11.8990019126,0.305673519419,0.0,11.5933283932
 11/09  23:00:00,72.6370968694,6.63240728407,12.1789422062,0.0,25.6355707503,20.6438685092,12.3892431264,0.828221458698,0.0,11.5610216677
 11/09  24:00:00,49.5208579422,6.23539557491,9.01283854716,0.0,15.0252895274,11.7056064465,6.92138288547,1.15305874394,0.0,5.76832414153
 11/10  01:00:00,42.7636060727,6.07024872143,7.44650643648,0.0,11.6412384099,10.0650221343,7.297172754,1.53431283783,0.0,5.76285991617
 11/10  02:00:00,40.0544997925,5.96331061942,6.40507335301,0.0,10.0992000411,10.047477231,1.8674865123,1.8474865123,0.0,0.02
 11/10  03:00:00,37.2271856287,5.86878270316,5.53184007531,0.0,8.25718729233,10.0299323277,8.24153045853,2.48411061426,0.0,5.75741984427
 11/10  04:00:00,36.5213160619,5.80312698541,4.89162837919,0.0,8.25718729233,10.0299323277,3.30290921147,3.28290921147,0.0,0.02
 11/10  05:00:00,37.6687623022,5.75658136978,4.47897989936,0.0,8.25718729233,11.6354268332,9.59793920457,3.83495539086,0.0,5.76298381371
 11/10  06:00:00,45.5152103248,5.77764978531,4.72458683052,0.0,12.1011305571,15.3678112995,14.856921118,3.31837956596,0.0,11.5385415521
 11/10  07:00:00,77.677752111,6.29448600754,8.72584189249,0.0,19.7275818095,37.2640762949,14.3755124068,2.78292593961,0.0,11.5925864672
 11/10  08:00:00,94.6135238747,6.72114648106,12.2826950671,0.0,24.3117294858,51.2795993405,13.3187992827,1.63157874718,0.0,11.6872205355
 11/10  09:00:00,82.8677198634,6.37570628649,12.1575675452,0.0,23.6694662846,40.6342015617,29.3238989475,0.0,0.0,29.3238989475
 11/10  10:00:00,81.7256278586,6.50346971783,15.8951378292,0.0,23.6694662846,35.6302164847,41.4548557444,0.0,18.025,23.4298557444
 11/10  11:00:00,64.868400409,6.43641692921,16.7017212732,0.0,18.7433767983,22.9618409725,41.4103655474,0.0,18.025,23.3853655474
 11/10  12:00:00,67.2196408668,6.57201312784,18.9196600313,0.0,18.7433767983,22.9618409725,35.5346253494,0.0,18.025,17.5096253494
 11/10  13:00:00,69.3098577126,6.68801609201,20.8504283753,0.0,18.5889407304,23.1597249699,41.3622123362,0.0,18.025,23.3372123362
 11/10  14:00:00,70.5999677325,6.7634492385,21.8185972924,0.0,18.7433767983,23.2517909448,35.5258826573,0.0,18.025,17.5008826573
 11/10  15:00:00,70.4683174017,6.74659041635,21.7038135034,0.0,18.7433767983,23.2517909448,41.3599810473,0.0,18.025,23.3349810473
 11/10  16:00:00,68.9442794779,6.65933623117,20.5569729236,0.0,18.7433767983,22.9618409725,35.5283876067,0.0,18.025,17.5033876067
 11/10  17:00:00,71.2720998421,6.59989702717,18.492918781,0.0,18.7433767983,27.431320555,23.7877455709,0.0,18.025,5.76274557095
 11/10  18:00:00,88.6365413626,6.73950551758,15.9934555362,0.0,17.6635504202,40.6971502883,5.77375039892,0.0,0.0,5.77375039892
 11/10  19:00:00,94.1684110929,6.83773663821,14.9221489502,0.0,27.5259009287,37.3340067412,11.5832544157,0.0,0.0,11.5832544157
 11/10  20:00:00,96.8948827281,6.9266326009,15.2344936625,0.0,33.8341110165,33.3544677425,11.5483824691,0.0,0.0,11.5483824691
 11/10  21:00:00,105.935450535,7.09967817759,15.9478586379,0.0,36.5179666069,38.8247702939,5.79900977962,0.0150546741,0.0,5.78395510552
 11/10  22:00:00,100.110665444,7.10643130274,15.6311934893,0.0,32.965339924,36.8579353714,11.9952932344,0.401164484663,0.0,11.5941287498
 11/10  23:00:00,72.7374624813,6.66141622125,12.2502804792,0.0,25.6355707503,20.6438685092,12.700665532,1.13937377094,0.0,11.5612917611
 11/10  24:00:00,49.5732332903,6.25941009133,9.04119166582,0.0,15.0252895274,11.7056064465,7.44261424441,1.67413233524,0.0,5.76848190917
 11/11  01:00:00,44.1373486044,6.09715075922,7.47402447498,0.0,12.925468867,10.100111941,2.58477834017,2.56477834017,0.0,0.02
 11/11  02:00:00,43.0506483452,6.0013082348,6.48431184385,0.0,12.925468867,10.100111941,9.67547903336,3.91857086361,0.0,5.75690816975
 11/11  03:00:00,37.1178766669,5.86768623645,5.30420077792,0.0,8.34152022915,10.0650221343,10.7912974361,5.03382265038,0.0,5.75747478576
 11/11  04:00:00,36.2110191466,5.78373823062,4.48129404288,0.0,8.34152022915,10.0650221343,6.25607908232,6.23607908232,0.0,0.02
 11/11  05:00:00,37.2504221421,5.7214298456,3.97635817571,0.0,8.34152022915,11.6705166398,13.0216352133,7.25937856462,0.0,5.76225664873
 11/11  06:00:00,41.0866020645,5.67988169444,3.6957521612,0.0,8.80141237637,15.3678112995,13.2002914048,7.43166051028,0.0,5.76863089453
 11/11  07:00:00,60.4471763402,5.80763543259,4.83591815335,0.0,18.5082010057,25.6353820695,12.9776712169,7.19858070961,0.0,5.77909050727
 11/11  08:00:00,74.9555066321,6.19770884304,8.1512512367,0.0,19.4926561212,41.1001056674,16.4749323489,4.87941932525,0.0,11.5955130237
 11/11  09:00:00,105.591332113,6.77535781062,14.4519406916,0.0,26.3286599382,57.9988325916,35.4801623406,0.0631826825107,0.0,35.4169796581
 11/11  10:00:00,91.852940952,6.62994338672,16.1325196751,0.0,26.2443270014,42.8153538416,41.5266402615,0.0,18.025,23.5016402615
 11/11  11:00:00,64.7565556563,6.19989834567,13.3408786907,0.0,21.7447113004,23.4437158914,45.8043859731,0.0,18.025,27.7793859731
 11/11  12:00:00,62.2123237869,6.20212716426,13.1965118798,0.0,19.3449162599,23.4437158914,37.0736407883,0.0,18.025,19.0486407883
 11/11  13:00:00,61.7951664917,6.15105422109,12.6883201493,0.0,19.190480192,23.7425572507,41.360368144,0.0,18.025,23.335368144
 11/11  14:00:00,61.7899786596,6.1557472068,12.6523140481,0.0,19.260583323,23.698576057,35.5359367359,0.0,18.025,17.5109367359
 11/11  15:00:00,61.9435457163,6.17238453829,12.7892478739,0.0,19.260583323,23.698576057,41.3582679916,0.0,18.025,23.3332679916
 11/11  16:00:00,61.6767293577,6.1829620072,12.801801537,0.0,19.260583323,23.4086260847,35.5342001051,0.0,18.025,17.5092001051
 11/11  17:00:00,64.8059835841,6.13181301429,11.5308844172,0.0,19.260583323,27.8781056672,23.7878677854,0.0,18.025,5.76286778541
 11/11  18:00:00,79.4512489786,6.2356965019,9.91376148803,0.0,18.1807569449,37.5792895564,5.76852217482,0.0,0.0,5.76852217482
 11/11  19:00:00,94.814911797,6.48653108446,11.1329829541,0.0,32.6059821062,37.0465235296,7.18565303684,1.41179162159,0.0,5.77386141525
 11/11  20:00:00,96.2602679848,6.64748419648,12.1862398914,0.0,36.8143715336,33.066984531,8.04591049645,2.26174287676,0.0,5.7841676197
 11/11  21:00:00,103.001973595,6.83689846645,13.3790226972,0.0,36.43363367,38.8072253906,15.6586029804,4.1088794495,0.0,11.5497235309
 11/11  22:00:00,100.300973934,6.82385753233,13.047781046,0.0,36.0963922311,36.7877557581,11.056466001,5.27178044116,0.0,5.78468555983
 11/11  23:00:00,75.5088355096,6.42515623107,9.97433759978,0.0,30.9507766546,20.6087787026,17.894448215,6.29893392667,0.0,11.5955142884
 11/11  24:00:00,49.6869624475,6.04207094823,6.97015632689,0.0,17.4250845679,11.7056064465,18.977374605,7.43793294867,0.0,11.5394416563
 11/12  01:00:00,42.0913522689,5.90519859933,5.61997348213,0.0,12.925468867,10.100111941,8.43548532354,8.41548532354,0.0,0.02
 11/12  02:00:00,41.1397040811,5.82142135149,4.75325023112,0.0,12.925468867,10.100111941,14.8320026803,9.07445564776,0.0,5.75754703254
 11/12  03:00:00,35.4643220199,5.70644361822,3.81188322904,0.0,8.34152022915,10.0650221343,15.4074021736,9.65001751986,0.0,5.75738465378
 11/12  04:00:00,34.8728785558,5.64508554394,3.28180176963,0.0,8.34152022915,10.0650221343,10.3358213909,10.3158213909,0.0,0.02
 11/12  05:00:00,36.1823422866,5.61462952442,3.01507269862,0.0,8.34152022915,11.6705166398,16.6030556806,10.8405189162,0.0,5.76253676446
 11/12  06:00:00,40.2497723091,5.59882798796,2.93996774194,0.0,8.80141237637,15.3678112995,16.135136137,10.366397425,0.0,5.76873871195
 11/12  07:00:00,59.3566438675,5.70595428062,3.84705533352,0.0,18.5082010057,25.6353820695,15.3799339109,9.60199240316,0.0,5.7779415077
 11/12  08:00:00,73.2416268185,6.04141817823,6.59364205233,0.0,19.4926561212,41.1001056674,20.167910321,8.57170747755,0.0,11.5962028435
 11/12  09:00:00,102.823708288,6.55438938356,11.9052589553,0.0,26.3286599382,57.9988325916,38.6660662284,3.2454713327,0.0,35.4205948957
 11/12  10:00:00,88.8009261162,6.43656328156,13.2738652925,0.0,26.2443270014,42.8153538416,42.6236794144,1.09625731662,18.025,23.5024220978
 11/12  11:00:00,62.7084111044,6.1570983649,11.3355236345,0.0,21.7447113004,23.4437158914,48.7002729241,1.38777336524,18.025,29.2874995589
 11/12  12:00:00,60.6859350073,6.20414980951,11.6680899631,0.0,19.3449162599,23.4437158914,36.1467795893,0.576443551866,18.025,17.5453360375
 11/12  13:00:00,61.3904868911,6.27132887125,12.1633611249,0.0,19.190480192,23.7425572507,41.8547699073,0.490921110322,18.025,23.3388487969
 11/12  14:00:00,61.5057873032,6.26950200459,12.2543600023,0.0,19.260583323,23.698576057,35.5342212558,0.0,18.025,17.5092212558
 11/12  15:00:00,62.3435632444,6.36125837868,13.0003873747,0.0,19.260583323,23.698576057,41.3621452677,0.0,18.025,23.3371452677
 11/12  16:00:00,61.9110668215,6.33786923205,12.8812231639,0.0,19.260583323,23.4086260847,35.5330956942,0.0,18.025,17.5080956942
 11/12  17:00:00,64.7050870793,6.24166871432,11.3201299858,0.0,19.260583323,27.8781056672,23.787757453,0.0,18.025,5.76275745298
 11/12  18:00:00,79.2097199303,6.30411600544,9.60380706323,0.0,18.1807569449,37.5792895564,6.40181099262,0.633239904555,0.0,5.76857108806
 11/12  19:00:00,94.3818401799,6.51425499367,10.6721791315,0.0,32.6059821062,37.0465235296,8.70683016438,2.93356908677,0.0,5.77326107761
 11/12  20:00:00,95.4861290407,6.63627930217,11.423290262,0.0,36.8143715336,33.066984531,16.5491489925,5.0001577056,0.0,11.5489912869
 11/12  21:00:00,101.926043929,6.78984364333,12.3501384778,0.0,36.43363367,38.8072253906,12.8521021868,7.06777812808,0.0,5.78432405871
 11/12  22:00:00,99.1117468412,6.75832644362,11.9240697053,0.0,36.0963922311,36.7877557581,14.0710770917,8.28624466894,0.0,5.78483242278
 11/12  23:00:00,74.3593509705,6.35497927545,8.89500982199,0.0,30.9507766546,20.6087787026,27.0897055091,9.70665871127,0.0,17.3830467979
 11/12  24:00:00,48.5965542981,5.9667992186,5.95501134033,0.0,17.4250845679,11.7056064465,17.1394844982,11.3599263069,0.0,5.77955819137
 11/13  01:00:00,39.5570135411,5.80205338172,4.50809085879,0.0,11.6412384099,10.0650221343,18.3850646811,12.6220818055,0.0,5.76298287557
 11/13  02:00:00,36.9990728345,5.69620722055,3.61673509317,0.0,10.0992000411,10.047477231,13.4894309184,13.4694309184,0.0,0.02
 11/13  03:00:00,34.5199796957,5.63221636402,3.06118485729,0.0,8.25718729233,10.0299323277,20.0170073079,14.2593313147,0.0,5.75767599319
 11/13  04:00:00,34.1728029699,5.59460550143,2.75162421953,0.0,8.25718729233,10.0299323277,15.2181901328,15.1981901328,0.0,0.02
 11/13  05:00:00,35.5175766347,5.56510840747,2.51924573858,0.0,8.25718729233,11.6354268332,21.6685744105,15.905385952,0.0,5.76318845843
 11/13  06:00:00,43.1663288312,5.57395275268,2.57936983891,0.0,12.1011305571,15.3678112995,20.9597969177,15.1798883399,0.0,5.77990857778
 11/13  07:00:00,73.3113945215,5.87161750296,4.78229164547,0.0,19.7275818095,37.2640762949,31.777201394,14.3938561436,0.0,17.3833452504
 11/13  08:00:00,90.003261147,6.28424558309,8.10925657044,0.0,24.3117294858,51.2795993405,21.8829891848,10.2406663697,0.0,11.6423228151
 11/13  09:00:00,78.1681951374,5.98404379792,7.84965249825,0.0,23.6694662846,40.6342015617,32.1544123826,2.77538017843,0.0,29.3790322042
 11/13  10:00:00,76.6798114646,6.1039122079,11.2488409089,0.0,23.6694662846,35.6302164847,41.8596547997,0.399644231278,18.025,23.4350105684
 11/13  11:00:00,59.7153691552,6.09488288336,11.8901961251,0.0,18.7433767983,22.9618409725,41.4156336974,0.0,18.025,23.3906336974
 11/13  12:00:00,62.084192762,6.25800727869,14.0981995219,0.0,18.7433767983,22.9618409725,41.365848872,0.0,18.025,23.340848872
 11/13  13:00:00,64.1849406274,6.3865145116,16.0269933175,0.0,18.5889407304,23.1597249699,35.5363374168,0.0,18.025,17.5113374168
 11/13  14:00:00,65.1881226925,6.46253655988,16.7076480435,0.0,18.7433767983,23.2517909448,41.3599270955,0.0,18.025,23.3349270955
 11/13  15:00:00,66.0992900511,6.51858050351,17.5627762591,0.0,18.7433767983,23.2517909448,35.5354760068,0.0,18.025,17.5104760068
 11/13  16:00:00,65.1617113342,6.49459430894,16.9391284775,0.0,18.7433767983,22.9618409725,35.5297681416,0.0,18.025,17.5047681416
 11/13  17:00:00,66.7468947838,6.39086858455,14.1767248572,0.0,18.7433767983,27.431320555,23.7880028361,0.0,18.025,5.76300283615
 11/13  18:00:00,84.2363927271,6.50734937903,11.8254325307,0.0,17.6635504202,40.6971502883,5.77400529307,0.0,0.0,5.77400529307
 11/13  19:00:00,90.9665441439,6.62094403573,11.9370210328,0.0,27.5259009287,37.3340067412,11.9426253642,0.357627204836,0.0,11.5849981594
 11/13  20:00:00,93.9350019556,6.71224586358,12.4889594395,0.0,33.8341110165,33.3544677425,12.9091626617,1.35816880433,0.0,11.5509938574
