Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  21:00:00,103.186091661,6.87565593717,13.4224838689,0.0,36.5179666069,38.8247702939,8.08999438429,2.30590200964,0.0,5.78409237464
 11/13  22:00:00,97.459073046,6.87545683776,13.2105161655,0.0,32.965339924,36.8579353714,15.1019783265,3.50527364425,0.0,11.5967046823
 11/13  23:00:00,70.1832464538,6.43361256157,9.92382672641,0.0,25.6355707503,20.6438685092,16.485758102,4.9230118006,0.0,11.5627463014
 11/13  24:00:00,47.1440191375,6.04182734236,6.82953551857,0.0,15.0252895274,11.7056064465,12.2279583891,6.45913403299,0.0,5.76882435612
 11/14  01:00:00,40.3804598293,5.87053034289,5.26305286764,0.0,11.6412384099,10.0650221343,13.6457710179,7.88246991448,0.0,5.76330110346
 11/14  02:00:00,37.6670773582,5.75912811126,4.22181397209,0.0,10.0992000411,10.047477231,8.8941703804,8.8741703804,0.0,0.02
 11/14  03:00:00,35.0540643475,5.67823336293,3.54924873014,0.0,8.25718729233,10.0299323277,15.4612976685,9.70363236602,0.0,5.75766530247
 11/14  04:00:00,34.5969733767,5.63281433464,3.13757869817,0.0,8.25718729233,10.0299323277,15.0186852608,10.7807571076,0.0,4.23792815318
 11/14  05:00:00,35.9293216536,5.60499275178,2.89110206877,0.0,8.25718729233,11.6354268332,13.1664794836,11.6265592932,0.0,1.53992019043
 11/14  06:00:00,43.6255124153,5.6149899613,2.99750322599,0.0,12.1011305571,15.3678112995,22.6834680715,11.1433846592,0.0,11.5400834123
 11/14  07:00:00,74.240471871,5.96359226795,5.61937859909,0.0,19.7275818095,37.2640762949,22.1422590712,10.5469680743,0.0,11.5952909968
 11/14  08:00:00,91.1465824908,6.39142401777,9.14537075961,0.0,24.3117294858,51.2795993405,24.5955032784,7.14140914907,0.0,17.4540941294
 11/14  09:00:00,79.7211465554,6.11058539219,9.27604472239,0.0,23.6694662846,40.6342015617,24.1346746438,0.629094164267,0.0,23.5055804796
 11/14  10:00:00,78.591049159,6.26901650894,12.99496061,0.0,23.6694662846,35.6302164847,41.4634220157,0.0,18.025,23.4384220157
 11/14  11:00:00,62.2450325778,6.23704782504,14.2776867738,0.0,18.7433767983,22.9618409725,41.4169726625,0.0,18.025,23.3919726625
 11/14  12:00:00,65.6242416161,6.43535994196,17.4608893373,0.0,18.7433767983,22.9618409725,41.3702037494,0.0,18.025,23.3452037494
 11/14  13:00:00,68.0512209894,6.58029215627,19.6994883987,0.0,18.5889407304,23.1597249699,35.5342418385,0.0,18.025,17.5092418385
 11/14  14:00:00,70.1283347837,6.68647702016,21.4239183551,0.0,18.7433767983,23.2517909448,41.3635757058,0.0,18.025,23.3385757058
 11/14  15:00:00,70.7773930144,6.7281603814,22.0312878854,0.0,18.7433767983,23.2517909448,35.5327103359,0.0,18.025,17.5077103359
 11/14  16:00:00,69.5982979716,6.70705996099,21.1632487923,0.0,18.7433767983,22.9618409725,41.3628496542,0.0,18.025,23.3378496542
 11/14  17:00:00,71.1652584093,6.60454853743,18.381396239,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/14  18:00:00,87.8820026511,6.70532412589,15.273051911,0.0,17.6635504202,40.6971502883,11.5286008234,0.0,0.0,11.5286008234
 11/14  19:00:00,93.1931513905,6.78173124267,14.0028219189,0.0,27.5259009287,37.3340067412,11.5846763217,0.0,0.0,11.5846763217
 11/14  20:00:00,95.6267301007,6.84920564984,14.0437162477,0.0,33.8341110165,33.3544677425,5.78436821544,0.0,0.0,5.78436821544
 11/14  21:00:00,104.422793963,6.99397582223,14.5408516118,0.0,36.5179666069,38.8247702939,11.979555845,0.429737045269,0.0,11.5498187998
 11/14  22:00:00,98.4468983912,6.97713741828,14.0966423663,0.0,32.965339924,36.8579353714,12.9980909037,1.40181824356,0.0,11.5962726601
 11/14  23:00:00,71.0321099013,6.52688678336,10.6794035915,0.0,25.6355707503,20.6438685092,8.15790270404,2.36678110626,0.0,5.79112159778
 11/14  24:00:00,47.9026332844,6.12670094162,7.50326820106,0.0,15.0252895274,11.7056064465,9.81806723347,4.04911100057,0.0,5.7689562329
 11/15  01:00:00,40.9887608357,5.9443544572,5.79752386499,0.0,11.6412384099,10.0650221343,11.9025194463,6.13918984954,0.0,5.76332959676
 11/15  02:00:00,38.1110000995,5.81956874691,4.60528636298,0.0,10.0992000411,10.047477231,13.5698766188,7.81211253044,0.0,5.75776408833
 11/15  03:00:00,35.2315722545,5.70987377076,3.69511598919,0.0,8.25718729233,10.0299323277,9.42144372937,9.40144372937,0.0,0.02
 11/15  04:00:00,34.5659332902,5.63910834052,3.10023694916,0.0,8.25718729233,10.0299323277,16.8661381331,11.1089469552,0.0,5.75719117791
 11/15  05:00:00,35.7412693372,5.59413555067,2.7138994145,0.0,8.25718729233,11.6354268332,18.4730913669,12.7102103069,0.0,5.76288105998
 11/15  06:00:00,43.332343895,5.59513659588,2.72417865521,0.0,12.1011305571,15.3678112995,18.7789663665,12.9985882833,0.0,5.78037808315
 11/15  07:00:00,73.6821675681,5.92711298582,5.09753528141,0.0,19.7275818095,37.2640762949,24.6837627752,13.0865548382,0.0,11.597207937
 11/15  08:00:00,89.8160854981,6.29955365801,7.90671807402,0.0,24.3117294858,51.2795993405,27.9087405183,10.454496557,0.0,17.4542439612
 11/15  09:00:00,77.494443087,5.97403561657,7.18587328208,0.0,23.6694662846,40.6342015617,33.6010239686,4.21876518095,0.0,29.3822587876
 11/15  10:00:00,75.0013545086,6.03071797284,9.64355416352,0.0,23.6694662846,35.6302164847,43.6557513827,2.19816462671,18.025,23.432586756
 11/15  11:00:00,56.6791863216,5.93157453276,9.01730223157,0.0,18.7433767983,22.9618409725,43.9106788885,2.49257070579,18.025,23.3931081827
 11/15  12:00:00,57.1491167795,5.98868088107,9.4324387219,0.0,18.7433767983,22.9618409725,37.2218316933,1.68293903928,18.025,17.513892654
 11/15  13:00:00,57.7463790673,6.06875367222,9.90617980987,0.0,18.5889407304,23.1597249699,43.2242749534,1.8601088009,18.025,23.3391661525
 11/15  14:00:00,58.4774458663,6.11879957637,10.3406977179,0.0,18.7433767983,23.2517909448,35.545022297,0.00630913775344,18.025,17.5137131592
 11/15  15:00:00,58.7498982083,6.13810157921,10.5938493562,0.0,18.7433767983,23.2517909448,41.3623751255,0.0,18.025,23.3373751255
 11/15  16:00:00,58.3858964573,6.12207583909,10.535822252,0.0,18.7433767983,22.9618409725,35.5370181033,0.0,18.025,17.5120181033
 11/15  17:00:00,61.551924097,6.06040260839,9.31220154089,0.0,18.7433767983,27.431320555,24.3162389413,0.528169282702,18.025,5.76306965864
 11/15  18:00:00,79.9552075498,6.17184936229,7.87972705466,0.0,17.6635504202,40.6971502883,7.77989188965,2.00532047403,0.0,5.77457141562
 11/15  19:00:00,86.797474327,6.25587696733,8.13298126346,0.0,27.5259009287,37.3340067412,16.3856563134,4.80156269584,0.0,11.5840936175
 11/15  20:00:00,89.6575679275,6.33264636887,8.59110150523,0.0,33.8341110165,33.3544677425,12.9932882561,7.20780789609,0.0,5.78548036004
 11/15  21:00:00,98.8398424419,6.48802007581,9.46384347614,0.0,36.5179666069,38.8247702939,21.2629458754,9.71212656273,0.0,11.5508193126
 11/15  22:00:00,93.2351896307,6.49623745819,9.36581468016,0.0,32.965339924,36.8579353714,22.9191981909,11.321664627,0.0,11.5975335639
 11/15  23:00:00,66.4789791082,6.09663318304,6.55650744556,0.0,25.6355707503,20.6438685092,24.9917752182,13.4299269649,0.0,11.5618482533
 11/15  24:00:00,44.0899254888,5.75850633067,4.05874702945,0.0,15.0252895274,11.7056064465,21.0823169277,15.313330658,0.0,5.76898626969
 11/16  01:00:00,37.9703518774,5.64232810136,3.08113726091,0.0,11.6412384099,10.0650221343,22.5298620926,16.7665936461,0.0,5.76326844648
 11/16  02:00:00,35.8354139375,5.58553927579,2.563727939,0.0,10.0992000411,10.047477231,17.8278890615,17.8078890615,0.0,0.02
 11/16  03:00:00,33.545795667,5.53626061718,2.18294261388,0.0,8.25718729233,10.0299323277,24.4462747017,18.6885795722,0.0,5.75769512947
 11/16  04:00:00,33.2353923972,5.50087023429,1.9079349339,0.0,8.25718729233,10.0299323277,19.7811401182,19.7611401182,0.0,0.02
 11/16  05:00:00,34.6190484688,5.47355177399,1.71225441315,0.0,8.25718729233,11.6354268332,26.3099280474,20.5465907613,0.0,5.76333728609
 11/16  06:00:00,42.2457193768,5.47936378158,1.75331664959,0.0,12.1011305571,15.3678112995,25.8726820495,20.0922219039,0.0,5.78046014554
 11/16  07:00:00,71.9759519698,5.74225101297,3.5761577784,0.0,19.7275818095,37.2640762949,36.859399964,19.4724201772,0.0,17.3869797868
 11/16  08:00:00,87.0511870106,5.98583888921,5.45551241501,0.0,24.3117294858,51.2795993405,28.0157053081,16.3714016528,0.0,11.6443036553
 11/16  09:00:00,75.3330255156,5.76806338355,5.2304114762,0.0,23.6694662846,40.6342015617,37.9658603521,8.5796915735,0.0,29.3861687786
 11/16  10:00:00,73.0426265458,5.83236134947,7.88316829652,0.0,23.6694662846,35.6302164847,45.8231755773,4.359417233,18.025,23.4387583443
 11/16  11:00:00,55.0167059186,5.75921171631,7.52717731656,0.0,18.7433767983,22.9618409725,44.8057159144,3.38639799374,18.025,23.3943179207
 11/16  12:00:00,55.6126430255,5.83667622697,8.04796302131,0.0,18.7433767983,22.9618409725,44.0624748129,2.69087871275,18.025,23.3465961002
 11/16  13:00:00,56.1332442711,5.89876038848,8.46303119637,0.0,18.5889407304,23.1597249699,38.5201666293,2.98045740764,18.025,17.5147092216
 11/16  14:00:00,56.5882451369,5.93690907769,8.6333837916,0.0,18.7433767983,23.2517909448,41.532242169,0.166210798736,18.025,23.3410313703
 11/16  15:00:00,56.6561450043,5.93969226956,8.69849718152,0.0,18.7433767983,23.2517909448,35.5368567229,0.0,18.025,17.5118567229
 11/16  16:00:00,56.1584108201,5.90966263843,8.52074612319,0.0,18.7433767983,22.9618409725,42.7666538076,1.40203236104,18.025,23.3396214466
 11/16  17:00:00,59.1598780519,5.83946791533,7.14108441631,0.0,18.7433767983,27.431320555,20.50926258,2.46426257998,18.025,0.02
 11/16  18:00:00,77.6193789092,5.94204915319,5.77368409654,0.0,17.6635504202,40.6971502883,15.824002947,4.29496263869,0.0,11.5290403083
 11/16  19:00:00,84.5996242794,6.02450504979,6.16648607449,0.0,27.5259009287,37.3340067412,21.4104154331,9.82480133397,0.0,11.5856140991
 11/16  20:00:00,87.4964166958,6.10163992432,6.66094329008,0.0,33.8341110165,33.3544677425,17.5920321057,11.8065643429,0.0,5.78546776281
 11/16  21:00:00,96.7642219362,6.26577070784,7.61045903215,0.0,36.5179666069,38.8247702939,25.915288644,14.3646012637,0.0,11.5506873803
 11/16  22:00:00,91.2512798065,6.28526232831,7.59286026727,0.0,32.965339924,36.8579353714,27.6582938081,16.0606326322,0.0,11.5976611759
 11/16  23:00:00,64.698937822,5.90407879116,4.96901091061,0.0,25.6355707503,20.6438685092,23.8022808295,18.0105551814,0.0,5.79172564818
 11/16  24:00:00,42.9410376502,5.63700841751,3.03134933033,0.0,15.0252895274,11.7056064465,25.3927056839,19.6235942849,0.0,5.76911139895
 11/17  01:00:00,37.142005108,5.55785293683,2.33725752872,0.0,11.6412384099,10.0650221343,26.5873418247,20.8237989688,0.0,5.76354285589
 11/17  02:00:00,35.1449185017,5.50783300631,1.95093055302,0.0,10.0992000411,10.047477231,27.5699638554,21.8120932174,0.0,5.75787063798
 11/17  03:00:00,32.9135010842,5.46275590685,1.62415328681,0.0,8.25718729233,10.0299323277,22.661753439,22.641753439,0.0,0.02
 11/17  04:00:00,32.6535921166,5.43137240269,1.39562267658,0.0,8.25718729233,10.0299323277,29.3171280108,23.5594507418,0.0,5.75767726898
 11/17  05:00:00,34.0650517301,5.40685631632,1.22494718169,0.0,8.25718729233,11.6354268332,30.0863208322,24.322884085,0.0,5.76343674715
 11/17  06:00:00,41.7074233145,5.41335958595,1.28101414589,0.0,12.1011305571,15.3678112995,29.3912988292,23.6110551301,0.0,5.78024369912
 11/17  07:00:00,71.3821286077,5.6699553063,3.05461462788,0.0,19.7275818095,37.2640762949,34.2978085682,22.6991955425,0.0,11.5986130257
 11/17  08:00:00,86.3855316033,5.91002045434,4.86564837297,0.0,24.3117294858,51.2795993405,36.1211725333,18.6640708565,0.0,17.4571016768
 11/17  09:00:00,74.7667481677,5.72060913596,4.71157042745,0.0,23.6694662846,40.6342015617,39.4584987704,10.0706333808,0.0,29.3878653896
 11/17  10:00:00,72.000470669,5.75453193253,6.91883337802,0.0,23.6694662846,35.6302164847,49.1287206214,7.66533307404,18.025,23.4383875474
 11/17  11:00:00,53.9386421742,5.67643178501,6.53188154609,0.0,18.7433767983,22.9618409725,47.6973059837,6.27713301497,18.025,23.3951729687
 11/17  12:00:00,54.5004597246,5.74576427973,7.02668535162,0.0,18.7433767983,22.9618409725,39.973676804,4.43464586375,18.025,17.5140309402
 11/17  13:00:00,55.2067395869,5.82915254442,7.60613153034,0.0,18.5889407304,23.1597249699,46.0442628851,4.67455615113,18.025,23.344706734
 11/17  14:00:00,55.6361067584,5.86348867775,7.75465407662,0.0,18.7433767983,23.2517909448,37.0372182731,1.50206319999,18.025,17.5101550731
 11/17  15:00:00,55.8791590825,5.88299178734,7.97821140346,0.0,18.7433767983,23.2517909448,42.3668039907,0.996781707289,18.025,23.3450222834
 11/17  16:00:00,55.5563635203,5.87092663667,7.95742341653,0.0,18.7433767983,22.9618409725,37.6289563016,2.0963731903,18.025,17.5075831113
 11/17  17:00:00,60.5302935837,5.80730744633,6.65965983447,0.0,18.7433767983,27.431320555,26.9405605007,3.15226528103,18.025,5.76329521963
 11/17  18:00:00,77.0771847531,5.9042180307,5.26931874894,0.0,17.6635504202,40.6971502883,11.8532950626,6.07857535244,0.0,5.77471971017
 11/17  19:00:00,84.0573237082,5.98176017449,5.6669146268,0.0,27.5259009287,37.3340067412,23.9962720592,12.4094487762,0.0,11.586823283
 11/17  20:00:00,86.8084483173,6.04313262452,6.03146783666,0.0,33.8341110165,33.3544677425,26.5103288802,14.9576561996,0.0,11.5526726806
 11/17  21:00:00,95.8970652843,6.18739656037,6.82166672332,0.0,36.5179666069,38.8247702939,24.077019534,18.2920157431,0.0,5.78500379094
 11/17  22:00:00,90.343927491,6.19051592268,6.78023403805,0.0,32.965339924,36.8579353714,37.8428721566,20.4560960851,0.0,17.3867760715
 11/17  23:00:00,63.9279939937,5.8210723384,4.28105898025,0.0,25.6355707503,20.6438685092,28.9989268381,23.2070045231,0.0,5.79192231495
 11/17  24:00:00,42.3552411235,5.57856932292,2.50398387437,0.0,15.0252895274,11.7056064465,31.4494252746,25.6802430886,0.0,5.76918218598
 11/18  01:00:00,37.8793083105,5.50852080689,1.92398802204,0.0,12.8411359301,10.0650221343,33.4318532119,27.6685515515,0.0,5.76330166043
 11/18  02:00:00,37.5535295497,5.46811796068,1.63977432065,0.0,12.8411359301,10.0650221343,29.2288573392,29.2088573392,0.0,0.02
 11/18  03:00:00,32.4682820016,5.40840302888,1.23328032065,0.0,8.25718729233,10.0299323277,36.3688582942,30.6109017265,0.0,5.75795656769
 11/18  04:00:00,32.2007881557,5.37256160778,0.989379086456,0.0122458919079,8.25718729233,10.0299323277,38.4655755159,32.708148953,0.0,5.75742656294
 11/18  05:00:00,33.7270924331,5.35055308072,0.799460803438,0.143826528623,8.25718729233,11.6354268332,34.6186472184,34.5986472184,0.0,0.02
 11/18  06:00:00,37.9543367612,5.33907221577,0.648744501358,0.374919751853,8.71707943955,15.3327214929,40.8672538758,35.0979046135,0.0,5.76934926221
 11/18  07:00:00,56.6741524054,5.40177157517,1.09999368822,0.368681702073,18.5082010057,25.6353820695,46.5312647369,34.9896267175,0.0,11.5416380195
 11/18  08:00:00,68.7399787219,5.59455890119,2.59892337774,0.0592392466608,19.4083231844,41.0650158608,40.9341523437,29.3361874662,0.0,11.5979648776
 11/18  09:00:00,96.3295523461,5.94849349359,6.01684903359,0.0,26.3286599382,57.9988325916,50.2517567659,14.8120407133,0.0,35.4397160525
 11/18  10:00:00,83.1155045726,5.88879963259,8.01668581916,0.0,26.3286599382,42.8504436482,48.3155094996,6.77700546016,18.025,23.5135040395
 11/18  11:00:00,57.9902940524,5.71268563372,7.06174217982,0.0,21.7447113004,23.4437158914,44.9012426921,3.43158962102,18.025,23.444653071
 11/18  12:00:00,56.0651664971,5.77341911291,7.53770897619,0.0,19.3027497915,23.426170988,43.3015394809,1.87851578946,18.025,23.3980236915
 11/18  13:00:00,56.8190594488,5.85967856868,8.06325881789,0.0,19.1483137236,23.7250123474,43.4664986197,2.09574657859,18.025,23.3457520411
 11/18  14:00:00,57.440501104,5.9221508604,8.47667722369,0.0,19.3027497915,23.7161209604,35.5352634268,0.0,18.025,17.5102634268
 11/18  15:00:00,57.8026287461,5.95278015861,8.8081838448,0.0,19.3027497915,23.7161209604,41.3712604318,0.0,18.025,23.3462604318
 11/18  16:00:00,57.2544082407,5.92092120483,8.58176455043,0.0,19.3027497915,23.426170988,35.5693907401,0.0348677249548,18.025,17.5095230151
 11/18  17:00:00,62.0680068226,5.83609344302,7.14487812921,0.0,19.3027497915,27.8956505705,24.890217407,1.103003467,18.025,5.76221394003
 11/18  18:00:00,74.8939918127,5.89918458855,5.63325216003,0.0,18.2229234133,37.5968344597,8.73752298426,2.96849549393,0.0,5.76902749033
 11/18  19:00:00,90.1290688413,6.08831885714,6.72586365434,0.0,32.690315043,37.0816133363,13.6531811391,7.87837555975,0.0,5.77480557939
 11/18  20:00:00,91.0488650088,6.20141855682,7.42080933908,0.0,36.8143715336,33.066984531,21.6768052651,10.1252515494,0.0,11.5515537157
 11/18  21:00:00,97.3427232728,6.35028614518,8.32572225018,0.0,36.3493007332,38.7721355839,18.2967225904,12.5117392067,0.0,5.78498338374
 11/18  22:00:00,94.8891446936,6.32583592392,8.01445664634,0.0,36.1807251679,36.8228455648,25.9634768614,14.4106860299,0.0,11.5527908314
 11/18  23:00:00,70.5070847139,5.95271730411,5.32547154907,0.0,31.0351095914,20.6438685092,28.2440902677,16.6461070131,0.0,11.5979832546
 11/18  24:00:00,45.5576153234,5.65955686814,3.22324935725,0.0,17.4250845679,11.7056064465,24.3290218329,18.5487835239,0.0,5.78023830902
 11/19  01:00:00,38.7009275954,5.58273564689,2.55196427609,0.0,12.925468867,10.100111941,25.7836511261,20.0199454537,0.0,5.76370567239
 11/19  02:00:00,38.2967125717,5.53747814999,2.19416700295,0.0,12.925468867,10.100111941,27.0322787239,21.2745019663,0.0,5.75777675752
 11/19  03:00:00,33.1481065834,5.47441021305,1.72767235872,0.0,8.34152022915,10.0650221343,22.4446910847,22.4246910847,0.0,0.02
 11/19  04:00:00,32.846673022,5.43859926387,1.4620444404,0.0,8.34152022915,10.0650221343,29.4308693333,23.6729114924,0.0,5.75795784085
 11/19  05:00:00,34.247344634,5.41190345505,1.28275837869,0.0,8.34152022915,11.6705166398,30.53715954,24.7737086942,0.0,5.76345084585
 11/19  06:00:00,38.2520500259,5.39132915561,1.14968984313,0.0,8.80141237637,15.3678112995,30.4302630581,24.6609117627,0.0,5.76935129535
 11/19  07:00:00,56.9330752389,5.4636857818,1.66567564822,0.0,18.5082010057,25.6353820695,30.0472218673,24.2662576757,0.0,5.78096419152
 11/19  08:00:00,69.7191074089,5.69323722386,3.41917194029,0.0,19.4926561212,41.1001056674,31.0972655375,19.4974912613,0.0,11.5997742762
 11/19  09:00:00,97.9118535297,6.08496402837,7.4626556315,0.0,26.3286599382,57.9988325916,44.2433454634,8.79582783017,0.0,35.4475176332
 11/19  10:00:00,84.8299129374,6.04281052007,9.6964839342,0.0,26.2443270014,42.8153538416,45.9851325039,3.87889931972,18.025,24.0812331842
 11/19  11:00:00,60.5654430478,5.92011619393,9.42945152606,0.0,21.7447113004,23.4437158914,47.8948337068,1.13101970023,18.025,28.7388140066
 11/19  12:00:00,59.6873530364,6.05925483269,10.81433995,0.0,19.3449162599,23.4437158914,41.4209520425,0.0,18.025,23.3959520425
 11/19  13:00:00,61.924334204,6.19775779229,12.7707355606,0.0,19.190480192,23.7425572507,35.5429469821,0.0,18.025,17.5179469821
 11/19  14:00:00,63.6810383973,6.29920721848,14.3998682555,0.0,19.260583323,23.698576057,41.3674514974,0.0,18.025,23.3424514974
 11/19  15:00:00,64.0355673108,6.32754864371,14.7260541707,0.0,19.260583323,23.698576057,35.5393811984,0.0,18.025,17.5143811984
 11/19  16:00:00,62.4835629797,6.2578978361,13.5336538488,0.0,19.260583323,23.4086260847,41.3685142003,0.0,18.025,23.3435142003
 11/19  17:00:00,67.1042310317,6.19765278379,11.8792413226,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/19  18:00:00,79.3631825044,6.27285086844,9.78847588695,0.0,18.1807569449,37.5792895564,5.76929788434,0.0,0.0,5.76929788434
 11/19  19:00:00,94.3868328997,6.48737098136,10.7039842437,0.0,32.6059821062,37.0465235296,11.6431035474,0.113062663957,0.0,11.5300408835
 11/19  20:00:00,95.5668501909,6.62209368346,11.5181082065,0.0,36.8143715336,33.066984531,6.79122044385,1.00527150599,0.0,5.78594893785
 11/19  21:00:00,102.139819733,6.79030713243,12.5633611767,0.0,36.43363367,38.8072253906,13.5807245294,2.02889241789,0.0,11.5518321115
 11/19  22:00:00,99.4031116184,6.76805453937,12.2056181038,0.0,36.0963922311,36.7877557581,9.26536314568,3.47971186221,0.0,5.78565128347
 11/19  23:00:00,74.6972035084,6.37079286473,9.21691763423,0.0,30.9507766546,20.6087787026,16.6747353218,5.07543836635,0.0,11.5992969555
 11/19  24:00:00,48.9887376532,5.9910067975,6.32290661638,0.0,17.4250845679,11.7056064465,18.3092551461,6.76748922284,0.0,11.5417659232
 11/20  01:00:00,39.965816543,5.83488485907,4.88402126871,0.0,11.6412384099,10.0650221343,8.3001395817,8.2801395817,0.0,0.02
 11/20  02:00:00,37.2828280527,5.7249938135,3.87166654954,0.0,10.0992000411,10.047477231,15.2331448409,9.47511611751,0.0,5.75802872336
 11/20  03:00:00,34.6899364292,5.64690017089,3.21642647741,0.0,8.25718729233,10.0299323277,16.279520105,10.5214103569,0.0,5.75810974813
 11/20  04:00:00,34.2307583208,5.60011581361,2.80403569769,0.0,8.25718729233,10.0299323277,11.8093149838,11.7893149838,0.0,0.02
 11/20  05:00:00,35.582233656,5.57229008712,2.57667590464,0.0,8.25718729233,11.6354268332,18.6251549737,12.8619397827,0.0,5.76321519106
 11/20  06:00:00,43.2435168979,5.58189776233,2.64853721456,0.0,12.1011305571,15.3678112995,18.3776994214,12.5965132405,0.0,5.78118618095
 11/20  07:00:00,73.7361753824,5.91804060099,5.16051694565,0.0,19.7275818095,37.2640762949,23.8236473048,12.2245119097,0.0,11.5991353951
 11/20  08:00:00,90.011159068,6.29469470689,8.10652839325,0.0,24.3117294858,51.2795993405,27.8834674579,10.4227443919,0.0,17.460723066
 11/20  09:00:00,78.9520472846,6.05633048337,8.56109891983,0.0,23.6694662846,40.6342015617,31.361413048,1.96515627123,0.0,29.3962567768
 11/20  10:00:00,78.3789033458,6.24193260095,12.809825722,0.0,23.6694662846,35.6302164847,41.4707013894,0.0,18.025,23.4457013894
 11/20  11:00:00,62.2156888581,6.23677991401,14.2485560635,0.0,18.7433767983,22.9618409725,41.4253478902,0.0,18.025,23.4003478902
 11/20  12:00:00,64.676400193,6.39899613807,16.5493760456,0.0,18.7433767983,22.9618409725,41.3752115729,0.0,18.025,23.3502115729
 11/20  13:00:00,67.4509065033,6.5523294368,19.12709968,0.0,18.5889407304,23.1597249699,35.5370879795,0.0,18.025,17.5120879795
 11/20  14:00:00,69.2329506377,6.63044249132,20.5845347072,0.0,18.7433767983,23.2517909448,41.3741722157,0.0,18.025,23.3491722157
 11/20  15:00:00,67.8396533378,6.54042537055,19.2812473538,0.0,18.7433767983,23.2517909448,35.5549325969,0.0,18.025,17.5299325969
 11/20  16:00:00,66.8028934124,6.56311429873,18.5117544495,0.0,18.7433767983,22.9618409725,41.3567308439,0.0,18.025,23.3317308439
 11/20  17:00:00,70.4990135498,6.48047797019,15.9551824387,0.0,18.7433767983,27.431320555,23.7886973968,0.0,18.025,5.76369739676
 11/20  18:00:00,86.0981579601,6.60501390203,13.5894644264,0.0,17.6635504202,40.6971502883,5.77526603043,0.0,0.0,5.77526603043
 11/20  19:00:00,92.3623100798,6.71768839026,13.2359196063,0.0,27.5259009287,37.3340067412,11.5883354247,0.0,0.0,11.5883354247
 11/20  20:00:00,95.2976062132,6.82112318573,13.7426000794,0.0,33.8341110165,33.3544677425,5.82786346337,0.0416046022849,0.0,5.78625886108
 11/20  21:00:00,104.639725029,6.99917321973,14.7525104052,0.0,36.5179666069,38.8247702939,12.3935895031,0.840957668492,0.0,11.5526318346
 11/20  22:00:00,98.9872923102,7.00813196117,14.6059285722,0.0,32.965339924,36.8579353714,13.1300239618,1.53005824582,0.0,11.599965716
 11/20  23:00:00,71.6784902717,6.56570387723,11.2868779757,0.0,25.6355707503,20.6438685092,13.7607258086,2.1953505912,0.0,11.5653752174
 11/20  24:00:00,48.6084570468,6.17141468324,8.1643310622,0.0,15.0252895274,11.7056064465,8.95739687739,3.1881412576,0.0,5.76925561979
 11/21  01:00:00,41.8232145966,6.00273485503,6.57356040735,0.0,11.6412384099,10.0650221343,10.3774674482,4.61377237806,0.0,5.76369507018
 11/21  02:00:00,39.0525480454,5.89022942092,5.47615038615,0.0,10.0992000411,10.047477231,5.75574546498,5.73574546498,0.0,0.02
 11/21  03:00:00,36.2048239895,5.7925509383,4.5856573039,0.0,8.25718729233,10.0299323277,12.4052944634,6.64728596941,0.0,5.758008494
 11/21  04:00:00,35.5235816146,5.72458432779,3.97238551112,0.0,8.25718729233,10.0299323277,7.68182001821,7.66182001821,0.0,0.02
 11/21  05:00:00,36.694459898,5.67721237886,3.58397562703,0.0,8.25718729233,11.6354268332,14.2627824661,8.49886791496,0.0,5.76391455115
 11/21  06:00:00,44.4252144289,5.6899634291,3.7221552341,0.0,12.1011305571,15.3678112995,19.7249385258,8.1828268525,0.0,11.5421116733
 11/21  07:00:00,76.1929754691,6.16654667869,7.36879601394,0.0,19.7275818095,37.2640762949,19.2433805751,7.64426406889,0.0,11.5991165063
 11/21  08:00:00,92.985901377,6.57277275469,10.8031649221,0.0,24.3117294858,51.2795993405,22.8307092996,5.36959306674,0.0,17.4611162328
 11/21  09:00:00,81.1720227926,6.22802570885,10.6093626145,0.0,23.6694662846,40.6342015617,29.6613889704,0.266703830856,0.0,29.3946851396
 11/21  10:00:00,79.8607861701,6.3094127081,14.2242179002,0.0,23.6694662846,35.6302164847,41.472616442,0.0,18.025,23.447616442
 11/21  11:00:00,62.9885826744,6.19760115761,15.0606185815,0.0,18.7433767983,22.9618409725,41.426884763,0.0,18.025,23.401884763
 11/21  12:00:00,64.6389728382,6.2888066816,16.6221336512,0.0,18.7433767983,22.9618409725,35.5449630314,0.0,18.025,17.5199630314
 11/21  13:00:00,65.7173436814,6.35856460704,17.5872992791,0.0,18.5889407304,23.1597249699,41.3718174693,0.0,18.025,23.3468174693
 11/21  14:00:00,67.2307030471,6.43232874235,18.7803876438,0.0,18.7433767983,23.2517909448,35.5386668455,0.0,18.025,17.5136668455
 11/21  15:00:00,67.9675117495,6.4770925124,19.472439809,0.0,18.7433767983,23.2517909448,41.3735894239,0.0,18.025,23.3485894239
 11/21  16:00:00,67.4843121388,6.49174920572,19.264525689,0.0,18.7433767983,22.9618409725,35.5357362995,0.0,18.025,17.5107362995
 11/21  17:00:00,71.6877237059,6.4512799156,17.1730932605,0.0,18.7433767983,27.431320555,23.787598917,0.0,18.025,5.76259891699
 11/21  18:00:00,87.4024979115,6.62043213734,14.8783811337,0.0,17.6635504202,40.6971502883,5.77524710151,0.0,0.0,5.77524710151
 11/21  19:00:00,93.6637493586,6.75458984435,14.5004427063,0.0,27.5259009287,37.3340067412,11.5882806869,0.0,0.0,11.5882806869
 11/21  20:00:00,96.7721860385,6.87514079801,15.1631472625,0.0,33.8341110165,33.3544677425,11.5534848557,0.0,0.0,11.5534848557
 11/21  21:00:00,106.110170911,7.076612698,16.1455072162,0.0,36.5179666069,38.8247702939,5.80023697721,0.0142026944906,0.0,5.78603428271
 11/21  22:00:00,100.457105859,7.10126823431,15.9825862071,0.0,32.965339924,36.8579353714,17.8162511178,0.426583702478,0.0,17.3896674154
 11/21  23:00:00,73.0657329515,6.65697732542,12.5828373876,0.0,25.6355707503,20.6438685092,6.71131974352,0.918374094854,0.0,5.79294564867
 11/21  24:00:00,49.9179659943,6.25980782132,9.38543922084,0.0,15.0252895274,11.7056064465,6.99668555875,1.22690985566,0.0,5.76977570309
 11/22  01:00:00,43.1503692435,6.0957796937,7.8076637296,0.0,11.6412384099,10.0650221343,7.36045971966,1.59650646475,0.0,5.76395325491
 11/22  02:00:00,40.4538137685,5.99146699404,6.77616909339,0.0,10.0992000411,10.047477231,7.71293468278,1.95492935273,0.0,5.75800533005
 11/22  03:00:00,37.6332739789,5.8989881449,5.90767069908,0.0,8.25718729233,10.0299323277,2.69223760467,2.67223760467,0.0,0.02
 11/22  04:00:00,36.9344873777,5.83538944842,5.27247797827,0.0,8.25718729233,10.0299323277,9.1905531041,3.43267282835,0.0,5.75788027575
 11/22  05:00:00,38.0695892066,5.78988918144,4.8464209942,0.0,8.25718729233,11.6354268332,9.72197917531,3.95813682274,0.0,5.76384235257
 11/22  06:00:00,45.9468228411,5.81501964035,5.11869959519,0.0,12.1011305571,15.3678112995,9.20357643286,3.4222605047,0.0,5.78131592815
 11/22  07:00:00,78.3529733153,6.35355356312,9.34176824669,0.0,19.7275818095,37.2640762949,14.4996247755,2.89891493313,0.0,11.6007098423
 11/22  08:00:00,95.5290620822,6.79567220705,13.1234041212,0.0,24.3117294858,51.2795993405,19.1158367295,1.65356991281,0.0,17.4622668167
 11/22  09:00:00,84.4740524124,6.47940398464,13.6599967396,0.0,23.6694662846,40.6342015617,29.3995507336,0.0,0.0,29.3995507336
 11/22  10:00:00,84.0707243934,6.62542434949,18.1181328753,0.0,23.6694662846,35.6302164847,41.4736372912,0.0,18.025,23.4486372912
 11/22  11:00:00,66.9046514139,6.51521836294,18.6590616867,0.0,18.7433767983,22.9618409725,41.4279583002,0.0,18.025,23.4029583002
 11/22  12:00:00,68.4600760358,6.63182454809,20.1002126418,0.0,18.7433767983,22.9618409725,41.3792229405,0.0,18.025,23.3542229405
 11/22  13:00:00,68.6601980623,6.60407791879,20.2846313763,0.0,18.5889407304,23.1597249699,35.5412351022,0.0,18.025,17.5162351022
 11/22  14:00:00,69.9715647084,6.64467210615,21.3089073041,0.0,18.7433767983,23.2517909448,41.3742799985,0.0,18.025,23.3492799985
 11/22  15:00:00,71.6486148443,6.78794121672,22.842680528,0.0,18.7433767983,23.2517909448,35.536356497,0.0,18.025,17.511356497
 11/22  16:00:00,70.5226087345,6.76862138238,22.0259524962,0.0,18.7433767983,22.9618409725,41.376468317,0.0,18.025,23.351468317
 11/22  17:00:00,74.4400271504,6.68218179272,19.6944790427,0.0,18.7433767983,27.431320555,23.7888109917,0.0,18.025,5.76381099166
 11/22  18:00:00,89.6449228153,6.80844696526,16.9327766626,0.0,17.6635504202,40.6971502883,5.77542964591,0.0,0.0,5.77542964591
 11/22  19:00:00,95.1577623046,6.91511080363,15.8339158746,0.0,27.5259009287,37.3340067412,11.588811785,0.0,0.0,11.588811785
 11/22  20:00:00,97.8922902982,7.00539239591,16.152990982,0.0,33.8341110165,33.3544677425,5.78640998382,0.0,0.0,5.78640998382
 11/22  21:00:00,106.830279349,7.17235840707,16.769854013,0.0,36.5179666069,38.8247702939,11.5684216706,0.0153822995406,0.0,11.5530393711
 11/22  22:00:00,100.907742407,7.17149806171,16.3629760355,0.0,32.965339924,36.8579353714,12.0392220887,0.438739858502,0.0,11.6004822302
 11/22  23:00:00,73.3612636237,6.71263734025,12.8226905241,0.0,25.6355707503,20.6438685092,12.7573033453,1.19115583793,0.0,11.5661475074
 11/22  24:00:00,50.0803568721,6.30108157551,9.50654881237,0.0,15.0252895274,11.7056064465,7.4777569777,1.70800652113,0.0,5.76975045657
 11/23  01:00:00,44.5740285606,6.13408059114,7.8736961882,0.0,12.925468867,10.100111941,8.44103902924,2.67709584645,0.0,5.76394318279
 11/23  02:00:00,43.4402755974,6.035305717,6.83988905692,0.0,12.925468867,10.100111941,4.09130010456,4.07130010456,0.0,0.02
 11/23  03:00:00,37.4889552892,5.9012720073,5.64163584744,0.0,8.34152022915,10.0650221343,10.9387302933,5.18048441169,0.0,5.75824588162
 11/23  04:00:00,36.5553781804,5.81779570996,4.79153837842,0.0,8.34152022915,10.0650221343,6.40069768294,6.38069768294,0.0,0.02
 11/23  05:00:00,37.5793265301,5.75552532848,4.27109487187,0.0,8.34152022915,11.6705166398,13.2567493479,7.49265178663,0.0,5.76409756129
 11/23  06:00:00,41.3787829972,5.70999746278,3.95772389291,0.0,8.80141237637,15.3678112995,13.4837624571,7.71383951642,0.0,5.76992294067
 11/23  07:00:00,60.8530504827,5.85304963735,5.19624192791,0.0,18.5082010057,25.6353820695,19.0227424777,7.48051295052,0.0,11.5422295272
 11/23  08:00:00,75.0743840316,6.21446587259,8.253144854,0.0,19.4926561212,41.1001056674,17.5544396452,5.95323406382,0.0,11.6012055814
 11/23  09:00:00,104.800238414,6.7009822969,13.734924837,0.0,26.3286599382,57.9988325916,33.3417953436,0.866943279289,0.0,32.4748520643
 11/23  10:00:00,89.7930937658,6.45103089408,14.2513841567,0.0,26.2443270014,42.8153538416,44.6232981437,0.114329820379,18.025,26.4839683233
 11/23  11:00:00,62.8688501292,6.05658555802,11.5963391633,0.0,21.7447113004,23.4437158914,47.7361515388,0.400113647872,18.025,29.3110378909
 11/23  12:00:00,60.3111982304,6.02666627985,11.4707370431,0.0,19.3449162599,23.4437158914,41.4245574194,0.0,18.025,23.3995574194
 11/23  13:00:00,60.7573424196,6.05406314085,11.7474168194,0.0,19.190480192,23.7425572507,35.5595264537,0.0139366244845,18.025,17.5205898292
 11/23  14:00:00,61.365169178,6.10567321807,12.2775093355,0.0,19.260583323,23.698576057,41.3734012295,0.0,18.025,23.3484012295
 11/23  15:00:00,61.7603089959,6.15452619806,12.6237954192,0.0,19.260583323,23.698576057,35.5430899444,0.0,18.025,17.5180899444
 11/23  16:00:00,61.2528960538,6.13709687422,12.4237653492,0.0,19.260583323,23.4086260847,41.3737615377,0.0,18.025,23.3487615377
 11/23  17:00:00,66.3368392196,6.09643993472,11.2130366591,0.0,19.260583323,27.8781056672,23.7889470434,0.0,18.025,5.76394704341
 11/23  18:00:00,79.4072629035,6.22952640593,9.87584986594,0.0,18.1807569449,37.5792895564,5.98640332081,0.216698192062,0.0,5.76970512874
 11/23  19:00:00,94.9553973801,6.49366529287,11.2662183292,0.0,32.6059821062,37.0465235296,7.68774531981,1.91252788782,0.0,5.77521743199
 11/23  20:00:00,96.436094049,6.65795998185,12.3514383698,0.0,36.8143715336,33.066984531,8.64892229449,2.86175877799,0.0,5.7871635165
 11/23  21:00:00,103.312950943,6.85952268564,13.6672272637,0.0,36.43363367,38.8072253906,15.7634255731,4.21073740895,0.0,11.5526881641
 11/23  22:00:00,100.792231984,6.86135415328,13.5013907429,0.0,36.0963922311,36.7877557581,10.5349370945,4.74751237322,0.0,5.78742472133
 11/23  23:00:00,76.1878619809,6.47772082125,10.60057227,0.0,30.9507766546,20.6087787026,16.7787331208,5.17672276267,0.0,11.6020103581
 11/23  24:00:00,50.5331550218,6.10794523507,7.75034422443,0.0,17.4250845679,11.7056064465,17.1065427798,5.56328034555,0.0,11.5432624342
 11/24  01:00:00,41.617743639,5.96730395066,6.40350263331,0.0,11.6412384099,10.0650221343,11.8105122074,6.04640160574,0.0,5.76411060165
 11/24  02:00:00,39.0544470796,5.87346344061,5.49480152785,0.0,10.0992000411,10.047477231,6.14178026048,6.12178026048,0.0,0.02
 11/24  03:00:00,36.4653444585,5.80104692608,4.8376681268,0.0,8.25718729233,10.0299323277,11.815543845,6.05744130233,0.0,5.75810254269
 11/24  04:00:00,35.9975071537,5.75565089287,4.41523106826,0.0,8.25718729233,10.0299323277,6.19347168003,6.17347168003,0.0,0.02
 11/24  05:00:00,37.3655375958,5.72869613901,4.20355131389,0.0,8.25718729233,11.6354268332,11.7998235928,6.03671868322,0.0,5.76310490963
 11/24  06:00:00,45.4562926727,5.77065869554,4.6725065504,0.0,12.1011305571,15.3678112995,16.4437697119,4.90070848405,0.0,11.5430612279
 11/24  07:00:00,79.9837109308,6.32673053904,9.11529384676,0.0,19.7275818095,37.2640762949,15.2933616819,3.6930980063,0.0,11.6002636756
 11/24  08:00:00,94.9454899682,6.73116847358,12.6042856187,0.0,24.3117294858,51.2795993405,19.3698090483,1.90504414632,0.0,17.464764902
 11/24  09:00:00,81.6177079903,6.22590667993,11.0571180322,0.0,23.6694662846,40.6342015617,29.4038471517,0.0,0.0,29.4038471517
 11/24  10:00:00,78.8083659701,6.20738094727,13.2737952033,0.0,23.6694662846,35.6302164847,41.4725982127,0.0,18.025,23.4475982127
 11/24  11:00:00,59.3366676177,5.95029383355,11.6559836792,0.0,18.7433767983,22.9618409725,41.4317123614,0.0,18.025,23.4067123614
 11/24  12:00:00,59.3214787798,5.95433518598,11.6390930972,0.0,18.7433767983,22.9618409725,35.5458551033,0.0,18.025,17.5208551033
 11/24  13:00:00,60.2603279187,5.99371229477,12.4951194255,0.0,18.5889407304,23.1597249699,41.3796750116,0.0,18.025,23.3546750116
 11/24  14:00:00,61.2901746203,6.09223056925,13.1799416217,0.0,18.7433767983,23.2517909448,41.3731814777,0.0,18.025,23.3481814777
 11/24  15:00:00,64.1323097744,6.24853164227,15.8657783894,0.0,18.7433767983,23.2517909448,35.5473659821,0.0,18.025,17.5223659821
 11/24  16:00:00,63.6212103825,6.25050477816,15.6426567733,0.0,18.7433767983,22.9618409725,41.3742642144,0.0,18.025,23.3492642144
 11/24  17:00:00,68.2121624211,6.23189765991,13.9168887799,0.0,18.7433767983,27.431320555,21.351040224,0.0,18.025,3.32604022399
 11/24  18:00:00,84.6364389572,6.43119547604,12.3015243112,0.0,17.6635504202,40.6971502883,8.21729860848,0.0,0.0,8.21729860848
 11/24  19:00:00,91.6303747214,6.58224668037,12.6393585262,0.0,27.5259009287,37.3340067412,12.1111028211,0.521273913947,0.0,11.5898289071
 11/24  20:00:00,94.6847097353,6.70397593409,13.2468037748,0.0,33.8341110165,33.3544677425,7.06270478603,1.27506504972,0.0,5.78763973631
 11/24  21:00:00,104.2585922,6.907222851,14.463278159,0.0,36.5179666069,38.8247702939,13.4960053056,1.94140668602,0.0,11.5545986195
 11/24  22:00:00,98.697497042,6.93146368114,14.3927303619,0.0,32.965339924,36.8579353714,14.1873986443,2.58559442734,0.0,11.6018042169
 11/24  23:00:00,71.2986828934,6.48789341655,10.9848263515,0.0,25.6355707503,20.6438685092,15.0832960583,3.51639686834,0.0,11.56689919
 11/24  24:00:00,48.2287318526,6.10038720072,7.85560306419,0.0,15.0252895274,11.7056064465,9.93773311828,4.16772809446,0.0,5.77000502382
 11/25  01:00:00,42.8927153153,5.96488431122,6.48099167791,0.0,12.8411359301,10.0650221343,10.8004168917,5.03636534415,0.0,5.76405154753
 11/25  02:00:00,42.0582758928,5.89630048316,5.71630660055,0.0,12.8411359301,10.0650221343,5.50054335607,5.48054335607,0.0,0.02
 11/25  03:00:00,36.3721994718,5.78695046275,4.7586151674,0.0,8.25718729233,10.0299323277,11.5327771875,5.77434592506,0.0,5.75843126246
 11/25  04:00:00,35.7502420184,5.7291703747,4.19444277845,0.0,8.25718729233,10.0299323277,6.25692665225,6.23692665225,0.0,0.02
 11/25  05:00:00,36.9779334443,5.69298814272,3.85164821183,0.0,8.25718729233,11.6354268332,12.302160039,6.53784811971,0.0,5.76431191933
 11/25  06:00:00,41.1418223411,5.67541797489,3.87475039167,0.0,8.71707943955,15.3327214929,11.6751844434,5.90524880406,0.0,5.76993563935
 11/25  07:00:00,62.9571834159,5.84450435008,5.42490214195,0.0,18.5082010057,25.6353820695,10.7851204995,5.00351629494,0.0,5.78160420456
 11/25  08:00:00,75.2333561651,6.21669168171,8.52927593845,0.0,19.4083231844,41.0650158608,21.8375679656,4.44359798837,0.0,17.3939699772
 11/25  09:00:00,105.586563627,6.752171576,14.4700133131,0.0,26.3286599382,57.9988325916,29.8477237606,0.289744161872,0.0,29.5579795987
 11/25  10:00:00,92.1330520741,6.5989278556,16.3239901256,0.0,26.3286599382,42.8504436482,47.4302055258,0.0,18.025,29.4052055258
 11/25  11:00:00,68.2941870108,6.47227815793,16.6059606631,0.0,21.7447113004,23.4437158914,47.3385320894,0.0,18.025,29.3135320894
 11/25  12:00:00,66.6190726354,6.48287254097,17.382099283,0.0,19.3027497915,23.426170988,41.4273533257,0.0,18.025,23.4023533257
 11/25  13:00:00,66.9618536371,6.45711043843,17.6085803631,0.0,19.1483137236,23.7250123474,35.5476940055,0.0,18.025,17.5226940055
 11/25  14:00:00,68.1581909031,6.49425513577,18.6222272291,0.0,19.3027497915,23.7161209604,41.3747485316,0.0,18.025,23.3497485316
 11/25  15:00:00,67.1551048409,6.47502794397,17.6383653366,0.0,19.3027497915,23.7161209604,35.5457176063,0.0,18.025,17.5207176063
 11/25  16:00:00,67.0219722313,6.48286107555,17.7873556177,0.0,19.3027497915,23.426170988,41.3779464615,0.0,18.025,23.3529464615
 11/25  17:00:00,72.2392850315,6.44816285602,16.7040347877,0.0,19.3027497915,27.8956505705,23.7889020288,0.0,18.025,5.7639020288
 11/25  18:00:00,84.2071492839,6.55797187455,14.2875638835,0.0,18.2229234133,37.5968344597,5.77006966681,0.0,0.0,5.77006966681
 11/25  19:00:00,99.1858359199,6.80998616363,15.060896218,0.0,32.690315043,37.0816133363,5.79469985175,0.018758036215,0.0,5.77594181553
 11/25  20:00:00,100.369742108,6.96975278862,15.9732697611,0.0,36.8143715336,33.066984531,5.78617606763,0.0,0.0,5.78617606763
 11/25  21:00:00,106.928626791,7.16937398005,17.0924498215,0.0,36.3493007332,38.7721355839,11.5544820369,0.0,0.0,11.5544820369
 11/25  22:00:00,104.355355549,7.15713343176,16.6492888714,0.0,36.1807251679,36.8228455648,6.05676745998,0.269323147881,0.0,5.78744431209
 11/25  23:00:00,79.3766660134,6.74381859766,13.4038194252,0.0,31.0351095914,20.6438685092,18.1187131073,0.725469857095,0.0,17.3932432502
 11/25  24:00:00,53.2595015845,6.34468485386,10.2399328476,0.0,17.4250845679,11.7056064465,6.76022865426,0.978358177515,0.0,5.78187047675
 11/26  01:00:00,45.5664855974,6.19869617254,8.80151908874,0.0,12.925468867,10.100111941,7.0326357272,1.26828644221,0.0,5.76434928499
 11/26  02:00:00,44.5353318763,6.10776071338,7.86247660246,0.0,12.925468867,10.100111941,1.47205921325,1.45205921325,0.0,0.02
 11/26  03:00:00,38.6833333584,5.98316629663,6.7541075432,0.0,8.34152022915,10.0650221343,7.48964208899,1.73134535413,0.0,5.75829673487
 11/26  04:00:00,37.9474480265,5.9145028998,6.08688579904,0.0,8.34152022915,10.0650221343,8.13010681934,2.37187478961,0.0,5.75823202972
 11/26  05:00:00,39.0950067461,5.86952548645,5.67275809486,0.0,8.34152022915,11.6705166398,2.79866664871,2.77866664871,0.0,0.02
 11/26  06:00:00,43.0985668815,5.8410638131,5.5464192513,0.0,8.80141237637,15.3678112995,8.13914361939,2.36887625949,0.0,5.7702673599
 11/26  07:00:00,64.8193222106,6.01636869415,7.11516308834,0.0,18.5082010057,25.6353820695,13.5547495633,2.01082371445,0.0,11.5439258488
 11/26  08:00:00,77.6721742906,6.42645072659,10.6388991278,0.0,19.4926561212,41.1001056674,12.6498099855,1.04671679934,0.0,11.6030931862
 11/26  09:00:00,110.127374968,7.11437039524,18.6486046428,0.0,26.3286599382,57.9988325916,35.4821081143,0.0103715706667,0.0,35.4717365437
 11/26  10:00:00,98.0994335205,7.05859869783,21.950102627,0.0,26.2443270014,42.8153538416,47.4318784481,0.0,18.025,29.4068784481
 11/26  11:00:00,72.8610396766,6.73997297499,20.9051092096,0.0,21.7447113004,23.4437158914,41.4799032523,0.0,18.025,23.4549032523
 11/26  12:00:00,71.5492777799,6.76835452234,21.9671036268,0.0,19.3449162599,23.4437158914,41.4321813019,0.0,18.025,23.4071813019
 11/26  13:00:00,72.0772488703,6.80688884813,22.3144762772,0.0,19.190480192,23.7425572507,35.5426207053,0.0,18.025,17.5176207053
 11/26  14:00:00,71.2514158657,6.68815226984,21.5812639182,0.0,19.260583323,23.698576057,41.3825280825,0.0,18.025,23.3575280825
 11/26  15:00:00,70.6675080836,6.65241257356,21.0330915122,0.0,19.260583323,23.698576057,41.3746556101,0.0,18.025,23.3496556101
 11/26  16:00:00,69.270561794,6.65137933283,19.927128008,0.0,19.260583323,23.4086260847,35.5457733056,0.0,18.025,17.5207733056
 11/26  17:00:00,71.151681921,6.4767598331,15.647546154,0.0,19.260583323,27.8781056672,23.7890337687,0.0,18.025,5.76403376875
 11/26  18:00:00,82.3991383004,6.50977124991,12.5874615923,0.0,18.1807569449,37.5792895564,5.76939613725,0.0,0.0,5.76939613725
 11/26  19:00:00,97.3730300767,6.73921786386,13.4382761352,0.0,32.6059821062,37.0465235296,6.12945909153,0.353460276908,0.0,5.77599881462
 11/26  20:00:00,98.4531510106,6.87042564671,14.1559921315,0.0,36.8143715336,33.066984531,12.8673591664,1.31239066266,0.0,11.5549685037
 11/26  21:00:00,104.904739515,7.03229073417,15.0862142914,0.0,36.43363367,38.8072253906,8.08893319595,2.30115437079,0.0,5.78777882516
 11/26  22:00:00,101.962348409,6.99622051108,14.5366011006,0.0,36.0963922311,36.7877557581,15.1073941669,3.55210499873,0.0,11.5552891681
 11/26  23:00:00,76.9721337404,6.57811160668,11.2844037565,0.0,30.9507766546,20.6087787026,16.3860745887,4.78327013191,0.0,11.6028044568
 11/26  24:00:00,50.9564889162,6.17555495194,8.10603927838,0.0,17.4250845679,11.7056064465,11.7488595535,5.96698663729,0.0,5.78187291622
 11/27  01:00:00,41.6814979327,6.00073663064,6.43380679257,0.0,11.6412384099,10.0650221343,12.9519597199,7.18873239645,0.0,5.76322732349
 11/27  02:00:00,38.7816312283,5.87616528986,5.21926573329,0.0,10.0992000411,10.047477231,13.7382438978,7.97971896704,0.0,5.75852493073
 11/27  03:00:00,35.908109397,5.77299552628,4.30847576509,0.0,8.25718729233,10.0299323277,8.73840045134,8.71840045134,0.0,0.02
 11/27  04:00:00,35.2166466184,5.69917425573,3.6908314476,0.0,8.25718729233,10.0299323277,15.3444835741,9.58599764337,0.0,5.75848593074
 11/27  05:00:00,36.3495345902,5.64816578583,3.26805897947,0.0,8.25718729233,11.6354268332,16.0035399964,10.2394672413,0.0,5.76407275505
 11/27  06:00:00,44.0238355098,5.65612974302,3.35455153136,0.0,12.1011305571,15.3678112995,15.509180693,9.72695278287,0.0,5.78222791008
 11/27  07:00:00,77.2736376155,6.10140712476,6.6304882156,0.0,19.7275818095,37.2640762949,20.6140001113,9.00984503627,0.0,11.604155075
 11/27  08:00:00,91.3860866685,6.44260927762,9.33337312999,0.0,24.3117294858,51.2795993405,25.146916438,7.67908498129,0.0,17.4678314567
 11/27  09:00:00,78.355398729,6.03100612401,7.98966089337,0.0,23.6694662846,40.6342015617,32.6031123291,3.19119024932,0.0,29.4119220798
 11/27  10:00:00,76.4680088653,6.12777134173,11.0130090395,0.0,23.6694662846,35.6302164847,48.2378900258,0.89807968762,18.025,29.3148103381
 11/27  11:00:00,58.2100222755,6.01731800547,10.4622919136,0.0,18.7433767983,22.9618409725,42.5317003985,1.09734128001,18.025,23.4093591184
 11/27  12:00:00,58.8758500606,6.0973401717,11.0504433764,0.0,18.7433767983,22.9618409725,36.0471542478,0.497123076033,18.025,17.5250311718
 11/27  13:00:00,59.8447480202,6.18943983661,11.8837945088,0.0,18.5889407304,23.1597249699,41.7407463989,0.361207790577,18.025,23.3545386083
 11/27  14:00:00,60.6951738513,6.27328833047,12.4038640645,0.0,18.7433767983,23.2517909448,35.5437965665,0.0,18.025,17.5187965665
 11/27  15:00:00,61.014258735,6.29666017858,12.6995851542,0.0,18.7433767983,23.2517909448,41.3834296343,0.0,18.025,23.3584296343
 11/27  16:00:00,60.8279797914,6.29045542164,12.8094561161,0.0,18.7433767983,22.9618409725,41.3772268271,0.0,18.025,23.3522268271
 11/27  17:00:00,65.5348143292,6.21837725839,11.2530467565,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/27  18:00:00,81.8715602823,6.33034133712,9.63747436702,0.0,17.6635504202,40.6971502883,12.0688369697,0.537436583883,0.0,11.5314003858
 11/27  19:00:00,88.7506376283,6.43172857746,9.91009278664,0.0,27.5259009287,37.3340067412,14.3740309427,2.78258349277,0.0,11.5914474499
 11/27  20:00:00,91.6715457352,6.51571555489,10.421864795,0.0,33.8341110165,33.3544677425,10.0156253833,4.22770060706,0.0,5.78792477622
 11/27  21:00:00,100.852930992,6.67448550219,11.2903191896,0.0,36.5179666069,38.8247702939,18.5414803315,6.98617000443,0.0,11.5553103271
 11/27  22:00:00,95.1287000203,6.6761171722,11.0792267194,0.0,32.965339924,36.8579353714,20.1872370198,8.58399686433,0.0,11.6032401555
 11/27  23:00:00,68.0563678846,6.25065549772,7.97970953903,0.0,25.6355707503,20.6438685092,21.9668861118,10.3987447859,0.0,11.5681413259
 11/27  24:00:00,45.2849780261,5.87822141464,5.13399301746,0.0,15.0252895274,11.7056064465,18.1307605848,12.361244109,0.0,5.76951647575
 11/28  01:00:00,38.8148181095,5.72669644925,3.84116200233,0.0,11.6412384099,10.0650221343,19.7200401299,13.9555740116,0.0,5.76446611831
 11/28  02:00:00,36.4587235692,5.64463944031,3.12788370287,0.0,10.0992000411,10.047477231,15.2045262642,15.1845262642,0.0,0.02
 11/28  03:00:00,34.0841568167,5.5909457715,2.66656419544,0.0,8.25718729233,10.0299323277,22.0051743561,16.246697703,0.0,5.75847665315
 11/28  04:00:00,33.7507040263,5.55385847535,2.37020324418,0.0,8.25718729233,10.0299323277,17.4103657123,17.3903657123,0.0,0.02
 11/28  05:00:00,35.0936949461,5.52429626753,2.13608473638,0.0,8.25718729233,11.6354268332,24.1649950703,18.4004382116,0.0,5.76455685869
 11/28  06:00:00,42.7106599415,5.53024651054,2.16724524941,0.0,12.1011305571,15.3678112995,29.5786804562,18.0345771776,0.0,11.5441032786
 11/28  07:00:00,74.4645766226,5.80466354296,4.11815671788,0.0,19.7275818095,37.2640762949,29.1252324384,17.5228236398,0.0,11.6024087986
 11/28  08:00:00,88.2114785618,6.10566800593,6.49568099304,0.0,24.3117294858,51.2795993405,31.1386452024,13.6690654572,0.0,17.4695797451
 11/28  09:00:00,76.8400600775,5.88152672569,6.62378643155,0.0,23.6694662846,40.6342015617,33.3142556533,3.90165988307,0.0,29.4125957702
 11/28  10:00:00,75.1472724419,5.9964402022,9.82359757378,0.0,23.6694662846,35.6302164847,42.1129249277,0.63202850811,18.025,23.4558964196
 11/28  11:00:00,57.4219915185,5.94986365464,9.74170347957,0.0,18.7433767983,22.9618409725,41.7238886729,0.288863465421,18.025,23.4100252075
 11/28  12:00:00,58.2849940666,6.04251133882,10.5144101782,0.0,18.7433767983,22.9618409725,41.3844279679,0.0,18.025,23.3594279679
 11/28  13:00:00,59.6941783433,6.13900325634,11.7836527144,0.0,18.5889407304,23.1597249699,35.5516224701,0.0,18.025,17.5266224701
 11/28  14:00:00,60.5080379553,6.21617423222,12.273844395,0.0,18.7433767983,23.2517909448,41.3826573785,0.0,18.025,23.3576573785
 11/28  15:00:00,60.6112198768,6.23257915814,12.3606143303,0.0,18.7433767983,23.2517909448,38.9082637102,0.0,18.025,20.8832637102
