Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  16:00:00,60.0454743862,6.21593169513,12.1014725223,0.0,18.7433767983,22.9618409725,38.0170238924,0.0,18.025,19.9920238924
 11/28  17:00:00,64.6384254155,6.14195386563,10.4330720387,0.0,18.7433767983,27.431320555,23.7891854579,0.0,18.025,5.76418545793
 11/28  18:00:00,81.0762823151,6.25899687634,8.91353547736,0.0,17.6635504202,40.6971502883,6.30103832906,0.524755664818,0.0,5.77628266425
 11/28  19:00:00,87.9718472473,6.35757990968,9.20543468077,0.0,27.5259009287,37.3340067412,14.3724569334,2.78015429557,0.0,11.5923026379
 11/28  20:00:00,90.8683805945,6.43882359271,9.6955776496,0.0,33.8341110165,33.3544677425,15.7745008565,4.21875758028,0.0,11.5557432762
 11/28  21:00:00,100.057070759,6.59781200497,10.5711224023,0.0,36.5179666069,38.8247702939,12.689233068,6.90189056193,0.0,5.78734250607
 11/28  22:00:00,94.3913089249,6.60161036685,10.4163228872,0.0,32.965339924,36.8579353714,25.8576365148,8.46220647962,0.0,17.3954300351
 11/28  23:00:00,67.3999582434,6.18114647039,7.39280013439,0.0,25.6355707503,20.6438685092,16.2078962819,10.4138346286,0.0,5.79406165335
 11/28  24:00:00,44.7399637599,5.82011934192,4.64707375224,0.0,15.0252895274,11.7056064465,18.2351240841,12.4647229802,0.0,5.77040110397
 11/29  01:00:00,38.4515463588,5.68877275506,3.51580692495,0.0,11.6412384099,10.0650221343,19.7219724076,13.9574343002,0.0,5.76453810737
 11/29  02:00:00,36.2037766848,5.61986642613,2.89770185807,0.0,10.0992000411,10.047477231,20.8866484995,15.1281014546,0.0,5.75854704492
 11/29  03:00:00,33.8645982026,5.56869816106,2.46925398716,0.0,8.25718729233,10.0299323277,16.215314114,16.195314114,0.0,0.02
 11/29  04:00:00,33.5425585928,5.53254593312,2.18336216755,0.0,8.25718729233,10.0299323277,23.103554396,17.345016431,0.0,5.75853796505
 11/29  05:00:00,34.8953349891,5.50385555347,1.95815862424,0.0,8.25718729233,11.6354268332,24.1204907701,18.3561859513,0.0,5.76430481883
 11/29  06:00:00,42.522104144,5.50972781655,1.99920195446,0.0,12.1011305571,15.3678112995,23.7731484542,17.9906742854,0.0,5.78247416887
 11/29  07:00:00,74.223647298,5.77952308203,3.90234852509,0.0,19.7275818095,37.2640762949,29.0873013833,17.4833006432,0.0,11.60400074
 11/29  08:00:00,87.4282052888,6.02405217397,5.79400281795,0.0,24.3117294858,51.2795993405,32.2457862448,14.7765038709,0.0,17.4692823739
 11/29  09:00:00,74.8469000762,5.70441687828,4.80772034512,0.0,23.6694662846,40.6342015617,38.3214812077,8.90533947853,0.0,29.4161417291
 11/29  10:00:00,72.1594689266,5.71669270344,7.11552556172,0.0,23.6694662846,35.6302164847,53.0026462337,5.65915950612,18.025,29.3184867275
 11/29  11:00:00,53.9219541906,5.61086616348,6.58065870792,0.0,18.7433767983,22.9618409725,45.9679906488,4.53016200768,18.025,23.4128286411
 11/29  12:00:00,53.7852161058,5.59275467277,6.46438381642,0.0,18.7433767983,22.9618409725,39.0689708126,3.51653049651,18.025,17.5274403161
 11/29  13:00:00,54.4457662407,5.66856119805,7.00568069478,0.0,18.5889407304,23.1597249699,45.2010742202,3.81830005032,18.025,23.3577741699
 11/29  14:00:00,54.4549403286,5.65621567498,6.78069267736,0.0,18.7433767983,23.2517909448,42.387447159,1.00960287355,18.025,23.3528442855
 11/29  15:00:00,55.4775901982,5.76637750838,7.69318670059,0.0,18.7433767983,23.2517909448,35.7162208684,0.164925929263,18.025,17.5262949392
 11/29  16:00:00,55.2980766212,5.78167156261,7.78832816098,0.0,18.7433767983,22.9618409725,42.8802048383,1.49991142699,18.025,23.3552934113
 11/29  17:00:00,60.1311581698,5.71778796604,6.34996438396,0.0,18.7433767983,27.431320555,26.5146788928,2.72528034235,18.025,5.76439855045
 11/29  18:00:00,76.8109337474,5.83704430119,5.07012692301,0.0,17.6635504202,40.6971502883,10.9533502964,5.17688281751,0.0,5.77646747886
 11/29  19:00:00,83.8781741332,5.93311522907,5.53621021404,0.0,27.5259009287,37.3340067412,22.6232693477,11.0315635393,0.0,11.5917058085
 11/29  20:00:00,86.7743199249,6.01442542419,6.02590653092,0.0,33.8341110165,33.3544677425,18.9953185005,13.2081749863,0.0,5.78714351419
 11/29  21:00:00,96.0301781286,6.17987245789,6.96215594169,0.0,36.5179666069,38.8247702939,27.5811641094,16.0263514571,0.0,11.5548126523
 11/29  22:00:00,90.490084781,6.19884658756,6.91784727943,0.0,32.965339924,36.8579353714,29.513275121,17.9094571032,0.0,11.6038180178
 11/29  23:00:00,63.9853715733,5.82093216554,4.33841186738,0.0,25.6355707503,20.6438685092,31.6983800029,20.1295375989,0.0,11.5688424039
 11/29  24:00:00,42.454835529,5.58313911329,2.59891883123,0.0,15.0252895274,11.7056064465,27.8179886054,22.047514625,0.0,5.7704739804
 11/30  01:00:00,36.7287718033,5.51076836365,1.97103074425,0.0,11.6412384099,10.0650221343,29.4088495149,23.6442109743,0.0,5.76463854057
 11/30  02:00:00,34.759884032,5.4624481897,1.61122765607,0.0,10.0992000411,10.047477231,24.9454860673,24.9254860673,0.0,0.02
 11/30  03:00:00,32.5364384278,5.41756503727,1.2922195982,0.0,8.25718729233,10.0299323277,31.8715471143,26.1129867437,0.0,5.75856037057
 11/30  04:00:00,32.2912165948,5.38546371506,1.07909901567,0.0,8.25718729233,10.0299323277,33.155970665,27.3974147532,0.0,5.75855591183
 11/30  05:00:00,33.7041803631,5.3599122003,0.910944706283,0.0,8.25718729233,11.6354268332,28.5469222634,28.5269222634,0.0,0.02
 11/30  06:00:00,41.3231456958,5.36322048401,0.942703753934,0.00403396223528,12.1011305571,15.3678112995,39.7715443746,28.2266110751,0.0,11.5449332995
 11/30  07:00:00,72.8291087683,5.61196963889,2.67534999852,0.0,19.7275818095,37.2640762949,39.2815494385,27.6767877187,0.0,11.6047617198
 11/30  08:00:00,85.5097994078,5.81041831492,4.08920736275,0.0,24.3117294858,51.2795993405,42.0130298099,24.5424898163,0.0,17.4705399936
 11/30  09:00:00,73.6382387862,5.62173384524,3.68172703979,0.0,23.6694662846,40.6342015617,44.6199521142,15.2019842283,0.0,29.4179678859
 11/30  10:00:00,70.9382836576,5.65593409476,5.95508847562,0.0,23.6694662846,35.6302164847,53.3746256662,11.8890449791,18.025,23.4605806871
 11/30  11:00:00,52.8408518525,5.57457587605,5.53583808515,0.0,18.7433767983,22.9618409725,52.1512762281,10.7119562992,18.025,23.4143199289
 11/30  12:00:00,53.0306827942,5.60591737241,5.69668180793,0.0,18.7433767983,22.9618409725,50.4521047824,9.06493573816,18.025,23.3621690443
 11/30  13:00:00,53.1463530027,5.6256178349,5.74920395925,0.0,18.5889407304,23.1597249699,49.3606715394,7.97883915274,18.025,23.3568323866
 11/30  14:00:00,52.8968623429,5.58344891915,5.29537781774,0.0,18.7433767983,23.2517909448,43.1924761837,7.64240614112,18.025,17.5250700426
 11/30  15:00:00,52.1442869933,5.4941732834,4.63208374247,0.0,18.7433767983,23.2517909448,50.596162627,9.21156893072,18.025,23.3595936963
 11/30  16:00:00,51.9805049061,5.50908248023,4.74333591862,0.0,18.7433767983,22.9618409725,51.6987898962,10.3213377069,18.025,23.3524521892
 11/30  17:00:00,57.4127118234,5.49345010706,3.85585673192,0.0,18.7433767983,27.431320555,29.5955430255,11.5505430255,18.025,0.02
 11/30  18:00:00,74.0842380656,5.58138722185,2.59908294267,0.0,17.6635504202,40.6971502883,26.5786666081,15.0461278504,0.0,11.5325387577
 11/30  19:00:00,81.1661683369,5.64657908715,3.11072689771,0.0,27.5259009287,37.3340067412,32.5559669233,20.9635910029,0.0,11.5923759204
 11/30  20:00:00,83.9936155944,5.70797879219,3.55163717388,0.0,33.8341110165,33.3544677425,29.4946267255,23.7063548942,0.0,5.78827183131
 11/30  21:00:00,93.1155510087,5.84198750641,4.38540351772,0.0,36.5179666069,38.8247702939,38.4200791192,26.8648937144,0.0,11.5551854048
 11/30  22:00:00,87.8013922296,5.87586291947,4.55212163533,0.0,32.965339924,36.8579353714,39.4698093836,27.8650219448,0.0,11.6047874388
 11/30  23:00:00,62.3113052278,5.62898626474,2.85627759682,0.0,25.6355707503,20.6438685092,40.3278636843,28.7590420914,0.0,11.5688215929
 11/30  24:00:00,41.2908296858,5.45245368075,1.56559124955,0.0,15.0252895274,11.7056064465,35.3485378619,29.578948048,0.0,5.76958981397
 12/01  01:00:00,35.8517357201,5.39771903677,1.15534978382,0.0516898642325,11.6412384099,10.0650221343,35.5317814377,29.7671529443,0.0,5.76462849339
 12/01  02:00:00,34.1760414821,5.36932838561,0.906111746071,0.214388887731,10.0992000411,10.047477231,30.2232809097,30.2032809097,0.0,0.02
 12/01  03:00:00,32.2702863055,5.34746760431,0.688106619488,0.408052716612,8.25718729233,10.0299323277,36.3030295422,30.5444538759,0.0,5.75857566637
 12/01  04:00:00,32.3484147796,5.33974034561,0.545147341577,0.636871311616,8.25718729233,10.0299323277,31.1370361677,31.1170361677,0.0,0.02
 12/01  05:00:00,34.3308120662,5.34653621415,0.429835320972,1.12111050779,8.25718729233,11.6354268332,37.3822767008,31.6175553275,0.0,5.76472137327
 12/01  06:00:00,42.3407496608,5.36324425545,0.411977773255,1.55233063348,12.1011305571,15.3678112995,45.1301310357,33.5858131267,0.0,11.544317909
 12/01  07:00:00,72.5760491061,5.531663466,2.03945315968,0.463125816325,19.7275818095,37.2640762949,45.6290764031,34.024867476,0.0,11.6042089271
 12/01  08:00:00,84.9042952846,5.71033539404,3.41440536558,0.169357757444,24.3117294858,51.2795993405,47.5435484613,30.0711137776,0.0,17.4724346837
 12/01  09:00:00,73.0107013856,5.53805547854,2.77116651958,0.366685582106,23.6694662846,40.6342015617,49.2194956887,19.8004177921,0.0,29.4190778966
 12/01  10:00:00,70.2695696471,5.57302490816,5.03661357224,0.332662293363,23.6694662846,35.6302164847,57.3886025117,15.9012738746,18.025,23.4623286371
 12/01  11:00:00,52.2673418469,5.49948308525,4.56597231358,0.471438803143,18.7433767983,22.9618409725,55.9445783811,14.5050276714,18.025,23.4145507096
 12/01  12:00:00,52.3972430894,5.53363129775,4.79284153912,0.34268055239,18.7433767983,22.9618409725,53.8000682082,12.4113601098,18.025,23.3637080984
 12/01  13:00:00,52.4694539117,5.55999858271,4.92682019922,0.211098034378,18.5889407304,23.1597249699,50.6360900114,9.25475046446,18.025,23.3563395469
 12/01  14:00:00,52.6874491964,5.5665349044,4.97260613465,0.130269508512,18.7433767983,23.2517909448,43.204411693,7.65016901239,18.025,17.5292426806
 12/01  15:00:00,52.594179526,5.55768466825,4.94681718107,0.0716413090462,18.7433767983,23.2517909448,49.099238973,7.71479748625,18.025,23.3594414868
 12/01  16:00:00,52.17003728,5.53971095174,4.8696502557,0.032583145688,18.7433767983,22.9618409725,45.2919643187,9.36635987415,18.025,17.9006044446
 12/01  17:00:00,57.2759453575,5.48845862725,3.69924032234,0.0248375681068,18.7433767983,27.431320555,35.4002932666,11.9860493266,18.025,5.38924393994
 12/01  18:00:00,73.8849899071,5.55937509666,2.42184053007,0.0,17.6635504202,40.6971502883,22.4876999753,16.7112362858,0.0,5.77646368948
 12/01  19:00:00,80.8070745657,5.60595474652,2.79224267096,0.0,27.5259009287,37.3340067412,43.2271351797,25.8478725543,0.0,17.3792626254
 12/01  20:00:00,83.5510037067,5.65700203874,3.15999083952,0.0,33.8341110165,33.3544677425,35.0076586609,29.2193623151,0.0,5.78829634582
 12/01  21:00:00,92.5575253441,5.77348655206,3.87951654557,0.0163512258776,36.5179666069,38.8247702939,44.1409978996,32.5857217681,0.0,11.5552761315
 12/01  22:00:00,87.2202544922,5.79741850337,3.96906484978,0.0803470305515,32.965339924,36.8579353714,45.7950581088,34.189943726,0.0,11.6051143828
 12/01  23:00:00,61.9371583123,5.56910214633,2.34148734685,0.20051493804,25.6355707503,20.6438685092,47.1666036413,35.5970133014,0.0,11.56959034
 12/01  24:00:00,41.5547030264,5.42578114023,1.16039208976,0.695738067899,15.0252895274,11.7056064465,42.8486579301,37.0778393739,0.0,5.77081855624
 12/02  01:00:00,38.5864772354,5.43452545436,0.825038152391,1.880033583,12.8411359301,10.0650221343,44.2023255063,38.4376310563,0.0,5.76469444998
 12/02  02:00:00,39.6518196225,5.46138930905,0.604261257907,3.1404716234,12.8411359301,10.0650221343,42.3080560657,42.2880560657,0.0,0.02
 12/02  03:00:00,35.7768249268,5.47359775817,0.365369889154,4.11119379916,8.25718729233,10.0299323277,49.172067321,43.4134320157,0.0,5.75863530534
 12/02  04:00:00,36.9003364304,5.51351744025,0.218084593452,5.34207444102,8.25718729233,10.0299323277,44.6916426039,44.6716426039,0.0,0.02
 12/02  05:00:00,40.1689611093,5.58096939771,0.088045887926,7.06661032465,8.25718729233,11.6354268332,53.2066821615,47.4418654901,0.0,5.76481667138
 12/02  06:00:00,44.5610587749,5.59106873976,0.0549173986426,7.3233690924,8.71707943955,15.3327214929,49.4877218481,43.7169024788,0.0,5.77081936927
 12/02  07:00:00,63.533883473,5.55984119013,0.350587383406,5.93560499667,18.5082010057,25.6353820695,51.803099655,40.2577872066,0.0,11.5453124484
 12/02  08:00:00,70.6536477841,5.56006662035,1.42097370248,3.1851033349,19.4083231844,41.0650158608,48.3151162763,36.7094625465,0.0,11.6056537298
 12/02  09:00:00,95.1759224972,5.75738968541,4.23542475109,0.818573730021,26.3286599382,57.9988325916,59.071063363,23.5780062456,0.0,35.4930571174
 12/02  10:00:00,81.0241651705,5.64310329884,5.48367700749,0.687138304135,26.3286599382,42.8504436482,65.0468884283,17.6051853309,18.025,29.4167030974
 12/02  11:00:00,56.2277797944,5.48614520059,4.28738787892,1.23822301103,21.7447113004,23.4437158914,56.5820199611,15.0909758256,18.025,23.4660441354
 12/02  12:00:00,53.4737721116,5.49822679618,4.61802265189,0.603364439593,19.3027497915,23.426170988,52.6468654657,11.207731417,18.025,23.4141340487
 12/02  13:00:00,52.8889846907,5.44970726459,4.29167366772,0.251402655211,19.1483137236,23.7250123474,51.2098857719,9.82569050681,18.025,23.3591952651
 12/02  14:00:00,52.8174902735,5.43238785469,4.20850200462,0.134849046466,19.3027497915,23.7161209604,42.4581258716,6.91335803638,18.025,17.5197678353
 12/02  15:00:00,52.9458371457,5.44889691381,4.3908761518,0.0643206382982,19.3027497915,23.7161209604,47.7908424181,6.40118986383,18.025,23.3646525542
 12/02  16:00:00,52.4897284058,5.42859200875,4.27796136838,0.0313780036226,19.3027497915,23.426170988,49.2466872521,7.86386889333,18.025,23.3578183588
 12/02  17:00:00,57.8135333843,5.40536573504,3.28656798538,0.0344750921273,19.3027497915,27.8956505705,33.6175617691,9.82806039408,18.025,5.76450137503
 12/02  18:00:00,70.8610675211,5.47069438664,2.02871051617,0.0,18.2229234133,37.5968344597,17.1196349244,11.3490434484,0.0,5.77059147601
 12/02  19:00:00,86.2183179185,5.62211736401,3.28118649784,0.0,32.690315043,37.0816133363,18.6790658338,12.9021623279,0.0,5.7769035059
 12/02  20:00:00,87.1812631488,5.72713796124,4.02732597642,0.0,36.8143715336,33.066984531,18.451999492,12.6630852997,0.0,5.78891419227
 12/02  21:00:00,93.5038811529,5.87973108182,4.95726815382,0.0,36.3493007332,38.7721355839,26.4274882073,14.8709075642,0.0,11.5565806431
 12/02  22:00:00,91.4930754759,5.90809910613,5.03596322937,0.0,36.1807251679,36.8228455648,21.7842059285,15.9955373279,0.0,5.78866860057
 12/02  23:00:00,68.1322007379,5.66256113072,3.24049241031,0.0,31.0351095914,20.6438685092,34.3573118713,16.9585602935,0.0,17.3987515778
 12/02  24:00:00,44.025716126,5.48065238186,1.870111243,0.0,17.4250845679,11.7056064465,23.7074340708,17.9245660785,0.0,5.78286799229
 12/03  01:00:00,37.4691652101,5.43436726876,1.46848822513,0.0,12.925468867,10.100111941,25.1680755143,19.4041321712,0.0,5.76394334308
 12/03  02:00:00,37.143145229,5.39223618989,1.1540822442,0.0317004307458,12.925468867,10.100111941,29.7179364572,23.9592066303,0.0,5.75872982697
 12/03  03:00:00,32.2360421031,5.3467272666,0.785575927392,0.157652380657,8.34152022915,10.0650221343,26.3329311877,26.3129311877,0.0,0.02
 12/03  04:00:00,32.2338975965,5.33530807816,0.660458165988,0.292041255904,8.34152022915,10.0650221343,31.3383735731,25.5796036045,0.0,5.75876996864
 12/03  05:00:00,33.9077649953,5.3325612204,0.572303993366,0.450135976666,8.34152022915,11.6705166398,31.031460988,25.2670408068,0.0,5.76442018118
 12/03  06:00:00,38.1390254058,5.3277763665,0.491457484544,0.60865818639,8.80141237637,15.3678112995,30.6297508016,24.8588970964,0.0,5.77085370513
 12/03  07:00:00,58.560654084,5.39147666929,1.02251113923,0.4588102906,18.5082010057,25.6353820695,28.8291993537,23.0461287608,0.0,5.78307059288
 12/03  08:00:00,68.6394930329,5.55202562161,2.36937724259,0.111146818403,19.4926561212,41.1001056674,32.3066447412,20.6997234787,0.0,11.6069212625
 12/03  09:00:00,96.0104865896,5.87587808822,5.75224238236,0.0178097386549,26.3286599382,57.9988325916,47.5874986459,12.0935081408,0.0,35.4939905051
 12/03  10:00:00,82.0016367856,5.78291792684,7.12788428418,0.0,26.2443270014,42.8153538416,55.8662150001,8.42107391353,18.025,29.4201410866
 12/03  11:00:00,56.8543185444,5.61610118759,5.99550569121,0.0266736697414,21.7447113004,23.4437158914,49.6462367652,8.15247997713,18.025,23.4687567881
 12/03  12:00:00,54.5276103575,5.63994052065,6.04426582106,0.0295251459565,19.3449162599,23.4437158914,55.1096586409,7.82261459421,18.025,29.2620440467
 12/03  13:00:00,54.5965358359,5.66584555896,5.96605326478,0.00871912434198,19.190480192,23.7425572507,44.467003545,8.91175900691,18.025,17.5302445381
 12/03  14:00:00,54.5118789368,5.67699853733,5.85284106611,0.0,19.260583323,23.698576057,49.4279859943,8.04198944698,18.025,23.3609965473
 12/03  15:00:00,54.4754708911,5.67661466055,5.8168110669,0.0,19.260583323,23.698576057,44.0533858707,8.50700888034,18.025,17.5213769903
 12/03  16:00:00,53.7398548403,5.6242117617,5.42355464462,0.0,19.260583323,23.4086260847,52.6290611813,11.2370579051,18.025,23.3670032762
 12/03  17:00:00,58.3735970644,5.51603127829,3.8301476135,0.0,19.260583323,27.8781056672,38.2452210718,14.4555105398,18.025,5.76471053205
 12/03  18:00:00,71.0758226971,5.5378712779,2.2359951046,0.0,18.1807569449,37.5792895564,24.3820973586,18.6113085775,0.0,5.77078878112
 12/03  19:00:00,86.0213296519,5.66571871178,3.16001497576,0.0,32.6059821062,37.0465235296,29.3884689623,23.611765962,0.0,5.77670300029
 12/03  20:00:00,86.8070857991,5.73987652745,3.640396939,0.0,36.8143715336,33.066984531,38.4481924063,26.8909139076,0.0,11.5572784987
 12/03  21:00:00,92.8395641458,5.83588723103,4.21574349248,0.00161891402863,36.43363367,38.8072253906,36.6291205752,30.8400106623,0.0,5.78910991289
 12/03  22:00:00,90.3782739269,5.82738530551,4.07689925041,0.0443848217854,36.0963922311,36.7877557581,43.7499779718,32.1928825283,0.0,11.5570954435
 12/03  23:00:00,67.2701492497,5.59454573324,2.46210132767,0.103766274517,30.9507766546,20.6087787026,46.1918476627,34.5849441753,0.0,11.6069034874
 12/03  24:00:00,43.7208867215,5.42559555266,1.24501477269,0.375310117872,17.4250845679,11.7056064465,49.4924855309,37.9463769684,0.0,11.5461085625
 12/04  01:00:00,36.3466112731,5.38313512249,0.800834461772,0.915649936514,11.6412384099,10.0650221343,42.8670347041,42.8470347041,0.0,0.02
 12/04  02:00:00,35.4240628132,5.39512722229,0.61115020703,1.73155733758,10.0992000411,10.047477231,47.3641225632,41.6052081944,0.0,5.75891436882
 12/04  03:00:00,34.1487914257,5.41023870628,0.472855007183,2.43902700833,8.25718729233,10.0299323277,45.7982625186,40.0394066091,0.0,5.75885590949
 12/04  04:00:00,34.7138412314,5.42358088982,0.343908694937,3.11968460621,8.25718729233,10.0299323277,40.7829157876,40.7629157876,0.0,0.02
 12/04  05:00:00,36.7213952606,5.43093487906,0.229994313731,3.62711837876,8.25718729233,11.6354268332,47.0816099099,41.3168026387,0.0,5.7648072712
 12/04  06:00:00,44.6360496229,5.44613970138,0.234159343947,3.94252544369,12.1011305571,15.3678112995,46.3506606408,40.5678082483,0.0,5.78285239258
 12/04  07:00:00,73.3481382701,5.51918119999,1.6188548473,1.66824390303,19.7275818095,37.2640762949,56.7256757715,39.3265849425,0.0,17.399090829
 12/04  08:00:00,84.9467972289,5.64139618893,2.78709013848,0.908049766743,24.3117294858,51.2795993405,54.1637296188,36.6883489892,0.0,17.4753806296
 12/04  09:00:00,73.2559743,5.45844952292,1.3378606126,2.12482717596,23.6694662846,40.6342015617,58.0628663566,28.6374447411,0.0,29.4254216154
 12/04  10:00:00,70.3456581587,5.45773088887,3.13400530021,2.42662149648,23.6694662846,35.6302164847,67.6148692416,26.1237742175,18.025,23.4660950241
 12/04  11:00:00,53.5197495091,5.44005962401,2.67955706327,3.66966070589,18.7433767983,22.9618409725,67.2779293978,25.8337629131,18.025,23.4191664847
 12/04  12:00:00,53.6535011893,5.4414402317,2.63931886538,3.84463676252,18.7433767983,22.9618409725,66.4595525605,25.0681220749,18.025,23.3664304856
 12/04  13:00:00,53.3819977025,5.4294311153,2.42084635706,3.76016763272,18.5889407304,23.1597249699,65.2144558947,23.8279460257,18.025,23.361509869
 12/04  14:00:00,53.5564163191,5.42360692321,2.43679624243,3.67795860261,18.7433767983,23.2517909448,58.3124430231,22.7564805309,18.025,17.5309624921
 12/04  15:00:00,53.6080716979,5.42637162033,2.42929914263,3.73434899732,18.7433767983,23.2517909448,64.0202723331,22.6311725927,18.025,23.3640997403
 12/04  16:00:00,53.5253061639,5.43763470319,2.41339391401,3.94617063322,18.7433767983,22.9618409725,66.1995003571,24.8168896388,18.025,23.3576107183
 12/04  17:00:00,59.5039025084,5.46090830532,1.54594907961,4.43361683085,18.7433767983,27.431320555,44.6949989298,26.6499989298,18.025,0.02
 12/04  18:00:00,74.9818655267,5.43244183469,0.377654673787,3.26796678714,17.6635504202,40.6971502883,40.552530426,29.0188370159,0.0,11.5336934101
 12/04  19:00:00,80.5939095989,5.42386220996,0.823216872197,1.93790690335,27.5259009287,37.3340067412,44.8945277295,33.2994767609,0.0,11.5950509685
 12/04  20:00:00,82.7133051587,5.44569364186,1.29151117685,1.24205742524,33.8341110165,33.3544677425,39.7574018201,33.9698430644,0.0,5.78755875563
 12/04  21:00:00,91.8554744815,5.59372898077,2.60240605687,0.771133445051,36.5179666069,38.8247702939,46.6010856903,35.0433165345,0.0,11.5577691558
 12/04  22:00:00,86.4274445165,5.62649972834,2.85243888052,0.5750346355,32.965339924,36.8579353714,45.8058064004,34.1982126082,0.0,11.6075937922
 12/04  23:00:00,61.6295751492,5.43995151009,1.25706792355,1.1064666832,25.6355707503,20.6438685092,46.1297352736,34.5589714565,0.0,11.5707638171
 12/04  24:00:00,43.1266718264,5.40530011567,0.165386002045,3.28317388531,15.0252895274,11.7056064465,41.7164784762,35.9453455852,0.0,5.77113289094
 12/05  01:00:00,39.7553088729,5.48046074301,0.0834716004943,4.9443766356,11.6412384099,10.0650221343,42.275343248,36.510263973,0.0,5.76507927497
 12/05  02:00:00,39.0108170649,5.51828258534,0.0542731222427,5.75203203651,10.0992000411,10.047477231,37.6052449587,37.5852449587,0.0,0.02
 12/05  03:00:00,37.7646965504,5.54845998553,0.0447702905545,6.34479304351,8.25718729233,10.0299323277,43.9535872279,38.1947895149,0.0,5.75879771307
 12/05  04:00:00,37.4954677537,5.53667096105,0.0426371334106,6.0894846083,8.25718729233,10.0299323277,42.7855789289,37.0270753156,0.0,5.75850361331
 12/05  05:00:00,39.0701848402,5.53392562528,0.0404330430274,6.06247471131,8.25718729233,11.6354268332,43.2242153489,37.4599931967,0.0,5.76422215218
 12/05  06:00:00,46.5089241241,5.52569900949,0.0396945944536,5.93029645905,12.1011305571,15.3678112995,42.8925650186,37.1091921409,0.0,5.78337287778
 12/05  07:00:00,73.0081930557,5.44049623654,0.970616370698,2.05520848115,19.7275818095,37.2640762949,47.4082029228,35.8000472224,0.0,11.6081557004
 12/05  08:00:00,84.8152297122,5.59076981687,2.55617848897,1.05800006678,24.3117294858,51.2795993405,51.0019879118,33.5259621646,0.0,17.4760257472
 12/05  09:00:00,73.2410682095,5.40680495364,0.82895166628,2.67045956929,23.6694662846,40.6342015617,55.341360674,25.9110813707,0.0,29.4302793033
 12/05  10:00:00,71.068441887,5.43926353498,2.72596999577,3.57589435936,23.6694662846,35.6302164847,71.8744231831,24.5186814751,18.025,29.330741708
 12/05  11:00:00,55.4908052287,5.51265127393,2.61998511067,5.62769052833,18.7433767983,22.9618409725,66.5300924139,25.0844654729,18.025,23.420626941
 12/05  12:00:00,55.4411059034,5.50946579235,2.65877689782,5.54475352723,18.7433767983,22.9618409725,59.9370734556,24.3808523445,18.025,17.5312211111
 12/05  13:00:00,54.9896513273,5.49323213248,2.52668504113,5.19817805712,18.5889407304,23.1597249699,64.4101314296,23.0162168838,18.025,23.3689145458
 12/05  14:00:00,54.8125813137,5.47667377398,2.48293292128,4.83491557762,18.7433767983,23.2517909448,63.4915448668,22.1025372104,18.025,23.3640076564
 12/05  15:00:00,54.7054033507,5.47398665757,2.43561495011,4.77773801482,18.7433767983,23.2517909448,58.2821487836,22.7344220587,18.025,17.5227267249
 12/05  16:00:00,54.0965893841,5.46073145788,2.42169180747,4.48605927906,18.7433767983,22.9618409725,65.6940691557,24.2998852651,18.025,23.3691838906
 12/05  17:00:00,58.9886627721,5.43310529119,1.6101817711,3.88193850006,18.7433767983,27.431320555,47.8091848021,24.0192847755,18.025,5.76490002663
 12/05  18:00:00,73.6029660573,5.3699686545,0.406422984045,1.92276729571,17.6635504202,40.6971502883,30.8490656672,25.0721522659,0.0,5.77691340127
 12/05  19:00:00,79.6634907575,5.37804823105,0.867912945373,1.00859144526,27.5259009287,37.3340067412,40.5521867022,28.95733934,0.0,11.5948473622
 12/05  20:00:00,82.4748737204,5.44131689997,1.48595479027,0.813543454748,33.8341110165,33.3544677425,41.1782250947,29.6194187163,0.0,11.5588063785
 12/05  21:00:00,91.4933234641,5.56369546729,2.53249600187,0.508919691414,36.5179666069,38.8247702939,36.9540714486,31.1656524228,0.0,5.78841902584
 12/05  22:00:00,86.0890803924,5.59180194986,2.69180734341,0.431980012374,32.965339924,36.8579353714,48.9417949684,31.5416704855,0.0,17.4001244829
 12/05  23:00:00,61.2813920275,5.41046200622,1.0863212864,0.958509089839,25.6355707503,20.6438685092,44.1050788457,32.5345293396,0.0,11.5705495061
 12/05  24:00:00,42.0861381753,5.36086970001,0.220315357076,2.23213402061,15.0252895274,11.7056064465,39.3225554192,33.5514928605,0.0,5.77106255868
 12/06  01:00:00,39.0034676289,5.44800441228,0.117198186062,4.19126264359,11.6412384099,10.0650221343,35.2859338963,35.2659338963,0.0,0.02
 12/06  02:00:00,38.5820810431,5.49997013741,0.0820269700002,5.31384834074,10.0992000411,10.047477231,42.6742204406,36.9152861298,0.0,5.75893431081
 12/06  03:00:00,37.479989307,5.5338821877,0.0526978558671,6.06673018205,8.25718729233,10.0299323277,43.3492865625,37.5915044372,0.0,5.75778212527
 12/06  04:00:00,38.3522720847,5.57337390334,0.0426547938343,6.90956855385,8.25718729233,10.0299323277,39.5192383608,39.4992383608,0.0,0.02
 12/06  05:00:00,40.6862527629,5.60647745777,0.0368386168018,7.60957841099,8.25718729233,11.6354268332,46.5016419544,40.7364754754,0.0,5.76516647896
 12/06  06:00:00,48.334827185,5.6080583559,0.0359307072281,7.67759387401,12.1011305571,15.3678112995,48.411355737,39.9078345499,0.0,8.50352118712
 12/06  07:00:00,74.7411953577,5.48319116366,0.505477630267,4.2106388537,19.7275818095,37.2640762949,54.6569124084,39.9923264127,0.0,14.6645859957
 12/06  08:00:00,85.0287991224,5.55678722037,2.12180770328,1.73990069776,24.3117294858,51.2795993405,54.1319825783,36.6554978556,0.0,17.4764847227
 12/06  09:00:00,74.5750467996,5.47225789668,0.901750169071,3.86617255946,23.6694662846,40.6342015617,56.5056478619,27.0757331146,0.0,29.4299147473
 12/06  10:00:00,71.6421424745,5.48645433958,3.02819860489,3.80016650258,23.6694662846,35.6302164847,66.7416389145,25.2458279616,18.025,23.470810953
 12/06  11:00:00,54.158707547,5.47263467797,3.07803892847,3.87754789281,18.7433767983,22.9618409725,64.0358311653,22.5886007704,18.025,23.4222303949
 12/06  12:00:00,53.6541682093,5.47280561642,3.43217053297,3.02107771372,18.7433767983,22.9618409725,62.2260160757,20.8309093105,18.025,23.3701067652
 12/06  13:00:00,52.7923842997,5.45187513417,3.42885591843,2.14009178802,18.5889407304,23.1597249699,59.6485012974,18.2584059303,18.025,23.3650953671
 12/06  14:00:00,52.2348545457,5.42886279848,3.56679995403,1.22112310602,18.7433767983,23.2517909448,50.9207568875,15.3698614134,18.025,17.5258954741
 12/06  15:00:00,51.4510601274,5.36966652087,3.19583929181,0.867492234152,18.7433767983,23.2517909448,57.4868978348,16.0913013719,18.025,23.3705964629
 12/06  16:00:00,50.6704318332,5.33299703911,2.98482382982,0.624497997575,18.7433767983,22.9618409725,59.7557003447,18.3663112681,18.025,23.3643890766
 12/06  17:00:00,56.0155461982,5.32628176194,2.19940919408,0.426409645815,18.7433767983,27.431320555,42.2331472455,18.4433470574,18.025,5.76480018811
 12/06  18:00:00,72.7081418039,5.38868588478,1.12316662001,0.29247038294,17.6635504202,40.6971502883,27.1507911022,21.3739145708,0.0,5.77687653141
 12/06  19:00:00,79.6750142187,5.43009768596,1.51594511682,0.320017992122,27.5259009287,37.3340067412,40.9501309929,29.3546292004,0.0,11.5955017925
 12/06  20:00:00,82.4517252485,5.48061468386,1.90732861831,0.329716585126,33.8341110165,33.3544677425,43.3818331355,31.8244330007,0.0,11.5574001349
 12/06  21:00:00,91.5523881302,5.59717733064,2.75134790419,0.31563941313,36.5179666069,38.8247702939,40.623037665,34.8339154829,0.0,5.78912218211
 12/06  22:00:00,86.2488451934,5.62510598869,2.86876912519,0.381461546272,32.965339924,36.8579353714,53.5772221632,36.1769830363,0.0,17.4002391269
 12/06  23:00:00,61.5412072894,5.44270274218,1.33009078177,0.942303471256,25.6355707503,20.6438685092,43.2387579963,37.4432377167,0.0,5.79552027959
 12/06  24:00:00,42.6502239247,5.39408190275,0.368568236125,2.61474844122,15.0252895274,11.7056064465,45.8885279624,40.1172044049,0.0,5.77132355748
 12/07  01:00:00,39.1523408599,5.4468411501,0.131707420889,4.3267827381,11.6412384099,10.0650221343,47.9752210002,42.2111264037,0.0,5.76409459649
 12/07  02:00:00,39.3796435447,5.52836663922,0.0584644338282,6.10657157351,10.0992000411,10.047477231,48.9704781407,43.2114647285,0.0,5.75901341228
 12/07  03:00:00,38.9898184995,5.59677115643,0.042765359571,7.52360280755,8.25718729233,10.0299323277,44.0176991656,43.9976991656,0.0,0.02
 12/07  04:00:00,40.4132893638,5.66252116012,0.0356970922039,8.8883894196,8.25718729233,10.0299323277,51.7616458045,46.0025251133,0.0,5.75912069122
 12/07  05:00:00,43.0711022562,5.71041962197,0.029911131091,9.89740732848,8.25718729233,11.6354268332,53.0606092412,47.2955589291,0.0,5.76505031206
 12/07  06:00:00,50.8105133762,5.7154959867,0.0288234407475,10.0529438961,12.1011305571,15.3678112995,52.2856892163,46.5022553283,0.0,5.78343388807
 12/07  07:00:00,77.1407723408,5.59238976661,0.564994781248,6.44147960118,19.7275818095,37.2640762949,64.0169720356,46.6138210733,0.0,17.4031509623
 12/07  08:00:00,86.6352388344,5.6157232111,1.97130797321,3.43788474254,24.3117294858,51.2795993405,60.7418221947,43.2645332896,0.0,17.4772889051
 12/07  09:00:00,76.0659324612,5.56687239316,1.19946456366,4.96471629854,23.6694662846,40.6342015617,59.5955104361,30.1620381167,0.0,29.4334723194
 12/07  10:00:00,72.4374962209,5.57427484838,3.73909548543,3.79679476783,23.6694662846,35.6302164847,64.4015252905,22.908007308,18.025,23.4685179825
 12/07  11:00:00,54.7927591528,5.55486296111,3.84125702581,3.66614386696,18.7433767983,22.9618409725,59.8588666768,18.4103857758,18.025,23.4234809009
 12/07  12:00:00,54.0379676436,5.54383825037,4.06979243302,2.69621657961,18.7433767983,22.9618409725,57.0571302101,15.6597698514,18.025,23.3723603587
 12/07  13:00:00,53.2343469588,5.53674044669,4.22471709603,1.70132195328,18.5889407304,23.1597249699,53.2739041099,11.8861936087,18.025,23.3627105011
 12/07  14:00:00,52.8353670938,5.52115534983,4.35903515268,0.937105622656,18.7433767983,23.2517909448,44.6626624564,9.10449033672,18.025,17.5331721197
 12/07  15:00:00,52.3517183557,5.49874962536,4.4685540522,0.366348443649,18.7433767983,23.2517909448,48.5400817653,7.14656759108,18.025,23.3685141742
 12/07  16:00:00,51.8496815346,5.4771736689,4.43296143383,0.211425895395,18.7433767983,22.9618409725,49.4852761069,8.09775724333,18.025,23.3625188635
 12/07  17:00:00,56.9173363376,5.42788187537,3.23041330874,0.195593894041,18.7433767983,27.431320555,29.7158126238,11.6708126238,18.025,0.02
 12/07  18:00:00,73.2302292249,5.46425137244,1.75524606052,0.106904992596,17.6635504202,40.6971502883,28.8314506031,17.2968002529,0.0,11.5346503502
 12/07  19:00:00,80.1320635917,5.50766280428,2.12797574832,0.0874585255478,27.5259009287,37.3340067412,37.3969475568,25.8015179752,0.0,11.5954295815
 12/07  20:00:00,82.9510710979,5.56203030334,2.54466804086,0.110297521184,33.8341110165,33.3544677425,34.2554014951,28.4667279861,0.0,5.78867350902
 12/07  21:00:00,92.0185385419,5.67685909363,3.32817545034,0.125269900819,36.5179666069,38.8247702939,43.1490325079,31.5907752218,0.0,11.5582572862
 12/07  22:00:00,86.7062477742,5.70293002112,3.41976600753,0.210029103133,32.965339924,36.8579353714,44.8545712922,33.2459587487,0.0,11.6086125436
 12/07  23:00:00,61.6692906406,5.49798315202,1.81148327732,0.533701134028,25.6355707503,20.6438685092,46.1779135778,34.6059870786,0.0,11.5719264992
 12/07  24:00:00,42.0868468403,5.4095144043,0.801632370843,1.60286844262,15.0252895274,11.7056064465,42.9569928407,37.1868495341,0.0,5.77014330664
 12/08  01:00:00,38.1248490008,5.43727885119,0.543987987865,2.89656704433,11.6412384099,10.0650221343,43.6504462026,37.8854734686,0.0,5.76497273397
 12/08  02:00:00,37.4152579189,5.45567101746,0.319243549747,3.95409908551,10.0992000411,10.047477231,46.604373765,40.8454449714,0.0,5.75892879363
 12/08  03:00:00,36.1322217559,5.47062653424,0.171947127712,4.66296568781,8.25718729233,10.0299323277,40.5949436492,40.5749436492,0.0,0.02
 12/08  04:00:00,37.5275009177,5.52951393536,0.0757959726631,6.09550440193,8.25718729233,10.0299323277,48.0634563399,42.3044065844,0.0,5.75904975552
 12/08  05:00:00,40.0843328774,5.573083355,0.0403501998861,7.03753033225,8.25718729233,11.6354268332,48.837379162,43.0722536278,0.0,5.76512553416
 12/08  06:00:00,47.4035996172,5.56224268495,0.0589509724907,6.76914712495,12.1011305571,15.3678112995,45.8936941529,40.1100304553,0.0,5.78366369761
 12/08  07:00:00,74.3037210792,5.52078187304,1.24272453276,2.99829220198,19.7275818095,37.2640762949,55.4319452612,38.0288098907,0.0,17.4031353704
 12/08  08:00:00,85.2681800134,5.66244883897,3.11894074057,0.876446343093,24.3117294858,51.2795993405,42.6922831111,25.2145005184,0.0,17.4777825927
 12/08  09:00:00,73.5341208674,5.51069089547,2.84256983079,0.84596751267,23.6694662846,40.6342015617,39.4233112672,9.98900774076,0.0,29.4343035264
 12/08  10:00:00,71.1051697834,5.5542611449,5.76326274238,0.460302319006,23.6694662846,35.6302164847,44.771395753,3.275080802,18.025,23.471314951
 12/08  11:00:00,53.1590512116,5.49187675893,5.56667437457,0.369999127733,18.7433767983,22.9618409725,43.4021780025,1.95221440988,18.025,23.4249635926
 12/08  12:00:00,53.754087626,5.55661587367,6.2949670624,0.174379499212,18.7433767983,22.9618409725,41.5666226439,0.16929441771,18.025,23.3723282262
 12/08  13:00:00,54.5321060398,5.58076402016,7.16021727863,0.019551788949,18.5889407304,23.1597249699,41.3889113274,0.0,18.025,23.3639113274
 12/08  14:00:00,55.1302306604,5.60008378036,7.51207222931,0.0,18.7433767983,23.2517909448,35.5601695417,0.0,18.025,17.5351695417
 12/08  15:00:00,55.7437719429,5.63278272028,8.09291746467,0.0,18.7433767983,23.2517909448,41.394288446,0.0,18.025,23.369288446
 12/08  16:00:00,54.3362488092,5.59475735145,7.01336554024,0.0,18.7433767983,22.9618409725,41.39674273,0.0,18.025,23.37174273
 12/08  17:00:00,58.8361256462,5.54864844285,5.2240256048,0.0,18.7433767983,27.431320555,19.0526555129,1.0076555129,18.025,0.02
 12/08  18:00:00,75.357793116,5.65280520889,3.80115396366,0.0,17.6635504202,40.6971502883,15.4540265951,3.91916491959,0.0,11.5348616755
 12/08  19:00:00,83.0416551412,5.78535433143,4.84731982324,0.0,27.5259009287,37.3340067412,16.6040381918,5.00809845922,0.0,11.5959397326
 12/08  20:00:00,86.3471216339,5.89835916078,5.7146774366,0.0,33.8341110165,33.3544677425,11.2977057938,5.50883924318,0.0,5.78886655064
 12/08  21:00:00,96.2493927584,6.12258228657,7.23856652791,0.0,36.5179666069,38.8247702939,17.8077325507,6.2490383818,0.0,11.5586941689
 12/08  22:00:00,90.779164504,6.15475296678,7.25087342273,0.0,32.965339924,36.8579353714,19.7943728096,8.18510629288,0.0,11.6092665168
 12/08  23:00:00,64.7852747106,5.83948690972,5.11965343331,0.0,25.6355707503,20.6438685092,17.4794649479,5.90822757215,0.0,11.5712373758
 12/08  24:00:00,43.6032699691,5.63655115123,3.6938808317,0.0,15.0252895274,11.7056064465,8.70041447627,2.92895604229,0.0,5.77145843398
 12/09  01:00:00,38.9761286706,5.56777923199,2.96143197653,0.0,12.8411359301,10.0650221343,9.38080133833,3.61559547602,0.0,5.76520586231
 12/09  02:00:00,37.9176409663,5.49288312595,1.97902881342,0.0,12.8411359301,10.0650221343,17.1131744281,11.3540182376,0.0,5.75915619056
 12/09  03:00:00,32.5255042662,5.41045332149,1.28836462983,0.0,8.25718729233,10.0299323277,19.1207219,19.1007219,0.0,0.02
 12/09  04:00:00,32.3008271799,5.38240022587,1.09173688107,0.0,8.25718729233,10.0299323277,27.0629398922,21.303648848,0.0,5.75929104415
 12/09  05:00:00,33.7498372357,5.36240731588,0.95405566523,0.0,8.25718729233,11.6354268332,28.5504340881,22.7850345522,0.0,5.76539953595
 12/09  06:00:00,37.7241016314,5.33897794179,0.793374019505,0.0,8.71707943955,15.3327214929,29.9762568365,24.2047983582,0.0,5.77145847829
 12/09  07:00:00,58.3000473967,5.39707719296,1.21506154879,0.0,18.5082010057,25.6353820695,31.1236793428,25.3412763972,0.0,5.78240294564
 12/09  08:00:00,68.3990370818,5.55399179738,2.3574270846,0.0,19.4083231844,41.0650158608,43.1240409102,25.7193450472,0.0,17.404695863
 12/09  09:00:00,95.3845443986,5.84632678183,5.17353668603,0.0,26.3286599382,57.9988325916,54.2423691398,18.7335312153,0.0,35.5088379246
 12/09  10:00:00,81.3805051831,5.7361768605,6.43398422036,0.0,26.3286599382,42.8504436482,62.6592666592,15.1999851383,18.025,29.4342815209
 12/09  11:00:00,56.1451076611,5.5608237457,5.36818772726,0.0,21.7447113004,23.4437158914,55.3721189911,13.8697263696,18.025,23.4773926215
 12/09  12:00:00,53.6924331004,5.56820369611,5.37001761009,0.0,19.3027497915,23.426170988,53.7820026115,12.3347124693,18.025,23.4222901422
 12/09  13:00:00,54.0715295677,5.60360599211,5.57168762111,0.0,19.1483137236,23.7250123474,50.6247326335,9.2323749768,18.025,23.3673576567
 12/09  14:00:00,53.99409807,5.57816581169,5.37414643094,0.0,19.3027497915,23.7161209604,48.0246057305,6.63812540492,18.025,23.3614803256
 12/09  15:00:00,53.5449349423,5.53870245835,4.96445113406,0.0,19.3027497915,23.7161209604,44.772556061,9.21172761459,18.025,17.5358284464
 12/09  16:00:00,52.6870645445,5.48606868423,4.44916617826,0.0,19.3027497915,23.426170988,55.2419795971,13.8475614193,18.025,23.3694181778
 12/09  17:00:00,57.9347508946,5.45435541612,3.39323113135,0.0,19.3027497915,27.8956505705,39.8620243433,16.0717631732,18.025,5.76526117008
 12/09  18:00:00,70.9395544699,5.50885483497,2.06899042305,0.0,18.2229234133,37.5968344597,23.9280138011,18.1565599352,0.0,5.77145386595
 12/09  19:00:00,85.9253752244,5.63110290944,2.97920529972,0.0,32.690315043,37.0816133363,29.2069381736,23.4292784897,0.0,5.77765968392
 12/09  20:00:00,86.8873138906,5.73907378925,3.72136640501,0.0,36.8143715336,33.066984531,35.4561202163,23.8979096809,0.0,11.5582105354
 12/09  21:00:00,93.1693441612,5.87801679665,4.62437350228,0.0,36.3493007332,38.7721355839,31.4713144344,25.6817056817,0.0,5.7896087527
 12/09  22:00:00,91.0004536765,5.87810834972,4.57325449613,0.0,36.1807251679,36.8228455648,38.510946778,26.9511443219,0.0,11.5598024562
 12/09  23:00:00,67.7465406438,5.63612637117,2.88116145902,0.0,31.0351095914,20.6438685092,39.6542148487,28.0446843511,0.0,11.6095304976
 12/09  24:00:00,43.8954770798,5.47691679708,1.74353902422,0.0,17.4250845679,11.7056064465,37.1361709775,25.5883048576,0.0,11.5478661199
 12/10  01:00:00,37.474529805,5.43701188047,1.45564311204,0.0155318504198,12.925468867,10.100111941,25.0360903321,25.0160903321,0.0,0.02
 12/10  02:00:00,37.3141264631,5.41368498025,1.25989857013,0.0753887475298,12.925468867,10.100111941,30.617521672,24.8583269079,0.0,5.75919476401
 12/10  03:00:00,32.4960673241,5.36793280225,0.870494248521,0.311523261229,8.34152022915,10.0650221343,33.9632982831,28.2042023195,0.0,5.75909596362
 12/10  04:00:00,32.4749540233,5.3534741522,0.729268822494,0.44609817239,8.34152022915,10.0650221343,28.3022111197,28.2822111197,0.0,0.02
 12/10  05:00:00,34.0864746983,5.34400648561,0.627931200854,0.561735814405,8.34152022915,11.6705166398,34.1829887997,28.4174825927,0.0,5.76550620701
 12/10  06:00:00,38.2442026252,5.33633106968,0.549848298961,0.646844948794,8.80141237637,15.3678112995,33.2179990365,27.4463482143,0.0,5.77165082219
 12/10  07:00:00,58.6192372962,5.40206052286,1.11526199163,0.413992414646,18.5082010057,25.6353820695,36.3579092521,24.8098083695,0.0,11.5481008826
 12/10  08:00:00,68.602949727,5.55401959043,2.34948660767,0.0923914023669,19.4926561212,41.1001056674,34.1449989868,22.535031603,0.0,11.6099673837
 12/10  09:00:00,94.8927124159,5.77360677367,4.68734783646,0.0670567987094,26.3286599382,57.9988325916,53.4548031662,17.9337559969,0.0,35.5210471693
 12/10  10:00:00,80.1911294097,5.60094563309,5.42703424637,0.072217654363,26.2443270014,42.8153538416,65.5804829857,18.119699193,18.025,29.4357837927
 12/10  11:00:00,54.8896836681,5.39904778057,4.05966331493,0.214864440819,21.7447113004,23.4437158914,59.8297415306,18.3277028848,18.025,23.4770386457
 12/10  12:00:00,52.29703209,5.37470536682,3.74960051483,0.358794533802,19.3449162599,23.4437158914,66.5229630585,19.2206397616,18.025,29.2773232969
 12/10  13:00:00,52.2297039628,5.36723380425,3.51093912911,0.395577951646,19.190480192,23.7425572507,54.9402499453,19.37856991,18.025,17.5366800354
 12/10  14:00:00,52.1727324435,5.36256540073,3.4449201915,0.38317321633,19.260583323,23.698576057,57.8714600144,16.4759092574,18.025,23.3705507569
 12/10  15:00:00,52.1030562719,5.35552308951,3.3688642195,0.39659160433,19.260583323,23.698576057,57.7589836784,16.3689736001,18.025,23.3650100783
 12/10  16:00:00,51.9474281148,5.36647967352,3.67255237104,0.216268343225,19.260583323,23.4086260847,48.0748823093,12.5202764507,18.025,17.5296058586
 12/10  17:00:00,57.5005543875,5.36522942306,2.9060271108,0.201848481344,19.260583323,27.8781056672,36.0173484304,12.2271071624,18.025,5.76524126805
 12/10  18:00:00,70.5606956308,5.43693371518,1.75834323241,0.0634196500786,18.1807569449,37.5792895564,18.9976585207,13.2263239837,0.0,5.77133453706
 12/10  19:00:00,85.6288094738,5.57181743903,2.86134098669,0.0,32.6059821062,37.0465235296,21.7813844798,16.0037332126,0.0,5.77765126725
 12/10  20:00:00,86.6241430034,5.66895832819,3.52830051691,0.0,36.8143715336,33.066984531,28.6495018136,17.0892320877,0.0,11.560269726
 12/10  21:00:00,93.0287033928,5.80963218117,4.43268496859,0.0,36.43363367,38.8072253906,29.7380067315,18.1789199873,0.0,11.5590867443
 12/10  22:00:00,90.6346589484,5.8195471806,4.38543796379,0.0,36.0963922311,36.7877557581,25.4970549038,19.7069111526,0.0,5.79014375123
 12/10  23:00:00,67.4002857752,5.5932392051,2.69719705677,0.0,30.9507766546,20.6087787026,39.899796263,22.4945825833,0.0,17.4052136797
 12/10  24:00:00,43.4930882976,5.42217581979,1.39540761194,0.000478791844132,17.4250845679,11.7056064465,29.8576988521,24.0737327354,0.0,5.78396611668
 12/11  01:00:00,35.8945100285,5.39941732765,1.24398668077,0.0040755971608,11.6412384099,10.0650221343,25.5213090889,19.7558686613,0.0,5.76544042764
 12/11  02:00:00,34.1445005761,5.36659835862,0.954636861504,0.137011937568,10.0992000411,10.047477231,27.7909183633,22.0317806635,0.0,5.7591376998
 12/11  03:00:00,32.2220448507,5.35224312474,0.832191658814,0.210915247859,8.25718729233,10.0299323277,20.3198120242,20.2998120242,0.0,0.02
 12/11  04:00:00,32.1795625419,5.33660203256,0.662233561616,0.354028805761,8.25718729233,10.0299323277,28.2730520908,22.5137619137,0.0,5.75929017717
 12/11  05:00:00,33.7579778327,5.32189371744,0.486441553937,0.516260129698,8.25718729233,11.6354268332,31.3362565765,25.5710550141,0.0,5.76520156241
 12/11  06:00:00,41.453843347,5.33126795866,0.553757196041,0.555532218988,12.1011305571,15.3678112995,31.75818935,25.9740386583,0.0,5.78415069176
 12/11  07:00:00,72.8279192734,5.58505081533,2.67773481214,0.0231680039223,19.7275818095,37.2640762949,32.5942967253,20.9832848149,0.0,11.6110119103
 12/11  08:00:00,87.6373549067,5.80275520673,4.3401957453,0.0,24.3117294858,51.2795993405,37.9765571969,14.6748215095,0.0,23.3017356873
 12/11  09:00:00,73.4126288339,5.51936057826,3.55833487612,0.0,23.6694662846,40.6342015617,36.2675261723,6.82718957199,0.0,29.4403366003
 12/11  10:00:00,69.7708931418,5.44487945593,4.99864332879,0.0,23.6694662846,35.6302164847,48.4065351752,6.90637956207,18.025,23.4751556132
 12/11  11:00:00,51.4753636779,5.34610012393,4.37378614942,0.0249527992422,18.7433767983,22.9618409725,47.778284772,6.32430566214,18.025,23.4289791099
 12/11  12:00:00,51.9204053143,5.38435841029,4.80790723607,0.0,18.7433767983,22.9618409725,45.0498418826,3.64818362375,18.025,23.3766582588
 12/11  13:00:00,51.5144488274,5.3392679354,4.40260651379,0.000988273360364,18.5889407304,23.1597249699,45.5287908037,4.13618794297,18.025,23.3676028607
 12/11  14:00:00,51.6384971159,5.34572648552,4.27467903291,0.0,18.7433767983,23.2517909448,37.1733628494,1.61475212775,18.025,17.5336107217
 12/11  15:00:00,51.9555215329,5.37856804419,4.55886817433,0.0,18.7433767983,23.2517909448,42.7769731432,1.37728689787,18.025,23.3746862454
 12/11  16:00:00,51.7434082126,5.38772807818,4.62754224916,0.0,18.7433767983,22.9618409725,43.9589312669,2.56462219816,18.025,23.3693090688
 12/11  17:00:00,57.4038795804,5.40240583653,3.93800302039,0.0,18.7433767983,27.431320555,27.0676271053,3.27743633139,18.025,5.76519077387
 12/11  18:00:00,74.8008338736,5.54287832483,3.35409901813,0.0,17.6635504202,40.6971502883,8.78127121413,3.00345297599,0.0,5.77781823814
 12/11  19:00:00,82.0364600212,5.64193335179,3.98550404684,0.0,27.5259009287,37.3340067412,17.6291693265,6.03197253226,0.0,11.5971967942
 12/11  20:00:00,85.139784025,5.73512077477,4.67054695776,0.0,33.8341110165,33.3544677425,18.5405188629,6.98092101948,0.0,11.5595978434
 12/11  21:00:00,94.9959500482,5.95465826587,6.15301708681,0.0,36.5179666069,38.8247702939,13.8836933744,8.09334455715,0.0,5.79034881727
 12/11  22:00:00,90.3311668349,6.06659720872,6.89098677224,0.0,32.965339924,36.8579353714,24.8297027881,7.42390405547,0.0,17.4057987326
 12/11  23:00:00,63.8800508027,5.72704168547,4.32684136259,0.0,25.6355707503,20.6438685092,13.8335612406,8.03716871908,0.0,5.79639252148
 12/11  24:00:00,42.4378071137,5.52681823329,2.63813137105,0.0,15.0252895274,11.7056064465,20.9585695115,9.43523818177,0.0,11.5233313297
 12/12  01:00:00,36.7998414578,5.48217521513,2.07063329605,0.0,11.6412384099,10.0650221343,9.63589491144,9.61589491144,0.0,0.02
 12/12  02:00:00,34.8749604251,5.45633887013,1.73236279734,0.0,10.0992000411,10.047477231,15.508677372,9.75024366519,0.0,5.75843370684
 12/12  03:00:00,32.7974326587,5.43189759534,1.53883410773,0.0,8.25718729233,10.0299323277,15.625257593,9.86596338738,0.0,5.75929420557
 12/12  04:00:00,32.6949960862,5.42000334242,1.44829512154,0.0,8.25718729233,10.0299323277,9.99076576795,9.97076576795,0.0,0.02
 12/12  05:00:00,34.2914789848,5.41791573661,1.44017508921,0.0,8.25718729233,11.6354268332,14.8773200587,9.11180942538,0.0,5.76551063327
 12/12  06:00:00,42.1800521788,5.44930215794,1.71745317953,0.0,12.1011305571,15.3678112995,18.5301971683,6.98245709167,0.0,11.5477400767
 12/12  07:00:00,73.9798756845,5.70585367182,3.73204456621,0.0,19.7275818095,37.2640762949,18.3978670511,6.78839692106,0.0,11.60947013
 12/12  08:00:00,90.1561734247,6.04667069016,6.61507900905,0.0,24.3117294858,51.2795993405,21.9038829089,4.42052062671,0.0,17.4833622822
 12/12  09:00:00,75.7104765853,5.69671192676,5.6788180783,0.0,23.6694662846,40.6342015617,30.1473833603,0.703229173058,0.0,29.4441541873
 12/12  10:00:00,72.8771760346,5.70954862388,7.84024205229,0.0,23.6694662846,35.6302164847,47.6581373089,0.290364093817,18.025,29.3427732151
 12/12  11:00:00,55.2110656087,5.69277025105,7.78776689197,0.0,18.7433767983,22.9618409725,42.6351160289,1.18059819547,18.025,23.4295178335
 12/12  12:00:00,57.8439053276,5.89984381223,10.2159184158,0.0,18.7433767983,22.9618409725,35.5629637831,0.0,18.025,17.5379637831
 12/12  13:00:00,59.6333295319,6.02278779728,11.8389507403,0.0,18.5889407304,23.1597249699,41.4024708289,0.0,18.025,23.3774708289
