Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  14:00:00,61.3609488256,6.14503442884,13.1978225967,0.0,18.7433767983,23.2517909448,41.3980978737,0.0,18.025,23.3730978737
 12/12  15:00:00,62.6555302929,6.22032370976,14.4171114883,0.0,18.7433767983,23.2517909448,41.3919374491,0.0,18.025,23.3669374491
 12/12  16:00:00,61.9734748227,6.22762025989,14.0177080049,0.0,18.7433767983,22.9618409725,35.5563030737,0.0,18.025,17.5313030737
 12/12  17:00:00,65.9599820543,6.14899323186,11.7475239554,0.0,18.7433767983,27.431320555,23.7903008526,0.0,18.025,5.76530085258
 12/12  18:00:00,80.0247993224,6.15231463983,7.96862712615,0.0,17.6635504202,40.6971502883,7.48027807518,1.70244855907,0.0,5.77782951611
 12/12  19:00:00,85.8712428913,6.16501170165,7.29719794598,0.0,27.5259009287,37.3340067412,26.0305144153,8.6441214305,0.0,17.3863929848
 12/12  20:00:00,88.9605505146,6.25866403679,7.96776210918,0.0,33.8341110165,33.3544677425,15.8455597843,10.0552258041,0.0,5.79033398015
 12/12  21:00:00,98.0895718648,6.40765720871,8.79362830292,0.0,36.5179666069,38.8247702939,24.8200656801,13.259263856,0.0,11.5608018242
 12/12  22:00:00,92.1459941602,6.38419918658,8.38820127271,0.0,32.965339924,36.8579353714,28.0800035009,16.4692358271,0.0,11.6107676738
 12/12  23:00:00,65.4018485356,5.98071731155,5.59495129706,0.0,25.6355707503,20.6438685092,28.7944808654,17.221077367,0.0,11.5734034983
 12/12  24:00:00,43.8022687804,5.71891997354,3.81048636799,0.0,15.0252895274,11.7056064465,19.3784128225,13.6065383535,0.0,5.77187446907
 12/13  01:00:00,38.5139775098,5.67466441051,3.5922733651,0.0,11.6412384099,10.0650221343,14.3378098682,8.57244399086,0.0,5.76536587734
 12/13  02:00:00,36.696676034,5.64185954056,3.36855483535,0.0,10.0992000411,10.047477231,11.9476705294,6.18898973059,0.0,5.75868079877
 12/13  03:00:00,33.8017718437,5.55350873346,2.42156192544,0.0,8.25718729233,10.0299323277,13.0275814938,13.0075814938,0.0,0.02
 12/13  04:00:00,33.3527555304,5.50676390593,2.01928634097,0.0,8.25718729233,10.0299323277,22.2244548157,16.4650886639,0.0,5.75936615178
 12/13  05:00:00,34.7669149254,5.48383950194,1.84968230976,0.0,8.25718729233,11.6354268332,22.8526299742,17.0869258748,0.0,5.76570409939
 12/13  06:00:00,42.7563197462,5.52456023998,2.21845774092,0.0,12.1011305571,15.3678112995,17.6345019807,11.8500426518,0.0,5.7844593289
 12/13  07:00:00,74.8431134602,5.83381304841,4.46730470464,0.0,19.7275818095,37.2640762949,28.3561058785,10.9497003556,0.0,17.4064055229
 12/13  08:00:00,90.0007898695,6.09416860716,6.41217865231,0.0,24.3117294858,51.2795993405,29.5602736577,12.0789226805,0.0,17.4813509772
 12/13  09:00:00,74.6214077328,5.65856809426,4.62788040437,0.0,23.6694662846,40.6342015617,37.3362724131,7.89172067742,0.0,29.4445517357
 12/13  10:00:00,71.5090242123,5.63389858682,6.54773587894,0.0,23.6694662846,35.6302164847,48.4388411718,6.93499777322,18.025,23.4788433986
 12/13  11:00:00,52.602908081,5.47421507133,5.39815506232,0.0,18.7433767983,22.9618409725,49.1357279401,7.67960472773,18.025,23.4311232123
 12/13  12:00:00,52.3324685991,5.44533893356,5.1589819214,0.0,18.7433767983,22.9618409725,47.7729182872,6.37029135951,18.025,23.3776269277
 12/13  13:00:00,52.3687849451,5.43965437283,5.15753565829,0.0,18.5889407304,23.1597249699,46.2762808437,4.87903129179,18.025,23.3722495519
 12/13  14:00:00,52.5020431374,5.43659614993,5.04734704917,0.0,18.7433767983,23.2517909448,42.7843976569,1.38997847155,18.025,23.3694191854
 12/13  15:00:00,52.6939095275,5.45300911409,5.22280035043,0.0,18.7433767983,23.2517909448,36.3610061099,0.799897402545,18.025,17.5361087074
 12/13  16:00:00,52.5192278028,5.45220882838,5.33887447304,0.0,18.7433767983,22.9618409725,42.8111131951,1.40976734804,18.025,23.3763458471
 12/13  17:00:00,58.5281036462,5.48196709214,4.98265778173,0.0,18.7433767983,27.431320555,24.7708868339,0.980540944559,18.025,5.76534588936
 12/13  18:00:00,76.0504835569,5.65531547965,4.49129981112,0.0,17.6635504202,40.6971502883,6.91501805158,1.1372394968,0.0,5.77777855478
 12/13  19:00:00,82.9683949597,5.72540292105,4.83394292394,0.0,27.5259009287,37.3340067412,13.3261679215,1.72767881293,0.0,11.5984891086
 12/13  20:00:00,86.6350632653,5.88426408735,6.0166614027,0.0,33.8341110165,33.3544677425,13.5803239073,2.01954251072,0.0,11.5607813966
 12/13  21:00:00,96.9733728091,6.16918022492,7.91590022144,0.0,36.5179666069,38.8247702939,15.4035158804,3.84408159379,0.0,11.5594342866
 12/13  22:00:00,92.1454071054,6.26685284911,8.50494440229,0.0,32.965339924,36.8579353714,15.3159088355,3.7059072092,0.0,11.6100016263
 12/13  23:00:00,65.9304911744,5.93627391822,6.16802527904,0.0,25.6355707503,20.6438685092,14.6518411522,3.07853145186,0.0,11.5733097004
 12/13  24:00:00,44.0525995801,5.6697317212,4.10999918763,0.0,15.0252895274,11.7056064465,8.7351225177,2.96327290176,0.0,5.77184961594
 12/14  01:00:00,38.2182615745,5.59907410195,3.37214348425,0.0,11.6412384099,10.0650221343,8.92886433767,3.16314291942,0.0,5.76572141825
 12/14  02:00:00,36.2064017696,5.563999619,2.95614005546,0.0,10.0992000411,10.047477231,3.34210364912,3.32210364912,0.0,0.02
 12/14  03:00:00,34.0296125217,5.53699188915,2.66591253997,0.0,8.25718729233,10.0299323277,9.19433534304,3.43479115375,0.0,5.75954418929
 12/14  04:00:00,33.8764378587,5.5238829385,2.5258472451,0.0,8.25718729233,10.0299323277,8.9313136838,3.1719503021,0.0,5.7593633817
 12/14  05:00:00,35.4773914991,5.52028385574,2.52371179906,0.0,8.25718729233,11.6354268332,2.48499389691,2.46499389691,0.0,0.02
 12/14  06:00:00,43.4039675389,5.55128727214,2.83936711474,0.0,12.1011305571,15.3678112995,13.0601897865,1.51236617152,0.0,11.547823615
 12/14  07:00:00,75.7995865975,5.88691808843,5.37066254461,0.0,19.7275818095,37.2640762949,12.6595590529,1.04751598862,0.0,11.6120430643
 12/14  08:00:00,92.1541879047,6.26260180437,8.39712461295,0.0,24.3117294858,51.2795993405,17.9329702259,0.448547256488,0.0,17.4844229694
 12/14  09:00:00,78.6326122361,5.99406555796,8.3035742084,0.0,23.6694662846,40.6342015617,35.3431291072,0.00913712192738,0.0,35.3339919853
 12/14  10:00:00,75.9782394501,6.05819506391,10.5926461875,0.0,23.6694662846,35.6302164847,41.5028841704,0.0,18.025,23.4778841704
 12/14  11:00:00,57.9938579939,5.96376018848,10.2995524918,0.0,18.7433767983,22.9618409725,41.4551565201,0.0,18.025,23.4301565201
 12/14  12:00:00,59.3118847944,6.06505761565,11.5186738534,0.0,18.7433767983,22.9618409725,41.4045045042,0.0,18.025,23.3795045042
 12/14  13:00:00,60.3849892685,6.09495655831,12.5184330707,0.0,18.5889407304,23.1597249699,41.3958811181,0.0,18.025,23.3708811181
 12/14  14:00:00,62.0485746524,6.14883370194,13.8816351212,0.0,18.7433767983,23.2517909448,35.5600907258,0.0,18.025,17.5350907258
 12/14  15:00:00,63.421152397,6.27815991169,15.1248931993,0.0,18.7433767983,23.2517909448,41.403885652,0.0,18.025,23.378885652
 12/14  16:00:00,62.9463280887,6.29883885773,14.9193385158,0.0,18.7433767983,22.9618409725,41.3989531986,0.0,18.025,23.3739531986
 12/14  17:00:00,67.6982574598,6.24177321875,13.3929986391,0.0,18.7433767983,27.431320555,23.7905786049,0.0,18.025,5.76557860494
 12/14  18:00:00,84.137745533,6.38503123454,11.8488369718,0.0,17.6635504202,40.6971502883,5.77822322736,0.0,0.0,5.77822322736
 12/14  19:00:00,90.5861001792,6.50909091385,11.6679473283,0.0,27.5259009287,37.3340067412,11.5988832581,0.0,0.0,11.5988832581
 12/14  20:00:00,93.3537759903,6.59721683254,12.0224124223,0.0,33.8341110165,33.3544677425,11.5612939736,0.0,0.0,11.5612939736
 12/14  21:00:00,102.656944435,6.78330704649,12.9853347957,0.0,36.5179666069,38.8247702939,5.82219667245,0.0326304358857,0.0,5.78956623656
 12/14  22:00:00,97.38621092,6.83164620417,13.1809399168,0.0,32.965339924,36.8579353714,17.406481207,0.0,0.0,17.406481207
 12/14  23:00:00,70.4857198147,6.44124937055,10.2182688159,0.0,25.6355707503,20.6438685092,11.5736750225,0.0,0.0,11.5736750225
 12/14  24:00:00,47.7602074473,6.08153013809,7.40580252194,0.0,15.0252895274,11.7056064465,6.13337151368,0.361503714346,0.0,5.77186779933
 12/15  01:00:00,41.4941923396,5.95635936587,6.29078544721,0.0,11.6412384099,10.0650221343,6.11961685958,0.353827403451,0.0,5.76578945613
 12/15  02:00:00,39.1991202576,5.88308365051,5.62977022918,0.0,10.0992000411,10.047477231,0.237143148995,0.217143148995,0.0,0.02
 12/15  03:00:00,36.4656185733,5.79782470919,4.84108144763,0.0,8.25718729233,10.0299323277,6.48162728994,0.722300282586,0.0,5.75932700735
 12/15  04:00:00,35.7244473361,5.73074291694,4.16699494979,0.0,8.25718729233,10.0299323277,1.49582911659,1.47582911659,0.0,0.02
 12/15  05:00:00,36.5696465386,5.66311942942,3.47312633267,0.0,8.25718729233,11.6354268332,9.69266632419,3.92685978657,0.0,5.76580653762
 12/15  06:00:00,43.8107654739,5.63765076693,3.15979252644,0.0,12.1011305571,15.3678112995,18.1013435301,6.55244074978,0.0,11.5489027803
 12/15  07:00:00,76.2907298238,6.00935582275,5.73935602071,0.0,19.7275818095,37.2640762949,19.5812051913,7.96912150844,0.0,11.6120836829
 12/15  08:00:00,92.1325569323,6.33859941911,8.29947726622,0.0,24.3117294858,51.2795993405,24.5581157561,7.07392330774,0.0,17.4841924484
 12/15  09:00:00,78.4140016131,6.0518720474,8.02714388871,0.0,23.6694662846,40.6342015617,30.9667564641,1.51604882861,0.0,29.4507076355
 12/15  10:00:00,76.0781716188,6.13414633041,10.6166175464,0.0,23.6694662846,35.6302164847,47.5819079092,0.211900207067,18.025,29.3450077021
 12/15  11:00:00,58.207088981,6.05555792585,10.4209794301,0.0,18.7433767983,22.9618409725,41.6452326856,0.186454374028,18.025,23.4337783115
 12/15  12:00:00,59.1038776262,6.15022465423,11.2254956923,0.0,18.7433767983,22.9618409725,41.406347243,0.0,18.025,23.381347243
 12/15  13:00:00,60.233713908,6.22905338728,12.2330551975,0.0,18.5889407304,23.1597249699,41.3963764161,0.0,18.025,23.3713764161
 12/15  14:00:00,60.3183349947,6.26770864428,12.0325174829,0.0,18.7433767983,23.2517909448,35.5647224959,0.0,18.025,17.5397224959
 12/15  15:00:00,60.0526793186,6.25650181146,11.7780739248,0.0,18.7433767983,23.2517909448,41.4038927357,0.0,18.025,23.3788927357
 12/15  16:00:00,59.4834871305,6.23263198965,11.5226992308,0.0,18.7433767983,22.9618409725,41.4006540765,0.0,18.025,23.3756540765
 12/15  17:00:00,63.8121929634,6.11931689997,9.62938622316,0.0,18.7433767983,27.431320555,24.7122404178,0.922675667678,18.025,5.76456475014
 12/15  18:00:00,79.8053189197,6.18228416196,7.71915047582,0.0,17.6635504202,40.6971502883,8.75337395723,2.97622415885,0.0,5.77714979838
 12/15  19:00:00,86.6450827896,6.25830003224,7.97770812709,0.0,27.5259009287,37.3340067412,17.7032967163,6.10437400152,0.0,11.5989227147
 12/15  20:00:00,89.1128203534,6.29555345885,8.08311151922,0.0,33.8341110165,33.3544677425,21.1501964536,9.58886558889,0.0,11.5613308647
 12/15  21:00:00,97.8958910947,6.41032409542,8.59725511743,0.0,36.5179666069,38.8247702939,19.3346977384,13.5450927357,0.0,5.78960500269
 12/15  22:00:00,92.4460636364,6.42682875915,8.64559578543,0.0,32.965339924,36.8579353714,31.4618465734,14.0550737858,0.0,17.4067727876
 12/15  23:00:00,65.9853896745,6.05023297288,6.1089449108,0.0,25.6355707503,20.6438685092,26.2036789807,14.6297687087,0.0,11.5739102721
 12/15  24:00:00,43.8995192965,5.73906470801,3.88757406011,0.0,15.0252895274,11.7056064465,21.2858955109,15.5139638347,0.0,5.77193167627
 12/16  01:00:00,39.1728645862,5.645397738,3.08051732553,0.0,12.8411359301,10.0650221343,22.3296029243,16.5637554117,0.0,5.76584751257
 12/16  02:00:00,38.624640933,5.5937820758,2.58510825508,0.0,12.8411359301,10.0650221343,19.2915473999,19.2715473999,0.0,0.02
 12/16  03:00:00,33.4020592325,5.52354199631,2.05180143914,0.0,8.25718729233,10.0299323277,27.1520881941,21.3927094881,0.0,5.75937870597
 12/16  04:00:00,33.13034058,5.48973828285,1.81388942541,0.0,8.25718729233,10.0299323277,21.9724603762,21.9524603762,0.0,0.02
 12/16  05:00:00,34.5154669936,5.46216401868,1.61989766477,0.0,8.25718729233,11.6354268332,28.7341857461,22.9682966201,0.0,5.76588912602
 12/16  06:00:00,38.5196269594,5.44196532636,1.48587048522,0.0,8.71707943955,15.3327214929,28.365761794,22.5936100673,0.0,5.77215172678
 12/16  07:00:00,59.3186375231,5.52758846232,2.10307738474,0.0,18.5082010057,25.6353820695,31.8022613451,20.2528592832,0.0,11.549402062
 12/16  08:00:00,71.7389434148,5.72769655136,3.63953391483,0.0,19.4083231844,41.0650158608,30.1316798944,18.5190733467,0.0,11.6126065477
 12/16  09:00:00,98.2836715902,6.1338746017,7.78498536696,0.0,26.3286599382,57.9988325916,44.6421901154,9.10702262415,0.0,35.5351674913
 12/16  10:00:00,85.6296019474,6.12804010474,10.2911275298,0.0,26.3286599382,42.8504436482,50.6627780069,3.19085857648,18.025,29.4469194304
 12/16  11:00:00,60.4151892001,5.94271813618,9.25630817773,0.0,21.7447113004,23.4437158914,49.2952203259,1.91779425094,18.025,29.3524260749
 12/16  12:00:00,58.6263568727,6.02601890464,9.84607682092,0.0,19.3027497915,23.426170988,42.0369498173,0.579629744377,18.025,23.4323200729
 12/16  13:00:00,59.1998028894,6.09457232226,10.2089630869,0.0,19.1483137236,23.7250123474,41.8372524033,0.438342453834,18.025,23.3739099495
 12/16  14:00:00,59.5390181188,6.13680160439,10.3603995372,0.0,19.3027497915,23.7161209604,41.397194669,0.0,18.025,23.372194669
 12/16  15:00:00,59.3531031907,6.12577194606,10.1855161413,0.0,19.3027497915,23.7161209604,35.5629160594,0.0,18.025,17.5379160594
 12/16  16:00:00,58.7923833942,6.09187251591,9.94864986011,0.0,19.3027497915,23.426170988,41.6516592644,0.24744110749,18.025,23.3792181569
 12/16  17:00:00,63.4656230321,5.9875372042,8.39089010367,0.0,19.3027497915,27.8956505705,24.8458213618,1.05524031609,18.025,5.76558104571
 12/16  18:00:00,76.0267461222,6.021830088,6.64316671057,0.0,18.2229234133,37.5968344597,8.35256143677,2.58047033385,0.0,5.77209110293
 12/16  19:00:00,90.7927362457,6.17105663572,7.30656334463,0.0,32.690315043,37.0816133363,14.0678480677,8.28941529256,0.0,5.77843277518
 12/16  20:00:00,91.2567512867,6.24323733725,7.58657109711,0.0,36.8143715336,33.066984531,23.2272303004,11.6659783157,0.0,11.5612519847
 12/16  21:00:00,97.2157295148,6.36214656652,8.18656250513,0.0,36.3493007332,38.7721355839,20.5095370088,14.7195621763,0.0,5.78997483255
 12/16  22:00:00,94.1491670689,6.27829567097,7.32171708904,0.0,36.1807251679,36.8228455648,31.8620943038,20.300942464,0.0,11.5611518398
 12/16  23:00:00,69.8614345514,5.90124835432,4.73083055513,0.0,31.0351095914,20.6438685092,41.6055111885,24.1966302569,0.0,17.4088809316
 12/16  24:00:00,45.2602525751,5.64193990196,2.94323574652,0.0,17.4250845679,11.7056064465,30.0959492673,24.3110680004,0.0,5.78488126693
 12/17  01:00:00,38.3572442401,5.5545287275,2.23633720883,0.0,12.925468867,10.100111941,34.6696154582,28.9036830365,0.0,5.76593242164
 12/17  02:00:00,37.9164499654,5.50161948944,1.8496535391,0.0,12.925468867,10.100111941,30.9393462713,30.9193462713,0.0,0.02
 12/17  03:00:00,32.8166598357,5.43993836464,1.43058219344,0.0,8.34152022915,10.0650221343,37.7160314348,31.9564572892,0.0,5.7595741456
 12/17  04:00:00,32.4881122846,5.39664008823,1.14533040263,0.0,8.34152022915,10.0650221343,40.5686054046,34.809166103,0.0,5.75943930164
 12/17  05:00:00,33.9036071237,5.37076398154,0.9777400833,0.00227031060232,8.34152022915,11.6705166398,40.6028970243,34.8373735331,0.0,5.76552349118
 12/17  06:00:00,37.9869923959,5.34992563107,0.805801463021,0.120046393914,8.80141237637,15.3678112995,40.7599115893,34.9881066733,0.0,5.77180491602
 12/17  07:00:00,58.4833010014,5.4116470374,1.23038660342,0.153291039277,18.5082010057,25.6353820695,40.8904535409,35.1055353189,0.0,5.78491822204
 12/17  08:00:00,70.5869488757,5.58600250335,2.49448205492,0.0153111387013,19.4926561212,41.1001056674,49.1973816096,31.788572426,0.0,17.4088091836
 12/17  09:00:00,95.5089302243,5.89313025405,5.25096964319,0.0,26.3286599382,57.9988325916,57.1295372793,21.5970572275,0.0,35.5324800519
 12/17  10:00:00,81.7232785342,5.81487372955,6.81738144221,0.0,26.2443270014,42.8153538416,64.0869170865,16.6112097462,18.025,29.4507073403
 12/17  11:00:00,56.5496474145,5.62982134992,5.70365607288,0.0,21.7447113004,23.4437158914,56.5085057112,14.996563712,18.025,23.4869419992
 12/17  12:00:00,54.3774487552,5.65656813969,5.90690225365,0.0,19.3449162599,23.4437158914,53.6657230595,12.2071228077,18.025,23.4336002518
 12/17  13:00:00,54.4897669129,5.67556411992,5.85821821732,0.0,19.190480192,23.7425572507,52.7258670511,11.319102896,18.025,23.3817641551
 12/17  14:00:00,54.7869056057,5.70962998156,6.09516964747,0.0,19.260583323,23.698576057,49.3642684191,7.96222229637,18.025,23.3770461228
 12/17  15:00:00,54.7542148183,5.70065293267,6.07145349583,0.0,19.260583323,23.698576057,48.9729565141,7.57541133195,18.025,23.3725451821
 12/17  16:00:00,54.3030935375,5.68513317716,5.92579939179,0.0,19.260583323,23.4086260847,45.4736420142,9.91717824669,18.025,17.5314637675
 12/17  17:00:00,59.1340866593,5.60174490479,4.50486293305,0.0,19.260583323,27.8781056672,36.7301735884,12.939548001,18.025,5.76562558741
 12/17  18:00:00,72.0086541952,5.65094845582,3.05566709541,0.0,18.1807569449,37.5792895564,20.558220909,14.7873172406,0.0,5.77090366838
 12/17  19:00:00,87.2684101529,5.81733956381,4.25536987598,0.0,32.6059821062,37.0465235296,29.4074595907,17.8706031087,0.0,11.536856482
 12/17  20:00:00,88.3369551824,5.9215879263,4.98842055144,0.0,36.8143715336,33.066984531,24.6376155063,18.846695253,0.0,5.79092025331
 12/17  21:00:00,94.7262606399,6.05580948542,5.88399763584,0.0,36.43363367,38.8072253906,31.8118366595,20.250637316,0.0,11.5611993435
 12/17  22:00:00,92.3901680275,6.06381414312,5.89661340172,0.0,36.0963922311,36.7877557581,32.4218107067,20.8600177094,0.0,11.5617929973
 12/17  23:00:00,68.7975006762,5.77714768197,3.91040829553,0.0,30.9507766546,20.6087787026,34.7513157314,23.1390792242,0.0,11.6122365072
 12/17  24:00:00,44.5606604704,5.55649256814,2.32908413406,0.0,17.4250845679,11.7056064465,30.6602015466,24.8753805203,0.0,5.78482102631
 12/18  01:00:00,36.5561074583,5.49022519272,1.81882092858,0.0,11.6412384099,10.0650221343,32.1867520577,26.4207361468,0.0,5.76601591092
 12/18  02:00:00,34.6098283691,5.44118426336,1.48236429576,0.0,10.0992000411,10.047477231,33.2159730202,27.4562559512,0.0,5.75971706894
 12/18  03:00:00,32.4056504981,5.39652470511,1.1700110941,0.0123944300016,8.25718729233,10.0299323277,34.6854816781,28.9258871798,0.0,5.75959449834
 12/18  04:00:00,32.2153322956,5.36730328432,0.948372388487,0.0729377070711,8.25718729233,10.0299323277,30.0804993522,30.0604993522,0.0,0.02
 12/18  05:00:00,33.7406197134,5.34311624786,0.724462165769,0.23962573495,8.25718729233,11.6354268332,39.2648068742,33.499189081,0.0,5.76561779325
 12/18  06:00:00,41.4837814792,5.35132743736,0.726769584872,0.392339994115,12.1011305571,15.3678112995,40.3028602612,34.5182093701,0.0,5.78465089116
 12/18  07:00:00,72.639052658,5.57351272877,2.42989593781,0.0935837013296,19.7275818095,37.2640762949,50.8577755175,33.4488088325,0.0,17.408966685
 12/18  08:00:00,87.0911817292,5.75800126713,3.7443107711,0.0943365910558,24.3117294858,51.2795993405,49.4898231278,32.002680248,0.0,17.4871428798
 12/18  09:00:00,73.0814985398,5.5682216247,3.01601516478,0.162240445211,23.6694662846,40.6342015617,50.4147475487,20.9587002177,0.0,29.456047331
 12/18  10:00:00,70.7047684383,5.62073509148,5.60375085781,0.152846262787,23.6694662846,35.6302164847,62.0992859122,14.7209411716,18.025,29.3533447405
 12/18  11:00:00,52.9220800991,5.56936722024,5.40496197466,0.217180845441,18.7433767983,22.9618409725,53.1145081141,11.6515463588,18.025,23.4379617553
 12/18  12:00:00,53.2181441485,5.612507037,5.72709509121,0.150372609668,18.7433767983,22.9618409725,50.4375644341,9.02955682002,18.025,23.3830076141
 12/18  13:00:00,53.5596356271,5.65833089208,6.0764248138,0.0532596745137,18.5889407304,23.1597249699,48.823171171,7.42585941232,18.025,23.3723117587
 12/18  14:00:00,54.0168793133,5.70242017069,6.29428801766,0.00205231621524,18.7433767983,23.2517909448,39.189107002,3.62067394639,18.025,17.5434330556
 12/18  15:00:00,54.3731368586,5.73297408662,6.62204577346,0.0,18.7433767983,23.2517909448,43.9884287433,2.58271906389,18.025,23.3807096795
 12/18  16:00:00,54.0324151083,5.71731901567,6.58692682706,0.0,18.7433767983,22.9618409725,44.9918592241,3.59047980807,18.025,23.3763794161
 12/18  17:00:00,58.8670521289,5.64416444657,5.15938448353,0.0,18.7433767983,27.431320555,30.2205741898,6.42972163463,18.025,5.7658525552
 12/18  18:00:00,75.2844303316,5.71997353772,3.66055218954,0.0,17.6635504202,40.6971502883,17.5793362064,11.8007138043,0.0,5.77862240207
 12/18  19:00:00,82.9250730248,5.83644291503,4.67951896699,0.0,27.5259009287,37.3340067412,25.4267633847,13.8259784291,0.0,11.6007849556
 12/18  20:00:00,86.2228110161,5.94028200282,5.54834644227,0.0,33.8341110165,33.3544677425,24.2584979325,12.6961804062,0.0,11.5623175263
 12/18  21:00:00,95.5811379918,6.10329520658,6.58950393538,0.0,36.5179666069,38.8247702939,20.1917901358,14.4016469436,0.0,5.7901431922
 12/18  22:00:00,90.1503163971,6.13262034396,6.64401805779,0.0,32.965339924,36.8579353714,33.5341765412,16.1247568267,0.0,17.4094197146
 12/18  23:00:00,63.849740474,5.79563938425,4.22785852764,0.0,25.6355707503,20.6438685092,30.5372494564,18.9633087674,0.0,11.5739406891
 12/18  24:00:00,42.1652890648,5.54903830723,2.34335354483,0.0,15.0252895274,11.7056064465,28.8582558132,23.0859065877,0.0,5.77234922551
 12/19  01:00:00,36.5592089481,5.48691151899,1.82523148027,0.0,11.6412384099,10.0650221343,29.4842760113,23.7181600393,0.0,5.76611597199
 12/19  02:00:00,34.6659644068,5.44590992348,1.53377548853,0.0,10.0992000411,10.047477231,24.595400148,24.575400148,0.0,0.02
 12/19  03:00:00,32.5574876249,5.41263046517,1.29792806203,0.0202039295223,8.25718729233,10.0299323277,30.227710567,24.4681297342,0.0,5.75958083277
 12/19  04:00:00,32.4446721569,5.39438832157,1.15877908523,0.0647809283877,8.25718729233,10.0299323277,29.8288323678,24.0693743007,0.0,5.75945806705
 12/19  05:00:00,33.9775308595,5.38026157418,1.04419521911,0.119655810923,8.25718729233,11.6354268332,24.3275935999,24.3075935999,0.0,0.02
 12/19  06:00:00,41.6492011976,5.38913941844,1.11398464412,0.132724622307,12.1011305571,15.3678112995,35.0726829029,23.5224815782,0.0,11.5502013247
 12/19  07:00:00,73.1637765182,5.63997385615,2.98172957516,0.0,19.7275818095,37.2640762949,34.3027401834,22.6884323161,0.0,11.6143078673
 12/19  08:00:00,87.8592808929,5.84923014718,4.51549970673,0.0,24.3117294858,51.2795993405,43.8763642594,20.5654245401,0.0,23.3109397194
 12/19  09:00:00,73.450163424,5.57484913237,3.540281808,0.0,23.6694662846,40.6342015617,42.571075284,13.115687168,0.0,29.455388116
 12/19  10:00:00,70.3429979918,5.54104586922,5.4745093652,0.0,23.6694662846,35.6302164847,52.3202635304,10.8105905967,18.025,23.4846729337
 12/19  11:00:00,52.1776186272,5.4473325852,4.99732400039,0.00238450331975,18.7433767983,22.9618409725,50.7729040484,9.31051603068,18.025,23.4373880177
 12/19  12:00:00,52.795240132,5.50045274252,5.56661388027,0.0,18.7433767983,22.9618409725,47.2880255006,5.87853606175,18.025,23.3844894389
 12/19  13:00:00,52.8498485689,5.47624356564,5.60198455057,0.0,18.5889407304,23.1597249699,45.8305387139,4.42553224776,18.025,23.3800064661
 12/19  14:00:00,53.208857347,5.48867474334,5.70205815557,0.0,18.7433767983,23.2517909448,42.2514945322,0.849168237132,18.025,23.377326295
 12/19  15:00:00,53.4634111172,5.5047503723,5.94053395267,0.0,18.7433767983,23.2517909448,41.8659319327,0.469364249364,18.025,23.3715676833
 12/19  16:00:00,53.3968481266,5.5122952002,6.15637840035,0.0,18.7433767983,22.9618409725,37.1857047198,1.62005808071,18.025,17.5406466391
 12/19  17:00:00,59.0230589218,5.52414898892,5.43541199204,0.0,18.7433767983,27.431320555,25.9073011732,2.11641512789,18.025,5.76588604529
 12/19  18:00:00,76.8139323366,5.72963551943,5.1803910096,0.0,17.6635504202,40.6971502883,7.79581578809,2.0180584176,0.0,5.77775737049
 12/19  19:00:00,84.8219656798,5.91680947648,6.49603406355,0.0,27.5259009287,37.3340067412,20.4728747541,3.08163510405,0.0,17.39123965
 12/19  20:00:00,88.6723371264,6.08789143753,7.85025793247,0.0,33.8341110165,33.3544677425,9.51347160588,3.72188285309,0.0,5.7915887528
 12/19  21:00:00,99.3416437358,6.38780663399,10.06548938,0.0,36.5179666069,38.8247702939,15.6251929067,4.06455949132,0.0,11.5606334153
 12/19  22:00:00,94.6729547433,6.49349500433,10.8057686329,0.0,32.965339924,36.8579353714,15.4184029639,3.80377412026,0.0,11.6146288436
 12/19  23:00:00,67.8874182791,6.10871506471,7.95245310067,0.0,25.6355707503,20.6438685092,14.7594493942,3.18375088257,0.0,11.5756985117
 12/19  24:00:00,45.4534984975,5.79078335272,5.38981272172,0.0,15.0252895274,11.7056064465,8.63655591499,2.86406933277,0.0,5.77248658223
 12/20  01:00:00,39.346247767,5.69749740261,4.40168008877,0.0,11.6412384099,10.0650221343,8.85527099877,3.08906308839,0.0,5.76620791038
 12/20  02:00:00,37.4050867468,5.66516515018,4.05363527825,0.0,10.0992000411,10.047477231,8.04627809691,2.28642777679,0.0,5.75985032012
 12/20  03:00:00,35.4218959863,5.64680944895,3.94836097054,0.0,8.25718729233,10.0299323277,1.06197215371,1.04197215371,0.0,0.02
 12/20  04:00:00,35.4143297718,5.64488894586,3.94271464209,0.0,8.25718729233,10.0299323277,6.53154275343,0.771802002841,0.0,5.75974075058
 12/20  05:00:00,37.0571830977,5.64693040048,3.97682820839,0.0,8.25718729233,11.6354268332,6.55929771158,0.793846001545,0.0,5.76545171004
 12/20  06:00:00,45.3146286375,5.70838965379,4.59288077374,0.0,12.1011305571,15.3678112995,6.52005708801,0.734881892029,0.0,5.78517519598
 12/20  07:00:00,80.1881963172,6.29004954744,9.35605950918,0.0,19.7275818095,37.2640762949,18.0497158817,0.640209366033,0.0,17.4095065157
 12/20  08:00:00,96.9178013724,6.68652649455,12.7367078768,0.0,24.3117294858,51.2795993405,17.8448412446,0.355476529761,0.0,17.4893647148
 12/20  09:00:00,81.2254152081,6.12524791848,10.7651229693,0.0,23.6694662846,40.6342015617,29.4594590153,0.0,0.0,29.4594590153
 12/20  10:00:00,77.6435809018,6.05734574229,12.2587823829,0.0,23.6694662846,35.6302164847,47.3816670854,0.0,18.025,29.3566670854
 12/20  11:00:00,58.0495753768,5.80343545596,10.5155571749,0.0,18.7433767983,22.9618409725,41.4635322368,0.0,18.025,23.4385322368
 12/20  12:00:00,58.1209025012,5.82301004166,10.5697148345,0.0,18.7433767983,22.9618409725,41.4107551962,0.0,18.025,23.3857551962
 12/20  13:00:00,58.3370944994,5.85528062695,10.7101865606,0.0,18.5889407304,23.1597249699,41.3996217941,0.0,18.025,23.3746217941
 12/20  14:00:00,57.6516999614,5.83698419449,9.79658658159,0.0,18.7433767983,23.2517909448,35.5700464012,0.0,18.025,17.5450464012
 12/20  15:00:00,56.7260676307,5.76065137553,8.94729131017,0.0,18.7433767983,23.2517909448,41.4092832436,0.0,18.025,23.3842832436
 12/20  16:00:00,55.7357686614,5.71560280669,8.29198928704,0.0,18.7433767983,22.9618409725,41.4265234198,0.0197540276781,18.025,23.3817693921
 12/20  17:00:00,60.9677404605,5.71707395312,7.18715463071,0.0,18.7433767983,27.431320555,24.6972750189,0.906200977314,18.025,5.76607404159
 12/20  18:00:00,77.971299925,5.8879263126,6.17945696629,0.0,17.6635504202,40.6971502883,7.70887841966,1.93014752591,0.0,5.77873089376
 12/20  19:00:00,85.0538762875,6.00526384093,6.63947686891,0.0,27.5259009287,37.3340067412,16.721169095,5.1200060982,0.0,11.6011629968
 12/20  20:00:00,88.1828634453,6.11417228713,7.33449055111,0.0,33.8341110165,33.3544677425,18.5085649482,6.94592111885,0.0,11.5626438294
 12/20  21:00:00,97.4769062777,6.29153109781,8.29702084268,0.0,36.5179666069,38.8247702939,21.5420299897,9.98067901182,0.0,11.5613509779
 12/20  22:00:00,91.954287832,6.31917578839,8.2614084942,0.0,32.965339924,36.8579353714,22.9361320333,11.3227476583,0.0,11.6133843751
 12/20  23:00:00,65.2913216479,5.93615762566,5.52890224094,0.0,25.6355707503,20.6438685092,23.8236512628,12.247701384,0.0,11.5759498789
 12/20  24:00:00,43.0777612199,5.63340479564,3.17144889963,0.0,15.0252895274,11.7056064465,20.1328796267,14.3603457601,0.0,5.77253386658
 12/21  01:00:00,37.18811066,5.55299007713,2.38804546914,0.0,11.6412384099,10.0650221343,22.1801098074,16.4139283763,0.0,5.76618143109
 12/21  02:00:00,35.0822767412,5.4966616027,1.89932882918,0.0,10.0992000411,10.047477231,19.5590145934,19.5390145934,0.0,0.02
 12/21  03:00:00,32.7383672344,5.43999714812,1.47164079489,0.0,8.25718729233,10.0299323277,29.0791285266,23.319328912,0.0,5.75979961456
 12/21  04:00:00,32.4663037431,5.40664604129,1.23292589294,0.0,8.25718729233,10.0299323277,30.7764353512,25.016725576,0.0,5.75970977526
 12/21  05:00:00,33.9159142724,5.38573839437,1.09674853748,0.0,8.25718729233,11.6354268332,31.1464250755,25.3805166059,0.0,5.7659084696
 12/21  06:00:00,41.5208402624,5.38755732596,1.11991793899,0.0,12.1011305571,15.3678112995,31.6379404102,25.853742267,0.0,5.7841981432
 12/21  07:00:00,72.7558837954,5.59992173521,2.61386062245,0.0,19.7275818095,37.2640762949,43.604807306,26.1924186523,0.0,17.4123886537
 12/21  08:00:00,87.4582511166,5.81253945598,4.15112860998,0.0,24.3117294858,51.2795993405,40.3763513987,22.8865722572,0.0,17.4897791415
 12/21  09:00:00,74.0847836601,5.65669082586,4.09303690798,0.0,23.6694662846,40.6342015617,42.3067156741,12.8479073481,0.0,29.4588083261
 12/21  10:00:00,71.6638438178,5.70785209006,6.62852910401,0.0,23.6694662846,35.6302164847,56.1874566717,8.80299587953,18.025,29.3594607922
 12/21  11:00:00,53.7442938697,5.63854110018,6.37516561955,0.0,18.7433767983,22.9618409725,47.2939876438,5.82843860952,18.025,23.4405490343
 12/21  12:00:00,54.5809321025,5.72825418294,7.12449589956,0.0,18.7433767983,22.9618409725,44.4865872108,3.17129950144,18.025,23.2902877094
 12/21  13:00:00,55.1267404429,5.79519600419,7.5599138263,0.0,18.5889407304,23.1597249699,39.3006904622,3.63651601031,18.025,17.6391744519
 12/21  14:00:00,55.6138628623,5.83571744104,7.76001597771,0.0,18.7433767983,23.2517909448,41.89737376,0.488352246984,18.025,23.384021513
 12/21  15:00:00,55.7665350738,5.84641293697,7.90199103059,0.0,18.7433767983,23.2517909448,41.5232075951,0.118115917053,18.025,23.3800916781
 12/21  16:00:00,55.3509222092,5.82422902094,7.7985098775,0.0,18.7433767983,22.9618409725,42.8562362056,1.45506120015,18.025,23.3761750055
 12/21  17:00:00,60.2762102767,5.75739667219,6.45530102095,0.0,18.7433767983,27.431320555,26.3084900151,2.51744517524,18.025,5.76604483986
 12/21  18:00:00,76.633513667,5.83180969704,4.89778063364,0.0,17.6635504202,40.6971502883,10.8065400067,5.02762975346,0.0,5.77891025328
 12/21  19:00:00,83.7664202415,5.92259340263,5.43468170802,0.0,27.5259009287,37.3340067412,21.5812756879,9.97964941513,0.0,11.6016262728
 12/21  20:00:00,86.7468887693,6.00767342614,6.00500946901,0.0,33.8341110165,33.3544677425,23.195543188,11.6329750956,0.0,11.5625680924
 12/21  21:00:00,96.0901360488,6.17782574273,7.02394515397,0.0,36.5179666069,38.8247702939,19.6828354227,13.8927412179,0.0,5.79009420476
 12/21  22:00:00,90.4677920397,6.1882160085,6.90585806605,0.0,32.965339924,36.8579353714,34.1236390717,16.7131133621,0.0,17.4105257096
 12/21  23:00:00,64.0770249684,5.82992930983,4.42082573121,0.0,25.6355707503,20.6438685092,30.5669827987,18.9911923718,0.0,11.5757904269
 12/21  24:00:00,42.4911014414,5.58701493256,2.63117349235,0.0,15.0252895274,11.7056064465,26.9945386032,21.2219760442,0.0,5.772562559
 12/22  01:00:00,36.7746331881,5.51488728219,2.01266784528,0.0,11.6412384099,10.0650221343,28.2312086119,22.4650954656,0.0,5.76611314632
 12/22  02:00:00,34.837159842,5.4696152085,1.6812560022,0.0,10.0992000411,10.047477231,22.9468234002,22.9268234002,0.0,0.02
 12/22  03:00:00,32.6433760526,5.42876674934,1.38787459841,0.0,8.25718729233,10.0299323277,29.0896320396,23.3296927568,0.0,5.75993928277
 12/22  04:00:00,32.4386811719,5.40263970048,1.20930863573,0.0,8.25718729233,10.0299323277,29.4409630524,23.6814935264,0.0,5.75946952601
 12/22  05:00:00,33.8525791063,5.37759779952,1.04155053732,0.0,8.25718729233,11.6354268332,25.1545353243,25.1345353243,0.0,0.02
 12/22  06:00:00,41.4678224711,5.38070071273,1.07374714943,0.0,12.1011305571,15.3678112995,36.6360998395,25.086268935,0.0,11.5498309045
 12/22  07:00:00,73.0859622978,5.64109756043,2.9027543634,0.0,19.7275818095,37.2640762949,34.7332770841,23.117769792,0.0,11.6155072922
 12/22  08:00:00,87.8011090477,5.85393574047,4.45257218028,0.0,24.3117294858,51.2795993405,43.5482543987,20.2336507436,0.0,23.3146036551
 12/22  09:00:00,74.1449905661,5.65771924411,4.15220488825,0.0,23.6694662846,40.6342015617,40.7396125543,11.2774649675,0.0,29.4621475868
 12/22  10:00:00,71.498385757,5.682812035,6.4881058052,0.0,23.6694662846,35.6302164847,49.1690677675,7.65327240116,18.025,23.4907953664
 12/22  11:00:00,53.3553371046,5.57413802182,6.05060367042,0.0,18.7433767983,22.9618409725,52.6545383971,5.33233909106,18.025,29.2971993061
 12/22  12:00:00,54.5824498335,5.6995142023,7.15475001803,0.0,18.7433767983,22.9618409725,38.0462211033,2.47436642899,18.025,17.5468546743
 12/22  13:00:00,55.7080699625,5.81966269394,8.11677447189,0.0,18.5889407304,23.1597249699,43.75208577,2.34140105481,18.025,23.3856847152
 12/22  14:00:00,56.5559671402,5.88516798465,8.65266426872,0.0,18.7433767983,23.2517909448,41.4164330292,0.00841733453203,18.025,23.3830156946
 12/22  15:00:00,57.0627522707,5.92155130372,9.12306440353,0.0,18.7433767983,23.2517909448,41.4030490972,0.0,18.025,23.3780490972
 12/22  16:00:00,56.7868890366,5.91061386884,9.1480864138,0.0,18.7433767983,22.9618409725,41.4023685277,0.0,18.025,23.3773685277
 12/22  17:00:00,61.8149491982,5.85923971417,7.89219847672,0.0,18.7433767983,27.431320555,18.4766103576,0.43161035759,18.025,0.02
 12/22  18:00:00,78.3732318897,5.96575939098,6.50354491224,0.0,17.6635504202,40.6971502883,13.4997147468,1.96235478602,0.0,11.5373599608
 12/22  19:00:00,85.3698990669,6.06736673585,6.89337783596,0.0,27.5259009287,37.3340067412,16.8781128502,5.27654183093,0.0,11.6015710193
 12/22  20:00:00,88.6667713784,6.18198401288,7.75057482745,0.0,33.8341110165,33.3544677425,18.0673397266,6.50576785503,0.0,11.5615718716
 12/22  21:00:00,98.4713673859,6.39326456709,9.18973070688,0.0,36.5179666069,38.8247702939,13.3285840266,7.53702548602,0.0,5.7915585406
 12/22  22:00:00,93.0384428386,6.42367545061,9.2410364975,0.0,32.965339924,36.8579353714,26.2754120998,8.8636365662,0.0,17.4117755336
 12/22  23:00:00,65.9393524699,6.00492934853,6.10814422142,0.0,25.6355707503,20.6438685092,22.8755250569,11.2990953823,0.0,11.5764296745
 12/22  24:00:00,43.6909507051,5.7023324291,3.71569934507,0.0,15.0252895274,11.7056064465,18.8164645932,13.0437418645,0.0,5.77272272873
 12/23  01:00:00,38.9081552118,5.60803503233,2.85314135739,0.0,12.8411359301,10.0650221343,14.5322125372,14.5122125372,0.0,0.02
 12/23  02:00:00,38.4915135965,5.56890258291,2.47683704318,0.0,12.8411359301,10.0650221343,21.2414734161,15.4815448608,0.0,5.75992855533
 12/23  03:00:00,33.3232647712,5.50438592845,1.99214089301,0.0,8.25718729233,10.0299323277,22.5787816609,16.8189233607,0.0,5.75985830024
 12/23  04:00:00,32.9770764332,5.46401894541,1.68632284167,0.0,8.25718729233,10.0299323277,18.7974176454,18.7774176454,0.0,0.02
 12/23  05:00:00,34.2135495308,5.42159954164,1.35851455339,0.0,8.25718729233,11.6354268332,28.9775654659,23.2123491159,0.0,5.76521634997
 12/23  06:00:00,38.2830422775,5.40948405089,1.28172993146,0.0,8.71707943955,15.3327214929,27.166409314,21.3935752332,0.0,5.77283408077
 12/23  07:00:00,59.0708839145,5.49485010149,1.88801036641,0.0,18.5082010057,25.6353820695,30.2330852672,18.6819379418,0.0,11.5511473254
 12/23  08:00:00,71.447658494,5.68998208896,3.38587431592,0.0,19.4083231844,41.0650158608,28.6558465044,17.0399373462,0.0,11.6159091582
 12/23  09:00:00,97.4720402584,6.04781258254,7.05929711459,0.0,26.3286599382,57.9988325916,45.2940205688,9.73609878865,0.0,35.5579217802
 12/23  10:00:00,83.8643611719,5.97077207349,8.68307453473,0.0,26.3286599382,42.8504436482,59.0253124443,5.65053996344,18.025,35.3497724809
 12/23  11:00:00,58.5857133718,5.78812849148,7.58136551052,0.0,21.7447113004,23.4437158914,45.5226294262,4.00187330085,18.025,23.4957561254
 12/23  12:00:00,56.3240004515,5.81727268743,7.75242404465,0.0,19.3027497915,23.426170988,44.3909664957,2.92475387656,18.025,23.4412126192
 12/23  13:00:00,57.0141665663,5.90264598147,8.21522282383,0.0,19.1483137236,23.7250123474,45.0638725123,3.65081891758,18.025,23.3880535948
 12/23  14:00:00,57.5047665126,5.95067481952,8.51225052597,0.0,19.3027497915,23.7161209604,41.8769595375,0.467802757876,18.025,23.3841567796
 12/23  15:00:00,57.5511333232,5.94164642981,8.56764423219,0.0,19.3027497915,23.7161209604,41.4054897362,0.0,18.025,23.3804897362
 12/23  16:00:00,56.8704377549,5.89416213873,8.22438098453,0.0,19.3027497915,23.426170988,42.7463317149,1.34449349483,18.025,23.3768382201
 12/23  17:00:00,61.6569871218,5.81106977833,6.75869566848,0.0,19.3027497915,27.8956505705,20.605243304,2.56024330399,18.025,0.02
 12/23  18:00:00,74.0787147598,5.83470819796,4.88222045931,0.0,18.2229234133,37.5968344597,17.7811496657,6.25580416769,0.0,11.525345498
 12/23  19:00:00,89.3680159589,6.01691075216,6.03594353038,0.0,32.690315043,37.0816133363,16.5810593658,10.8018378898,0.0,5.77922147597
 12/23  20:00:00,89.816609928,6.08931971825,6.30029170017,0.0,36.8143715336,33.066984531,21.1589988602,15.3682009556,0.0,5.79079790456
 12/23  21:00:00,96.2695183835,6.25009128464,7.35234812288,0.0,36.3493007332,38.7721355839,27.7530636145,16.1898411716,0.0,11.5632224429
 12/23  22:00:00,93.8922185244,6.23012930029,7.11287294071,0.0,36.1807251679,36.8228455648,29.6616797391,18.0987900779,0.0,11.5628896611
 12/23  23:00:00,69.6458453408,5.86335490659,4.553048723,0.0,31.0351095914,20.6438685092,33.9901292168,22.3745950298,0.0,11.615534187
 12/23  24:00:00,45.1242933356,5.61909768253,2.83006399102,0.0,17.4250845679,11.7056064465,34.647992177,23.0967006163,0.0,11.5512915607
 12/24  01:00:00,38.486442299,5.56187173433,2.35816425029,0.0,12.925468867,10.100111941,28.6586742578,22.8923650945,0.0,5.76630916325
 12/24  02:00:00,38.0914110947,5.51520087706,2.01101218857,0.0,12.925468867,10.100111941,24.4598808021,24.4398808021,0.0,0.02
 12/24  03:00:00,32.9609523632,5.45327488431,1.56151415388,0.0,8.34152022915,10.0650221343,31.2495215967,25.4897775499,0.0,5.7597440468
 12/24  04:00:00,32.7820246868,5.42951905334,1.40634388254,0.0,8.34152022915,10.0650221343,30.4279135399,24.6682380782,0.0,5.75967546174
 12/24  05:00:00,34.2640384797,5.41250545491,1.29867150022,0.0,8.34152022915,11.6705166398,24.2562942768,24.2362942768,0.0,0.02
 12/24  06:00:00,38.3841810503,5.40584578283,1.26707873918,0.0,8.80141237637,15.3678112995,27.1674892207,21.3946529858,0.0,5.77283623489
 12/24  07:00:00,59.1334953654,5.49934299531,1.94612406751,0.0,18.5082010057,25.6353820695,29.6781194322,18.1264253179,0.0,11.5516941144
 12/24  08:00:00,71.5928201396,5.68989545019,3.41168631573,0.0,19.4926561212,41.1001056674,27.5407164723,15.9245247278,0.0,11.6161917446
 12/24  09:00:00,96.5379593049,5.93618696593,6.23682575538,0.0,26.3286599382,57.9988325916,52.8729917989,11.395941967,0.0,41.4770498318
 12/24  10:00:00,81.7002244698,5.73929603764,6.8698266579,0.0,26.2443270014,42.8153538416,59.6448798076,12.1571849835,18.025,29.4626948241
 12/24  11:00:00,55.6146638795,5.46419455761,4.93424199159,0.0,21.7447113004,23.4437158914,55.7854244421,14.2648691858,18.025,23.4955552564
 12/24  12:00:00,52.812784996,5.42827771422,4.57048590271,0.0,19.3449162599,23.4437158914,61.9977119738,14.6767510136,18.025,29.2959609602
 12/24  13:00:00,52.5659111764,5.4098322121,4.20006410747,0.0,19.190480192,23.7425572507,50.8041421186,15.2324445703,18.025,17.5466975482
 12/24  14:00:00,52.3276717288,5.38914950414,3.95638961454,0.0,19.260583323,23.698576057,55.4088083111,13.9951418335,18.025,23.3886664776
 12/24  15:00:00,52.1395534258,5.37324875481,3.78417128852,0.0,19.260583323,23.698576057,55.878998415,14.4688667587,18.025,23.3851316563
 12/24  16:00:00,51.97081475,5.38392183248,3.89424502559,0.000462865045423,19.260583323,23.4086260847,56.0327416124,14.6261256673,18.025,23.3816159451
 12/24  17:00:00,57.6106969943,5.39224839538,3.18619785516,0.00473121832873,19.260583323,27.8781056672,37.6364066071,13.8451116751,18.025,5.76629493203
 12/24  18:00:00,70.9052441363,5.48608550555,2.1170770982,0.0,18.1807569449,37.5792895564,19.7310028116,13.9581691245,0.0,5.77283368705
 12/24  19:00:00,86.1635472933,5.63832958408,3.3294732203,0.0,32.6059821062,37.0465235296,22.1377139412,16.359194182,0.0,5.77851975923
 12/24  20:00:00,87.2720303443,5.74583553707,4.09918715746,0.0,36.8143715336,33.066984531,28.4434475384,16.8803147419,0.0,11.5631327965
 12/24  21:00:00,93.7052390724,5.88571460537,5.03301248269,0.0,36.43363367,38.8072253906,23.7893931411,17.9989614308,0.0,5.79043171029
 12/24  22:00:00,91.3625781514,5.90216115822,5.03061717737,0.0,36.0963922311,36.7877557581,29.9528363529,18.3886736828,0.0,11.5641626701
 12/24  23:00:00,68.0777807708,5.66963366682,3.29811392142,0.0,30.9507766546,20.6087787026,37.0740612147,20.4814168029,0.0,16.5926444118
 12/24  24:00:00,44.0243510172,5.48253068184,1.86668452709,0.0,17.4250845679,11.7056064465,28.6433920241,22.0418522553,0.0,6.60153976886
 12/25  01:00:00,37.4935081699,5.43488894685,1.49220809873,0.0,12.925468867,10.100111941,29.208945458,23.4424201922,0.0,5.76652526577
 12/25  02:00:00,37.2632544837,5.40655608833,1.2905287184,0.000967547726138,12.925468867,10.100111941,24.2760801199,24.2560801199,0.0,0.02
 12/25  03:00:00,32.3515431179,5.36584425856,0.977159374642,0.0623759625552,8.34152022915,10.0650221343,30.28878471,24.5286629274,0.0,5.7601217826
 12/25  04:00:00,32.275670642,5.34979139059,0.834942275755,0.144770644257,8.34152022915,10.0650221343,30.6018869089,24.8418217889,0.0,5.76006511999
 12/25  05:00:00,33.7993507849,5.33196351229,0.674653608878,0.239867153729,8.34152022915,11.6705166398,31.0164541272,25.2500728653,0.0,5.76638126185
 12/25  06:00:00,38.0327348929,5.33311983317,0.655821310533,0.332533032919,8.80141237637,15.3678112995,30.4656364829,24.6927239751,0.0,5.77291250789
 12/25  07:00:00,58.4941241142,5.4012321272,1.22921393296,0.175645043523,18.5082010057,25.6353820695,29.7800796649,23.9941978174,0.0,5.78588184744
 12/25  08:00:00,70.6936717048,5.57829546766,2.61586682433,0.00825635418498,19.4926561212,41.1001056674,39.8566534502,22.4418698681,0.0,17.4147835822
 12/25  09:00:00,95.4736118365,5.82484282904,5.28381016138,0.0,26.3286599382,57.9988325916,52.2264132076,16.665504903,0.0,35.5609083045
 12/25  10:00:00,81.1354227731,5.68112682044,6.3631848273,0.0,26.2443270014,42.8153538416,63.052133209,15.5623320171,18.025,29.4648011919
 12/25  11:00:00,55.2530002812,5.43128902891,4.6054736716,0.0,21.7447113004,23.4437158914,63.5362127781,16.1438101872,18.025,29.367402591
 12/25  12:00:00,52.8893571404,5.43633788148,4.63899353391,0.0,19.3449162599,23.4437158914,55.2378766747,13.7687064219,18.025,23.4441702528
 12/25  13:00:00,53.2738263495,5.477531218,4.84027870477,0.0,19.190480192,23.7425572507,52.9685302545,11.561313641,18.025,23.3822166135
 12/25  14:00:00,52.7956292064,5.43299554167,4.38049219985,0.0,19.260583323,23.698576057,50.6425315063,9.24118404308,18.025,23.3763474632
 12/25  15:00:00,52.6354955065,5.42320556334,4.23015093168,0.0,19.260583323,23.698576057,44.6480846983,9.07642157337,18.025,17.546663125
 12/25  16:00:00,52.5980509912,5.45767739239,4.44818765004,0.0,19.260583323,23.4086260847,51.8604347656,10.4464467372,18.025,23.3889880284
 12/25  17:00:00,57.7986896966,5.41701343432,3.35415657652,0.0,19.260583323,27.8781056672,35.9707581411,12.1796100525,18.025,5.7661480886
 12/25  18:00:00,70.5948669207,5.46218612375,1.83059732631,0.0,18.1807569449,37.5792895564,20.9426258492,15.1697971918,0.0,5.77282865731
 12/25  19:00:00,85.5433482586,5.58895247891,2.75864568724,0.0,32.6059821062,37.0465235296,25.045419347,19.266372649,0.0,5.77904669806
 12/25  20:00:00,86.4812870261,5.6786493836,3.37562076222,0.0,36.8143715336,33.066984531,32.777578035,21.2131818805,0.0,11.5643961544
 12/25  21:00:00,92.7510080654,5.79980726555,4.16468263161,0.0,36.43363367,38.8072253906,34.7023246977,23.138679765,0.0,11.5636449327
 12/25  22:00:00,90.3431369163,5.80447314622,4.10885816511,0.0,36.0963922311,36.7877557581,30.5741870472,24.7824680421,0.0,5.79171900513
 12/25  23:00:00,67.2675134708,5.58974164603,2.56772606584,0.0,30.9507766546,20.6087787026,43.9313546878,26.5163932242,0.0,17.4149614636
 12/25  24:00:00,43.4262284687,5.41867959749,1.33240786385,0.0,17.4250845679,11.7056064465,33.2617678716,27.4759805676,0.0,5.78578730404
 12/26  01:00:00,35.7175897606,5.3758275032,1.00906342749,0.0856048123037,11.6412384099,10.0650221343,33.7647738718,27.9981581675,0.0,5.76661570427
 12/26  02:00:00,34.1324222974,5.35097818387,0.730416909828,0.364723167608,10.0992000411,10.047477231,35.519946498,29.7599611437,0.0,5.75998535426
 12/26  03:00:00,32.3157356427,5.33065254614,0.490681404548,0.667657303778,8.25718729233,10.0299323277,36.7094946692,30.9495455113,0.0,5.75994915799
 12/26  04:00:00,32.4596531869,5.31803466728,0.289945536043,1.02492968238,8.25718729233,10.0299323277,34.3991957765,34.3791957765,0.0,0.02
 12/26  05:00:00,34.4790801843,5.32909733179,0.197818699874,1.51871635991,8.25718729233,11.6354268332,40.9784636896,35.2122755638,0.0,5.76618812579
 12/26  06:00:00,42.1467739412,5.33956850193,0.276429975716,1.51737403175,12.1011305571,15.3678112995,43.8562345394,32.3051934118,0.0,11.5510411276
 12/26  07:00:00,72.6625225189,5.5287401104,2.05032217932,0.541304120237,19.7275818095,37.2640762949,41.9066092219,30.2914329952,0.0,11.6151762267
 12/26  08:00:00,86.8331208958,5.70182599452,3.42515064143,0.211481172146,24.3117294858,51.2795993405,45.4441523207,27.9492248359,0.0,17.4949274849
 12/26  09:00:00,72.9328108141,5.50995741683,2.6363068694,0.451436730003,23.6694662846,40.6342015617,52.1893992709,18.78530106,0.0,33.4040982109
 12/26  10:00:00,70.2336458799,5.54838251656,4.99428442148,0.363482153307,23.6694662846,35.6302164847,58.2655174412,14.8000634383,18.025,25.4404540029
 12/26  11:00:00,52.293650742,5.48602097353,4.64727781687,0.429733297139,18.7433767983,22.9618409725,54.8765305561,13.4062236393,18.025,23.4453069168
 12/26  12:00:00,52.4427082457,5.51803437417,4.89654872489,0.299924682916,18.7433767983,22.9618409725,51.7740421373,10.3589236232,18.025,23.390118514
 12/26  13:00:00,52.5178183997,5.53980819593,5.01914808527,0.18721482228,18.5889407304,23.1597249699,49.5329350434,8.12138706372,18.025,23.3865479797
 12/26  14:00:00,52.7676231993,5.5577524404,5.09385579058,0.0978640746655,18.7433767983,23.2517909448,46.7640941929,5.35550808779,18.025,23.3835861051
 12/26  15:00:00,52.6734202335,5.5514083881,5.06295486961,0.0409049117765,18.7433767983,23.2517909448,47.1716056146,5.76660389197,18.025,23.3800017226
 12/26  16:00:00,52.2573808261,5.53970419793,4.9750258518,0.014446993989,18.7433767983,22.9618409725,49.3008984262,7.89916190205,18.025,23.3767365242
 12/26  17:00:00,57.5239516824,5.50231153475,3.95811556558,0.0,18.7433767983,27.431320555,27.5095192971,9.46451929714,18.025,0.02
 12/26  18:00:00,74.0088755258,5.56642236363,2.53850386389,0.0,17.6635504202,40.6971502883,26.201038321,14.663616389,0.0,11.537421932
 12/26  19:00:00,80.9048065157,5.61146421762,2.88414644612,0.0,27.5259009287,37.3340067412,35.5708687167,23.9680356302,0.0,11.6028330865
 12/26  20:00:00,83.684930476,5.66648730493,3.28419939701,0.0,33.8341110165,33.3544677425,38.8994316845,27.3367755913,0.0,11.5626560932
 12/26  21:00:00,92.7975458365,5.79387211,4.11526970559,0.0,36.5179666069,38.8247702939,35.1737734332,29.3815963177,0.0,5.79217711541
 12/26  22:00:00,87.4785680484,5.82534138406,4.24614313504,0.0333058664163,32.965339924,36.8579353714,47.5885113479,30.1743840088,0.0,17.4141273392
 12/26  23:00:00,62.0034047299,5.58105232549,2.49353089612,0.102507395657,25.6355707503,20.6438685092,44.3787500008,32.8012823583,0.0,11.5774676425
 12/26  24:00:00,41.3700053004,5.42414142241,1.25788696454,0.415039029349,15.0252895274,11.7056064465,40.7042490501,34.9311425678,0.0,5.77310648229
