Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  01:00:00,36.5121946702,5.39400818469,0.830742868577,1.04034644626,11.6412384099,10.0650221343,42.969634427,37.2029825189,0.0,5.76665190809
 12/27  02:00:00,35.945410828,5.41904083327,0.604022100269,2.23604456529,10.0992000411,10.047477231,39.2643316289,39.2443316289,0.0,0.02
 12/27  03:00:00,34.790342471,5.43452351436,0.420481861199,3.10858789656,8.25718729233,10.0299323277,45.7993315075,40.0391515169,0.0,5.76017999058
 12/27  04:00:00,35.284264079,5.44471980027,0.286949465284,3.72584758276,8.25718729233,10.0299323277,46.6380571253,40.8783620083,0.0,5.75969511701
 12/27  05:00:00,37.741213275,5.47616470762,0.182264047852,4.64933438728,8.25718729233,11.6354268332,41.4336947224,41.4136947224,0.0,0.02
 12/27  06:00:00,46.1069022303,5.51099418603,0.168070131382,5.41442993848,12.1011305571,15.3678112995,53.5880621191,42.0360646701,0.0,11.5519974489
 12/27  07:00:00,74.2138885647,5.54865415402,1.57025075742,2.55281458414,19.7275818095,37.2640762949,53.2683124417,41.6508141793,0.0,11.6174982625
 12/27  08:00:00,87.3552126262,5.66627370806,2.93816493654,1.25609591701,24.3117294858,51.2795993405,62.1477434786,38.8284858171,0.0,23.3192576615
 12/27  09:00:00,74.5682878127,5.56685656957,2.03017839102,2.63613401749,23.6694662846,40.6342015617,56.5193166277,27.0476727536,0.0,29.4716438741
 12/27  10:00:00,71.6741353202,5.59867380202,4.56061555154,2.18733774601,23.6694662846,35.6302164847,67.4730696005,20.0808688428,18.025,29.3672007578
 12/27  11:00:00,54.1556813916,5.57386078178,4.45664108119,2.39455810399,18.7433767983,22.9618409725,58.4264642245,16.9549392791,18.025,23.4465249454
 12/27  12:00:00,53.7387633302,5.58260214782,4.76284236811,1.66511506982,18.7433767983,22.9618409725,55.136603934,13.7209999962,18.025,23.3906039378
 12/27  13:00:00,53.1064549385,5.58029248657,4.99710444572,0.757402653386,18.5889407304,23.1597249699,44.6720104634,9.10269305775,18.025,17.5443174057
 12/27  14:00:00,52.9543600853,5.5816088749,5.08192230773,0.272677123079,18.7433767983,23.2517909448,47.3878668985,5.9706151494,18.025,23.3922517491
 12/27  15:00:00,52.8085672583,5.56973202574,5.06770458902,0.152978373286,18.7433767983,23.2517909448,47.4280414974,6.01393036894,18.025,23.3891111284
 12/27  16:00:00,52.4109275632,5.55956267263,5.04597575422,0.0771856256306,18.7433767983,22.9618409725,48.9876372365,7.57666082004,18.025,23.3859764164
 12/27  17:00:00,57.4913660953,5.50568569569,3.88171831222,0.0404223982542,18.7433767983,27.431320555,34.0098885356,10.2196165057,18.025,5.76527202989
 12/27  18:00:00,73.9459761497,5.56160955748,2.48040848717,0.0,17.6635504202,40.6971502883,20.8278666424,15.0483732044,0.0,5.77949343805
 12/27  19:00:00,80.8929536773,5.60974193918,2.87399998646,0.0,27.5259009287,37.3340067412,35.6167782585,24.013538515,0.0,11.6032397435
 12/27  20:00:00,83.614564627,5.65779809728,3.22251195619,0.0,33.8341110165,33.3544677425,39.3862175008,27.8213261768,0.0,11.564891324
 12/27  21:00:00,92.7817388833,5.79129287546,4.08088974693,0.0211452873174,36.5179666069,38.8247702939,41.2585174793,29.6943343016,0.0,11.5641831776
 12/27  22:00:00,87.3732891337,5.80644595233,4.10783854709,0.0852197107072,32.965339924,36.8579353714,43.1263695441,31.509584154,0.0,11.6167853901
 12/27  23:00:00,61.9705132976,5.56898152239,2.37896834366,0.196240228215,25.6355707503,20.6438685092,45.2609521043,33.6827684759,0.0,11.5781836284
 12/27  24:00:00,41.4857301949,5.41889397584,1.14654515466,0.647349246579,15.0252895274,11.7056064465,42.0859026616,36.3128016282,0.0,5.77310103339
 12/28  01:00:00,37.2604921445,5.42400333252,0.799275488745,1.79011146379,11.6412384099,10.0650221343,44.1155867858,38.3500209977,0.0,5.76556578818
 12/28  02:00:00,36.7488118445,5.45089275479,0.572587565933,3.03902232056,10.0992000411,10.047477231,46.6586757957,40.8985855794,0.0,5.76009021624
 12/28  03:00:00,35.4849505838,5.46223006974,0.395220981027,3.80075153345,8.25718729233,10.0299323277,41.2582351091,41.2382351091,0.0,0.02
 12/28  04:00:00,35.7095673317,5.46502403172,0.307470527457,4.110321997,8.25718729233,10.0299323277,45.5395324329,39.7794589411,0.0,5.76007349187
 12/28  05:00:00,38.3330869118,5.50335456241,0.192949059277,5.20332752075,8.25718729233,11.6354268332,46.6188472624,40.8522290594,0.0,5.76661820304
 12/28  06:00:00,46.5519934705,5.532100069,0.18549714939,5.82098436829,12.1011305571,15.3678112995,46.684311236,40.8985097401,0.0,5.78580149591
 12/28  07:00:00,74.3965240634,5.55247636841,1.51740687011,2.78445995776,19.7275818095,37.2640762949,57.0973083894,39.683028835,0.0,17.4142795544
 12/28  08:00:00,87.3897198398,5.66910395362,2.95764865519,1.26827655344,24.3117294858,51.2795993405,52.9475289076,35.4524121862,0.0,17.4951167215
 12/28  09:00:00,74.6133092926,5.56571770374,2.07067979401,2.64178226739,23.6694662846,40.6342015617,53.9947802143,24.5227520387,0.0,29.4720281756
 12/28  10:00:00,71.7223005779,5.59619519025,4.47232768358,2.32626636431,23.6694662846,35.6302164847,66.8419536164,19.4519905135,18.025,29.3649631029
 12/28  11:00:00,54.067600079,5.56267029325,4.35263277829,2.42166783486,18.7433767983,22.9618409725,57.5872600395,16.1150540653,18.025,23.4472059741
 12/28  12:00:00,53.6110376693,5.57051698683,4.69209214068,1.62022098572,18.7433767983,22.9618409725,53.6897778747,12.2741601018,18.025,23.3906177729
 12/28  13:00:00,53.0088582323,5.56516647153,4.93639691468,0.735640788196,18.5889407304,23.1597249699,49.6409109924,8.22862814786,18.025,23.3872828446
 12/28  14:00:00,52.8134213148,5.54815573116,5.00314071554,0.243966777798,18.7433767983,23.2517909448,45.4135275598,4.00193322892,18.025,23.3865943309
 12/28  15:00:00,52.9056502524,5.56114260784,5.19928881355,0.127059643489,18.7433767983,23.2517909448,44.6735328612,3.26729172073,18.025,23.3812411404
 12/28  16:00:00,52.5758709756,5.55827841836,5.23995393752,0.0494279682293,18.7433767983,22.9618409725,46.0595630824,4.65633902989,18.025,23.3782240525
 12/28  17:00:00,57.8116991507,5.51879908279,4.21595782594,0.0134106560482,18.7433767983,27.431320555,24.3076567609,6.2626567609,18.025,0.02
 12/28  18:00:00,74.2674580742,5.58590504622,2.77759303068,0.0,17.6635504202,40.6971502883,22.0348726745,10.4970397191,0.0,11.5378329554
 12/28  19:00:00,81.2655674199,5.64762310852,3.20872808044,0.0,27.5259009287,37.3340067412,29.0063193644,17.4026769447,0.0,11.6036424197
 12/28  20:00:00,84.1619512941,5.71599728992,3.71169604469,0.0,33.8341110165,33.3544677425,31.3767320297,19.8134138295,0.0,11.5633182002
 12/28  21:00:00,93.5409481074,5.87505928987,4.7774697648,0.0,36.5179666069,38.8247702939,26.5087359214,20.7161858921,0.0,5.79255002924
 12/28  22:00:00,88.1653947129,5.90168878695,4.88990648976,0.0,32.965339924,36.8579353714,39.341357592,21.9256351731,0.0,17.4157224189
 12/28  23:00:00,62.3393753495,5.62090810054,2.89213679702,0.0,25.6355707503,20.6438685092,35.409688703,23.8319715672,0.0,11.5777171357
 12/28  24:00:00,41.3497671783,5.45066199385,1.57307318818,0.0530853021904,15.0252895274,11.7056064465,30.6754988477,24.9023012794,0.0,5.77319756833
 12/29  01:00:00,36.0781482645,5.41365370195,1.21951802017,0.197871874918,11.6412384099,10.0650221343,29.9663836385,24.1996778109,0.0,5.76670582761
 12/29  02:00:00,34.3658998545,5.38298191172,0.963944549636,0.332665099896,10.0992000411,10.047477231,25.3060065633,25.2860065633,0.0,0.02
 12/29  03:00:00,32.3798841816,5.35671408856,0.747279832737,0.449136161232,8.25718729233,10.0299323277,32.2745269927,26.514414604,0.0,5.76011238873
 12/29  04:00:00,32.6430294397,5.35581062216,0.607197012386,0.853268416315,8.25718729233,10.0299323277,33.8951424668,28.135048057,0.0,5.76009440978
 12/29  05:00:00,34.7549975704,5.36792654381,0.483374630263,1.47023880052,8.25718729233,11.6354268332,30.8248749958,30.8048749958,0.0,0.02
 12/29  06:00:00,42.7694947948,5.38500576328,0.461587636534,1.90948215554,12.1011305571,15.3678112995,45.1478316849,33.5953293059,0.0,11.552502379
 12/29  07:00:00,72.6453292829,5.52650139816,2.01432056196,0.562315512653,19.7275818095,37.2640762949,44.3168808288,32.6993187002,0.0,11.6175621286
 12/29  08:00:00,86.9280951897,5.71117595772,3.47672245873,0.245490980837,24.3117294858,51.2795993405,51.498882142,28.1784702892,0.0,23.3204118528
 12/29  09:00:00,73.2246574883,5.53964090468,2.91943904791,0.430439911726,23.6694662846,40.6342015617,46.5623551146,17.0888634572,0.0,29.4734916575
 12/29  10:00:00,70.8686336762,5.59967721476,5.62236141717,0.319072468916,23.6694662846,35.6302164847,57.1008350026,9.70724232466,18.025,29.3685926779
 12/29  11:00:00,53.1448527272,5.55123650573,5.59095430161,0.272030511282,18.7433767983,22.9618409725,46.2794596138,4.80611790236,18.025,23.4483417114
 12/29  12:00:00,53.4239464047,5.58113675354,5.95186259667,0.162736321255,18.7433767983,22.9618409725,44.4953747262,3.07768363555,18.025,23.3926910907
 12/29  13:00:00,54.1553250178,5.66348050944,6.68225641478,0.0379278416578,18.5889407304,23.1597249699,44.1612044005,2.75172354422,18.025,23.3844808563
 12/29  14:00:00,54.9608671658,5.74279629143,7.19990734108,0.0,18.7433767983,23.2517909448,35.5770916133,0.00907458710858,18.025,17.5430170262
 12/29  15:00:00,55.4828660972,5.78792003053,7.67678690222,0.0,18.7433767983,23.2517909448,41.4196270876,0.0,18.025,23.3946270876
 12/29  16:00:00,55.2958742737,5.79563247274,7.77203297271,0.0,18.7433767983,22.9618409725,41.4429557397,0.0262319075903,18.025,23.3917238321
 12/29  17:00:00,58.1938819217,5.72040516345,6.29393316487,0.0,18.7433767983,27.431320555,25.280056686,1.48867532595,18.025,5.76638136
 12/29  18:00:00,76.2020781267,5.7779134166,4.52019746624,0.0,17.6635504202,40.6971502883,11.0641927737,5.28472790042,0.0,5.7794648733
 12/29  19:00:00,82.7562113432,5.81964737122,4.52733245494,0.0,27.5259009287,37.3340067412,31.5397901661,14.143637732,0.0,17.3961524341
 12/29  20:00:00,85.5079430976,5.87962306377,4.89405332656,0.0,33.8341110165,33.3544677425,22.7348101346,16.9421793382,0.0,5.79263079647
 12/29  21:00:00,94.4636905241,5.99447640174,5.58078800556,0.0,36.5179666069,38.8247702939,33.8825803654,22.3195848378,0.0,11.5629955276
 12/29  22:00:00,89.2908255955,6.04077810577,5.87623885445,0.0,32.965339924,36.8579353714,32.3246755805,20.7070076846,0.0,11.6176678959
 12/29  23:00:00,63.3406479756,5.73739460225,3.77691598465,0.0,25.6355707503,20.6438685092,32.0272817687,20.4486961248,0.0,11.5785856439
 12/29  24:00:00,41.9693780465,5.52502063002,2.17140575429,0.0,15.0252895274,11.7056064465,28.1134035879,22.3401049059,0.0,5.773298682
 12/30  01:00:00,37.5177878944,5.45565985927,1.61204314939,0.00307980176677,12.8411359301,10.0650221343,32.1479355234,26.3811587305,0.0,5.76677679286
 12/30  02:00:00,37.2334312366,5.41516130527,1.28246831903,0.0900067105976,12.8411359301,10.0650221343,35.827842538,30.0675239514,0.0,5.76031858663
 12/30  03:00:00,32.3724128947,5.36849923676,0.868008877951,0.309148194948,8.25718729233,10.0299323277,38.4852146299,32.7248934688,0.0,5.76032116112
 12/30  04:00:00,32.4351223078,5.34890130286,0.638989912147,0.62047786157,8.25718729233,10.0299323277,35.9700874532,35.9500874532,0.0,0.02
 12/30  05:00:00,34.7283140342,5.36806537971,0.504496950869,1.42228962905,8.25718729233,11.6354268332,43.3213564378,37.5545719231,0.0,5.76678451474
 12/30  06:00:00,39.5284607703,5.38909243077,0.403455441073,2.14405242659,8.71707943955,15.3327214929,43.0496737904,37.2764417936,0.0,5.77323199678
 12/30  07:00:00,59.7511753515,5.42157046633,0.74050808722,1.90102765953,18.5082010057,25.6353820695,47.9947717489,36.4419451099,0.0,11.552826639
 12/30  08:00:00,70.7227821502,5.54362938498,2.09652173277,0.710751592882,19.4083231844,41.0650158608,43.4514202046,31.8333613416,0.0,11.618058863
 12/30  09:00:00,95.5924979386,5.84447844825,5.19840169196,0.18458398719,26.3286599382,57.9988325916,54.4447693176,18.8689905052,0.0,35.5757788124
 12/30  10:00:00,82.2326803909,5.77598427764,7.11111297412,0.134999751085,26.3286599382,42.8504436482,64.2822346383,10.8910344935,18.025,35.3662001448
 12/30  11:00:00,57.4821820685,5.63286069749,6.4778311198,0.15521957278,21.7447113004,23.4437158914,46.6591015647,5.13216324899,18.025,23.5019383157
 12/30  12:00:00,55.9210766089,5.71272785124,7.40638661793,0.0476206120207,19.3027497915,23.426170988,48.7722229917,1.4452669607,18.025,29.301956031
 12/30  13:00:00,57.0768922783,5.81846349631,8.36210313834,0.0,19.1483137236,23.7250123474,36.5712220778,0.47442297211,18.025,18.0717991057
 12/30  14:00:00,57.7326990314,5.8740962641,8.81673679643,0.0,19.3027497915,23.7161209604,40.8907032652,0.0,18.025,22.8657032652
 12/30  15:00:00,57.8920449085,5.88169083218,8.96848880541,0.0,19.3027497915,23.7161209604,41.4182094313,0.0,18.025,23.3932094313
 12/30  16:00:00,57.1231174316,5.82485738867,8.54634393221,0.0,19.3027497915,23.426170988,41.4166230767,0.0,18.025,23.3916230767
 12/30  17:00:00,60.0071005093,5.75995396874,7.04389433102,0.0,19.3027497915,27.8956505705,24.5543102153,0.762659213692,18.025,5.76665100159
 12/30  18:00:00,74.4446858638,5.81017335669,5.27269323178,0.0,18.2229234133,37.5968344597,8.50266879782,2.73060224819,0.0,5.77206654963
 12/30  19:00:00,89.3736889736,5.9694749623,6.08901393918,0.0,32.690315043,37.0816133363,14.6606987972,8.88117949603,0.0,5.77951930117
 12/30  20:00:00,90.154085764,6.07634984398,6.65068141431,0.0,36.8143715336,33.066984531,23.7427950553,12.1777139239,0.0,11.5650811314
 12/30  21:00:00,96.369445683,6.22236690486,7.47994828633,0.0,36.3493007332,38.7721355839,26.7922999581,15.2280686649,0.0,11.5642312932
 12/30  22:00:00,94.1760034751,6.22361960757,7.40311874783,0.0,36.1807251679,36.8228455648,21.2996935364,15.507595231,0.0,5.79209830541
 12/30  23:00:00,70.1184481647,5.89114557614,4.9977797983,0.0,31.0351095914,20.6438685092,33.2953417027,15.8779990034,0.0,17.4173426993
 12/30  24:00:00,45.2376851257,5.61553049263,2.94698189606,0.0,17.4250845679,11.7056064465,23.746673675,17.9603717435,0.0,5.78630193156
 12/31  01:00:00,38.3335009835,5.53693827645,2.23013078843,0.0,12.925468867,10.100111941,27.199818973,21.4330094791,0.0,5.76680949396
 12/31  02:00:00,38.0558960833,5.5044796667,1.9861956936,0.0,12.925468867,10.100111941,26.6577477273,20.8974510544,0.0,5.76029667296
 12/31  03:00:00,33.0680052623,5.4600428687,1.6617815852,0.0,8.34152022915,10.0650221343,25.6315738307,19.8712654737,0.0,5.76030835699
 12/31  04:00:00,32.8981978132,5.43903647956,1.51298232222,0.0,8.34152022915,10.0650221343,19.0374322117,19.0174322117,0.0,0.02
 12/31  05:00:00,34.3846751298,5.42327063198,1.40851635001,0.0,8.34152022915,11.6705166398,24.3602433914,18.5935749232,0.0,5.76666846822
 12/31  06:00:00,38.4389668212,5.40923948989,1.3184400154,0.0,8.80141237637,15.3678112995,23.826535502,18.0532372386,0.0,5.77329826341
 12/31  07:00:00,59.029420713,5.48271784129,1.85862753957,0.0,18.5082010057,25.6353820695,30.035165847,18.4831804965,0.0,11.5519853505
 12/31  08:00:00,71.5110418121,5.67315145702,3.34657795692,0.0,19.4926561212,41.1001056674,28.1515359283,16.5326937952,0.0,11.618842133
 12/31  09:00:00,96.9198621979,5.9572883526,6.59752810567,0.0,26.3286599382,57.9988325916,45.8745457877,10.2986641412,0.0,35.5758816465
 12/31  10:00:00,82.7856157422,5.81465409803,7.87979081626,0.0,26.2443270014,42.8153538416,60.6612918128,7.27007782505,18.025,35.3662139878
 12/31  11:00:00,57.333971019,5.59330518416,6.5243886642,0.0,21.7447113004,23.4437158914,46.9659889255,5.43792852961,18.025,23.5030603959
 12/31  12:00:00,55.6217879185,5.66184964443,7.14588000713,0.0,19.3449162599,23.4437158914,49.5655248775,2.23635498978,18.025,29.3041698877
 12/31  13:00:00,56.77158086,5.7857450377,8.02979568173,0.0,19.190480192,23.7425572507,37.4724471602,1.90048662647,18.025,17.5469605337
 12/31  14:00:00,57.575851998,5.87161183309,8.72208306321,0.0,19.260583323,23.698576057,41.4211154707,0.0,18.025,23.3961154707
 12/31  15:00:00,57.6179240287,5.85207165481,8.78369502558,0.0,19.260583323,23.698576057,41.4184101274,0.0,18.025,23.3934101274
 12/31  16:00:00,57.0802463663,5.81778412307,8.57025401301,0.0,19.260583323,23.4086260847,41.4169453221,0.0,18.025,23.3919453221
 12/31  17:00:00,60.7170330108,5.82387451785,7.74961398428,0.0,19.260583323,27.8781056672,23.7916105333,0.0,18.025,5.76661053329
 12/31  18:00:00,75.7070218823,5.92131877752,6.48359081415,0.0,18.1807569449,37.5792895564,7.01732054405,1.24404565206,0.0,5.77327489199
 12/31  19:00:00,90.9826195027,6.12749108215,7.6593459818,0.0,32.6059821062,37.0465235296,10.5410849929,4.76155926827,0.0,5.77952572467
 12/31  20:00:00,92.6264898049,6.29945479898,8.89997352915,0.0,36.8143715336,33.066984531,17.6430959863,6.07791625789,0.0,11.5651797284
 12/31  21:00:00,99.9851655944,6.53858551963,10.6600202731,0.0,36.43363367,38.8072253906,17.8556999037,6.29133568753,0.0,11.5643642162
 12/31  22:00:00,97.9231812422,6.57685031786,10.9164817399,0.0,36.0963922311,36.7877557581,11.9041951228,6.11231547213,0.0,5.79187965066
 12/31  23:00:00,73.5481552242,6.21368557579,8.22435950876,0.0,30.9507766546,20.6087787026,23.8234112415,6.405586926,0.0,17.4178243155
 12/31  24:00:00,48.5138467041,5.90540976605,5.93325827576,0.0,17.4250845679,11.7056064465,11.9863247325,6.19991490566,0.0,5.78640982683
